Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,38.5838448834,5.74619558578,0.529007198684,1.74212933216,12.925468867,10.100111941,28.9999323153,28.9799323153,0.0,0.02
 01/01  02:00:00,38.701842078,5.74605160762,0.470140275098,1.92036774902,12.925468867,10.100111941,32.6497771328,26.8882848405,0.0,5.76149229223
 01/01  03:00:00,34.2326854889,5.73274586792,0.271195464215,2.2824973454,8.34152022915,10.0650221343,31.9001101347,26.1386242708,0.0,5.76148586396
 01/01  04:00:00,34.5897280853,5.73750280497,0.159684319289,2.7462952865,8.34152022915,10.0650221343,32.5445322448,26.7836087271,0.0,5.76092351772
 01/01  05:00:00,36.3757097983,5.7428586687,0.12340647664,2.9564691821,8.34152022915,11.6705166398,26.5693110582,26.5493110582,0.0,0.02
 01/01  06:00:00,40.5393015996,5.74258886493,0.109402208635,2.97591145903,8.80141237637,15.3678112995,36.835734536,25.3063353427,0.0,11.5293991933
 01/01  07:00:00,59.5921027056,5.72730014608,0.395896470541,1.78067957196,18.5082010057,25.6353820695,30.3223371559,24.5338459851,0.0,5.78849117078
 01/01  08:00:00,72.6654449836,5.8588588614,1.6400516387,0.790950382941,19.4926561212,41.1001056674,41.4710990673,24.0412061251,0.0,17.4298929422
 01/01  09:00:00,94.2459068441,6.10213793988,3.49929566343,0.279076070921,26.3286599382,57.9988325916,54.4733896424,18.8367216287,0.0,35.6366680137
 01/01  10:00:00,78.1300556042,5.98462789359,2.71282324676,0.341191839035,26.2443270014,42.8153538416,70.9493449788,17.5069823394,18.025,35.4173626394
 01/01  11:00:00,52.4594406743,5.71830585959,0.631573234445,0.893109408082,21.7447113004,23.4437158914,66.7879074387,19.351367653,18.025,29.4115397858
 01/01  12:00:00,50.1739592633,5.70082792648,0.345400826175,1.3135431716,19.3449162599,23.4437158914,61.3823751464,19.886975979,18.025,23.4703991674
 01/01  13:00:00,50.520238011,5.71924326168,0.465633786301,1.37923948231,19.190480192,23.7425572507,61.5547505197,20.1152839831,18.025,23.4144665366
 01/01  14:00:00,51.2096283183,5.82414176567,1.19559596196,1.20764598527,19.260583323,23.698576057,58.4994466611,17.0596569715,18.025,23.4147896896
 01/01  15:00:00,51.4509368745,5.85685774292,1.37150842765,1.24032591002,19.260583323,23.698576057,59.0618682504,17.6215741988,18.025,23.4152940516
 01/01  16:00:00,50.8176831787,5.81912516759,1.10791101551,1.19835210007,19.260583323,23.4086260847,61.0622754344,19.621469,18.025,23.4158064343
 01/01  17:00:00,58.7145186457,5.75891475825,0.661935204661,1.38203959208,19.260583323,27.8781056672,45.1603418487,21.3671994257,18.025,5.76814242306
 01/01  18:00:00,70.8864296612,5.7723264743,0.907300934372,0.904580546584,18.1807569449,37.5792895564,29.5837742005,23.8085990026,0.0,5.77517519791
 01/01  19:00:00,85.2541935816,5.86869365251,1.75370906634,0.435872884371,32.6059821062,37.0465235296,39.648949529,28.1054451852,0.0,11.5435043438
 01/01  20:00:00,86.1137539935,5.96120081016,2.43841140411,0.286905925573,36.8143715336,33.066984531,33.5632750892,27.7687820268,0.0,5.79449306235
 01/01  21:00:00,92.3131350992,6.08256509003,3.21908722157,0.224744028634,36.43363367,38.8072253906,39.8856530866,28.3138409195,0.0,11.5718121671
 01/01  22:00:00,89.9574335794,6.09163307869,3.18822812672,0.247543631362,36.0963922311,36.7877557581,40.3057114115,28.733711081,0.0,11.5720003305
 01/01  23:00:00,67.2241643616,5.87373710461,1.66008177006,0.579967790615,30.9507766546,20.6087787026,49.3323869371,31.901061164,0.0,17.4313257731
 01/01  24:00:00,44.4493724501,5.74140095143,0.603048353617,1.42958930912,17.4250845679,11.7056064465,38.9607856406,33.1717595087,0.0,5.78902613192
 01/02  01:00:00,37.8309562593,5.74848324565,0.351004465074,2.48426487881,11.6412384099,10.0650221343,39.9450756476,34.1766920225,0.0,5.76838362512
 01/02  02:00:00,36.8869159287,5.75701426653,0.17370202908,3.26981378839,10.0992000411,10.047477231,39.9699909291,34.2084079638,0.0,5.76158296532
 01/02  03:00:00,36.1272236961,5.79796483938,0.0914367639827,4.41099445985,8.25718729233,10.0299323277,41.2130454867,35.4515968797,0.0,5.76144860701
 01/02  04:00:00,36.9593698607,5.83250724321,0.0495363682952,5.2505010561,8.25718729233,10.0299323277,36.7531325867,36.7331325867,0.0,0.02
 01/02  05:00:00,39.1801704738,5.85824477786,0.0417659424786,5.84660241738,8.25718729233,11.6354268332,42.9327989607,37.1643545137,0.0,5.76844444695
 01/02  06:00:00,47.3246496473,5.88001796181,0.0390532762489,6.39198467846,12.1011305571,15.3678112995,50.2262283114,38.6677110859,0.0,11.5585172255
 01/02  07:00:00,74.4904567876,5.85658757007,0.987382712111,3.10399785726,19.7275818095,37.2640762949,57.3883128741,39.9561042658,0.0,17.4322086083
 01/02  08:00:00,89.3279186603,6.00304760652,2.53853526884,1.40723622938,24.3117294858,51.2795993405,53.0679290876,35.5509396175,0.0,17.5169894701
 01/02  09:00:00,74.0534422256,5.86883858397,1.17831880636,2.67087827271,23.6694662846,40.6342015617,61.1578050638,25.7372621362,0.0,35.4205429276
 01/02  10:00:00,69.4032259941,5.92083236318,1.59250207499,2.56217743768,23.6694662846,35.6302164847,63.238790476,21.6839712236,18.025,23.5298192524
 01/02  11:00:00,51.7383729154,5.86560585996,0.951823026652,3.19016677297,18.7433767983,22.9618409725,68.1428259082,20.7769658335,18.025,29.3408600747
 01/02  12:00:00,51.1213681482,5.77562644533,0.259383805063,3.35805219448,18.7433767983,22.9618409725,63.7736923178,22.3305122942,18.025,23.4181800236
 01/02  13:00:00,50.767549239,5.75321799776,0.19987022103,3.04270874031,18.5889407304,23.1597249699,62.2786744327,20.8400169962,18.025,23.4136574365
 01/02  14:00:00,50.8570762334,5.76279342172,0.338196042786,2.73783143592,18.7433767983,23.2517909448,61.0929119368,19.6560561833,18.025,23.4118557535
 01/02  15:00:00,50.8301935366,5.75635946843,0.287259171149,2.76831931304,18.7433767983,23.2517909448,61.4889334478,20.0530826133,18.025,23.4108508345
 01/02  16:00:00,50.7299729774,5.75075763234,0.145075107458,3.10583443693,18.7433767983,22.9618409725,63.5725146679,22.1360121034,18.025,23.4115025645
 01/02  17:00:00,59.2711227616,5.76410143386,0.14524107635,3.41413532544,18.7433767983,27.431320555,47.6904410362,23.8971633467,18.025,5.76827768948
 01/02  18:00:00,74.5487880375,5.78246980335,0.665295003268,2.19690604147,17.6635504202,40.6971502883,32.6605709877,26.8787877021,0.0,5.78178328559
 01/02  19:00:00,80.8245762696,5.81437085383,1.12105124121,1.47964884349,27.5259009287,37.3340067412,47.9735608441,30.5634119024,0.0,17.4101489417
 01/02  20:00:00,83.2451568131,5.84780561132,1.47300299155,1.18988442409,33.8341110165,33.3544677425,44.3267799109,32.7575468744,0.0,11.5692330364
 01/02  21:00:00,92.1476359279,5.95910280096,2.26030053814,1.03960875368,36.5179666069,38.8247702939,42.4869238227,36.6909028701,0.0,5.79602095267
 01/02  22:00:00,86.8798279666,5.96954290158,2.23011062714,1.30607074088,32.965339924,36.8579353714,59.5040225182,42.072618617,0.0,17.4314039013
 01/02  23:00:00,63.5850579452,5.82809888964,0.75312554533,3.17727143969,25.6355707503,20.6438685092,56.2392514074,44.6544010492,0.0,11.5848503581
 01/02  24:00:00,47.6161219635,5.91997174801,0.0882619391009,7.33481420239,15.0252895274,11.7056064465,52.8578631993,47.0825439172,0.0,5.77531928215
 01/03  01:00:00,45.5356936531,6.04159802514,0.0474027270854,10.1994860534,11.6412384099,10.0650221343,57.1858255876,51.4172760714,0.0,5.7685495162
 01/03  02:00:00,47.4638112308,6.18579334267,0.0345137092237,13.5571160806,10.0992000411,10.047477231,64.2946640892,58.5333456059,0.0,5.76131848332
 01/03  03:00:00,47.8432745719,6.27740844512,0.024859441654,15.7141784697,8.25718729233,10.0299323277,61.0115168583,60.9915168583,0.0,0.02
 01/03  04:00:00,48.2229266754,6.29393760042,0.0199259044076,16.0822349028,8.25718729233,10.0299323277,64.373240538,58.6116377642,0.0,5.76160277376
 01/03  05:00:00,49.7916736013,6.29346242181,0.016356084664,16.0482950212,8.25718729233,11.6354268332,61.1768446376,55.4086150326,0.0,5.76822960504
 01/03  06:00:00,56.8687940498,6.27085002383,0.0162389448584,15.5681072709,12.1011305571,15.3678112995,63.6481717709,52.0903255687,0.0,11.5578462021
 01/03  07:00:00,81.313909215,6.05023787798,0.133951402964,10.5872244333,19.7275818095,37.2640762949,60.6073683569,48.9791380202,0.0,11.6282303367
 01/03  08:00:00,93.4255614267,6.01253635749,1.08417615396,6.94973406711,24.3117294858,51.2795993405,67.7027929531,44.3516148891,0.0,23.351178064
 01/03  09:00:00,80.3648598419,6.02027125931,0.136102976574,9.87307093176,23.6694662846,40.6342015617,65.1836220413,35.6623508665,0.0,29.5212711748
 01/03  10:00:00,75.8271807131,6.0385638901,0.0472037689533,10.4136948455,23.6694662846,35.6302164847,81.5981771956,34.1633973282,18.025,29.4097798674
 01/03  11:00:00,59.4505363296,6.10243113356,0.0277323704596,11.5895900983,18.7433767983,22.9618409725,79.6198865919,32.2521091772,18.025,29.3427774146
 01/03  12:00:00,58.9319716129,6.08706806854,0.0273759291782,11.0892196251,18.7433767983,22.9618409725,71.86307408,30.4197650039,18.025,23.4183090761
 01/03  13:00:00,58.5002912715,6.0698202092,0.0333808442958,10.6253343983,18.5889407304,23.1597249699,69.7271386009,28.2881438054,18.025,23.4139947955
 01/03  14:00:00,55.1066065861,5.91159697559,0.099216491127,7.07753497154,18.7433767983,23.2517909448,65.4543178169,24.0178670261,18.025,23.4114507908
 01/03  15:00:00,54.150283625,5.88363614337,0.254760173652,5.99362902458,18.7433767983,23.2517909448,64.3891782282,22.9544270071,18.025,23.4097512211
 01/03  16:00:00,53.8991742896,5.88209409725,0.175396836137,6.11337489628,18.7433767983,22.9618409725,67.7502382324,26.3147187439,18.025,23.4105194885
 01/03  17:00:00,62.3612364074,5.88428711047,0.0551358521192,6.47416567202,18.7433767983,27.431320555,52.8031622562,29.0099120036,18.025,5.76825025268
 01/03  18:00:00,76.7001139227,5.82920548904,0.242149252369,4.72463821641,17.6635504202,40.6971502883,37.0468338705,31.2648193199,0.0,5.78201455058
 01/03  19:00:00,82.203479063,5.81191874694,0.567400816847,3.41464707616,27.5259009287,37.3340067412,53.0277554265,35.6168743909,0.0,17.4108810355
 01/03  20:00:00,84.2380814255,5.82714199557,0.913048728226,2.76341961937,33.8341110165,33.3544677425,42.1931138945,36.3985124413,0.0,5.79460145318
 01/03  21:00:00,92.304643611,5.88760766365,1.62918157799,1.89922625511,36.5179666069,38.8247702939,49.6430312858,38.0709928266,0.0,11.5720384592
 01/03  22:00:00,86.7863754986,5.90895842092,1.82498475129,1.6783184848,32.965339924,36.8579353714,55.9986584593,38.5672846293,0.0,17.43137383
 01/03  23:00:00,64.1595870306,5.82545637199,0.525098104614,3.98246472973,25.6355707503,20.6438685092,51.251474354,39.6650830947,0.0,11.5863912593
 01/03  24:00:00,47.5547559665,5.91425896743,0.056462691093,7.3109565103,15.0252895274,11.7056064465,45.7048924227,39.9295264286,0.0,5.77536599411
 01/04  01:00:00,43.8864950649,5.97338933773,0.044197836051,8.62169824035,11.6412384099,10.0650221343,46.1368853237,40.3685619882,0.0,5.76832333551
 01/04  02:00:00,43.2922646466,6.01481399995,0.0365985489837,9.55446204023,10.0992000411,10.047477231,46.9622671476,41.20076833,0.0,5.76149881762
 01/04  03:00:00,42.319508731,6.05330261049,0.0289421516859,10.4104341751,8.25718729233,10.0299323277,41.8430526936,41.8230526936,0.0,0.02
 01/04  04:00:00,43.0601184809,6.08595860475,0.0217591149151,11.1255697122,8.25718729233,10.0299323277,48.2050547752,42.4436749462,0.0,5.76137982897
 01/04  05:00:00,44.7484433362,6.08963319267,0.0193277107464,11.2059194969,8.25718729233,11.6354268332,48.3516628582,42.5836368788,0.0,5.76802597933
 01/04  06:00:00,51.9651059844,6.0721791324,0.0190744827249,10.8602483967,12.1011305571,15.3678112995,53.2097211312,41.650965418,0.0,11.5587557131
 01/04  07:00:00,76.9893822775,5.88095128371,0.178001952226,6.3879268702,19.7275818095,37.2640762949,51.633200761,40.0046879308,0.0,11.6285128302
 01/04  08:00:00,89.710703819,5.87058333005,1.16577422482,3.29521979416,24.3117294858,51.2795993405,59.6819506915,36.3304046595,0.0,23.351546032
 01/04  09:00:00,77.0202918279,5.88465549616,0.0504867566364,6.74972741135,23.6694662846,40.6342015617,57.7933218014,28.2706505587,0.0,29.5226712426
 01/04  10:00:00,72.2868739593,5.89783157413,0.0432867668477,7.01803185179,23.6694662846,35.6302164847,74.3722853879,26.9369966142,18.025,29.4102887738
 01/04  11:00:00,56.9178205836,5.99941301487,0.0271198139143,9.16050079165,18.7433767983,22.9618409725,74.9591050414,27.591519704,18.025,29.3425853374
 01/04  12:00:00,56.4158314691,5.98235309768,0.0302635372117,8.67490405023,18.7433767983,22.9618409725,67.3378010413,25.8939611744,18.025,23.4188398669
 01/04  13:00:00,55.9597336999,5.96230341876,0.0458755056546,8.17979620099,18.5889407304,23.1597249699,65.4803049812,24.0432439405,18.025,23.4120610407
 01/04  14:00:00,55.8234754553,5.94722907341,0.0324102129239,7.82557514687,18.7433767983,23.2517909448,64.4701693577,23.0341902913,18.025,23.4109790664
 01/04  15:00:00,54.9699907834,5.90865708499,0.0333403992226,7.00973233174,18.7433767983,23.2517909448,64.436288641,23.0007878277,18.025,23.4105008134
 01/04  16:00:00,54.071497334,5.88118630872,0.0341385739988,6.42786124204,18.7433767983,22.9618409725,66.4092195825,24.972843343,18.025,23.4113762394
 01/04  17:00:00,62.8692698522,5.90676000985,0.0338961943861,6.98096306599,18.7433767983,27.431320555,51.5922094956,27.7988582541,18.025,5.76835124146
 01/04  18:00:00,77.2060665161,5.83301979942,0.0500186203267,5.41890286629,17.6635504202,40.6971502883,37.1756416996,31.39349263,0.0,5.78214906957
 01/04  19:00:00,82.4871197648,5.79477596655,0.261419406586,4.02140411422,27.5259009287,37.3340067412,53.5855898893,36.174060118,0.0,17.4115297714
 01/04  20:00:00,83.8289351422,5.77517351069,0.555548215978,2.76373678788,33.8341110165,33.3544677425,41.5248271171,35.730036984,0.0,5.79479013309
 01/04  21:00:00,91.6412150582,5.82819517492,1.32673057383,1.59765523526,36.5179666069,38.8247702939,48.2766524377,36.7041955448,0.0,11.5724568929
 01/04  22:00:00,86.4364770218,5.86458110954,1.56214862362,1.63562578814,32.965339924,36.8579353714,55.6465242711,38.2143264983,0.0,17.4321977728
 01/04  23:00:00,63.9410956783,5.79869150911,0.342675718363,3.97315401911,25.6355707503,20.6438685092,50.4744398374,38.8875273492,0.0,11.5869124883
 01/04  24:00:00,48.1342182151,5.93736053406,0.052221253577,7.87155515083,15.0252895274,11.7056064465,47.5453975439,41.7698123442,0.0,5.77558519969
 01/05  01:00:00,45.1480034309,6.02478274229,0.041491858633,9.83451646824,11.6412384099,10.0650221343,50.0982288407,44.3296911103,0.0,5.76853773036
 01/05  02:00:00,45.9298093985,6.1230274894,0.0309616648457,12.089427951,10.0992000411,10.047477231,54.4752159966,48.7135076182,0.0,5.76170837843
 01/05  03:00:00,46.4409329082,6.22110174536,0.0205662060592,14.372432774,8.25718729233,10.0299323277,52.709641991,52.689641991,0.0,0.02
 01/05  04:00:00,48.5178435648,6.3053924015,0.0125978961248,16.3730206461,8.25718729233,10.0299323277,62.2062224239,56.4446260171,0.0,5.76159640678
 01/05  05:00:00,51.6984500765,6.36981470541,0.00608727034813,17.8889824823,8.25718729233,11.6354268332,64.1903727185,58.4221097958,0.0,5.76826292273
 01/05  06:00:00,60.693096306,6.4209027235,0.00243340363628,19.2561526488,12.1011305571,15.3678112995,71.7389047751,60.1807912981,0.0,11.558113477
 01/05  07:00:00,85.8622490448,6.21182991683,0.0347785895571,15.0731283695,19.7275818095,37.2640762949,72.1417469783,60.5129253115,0.0,11.6288216669
 01/05  08:00:00,97.9863731816,6.08628050896,0.109079151091,12.4118764245,24.3117294858,51.2795993405,82.5035685306,59.151290584,0.0,23.3522779465
 01/05  09:00:00,87.6551477674,6.29857826575,0.022589740131,16.9985498225,23.6694662846,40.6342015617,77.356695068,47.832872718,0.0,29.52382235
 01/05  10:00:00,82.3462251476,6.29710712523,0.0222933252017,16.6990950992,23.6694662846,35.6302164847,89.6752352076,42.2397203297,18.025,29.4105148779
 01/05  11:00:00,65.9704498925,6.36776873877,0.00871980246173,17.8631708255,18.7433767983,22.9618409725,85.3691097895,38.0015443655,18.025,29.342565424
 01/05  12:00:00,63.5396819868,6.27634524354,0.0164208167689,15.5186022294,18.7433767983,22.9618409725,72.4506210148,31.0064646633,18.025,23.4191563515
 01/05  13:00:00,61.5575628531,6.19648331346,0.0380161745579,13.5513028034,18.5889407304,23.1597249699,67.5311508651,26.093399596,18.025,23.4127512691
 01/05  14:00:00,59.8698510873,6.11660603222,0.0268041127137,11.7081771489,18.7433767983,23.2517909448,63.5965780455,22.1570500896,18.025,23.4145279559
 01/05  15:00:00,57.8411222177,6.03390506377,0.0296160126891,9.75933729346,18.7433767983,23.2517909448,60.9565776028,19.5185478034,18.025,23.4130297994
 01/05  16:00:00,55.5569008822,5.94536154048,0.0312383348414,7.85198688432,18.7433767983,22.9618409725,62.342634641,20.9036355014,18.025,23.4139991396
 01/05  17:00:00,63.5559848091,5.93777296838,0.0322669538742,7.63829175262,18.7433767983,27.431320555,46.8558569919,23.0625752936,18.025,5.76828169834
 01/05  18:00:00,76.8538106937,5.82124931768,0.0521037267814,5.07632772099,17.6635504202,40.6971502883,30.5426894584,24.7605245457,0.0,5.78216491273
 01/05  19:00:00,81.2600131243,5.7348342157,0.118868800933,2.99678220869,27.5259009287,37.3340067412,44.6825658357,27.2710208695,0.0,17.4115449662
 01/05  20:00:00,82.4796710271,5.70333539028,0.327442275309,1.7144133463,33.8341110165,33.3544677425,38.7723460946,27.2019846684,0.0,11.5703614261
 01/05  21:00:00,90.6887578941,5.75550042633,0.902092664159,1.1425221598,36.5179666069,38.8247702939,35.5330836588,29.7389235585,0.0,5.79416010036
 01/05  22:00:00,85.5177558088,5.81217695527,1.33444497963,0.997005739932,32.965339924,36.8579353714,47.1103084205,29.677865469,0.0,17.4324429515
 01/05  23:00:00,61.5424523227,5.69812868782,0.282205312871,1.73553779106,25.6355707503,20.6438685092,41.5765662105,29.9893792224,0.0,11.5871869881
 01/05  24:00:00,44.7376752541,5.8023407854,0.059315214981,4.60293440603,15.0252895274,11.7056064465,36.7656761171,30.9903632992,0.0,5.77531281792
 01/06  01:00:00,40.9802314009,5.85832341263,0.0497428946862,5.82495028058,11.6412384099,10.0650221343,37.1852475472,31.4166116914,0.0,5.76863585579
 01/06  02:00:00,40.4400092693,5.90208227938,0.0424635962362,6.80906917491,10.0992000411,10.047477231,38.5472653339,32.7857465108,0.0,5.76151882305
 01/06  03:00:00,39.5390406236,5.94231820814,0.0351311993264,7.73475552673,8.25718729233,10.0299323277,40.9319319014,35.1705167919,0.0,5.76141510955
 01/06  04:00:00,39.8522452382,5.95641360035,0.0297882356285,8.03920980056,8.25718729233,10.0299323277,35.2046783269,35.1846783269,0.0,0.02
 01/06  05:00:00,41.3923418498,5.95494592034,0.0260093625487,7.97781801902,8.25718729233,11.6354268332,39.4667525563,33.6981046171,0.0,5.76864793923
 01/06  06:00:00,48.807087531,5.94619465891,0.0256066956623,7.82167293993,12.1011305571,15.3678112995,44.8265835112,33.2675351518,0.0,11.5590483594
 01/06  07:00:00,74.1448965067,5.76287754444,0.126157691307,3.7133393701,19.7275818095,37.2640762949,50.0245019246,32.5915227772,0.0,17.4329791474
 01/06  08:00:00,87.4496186991,5.75297744905,0.833185309207,1.48431216745,24.3117294858,51.2795993405,47.7351601656,30.2154788543,0.0,17.5196813112
 01/06  09:00:00,74.1767437819,5.77099994376,0.0600289485551,4.01027835264,23.6694662846,40.6342015617,58.7968502197,23.368455009,0.0,35.4283952108
 01/06  10:00:00,69.3912518868,5.78537806749,0.0524281621559,4.22570789332,23.6694662846,35.6302164847,63.6492317565,20.465051476,18.025,25.1591802805
 01/06  11:00:00,53.7030816078,5.87312771354,0.0348812853822,6.06427997442,18.7433767983,22.9618409725,65.7834561406,20.0348265621,18.025,27.7236295785
 01/06  12:00:00,54.2562769979,5.89852140621,0.0311714143693,6.5982669462,18.7433767983,22.9618409725,61.2687354527,19.8254093797,18.025,23.418326073
 01/06  13:00:00,53.5037789977,5.86358573466,0.0652121014529,5.80321873204,18.5889407304,23.1597249699,59.3167630244,17.8749710369,18.025,23.4167919875
 01/06  14:00:00,53.5746148297,5.85782471802,0.041368433987,5.65715486511,18.7433767983,23.2517909448,58.533987365,17.0927512008,18.025,23.4162361642
 01/06  15:00:00,53.449453332,5.85215974365,0.0393720909884,5.53965453992,18.7433767983,23.2517909448,59.0496855577,17.6074021686,18.025,23.4172833891
 01/06  16:00:00,51.9507696957,5.79568266746,0.0418397871857,4.38492999132,18.7433767983,22.9618409725,59.8692199774,18.4258867811,18.025,23.4183331963
 01/06  17:00:00,59.7570718485,5.77928791293,0.0449726373202,3.98515849062,18.7433767983,27.431320555,41.5351103614,17.7417371409,18.025,5.76837322051
 01/06  18:00:00,73.6266897756,5.69460442856,0.141793028839,1.88615800041,17.6635504202,40.6971502883,29.2923035673,17.7475476372,0.0,11.54475593
 01/06  19:00:00,79.3636945531,5.68354762671,0.433044838071,0.837570581447,27.5259009287,37.3340067412,31.4224001059,19.8078329289,0.0,11.6145671769
 01/06  20:00:00,81.889138863,5.72250436419,0.824580873555,0.607566901828,33.8341110165,33.3544677425,32.3596184889,20.7871224745,0.0,11.5724960144
 01/06  21:00:00,90.9603399816,5.86229176185,1.90670855597,0.302694881423,36.5179666069,38.8247702939,34.4498846696,22.8791803627,0.0,11.5707043069
 01/06  22:00:00,85.8569293458,5.93241608928,2.3862960137,0.164078921321,32.965339924,36.8579353714,33.7834838891,22.1545407447,0.0,11.6289431444
 01/06  23:00:00,60.7375428937,5.71169903411,0.663537046198,0.535720215125,25.6355707503,20.6438685092,34.0315472877,22.4445180864,0.0,11.5870292013
 01/06  24:00:00,41.1974448826,5.66150540131,0.148520998453,1.11432889107,15.0252895274,11.7056064465,30.2125000037,24.4368081648,0.0,5.77569183891
 01/07  01:00:00,38.3604766607,5.70009731929,0.102703987767,2.11056088541,12.8411359301,10.0650221343,32.3087830836,26.5401228979,0.0,5.76866018566
 01/07  02:00:00,39.2223209647,5.73634819619,0.0809751208113,2.95912191297,12.8411359301,10.0650221343,33.8822992934,28.1206476801,0.0,5.76165161327
 01/07  03:00:00,35.5965661122,5.77852624419,0.0520263974146,3.93917478167,8.25718729233,10.0299323277,34.9217627099,29.1600734171,0.0,5.76168929284
 01/07  04:00:00,36.3606530145,5.81236740227,0.045084425901,4.67636436861,8.25718729233,10.0299323277,36.4571073788,30.6959405283,0.0,5.76116685047
 01/07  05:00:00,38.4891627032,5.83390286169,0.0395894718651,5.18209969589,8.25718729233,11.6354268332,31.7172172931,31.6972172931,0.0,0.02
 01/07  06:00:00,42.9992527667,5.84848362797,0.0353445167246,5.52342761013,8.71707943955,15.3327214929,42.6768899529,31.1461959412,0.0,11.5306940116
 01/07  07:00:00,62.3111119518,5.8104324988,0.0433617322633,4.76906124005,18.5082010057,25.6353820695,38.1955028605,32.4057292345,0.0,5.78977362599
 01/07  08:00:00,72.7831574034,5.73193962823,0.264511297344,2.53049549021,19.4083231844,41.0650158608,49.5710294444,32.1366405662,0.0,17.4343888782
 01/07  09:00:00,93.199770592,5.89322618511,1.97408800837,0.966991223872,26.3286599382,57.9988325916,61.5794692535,24.1038196518,0.0,37.4756496017
 01/07  10:00:00,76.7657054791,5.7248644305,0.627929943695,1.20203303685,26.3286599382,42.8504436482,73.2790813343,21.645874589,18.025,33.6082067453
 01/07  11:00:00,54.1698476545,5.74350976415,0.0856295387569,3.12422197555,21.7447113004,23.4437158914,67.8383878324,20.3961605189,18.025,29.4172273135
 01/07  12:00:00,52.0548251593,5.75899999445,0.0795937911038,3.4617307757,19.3027497915,23.426170988,61.0585767335,19.5555098404,18.025,23.4780668931
 01/07  13:00:00,52.1840365911,5.75940921047,0.0882672321462,3.43992970386,19.1483137236,23.7250123474,61.7817508799,20.0540192165,18.025,23.7027316634
 01/07  14:00:00,52.1399217323,5.75265155542,0.0857530966301,3.25954446676,19.3027497915,23.7161209604,64.7561523176,17.7500733514,18.025,28.9810789662
 01/07  15:00:00,51.833536382,5.74074788333,0.0944211162692,2.95639611532,19.3027497915,23.7161209604,58.9356109761,17.5042382338,18.025,23.4063727423
 01/07  16:00:00,50.891300464,5.71349330414,0.11187731947,2.31390866121,19.3027497915,23.426170988,58.0427365876,16.610155281,18.025,23.4075813066
 01/07  17:00:00,59.0815695681,5.71113600943,0.109949134149,2.2891290198,19.3027497915,27.8956505705,40.110024345,16.3167422508,18.025,5.76828209418
 01/07  18:00:00,70.4311434265,5.67362727567,0.214528296087,1.18103472167,18.2229234133,37.5968344597,23.992959345,18.2175306863,0.0,5.77542865873
 01/07  19:00:00,84.4913205049,5.72907478477,0.867080242234,0.579804072328,32.690315043,37.0816133363,26.2930219089,20.5106627727,0.0,5.78235913625
 01/07  20:00:00,85.4627504655,5.85670509329,1.93459706264,0.244176786415,36.8143715336,33.066984531,30.8615915931,19.2885700835,0.0,11.5730215096
 01/07  21:00:00,91.7493200549,6.00427403586,2.97257387571,0.105123924832,36.3493007332,38.7721355839,32.1838755655,20.6119448595,0.0,11.571930706
 01/07  22:00:00,89.5417487074,6.00595377231,2.87479187879,0.111518563336,36.1807251679,36.8228455648,33.0263181394,21.4538912091,0.0,11.5724269303
 01/07  23:00:00,66.6407219785,5.80317063955,1.38600314141,0.221700196309,31.0351095914,20.6438685092,32.8981209686,21.2683006303,0.0,11.6298203383
 01/07  24:00:00,43.3346322806,5.66608498703,0.31300740501,0.680172495647,17.4250845679,11.7056064465,34.1178532724,22.5587290144,0.0,11.559124258
 01/08  01:00:00,37.2925370888,5.6599728693,0.223697388943,0.842326461829,12.925468867,10.100111941,28.2594560585,22.4907582769,0.0,5.76869778162
 01/08  02:00:00,37.3590226113,5.65799423432,0.177625760803,0.958103480642,12.925468867,10.100111941,23.2190868814,23.1990868814,0.0,0.02
 01/08  03:00:00,33.0215387617,5.66530988469,0.123329638453,1.28663803719,8.34152022915,10.0650221343,28.8157526855,23.0540815842,0.0,5.76167110132
 01/08  04:00:00,33.4489217325,5.68352218881,0.106656959614,1.7124792946,8.34152022915,10.0650221343,28.3955690776,22.6339885417,0.0,5.7615805359
 01/08  05:00:00,35.328396226,5.69479256252,0.0949847472297,1.98562215847,8.34152022915,11.6705166398,28.5506869402,22.7819780098,0.0,5.76870893039
 01/08  06:00:00,39.6717509994,5.70229447474,0.0862373127419,2.17179698934,8.80141237637,15.3678112995,27.9600869554,22.1844194686,0.0,5.77566748682
 01/08  07:00:00,58.6762141449,5.66478982169,0.169569217086,1.15359311559,18.5082010057,25.6353820695,34.007394663,22.4482976983,0.0,11.5590969647
 01/08  08:00:00,71.9623440003,5.78073986434,1.20041839953,0.605546786416,19.4926561212,41.1001056674,33.1444181568,21.5141026895,0.0,11.6303154672
 01/08  09:00:00,94.0797270334,6.07364871547,3.49233195785,0.148271748583,26.3286599382,57.9988325916,57.7105972116,16.1211628269,0.0,41.5894343847
 01/08  10:00:00,77.2360356827,5.86863397365,1.97470657586,0.301230523097,26.2443270014,42.8153538416,62.2071654622,14.6553751736,18.025,29.5267902886
 01/08  11:00:00,51.8781681871,5.66082782614,0.306460673438,0.694389656765,21.7447113004,23.4437158914,61.8718707811,14.4264693821,18.025,29.420401399
 01/08  12:00:00,49.4428407819,5.65613541082,0.221204803737,0.751284831457,19.3449162599,23.4437158914,61.6803432902,14.3115981031,18.025,29.3437451871
 01/08  13:00:00,49.588048531,5.65688274283,0.312479534632,0.662545743387,19.190480192,23.7425572507,54.5240204971,13.0816396072,18.025,23.4173808899
 01/08  14:00:00,49.5053698523,5.6566231203,0.333254675626,0.533229223179,19.260583323,23.698576057,50.2815766541,8.84306357815,18.025,23.413513076
 01/08  15:00:00,49.4866299801,5.65678041011,0.360633483714,0.486952849898,19.260583323,23.698576057,50.2987170114,8.85893766538,18.025,23.414779346
 01/08  16:00:00,49.3248930287,5.68358424656,0.591727577155,0.357267723354,19.260583323,23.4086260847,51.1985799277,9.75753450644,18.025,23.4160454212
 01/08  17:00:00,57.3611248698,5.66049331899,0.409144702232,0.379834341332,19.260583323,27.8781056672,34.5419197608,10.7484446734,18.025,5.76847508741
 01/08  18:00:00,70.3697273276,5.74299545836,1.15170079462,0.172783591942,18.1807569449,37.5792895564,17.2767766348,11.5012096569,0.0,5.77556697788
 01/08  19:00:00,85.5533281912,5.90963635274,2.4477445623,0.0,32.6059821062,37.0465235296,26.2609421925,14.7158577076,0.0,11.5450844848
 01/08  20:00:00,86.4856529398,6.00342212595,3.05495542472,0.0,36.8143715336,33.066984531,21.2398819872,15.4433249882,0.0,5.79655699909
 01/08  21:00:00,92.6716206043,6.12031131099,3.76453276618,0.0,36.43363367,38.8072253906,29.0491502288,17.4774057052,0.0,11.5717445236
 01/08  22:00:00,90.2580956647,6.1283941881,3.69963287492,0.0,36.0963922311,36.7877557581,28.9809888932,17.407644993,0.0,11.5733439002
 01/08  23:00:00,67.2097744374,5.9134068316,2.18502864059,0.000904727580328,30.9507766546,20.6087787026,36.1853321128,18.7500880318,0.0,17.435244081
 01/08  24:00:00,43.3975617613,5.7340399231,0.911173797162,0.0769799818364,17.4250845679,11.7056064465,26.1774062214,20.3877371996,0.0,5.7896690218
 01/09  01:00:00,35.916287762,5.69977373582,0.60560895134,0.363682553524,11.6412384099,10.0650221343,26.6785004502,20.9097634789,0.0,5.76873697129
 01/09  02:00:00,34.3249475943,5.6761972294,0.390262910454,0.572087468783,10.0992000411,10.047477231,27.0702920426,21.3086868741,0.0,5.76160516854
 01/09  03:00:00,32.4319705656,5.65965101421,0.243370312981,0.702107797448,8.25718729233,10.0299323277,27.366996355,21.6054740906,0.0,5.76152226448
 01/09  04:00:00,32.4330925337,5.65615826142,0.208497775228,0.741597122395,8.25718729233,10.0299323277,20.8434948175,20.8234948175,0.0,0.02
 01/09  05:00:00,34.0202608812,5.65445375243,0.197823098416,0.734407839702,8.25718729233,11.6354268332,25.1536013731,19.3847885594,0.0,5.76881281377
 01/09  06:00:00,41.6450271627,5.66046084405,0.246010872152,0.724928839859,12.1011305571,15.3678112995,30.5060237176,18.9463682726,0.0,11.5596554451
 01/09  07:00:00,73.0148605751,5.93408893709,2.33019951528,0.208027174794,19.7275818095,37.2640762949,37.0706512353,19.6350658107,0.0,17.4355854245
 01/09  08:00:00,89.2106717636,6.12444193057,3.64997511197,0.0570805565149,24.3117294858,51.2795993405,35.4664355997,17.9444877516,0.0,17.5219478481
 01/09  09:00:00,72.617334759,5.90069385372,2.30244930202,0.078734312168,23.6694662846,40.6342015617,45.6044480854,10.1712214813,0.0,35.4332266042
 01/09  10:00:00,67.801768448,5.9107405191,2.46144897406,0.101826178961,23.6694662846,35.6302164847,55.5489941474,8.10577514895,18.025,29.4182189984
 01/09  11:00:00,48.9701056669,5.75376314986,1.29510575395,0.190432569349,18.7433767983,22.9618409725,49.5105844589,8.00374214401,18.025,23.4818423149
 01/09  12:00:00,49.778493607,5.86739708121,2.03120390748,0.151568580929,18.7433767983,22.9618409725,46.9305286775,5.48415535482,18.025,23.4213733227
 01/09  13:00:00,50.4184032012,5.93706046815,2.59878396791,0.11078735847,18.5889407304,23.1597249699,47.3014228221,5.85520659414,18.025,23.421216228
 01/09  14:00:00,50.699100902,5.96768804722,2.66953366847,0.0436043410787,18.7433767983,23.2517909448,43.8396257597,2.39369432352,18.025,23.4209314362
 01/09  15:00:00,50.9149093274,5.99837176477,2.89425353315,0.00400887860623,18.7433767983,23.2517909448,43.3553587159,1.90811680084,18.025,23.4222419151
 01/09  16:00:00,50.4913916196,5.98341310917,2.77965306123,0.0,18.7433767983,22.9618409725,45.6172382716,4.1686773225,18.025,23.4235609491
 01/09  17:00:00,57.8431781067,5.87719845779,2.01832461092,0.0,18.7433767983,27.431320555,31.9443790151,8.15087253483,18.025,5.76850648029
 01/09  18:00:00,74.6125429079,5.98362907741,2.72477112701,0.0,17.6635504202,40.6971502883,21.9788822682,10.4348017055,0.0,11.5440805626
 01/09  19:00:00,81.9940356192,6.0913320912,3.49315433213,0.0,27.5259009287,37.3340067412,26.0382063166,14.4230446319,0.0,11.6151616848
 01/09  20:00:00,84.9909129895,6.17844862741,4.07796008227,0.0,33.8341110165,33.3544677425,27.194641194,15.6215503353,0.0,11.5730908587
 01/09  21:00:00,94.4465166059,6.36403751666,5.19381858521,0.0,36.5179666069,38.8247702939,29.1334134593,17.5601700863,0.0,11.5732433731
 01/09  22:00:00,89.1859430642,6.4092903431,5.40249150099,0.0,32.965339924,36.8579353714,35.7115474583,18.2785405903,0.0,17.4330068681
 01/09  23:00:00,63.0206948416,6.059224118,3.13486768259,0.0,25.6355707503,20.6438685092,32.0475274063,20.4603794147,0.0,11.5871479916
 01/09  24:00:00,41.8851906464,5.85918960645,1.75290208902,0.0,15.0252895274,11.7056064465,27.8690798724,22.0931934849,0.0,5.77588638746
 01/10  01:00:00,36.3571483935,5.79100595904,1.27582179292,0.0430957759395,11.6412384099,10.0650221343,30.2980079373,24.529136915,0.0,5.7688710223
 01/10  02:00:00,34.5959529894,5.75204796311,0.977722468645,0.179783821354,10.0992000411,10.047477231,26.1477914444,26.1277914444,0.0,0.02
 01/10  03:00:00,32.6316515466,5.72752037013,0.784273983863,0.293014001579,8.25718729233,10.0299323277,31.4003803415,25.6387069105,0.0,5.76167343098
 01/10  04:00:00,32.6623139378,5.71960123428,0.709333810217,0.406534933227,8.25718729233,10.0299323277,30.2452752977,24.4836894722,0.0,5.76158582543
 01/10  05:00:00,34.3228301142,5.71163866746,0.623960346388,0.553652155774,8.25718729233,11.6354268332,30.0419334371,24.2730565618,0.0,5.76887687531
 01/10  06:00:00,42.0392889514,5.72285818868,0.694043343482,0.608759395469,12.1011305571,15.3678112995,29.382043027,23.5924605445,0.0,5.78958248247
 01/10  07:00:00,73.2618887264,5.98175245052,2.57441661189,0.163169053424,19.7275818095,37.2640762949,41.1899704929,23.7565451664,0.0,17.4334253265
 01/10  08:00:00,89.6138897256,6.18944684965,3.95675282103,0.0885025821637,24.3117294858,51.2795993405,45.4901323831,22.1346222206,0.0,23.3555101625
 01/10  09:00:00,73.1612634005,5.97106312786,2.66608044657,0.188656581997,23.6694662846,40.6342015617,44.0851072015,14.5526825597,0.0,29.5324246418
 01/10  10:00:00,68.7397090289,6.03889269919,3.19728726685,0.175773823444,23.6694662846,35.6302164847,57.270561447,9.82748140147,18.025,29.4180800455
 01/10  11:00:00,50.6390881921,5.98246253654,2.69805356398,0.227762239601,18.7433767983,22.9618409725,55.0341898741,7.66111504645,18.025,29.3480748276
 01/10  12:00:00,51.2552838411,6.07182797946,3.31483587013,0.140293623226,18.7433767983,22.9618409725,46.1680019415,4.72144795814,18.025,23.4215539834
 01/10  13:00:00,52.24333459,6.18231741006,4.25538524936,0.0338572759158,18.5889407304,23.1597249699,45.8534228146,4.4139419378,18.025,23.4144808768
 01/10  14:00:00,52.5818699164,6.22424101166,4.33935308273,0.0,18.7433767983,23.2517909448,43.0318149501,1.59131801856,18.025,23.4154969315
 01/10  15:00:00,52.5687640553,6.22950004656,4.32098808909,0.0,18.7433767983,23.2517909448,43.5478863607,2.1092534743,18.025,23.4136328864
 01/10  16:00:00,52.044154297,6.20106933132,4.114758718,0.0,18.7433767983,22.9618409725,45.568062689,4.1279587385,18.025,23.4151039505
 01/10  17:00:00,57.5817763097,6.09255921825,3.42555120223,0.0,18.7433767983,27.431320555,29.4558433112,5.6621785819,18.025,5.76866472928
 01/10  18:00:00,76.0778820982,6.18519226681,3.98854138981,0.0,17.6635504202,40.6971502883,14.1205848494,8.33793574634,0.0,5.78264910301
 01/10  19:00:00,83.2863980733,6.27581875219,4.60101551331,0.0,27.5259009287,37.3340067412,30.1728006844,12.7603367746,0.0,17.4124639098
 01/10  20:00:00,86.2137308077,6.35250693335,5.12671811823,0.0,33.8341110165,33.3544677425,25.8660677922,14.2952723554,0.0,11.5707954368
 01/10  21:00:00,95.3812168834,6.50501800729,5.98753205361,0.0,36.5179666069,38.8247702939,23.6147616968,17.8178386646,0.0,5.79692303216
 01/10  22:00:00,89.8123068446,6.51141704859,5.92672324445,0.0,32.965339924,36.8579353714,37.8174289878,20.3817838606,0.0,17.4356451272
 01/10  23:00:00,63.5269325483,6.13896329637,3.56135994593,0.0,25.6355707503,20.6438685092,34.8272454219,23.2396877103,0.0,11.5875577116
 01/10  24:00:00,42.1905391387,5.9064818013,2.01095652784,0.0,15.0252895274,11.7056064465,30.6995166234,24.9237568413,0.0,5.77575978209
 01/11  01:00:00,36.6652078409,5.83955573831,1.56393182112,0.0144930152497,11.6412384099,10.0650221343,31.1457225512,25.3780398762,0.0,5.76768267498
 01/11  02:00:00,34.9089042223,5.8029226293,1.31483548678,0.104742685203,10.0992000411,10.047477231,30.5655791344,24.8037751414,0.0,5.76180399299
 01/11  03:00:00,32.8415847774,5.76034966619,0.993482525227,0.260907412832,8.25718729233,10.0299323277,32.426001271,26.6642672728,0.0,5.76173399828
 01/11  04:00:00,32.7332971578,5.72793152813,0.741693698065,0.436829042263,8.25718729233,10.0299323277,29.4759385102,29.4559385102,0.0,0.02
 01/11  05:00:00,34.4958610421,5.71780002088,0.604802203532,0.739677947082,8.25718729233,11.6354268332,36.4143663813,30.6454615175,0.0,5.76890486384
 01/11  06:00:00,42.5428585768,5.73507315867,0.596163096344,1.19798695502,12.1011305571,15.3678112995,42.9044162638,31.3443839609,0.0,11.5600323029
 01/11  07:00:00,73.208298378,5.95250758102,2.25261149205,0.460620217192,19.7275818095,37.2640762949,49.6256668357,32.1891012321,0.0,17.4365656035
 01/11  08:00:00,89.344635233,6.14364817681,3.5337541797,0.288039658824,24.3117294858,51.2795993405,48.1056874239,30.5825785621,0.0,17.5231088619
 01/11  09:00:00,73.2089322023,5.95946284106,2.39745363622,0.516545317985,23.6694662846,40.6342015617,55.0748178181,19.6389400555,0.0,35.4358777626
 01/11  10:00:00,68.7871603048,6.02607330985,2.94175748833,0.491567431361,23.6694662846,35.6302164847,61.3873967492,13.9422508445,18.025,29.4201459048
 01/11  11:00:00,50.9650366216,5.98374257432,2.48601012133,0.764473013351,18.7433767983,22.9618409725,51.963538549,10.4542928678,18.025,23.4842456813
 01/11  12:00:00,51.0760918054,6.04377298824,2.87932479946,0.424665281973,18.7433767983,22.9618409725,47.9533103637,6.50538640254,18.025,23.4229239612
 01/11  13:00:00,51.756022061,6.12182359818,3.65888502318,0.203535912951,18.5889407304,23.1597249699,46.8810009016,5.43356279841,18.025,23.4224381031
 01/11  14:00:00,52.2873504166,6.18791767003,3.99977166768,0.081380987203,18.7433767983,23.2517909448,43.3391217253,1.88965193941,18.025,23.4244697859
 01/11  15:00:00,52.4518978315,6.21313562536,4.21226731523,0.00821434620683,18.7433767983,23.2517909448,43.1381554016,1.68719879607,18.025,23.4259566055
 01/11  16:00:00,52.0830328818,6.20155447536,4.15314938506,0.0,18.7433767983,22.9618409725,50.7036929472,3.41350864835,18.025,29.2651842988
 01/11  17:00:00,57.4532922933,6.07775167989,3.31188334549,0.0,18.7433767983,27.431320555,24.0439342654,5.99893426536,18.025,0.02
 01/11  18:00:00,75.7772238289,6.15366427807,3.71941269098,0.0,17.6635504202,40.6971502883,21.5924638278,10.0470311109,0.0,11.5454327169
 01/11  19:00:00,82.8416138484,6.22337058062,4.20868103168,0.0,27.5259009287,37.3340067412,27.6125668118,15.9966303875,0.0,11.6159364243
 01/11  20:00:00,85.8825650532,6.3134561458,4.83459600909,0.0,33.8341110165,33.3544677425,27.8202748538,16.2461161711,0.0,11.5741586827
 01/11  21:00:00,95.1129822641,6.47194898422,5.75236228827,0.0,36.5179666069,38.8247702939,30.6975294087,19.1268361751,0.0,11.5706932337
 01/11  22:00:00,89.570599165,6.4809581916,5.71546640621,0.0,32.965339924,36.8579353714,38.5483997459,21.1135903432,0.0,17.4348094027
 01/11  23:00:00,63.369475485,6.118908622,3.42395258997,0.0,25.6355707503,20.6438685092,34.9413051893,23.3538187579,0.0,11.5874864314
 01/11  24:00:00,42.0802658074,5.89253516958,1.91415931048,0.000467453271222,15.0252895274,11.7056064465,30.8342854507,25.0582861697,0.0,5.77599928104
 01/12  01:00:00,36.5514525916,5.8163177432,1.3795117919,0.108393270269,11.6412384099,10.0650221343,33.3213027153,27.552343473,0.0,5.76895924235
 01/12  02:00:00,34.8159424388,5.77266075123,1.04303526108,0.313842900714,10.0992000411,10.047477231,35.0031214452,29.2414045562,0.0,5.76171688895
 01/12  03:00:00,32.8274747498,5.74144008917,0.824083513337,0.435106199775,8.25718729233,10.0299323277,28.894301048,28.874301048,0.0,0.02
 01/12  04:00:00,33.0236796705,5.73521657516,0.702197987,0.759417674248,8.25718729233,10.0299323277,34.5692265153,28.8075737142,0.0,5.76165280113
 01/12  05:00:00,35.1578582579,5.74316392032,0.579118053919,1.40199276367,8.25718729233,11.6354268332,36.2357867869,30.467063968,0.0,5.76872281889
 01/12  06:00:00,43.0305937952,5.75469329774,0.586971378432,1.67529125863,12.1011305571,15.3678112995,42.1322640227,30.5740932781,0.0,11.5581707446
 01/12  07:00:00,73.296655479,5.96408173291,2.35132810226,0.438683667798,19.7275818095,37.2640762949,40.1556207666,28.5255852204,0.0,11.6300355462
 01/12  08:00:00,89.4615271224,6.16415054908,3.70917185783,0.208997064266,24.3117294858,51.2795993405,49.1638655537,25.8065338736,0.0,23.3573316801
 01/12  09:00:00,72.8710219385,5.92219787112,2.20358028809,0.409766661632,23.6694662846,40.6342015617,46.1959305693,16.6639417192,0.0,29.5319888502
 01/12  10:00:00,67.7199486317,5.89469725241,2.11074717393,0.386740148848,23.6694662846,35.6302164847,60.3534449985,12.9091030368,18.025,29.4193419617
 01/12  11:00:00,49.6527158717,5.83592381062,1.68015716826,0.405818555924,18.7433767983,22.9618409725,57.1315476401,9.75604589757,18.025,29.3505017425
 01/12  12:00:00,50.1449126195,5.91630206759,2.22317310973,0.277106401258,18.7433767983,22.9618409725,47.8064429685,6.35670665918,18.025,23.4247363093
 01/12  13:00:00,49.6850363441,5.83562443557,1.8875561678,0.190078442486,18.5889407304,23.1597249699,47.6775806189,6.23315282394,18.025,23.4194277949
 01/12  14:00:00,49.8212120059,5.84522310255,1.86510141566,0.0926063353086,18.7433767983,23.2517909448,44.9909304156,3.54759149426,18.025,23.4183389213
 01/12  15:00:00,49.6815599388,5.83159972919,1.80051052593,0.0311683444001,18.7433767983,23.2517909448,44.8065213125,3.36130566808,18.025,23.4202156444
 01/12  16:00:00,49.6759100725,5.87514038873,2.06015031583,0.0122874936552,18.7433767983,22.9618409725,47.047716748,5.60088403874,18.025,23.4218327093
 01/12  17:00:00,55.8407811155,5.85066306593,1.92645034889,0.0,18.7433767983,27.431320555,30.7454759684,6.95183121478,18.025,5.76864475366
 01/12  18:00:00,74.5456971993,5.96532041975,2.67622010316,0.0,17.6635504202,40.6971502883,20.6335598819,9.08786110081,0.0,11.5456987811
 01/12  19:00:00,81.5797098921,6.03723209449,3.13290619509,0.0,27.5259009287,37.3340067412,27.1052308988,15.4888626666,0.0,11.6163682322
 01/12  20:00:00,84.5313393641,6.11917976746,3.67764208803,0.0,33.8341110165,33.3544677425,28.3188022424,16.7456587952,0.0,11.5731434473
 01/12  21:00:00,93.7079549876,6.27198621679,4.54729537401,0.0,36.5179666069,38.8247702939,32.5275600954,20.9551487524,0.0,11.572411343
 01/12  22:00:00,88.0593924237,6.27190583984,4.41330408709,0.0,32.965339924,36.8579353714,37.0372943581,25.4066795737,0.0,11.6306147843
 01/12  23:00:00,62.4796720699,5.99770908486,2.65534307702,0.0,25.6355707503,20.6438685092,37.2867819925,25.6983513267,0.0,11.5884306657
 01/12  24:00:00,41.5634373268,5.81520456125,1.3936248604,0.0814994868355,15.0252895274,11.7056064465,38.1235685973,26.5916542603,0.0,11.5319143371
 01/13  01:00:00,36.2777778465,5.74854819167,0.904790286838,0.377208004353,11.6412384099,10.0650221343,35.8370611095,30.068167295,0.0,5.7688938145
 01/13  02:00:00,34.760800196,5.71619650668,0.60652887388,0.751670539252,10.0992000411,10.047477231,31.9906685885,31.9706685885,0.0,0.02
 01/13  03:00:00,33.6395125055,5.72622456681,0.39804103999,1.6883978984,8.25718729233,10.0299323277,39.4634789004,33.7017440595,0.0,5.7617348409
 01/13  04:00:00,34.1828181,5.73856552077,0.287021185805,2.33038236466,8.25718729233,10.0299323277,39.6583952069,33.8971467604,0.0,5.76124844646
 01/13  05:00:00,36.3568960127,5.74919623415,0.174403030757,2.99971197237,8.25718729233,11.6354268332,40.9890608849,35.2204720526,0.0,5.76858883233
 01/13  06:00:00,44.2333392041,5.76724799151,0.229422042978,3.22302881543,12.1011305571,15.3678112995,38.7178693286,32.9278148954,0.0,5.79005443319
 01/13  07:00:00,73.5285829101,5.92428082433,1.96675356686,1.09497626563,19.7275818095,37.2640762949,47.8819135838,30.4471477403,0.0,17.4347658435
 01/13  08:00:00,89.4680865017,6.10496660642,3.2954346374,0.688471009968,24.3117294858,51.2795993405,52.6375024623,29.2797437591,0.0,23.3577587032
 01/13  09:00:00,73.5471586069,5.92772819783,1.99428497943,1.28966353447,23.6694662846,40.6342015617,49.5013491376,19.9664785556,0.0,29.534870582
 01/13  10:00:00,68.9460506835,5.98805531963,2.56865681969,1.06156965723,23.6694662846,35.6302164847,61.2990989052,13.8524691925,18.025,29.4216297127
 01/13  11:00:00,51.1632137946,5.95936382806,2.26372716964,1.20930287069,18.7433767983,22.9618409725,56.2287532688,8.8525645768,18.025,29.351188692
 01/13  12:00:00,51.0781652738,6.01156719156,2.85304082598,0.48522418574,18.7433767983,22.9618409725,45.1897674548,3.74125346313,18.025,23.4235139917
 01/13  13:00:00,51.5668230662,6.07140013451,3.53950501837,0.184136749612,18.5889407304,23.1597249699,44.5246266521,3.08295426466,18.025,23.4166723875
 01/13  14:00:00,52.0116355474,6.12709857684,3.80314108899,0.0631133500949,18.7433767983,23.2517909448,41.5595138426,0.116563080285,18.025,23.4179507623
 01/13  15:00:00,52.2187915254,6.15823851084,4.03920648766,0.00306382922908,18.7433767983,23.2517909448,41.4413408685,0.0,18.025,23.4163408685
 01/13  16:00:00,51.91392736,6.15525560484,4.03033859828,0.0,18.7433767983,22.9618409725,43.0425526935,1.59948107157,18.025,23.4180716219
 01/13  17:00:00,57.2860543861,6.03547504929,3.18690658604,0.0,18.7433767983,27.431320555,27.4108165036,3.61702025652,18.025,5.76879624706
 01/13  18:00:00,75.5978641673,6.11259934492,3.58110557,0.0,17.6635504202,40.6971502883,12.9464277833,7.16379311768,0.0,5.78263466564
 01/13  19:00:00,82.7235764073,6.19649027786,4.11750457376,0.0,27.5259009287,37.3340067412,29.7833330369,12.3683076802,0.0,17.4150253567
 01/13  20:00:00,85.6340582438,6.27300227617,4.62653704179,0.0,33.8341110165,33.3544677425,26.0221268666,14.4499632358,0.0,11.5721636307
 01/13  21:00:00,94.9195698948,6.43786729332,5.59302070185,0.0,36.5179666069,38.8247702939,22.6919194663,16.8964269031,0.0,5.79549256321
 01/13  22:00:00,89.2382736456,6.43262933531,5.43145603946,0.0,32.965339924,36.8579353714,38.1827329595,20.7460756024,0.0,17.4366573571
 01/13  23:00:00,63.1891513427,6.09032561059,3.27220220567,0.0,25.6355707503,20.6438685092,33.3900812151,21.8014893658,0.0,11.5885918493
 01/13  24:00:00,41.8962693478,5.86507992566,1.74805231202,0.0100271882633,15.0252895274,11.7056064465,31.5241722032,25.7481269054,0.0,5.77604529773
 01/14  01:00:00,37.6555626717,5.79640292776,1.22786822462,0.184160418522,12.8411359301,10.0650221343,35.4240792596,29.6550137184,0.0,5.76906554124
 01/14  02:00:00,37.593258037,5.76266017286,0.962829548932,0.421879760416,12.8411359301,10.0650221343,37.8660936139,32.10425976,0.0,5.76183385389
 01/14  03:00:00,33.2025062787,5.73691844875,0.655653031476,0.983083890735,8.25718729233,10.0299323277,39.3328762493,33.5712364415,0.0,5.76163980776
 01/14  04:00:00,34.0870768089,5.75648591176,0.480760686425,2.02298138614,8.25718729233,10.0299323277,35.7475669274,35.7275669274,0.0,0.02
 01/14  05:00:00,36.2713407567,5.76834923817,0.371462323708,2.69794216434,8.25718729233,11.6354268332,41.7721902487,36.0031214803,0.0,5.76906876836
 01/14  06:00:00,41.1570341396,5.78171116556,0.234653889923,3.54865134165,8.71707943955,15.3327214929,48.8392663319,37.3079573165,0.0,11.5313090154
 01/14  07:00:00,61.0201845768,5.80475664024,0.575406827966,2.95173582968,18.5082010057,25.6353820695,40.1894803587,34.3992662085,0.0,5.79021415021
 01/14  08:00:00,73.7672783427,5.92803842862,1.75916700484,1.82381281178,19.4083231844,41.0650158608,50.1201214242,32.6839167884,0.0,17.4362046358
 01/14  09:00:00,95.3185160053,6.22738793561,4.147789101,0.577808214194,26.3286599382,57.9988325916,64.3964640512,22.7936540366,0.0,41.6028100146
 01/14  10:00:00,79.7927784974,6.17689291837,3.94324646932,0.461713987146,26.3286599382,42.8504436482,61.6894994687,14.1294293161,18.025,29.5350701526
 01/14  11:00:00,54.7771633223,6.03983242271,2.92954831494,0.591265322491,21.7447113004,23.4437158914,56.3358901936,8.88630590095,18.025,29.4245842927
 01/14  12:00:00,52.49283267,6.09512887401,3.27457897769,0.368599455357,19.3027497915,23.426170988,52.3055589139,4.93194679113,18.025,29.3486121228
 01/14  13:00:00,53.2989968691,6.17962574587,4.06943763274,0.153489715868,19.1483137236,23.7250123474,45.0271428552,3.58698520041,18.025,23.4151576548
