Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/14  14:00:00,53.8277565849,6.25136912051,4.51055790532,0.0238420749539,19.3027497915,23.7161209604,41.504550976,0.0602691463034,18.025,23.4192818297
 01/14  15:00:00,53.953431691,6.27310327981,4.63834079951,0.0,19.3027497915,23.7161209604,41.7097034461,0.268641074236,18.025,23.4160623719
 01/14  16:00:00,53.1841638981,6.21855315591,4.21357264878,0.0,19.3027497915,23.426170988,44.3949027908,2.95202133813,18.025,23.4178814527
 01/14  17:00:00,58.3649726857,6.06895582313,3.20863897573,0.0,19.3027497915,27.8956505705,29.9065075737,6.11267818093,18.025,5.76882939277
 01/14  18:00:00,72.9750614305,6.11196607368,3.50111912536,0.0,18.2229234133,37.5968344597,13.8705618664,8.09497741732,0.0,5.7755844491
 01/14  19:00:00,87.9877959416,6.25919996487,4.41320583001,0.0,32.690315043,37.0816133363,20.1269741721,14.3441336453,0.0,5.78284052686
 01/14  20:00:00,88.7426996474,6.35455137857,4.96084471502,0.0,36.8143715336,33.066984531,29.1061920403,17.5320128014,0.0,11.5741792389
 01/14  21:00:00,95.0784375602,6.51028021462,5.90077556908,0.0,36.3493007332,38.7721355839,30.6287937317,19.056296237,0.0,11.5724974947
 01/14  22:00:00,92.9160980781,6.50899183933,5.85758716448,0.0,36.1807251679,36.8228455648,31.3385106462,19.7651620774,0.0,11.5733485688
 01/14  23:00:00,69.2434112555,6.1850542861,3.82845816819,0.0,31.0351095914,20.6438685092,38.3955494259,20.9578027914,0.0,17.4377466345
 01/14  24:00:00,44.8335556963,5.93849368676,2.21966977967,0.0,17.4250845679,11.7056064465,27.8183995253,22.0281449026,0.0,5.79025462264
 01/15  01:00:00,38.3308182321,5.88731089026,1.87591267801,0.00103837682469,12.925468867,10.100111941,27.2215816185,21.4525562014,0.0,5.76902541713
 01/15  02:00:00,38.1315706507,5.85615537385,1.67187142282,0.0382303534288,12.925468867,10.100111941,26.9633704782,21.2013595668,0.0,5.76201091133
 01/15  03:00:00,33.1556875948,5.79794518761,1.27972499571,0.131742758422,8.34152022915,10.0650221343,28.252006104,22.490041351,0.0,5.76196475307
 01/15  04:00:00,32.9975709106,5.76796699437,1.07297164436,0.210359985332,8.34152022915,10.0650221343,23.3801793206,23.3601793206,0.0,0.02
 01/15  05:00:00,34.5144786061,5.75309804333,0.953915482879,0.254452833874,8.34152022915,11.6705166398,29.4482882655,23.6792438067,0.0,5.76904445873
 01/15  06:00:00,38.6016602455,5.73791073758,0.849697854627,0.302607671155,8.80141237637,15.3678112995,29.0593003595,23.2831281782,0.0,5.77617218123
 01/15  07:00:00,59.1283933508,5.81490220574,1.38576968523,0.239432032981,18.5082010057,25.6353820695,34.2461262975,22.6854468603,0.0,11.5606794372
 01/15  08:00:00,73.1642166184,6.00594756586,2.71063805172,0.0719418474554,19.4926561212,41.1001056674,38.5841897725,21.1457002956,0.0,17.438489477
 01/15  09:00:00,95.6214395232,6.31884532499,4.89371244254,0.0433434964251,26.3286599382,57.9988325916,50.8152531992,15.1514417639,0.0,35.6638114353
 01/15  10:00:00,78.9054017006,6.12236067154,3.65716092531,0.0343740335561,26.2443270014,42.8153538416,67.1659105508,13.7052351577,18.025,35.4356753931
 01/15  11:00:00,52.9854286024,5.8556675305,1.82717924445,0.0860588031252,21.7447113004,23.4437158914,62.1420143683,14.6905398122,18.025,29.426474556
 01/15  12:00:00,50.2158624566,5.81834419542,1.47718899695,0.106089305685,19.3449162599,23.4437158914,61.7398573889,14.3659411518,18.025,29.3489162371
 01/15  13:00:00,50.1973957399,5.79835848834,1.34911225371,0.0937666500677,19.190480192,23.7425572507,55.8912053986,14.4519358238,18.025,23.4142695748
 01/15  14:00:00,50.0925269912,5.78536753768,1.24391551075,0.0809660792456,19.260583323,23.698576057,53.6935980081,12.2551753721,18.025,23.413422636
 01/15  15:00:00,50.1088978774,5.79002143916,1.2701792138,0.0664192232945,19.260583323,23.698576057,53.404597972,11.9642728229,18.025,23.4153251491
 01/15  16:00:00,50.0942762471,5.8301794197,1.5172660325,0.0545023292751,19.260583323,23.4086260847,53.9947632211,12.5525295931,18.025,23.4172336279
 01/15  17:00:00,56.216640227,5.79323435536,1.33507269198,0.0606648936151,19.260583323,27.8781056672,36.5592149284,12.7663680488,18.025,5.76784687961
 01/15  18:00:00,71.0703281772,5.86470209095,1.90128857715,0.00207025008276,18.1807569449,37.5792895564,19.7501858866,13.9741544818,0.0,5.77603140478
 01/15  19:00:00,86.1320952644,6.01473495779,2.92139052563,0.0,32.6059821062,37.0465235296,24.0292114088,18.2460277847,0.0,5.78318362403
 01/15  20:00:00,87.1715569669,6.12437823484,3.6198705372,0.0,36.8143715336,33.066984531,31.0393042727,19.4651642887,0.0,11.574139984
 01/15  21:00:00,93.6017085775,6.27536903077,4.53953040029,0.0,36.43363367,38.8072253906,32.2113546459,20.639184617,0.0,11.572170029
 01/15  22:00:00,91.3317152847,6.29847887296,4.60313659853,0.0,36.0963922311,36.7877557581,32.6543750538,21.0795905661,0.0,11.5747844878
 01/15  23:00:00,68.0667676478,6.03919091704,2.91709469621,0.0,30.9507766546,20.6087787026,39.5082886676,22.0708020466,0.0,17.437486621
 01/15  24:00:00,44.1404181731,5.84371132455,1.6199859127,0.00132473774496,17.4250845679,11.7056064465,28.781442885,22.9914997102,0.0,5.78994317481
 01/16  01:00:00,37.757095431,5.80137227966,1.33001047327,0.0591544047562,12.925468867,10.100111941,29.0663492616,23.2973343776,0.0,5.76901488407
 01/16  02:00:00,37.6501857172,5.77703151505,1.15439919266,0.153439937491,12.925468867,10.100111941,29.2562813765,23.4944288365,0.0,5.76185254001
 01/16  03:00:00,32.8431010398,5.73045889058,0.799506835219,0.366859420062,8.34152022915,10.0650221343,30.8680132732,25.1062010172,0.0,5.76181225608
 01/16  04:00:00,32.813302236,5.70786420777,0.606061507261,0.553102724119,8.34152022915,10.0650221343,26.1099958154,26.0899958154,0.0,0.02
 01/16  05:00:00,34.4268536644,5.69204553791,0.463387148779,0.718406578231,8.34152022915,11.6705166398,33.1952717004,27.4262072341,0.0,5.76906446623
 01/16  06:00:00,38.6616977527,5.68410080794,0.366337430555,0.899813259795,8.80141237637,15.3678112995,33.349481797,27.5732370436,0.0,5.77624475339
 01/16  07:00:00,59.0404423605,5.74770765333,0.845877381729,0.75856381436,18.5082010057,25.6353820695,39.5313969655,27.9706357194,0.0,11.5607612461
 01/16  08:00:00,72.8375976336,5.92158511002,2.12581969903,0.414497832799,19.4926561212,41.1001056674,44.5242156033,27.085817809,0.0,17.4383977942
 01/16  09:00:00,94.7159419246,6.18833853621,4.01606662002,0.145990689588,26.3286599382,57.9988325916,56.5733448083,20.9082884151,0.0,35.6650563932
 01/16  10:00:00,77.9983583437,5.98868885887,2.72461276708,0.193544838379,26.2443270014,42.8153538416,73.0561145493,19.5947563319,18.025,35.4363582174
 01/16  11:00:00,52.9816126166,5.82080457061,1.47233038548,0.471950713138,21.7447113004,23.4437158914,66.9656275248,19.5135950402,18.025,29.4270324846
 01/16  12:00:00,51.2215923638,5.9241767435,2.11145867601,0.371714001322,19.3449162599,23.4437158914,63.551589088,16.1770961724,18.025,29.3494929156
 01/16  13:00:00,51.746375135,5.9912552805,2.55066772451,0.248292012711,19.190480192,23.7425572507,54.0103204017,12.5680769664,18.025,23.4172434353
 01/16  14:00:00,51.779897773,6.01210896915,2.69858613779,0.0869226358127,19.260583323,23.698576057,48.8246187218,7.38566602532,18.025,23.4139526965
 01/16  15:00:00,51.6852773424,6.00643206514,2.68226526394,0.0143000482088,19.260583323,23.698576057,47.9425159503,6.50158718164,18.025,23.4159287687
 01/16  16:00:00,51.2276857944,5.98886066394,2.54649467908,0.0,19.260583323,23.4086260847,50.9740015604,9.531086335,18.025,23.4179152254
 01/16  17:00:00,56.912973059,5.89691539658,1.98838732688,0.0,19.260583323,27.8781056672,35.7793596378,11.9855177043,18.025,5.76884193355
 01/16  18:00:00,71.6629591364,5.95250140325,2.4081879186,0.0,18.1807569449,37.5792895564,19.8671802156,14.0922197442,0.0,5.77496047143
 01/16  19:00:00,86.9891801669,6.13849007061,3.65471709146,0.0,32.6059821062,37.0465235296,23.5766510137,17.793895172,0.0,5.78275584169
 01/16  20:00:00,88.0442113783,6.2520759181,4.36482340517,0.0,36.8143715336,33.066984531,31.2352270312,19.6607969781,0.0,11.5744300531
 01/16  21:00:00,94.4159301986,6.39792637034,5.23119087394,0.0,36.43363367,38.8072253906,33.1668425266,21.5943599467,0.0,11.5724825798
 01/16  22:00:00,91.8292920991,6.37952131743,5.0196666542,0.0,36.0963922311,36.7877557581,34.7274906957,23.1523650768,0.0,11.5751256189
 01/16  23:00:00,68.1864487037,6.06490304912,3.01105745925,0.0,30.9507766546,20.6087787026,42.2622028103,24.8240660892,0.0,17.438136721
 01/16  24:00:00,44.2369155345,5.86022184848,1.6997758179,0.00151832186281,17.4250845679,11.7056064465,31.6007242127,25.8104126281,0.0,5.79031158457
 01/17  01:00:00,36.4767177974,5.80486073955,1.31304902149,0.111568011703,11.6412384099,10.0650221343,32.9696886211,27.2016446752,0.0,5.76804394594
 01/17  02:00:00,34.7289950775,5.75694893302,0.966159926731,0.319473289182,10.0992000411,10.047477231,35.183636089,29.4216235646,0.0,5.7620125244
 01/17  03:00:00,32.7612859144,5.71984940907,0.681302316828,0.533279388685,8.25718729233,10.0299323277,36.3165815462,30.554604085,0.0,5.76197746114
 01/17  04:00:00,32.9785810449,5.70870990551,0.506914255179,0.936104399602,8.25718729233,10.0299323277,32.2993737522,32.2793737522,0.0,0.02
 01/17  05:00:00,35.1767712319,5.72346830688,0.389014973186,1.63069442968,8.25718729233,11.6354268332,39.4266757754,33.657588626,0.0,5.76908714937
 01/17  06:00:00,43.2281263905,5.73964491286,0.380173711541,2.09465032639,12.1011305571,15.3678112995,45.7373053168,34.1764469884,0.0,11.5608583284
 01/17  07:00:00,73.3248684255,5.9297443518,2.05493948964,0.797586752323,19.7275818095,37.2640762949,50.0878654534,32.6488459227,0.0,17.4390195307
 01/17  08:00:00,89.3656569461,6.1160525273,3.36891735406,0.501444246608,24.3117294858,51.2795993405,48.2382498598,30.7127738934,0.0,17.5254759664
 01/17  09:00:00,73.1605920572,5.92720452156,2.09968858262,0.798192758299,23.6694662846,40.6342015617,56.7404805301,21.2973436938,0.0,35.4431368362
 01/17  10:00:00,68.6328260184,5.99400751176,2.72292522286,0.588107831229,23.6694662846,35.6302164847,61.6768702245,14.2295355681,18.025,29.4223346563
 01/17  11:00:00,50.9231256468,5.9538513774,2.23446089055,1.00398254204,18.7433767983,22.9618409725,52.7958448244,11.2835497224,18.025,23.487295102
 01/17  12:00:00,50.9092573639,6.00744208152,2.64803223569,0.525441245779,18.7433767983,22.9618409725,48.1753581886,6.72139665935,18.025,23.4289615293
 01/17  13:00:00,51.3983894227,6.0716846215,3.3399074775,0.215005628239,18.5889407304,23.1597249699,52.5530709623,5.25609606255,18.025,29.2719748997
 01/17  14:00:00,51.9876280478,6.1434080763,3.74313450279,0.0827957092495,18.7433767983,23.2517909448,42.9656151876,1.52419248891,18.025,23.4164226987
 01/17  15:00:00,52.2935211125,6.18341157084,4.08543910493,0.00638046042401,18.7433767983,23.2517909448,42.1856561837,0.74554463123,18.025,23.4151115525
 01/17  16:00:00,52.0553194182,6.18718789,4.13979114408,0.0,18.7433767983,22.9618409725,43.611967151,2.16978470969,18.025,23.4171824413
 01/17  17:00:00,57.4427715525,6.06848646376,3.31060512378,0.0,18.7433767983,27.431320555,28.3285156621,4.53460333804,18.025,5.76891232402
 01/17  18:00:00,75.6324032454,6.13221166266,3.59602136744,0.0,17.6635504202,40.6971502883,15.315132963,9.53237261127,0.0,5.78276035172
 01/17  19:00:00,82.6375683283,6.19527998912,4.0326837013,0.0,27.5259009287,37.3340067412,33.4278074139,16.010851282,0.0,17.4169561318
 01/17  20:00:00,85.5888603108,6.2762880338,4.57803607213,0.0,33.8341110165,33.3544677425,28.8352353431,17.2635553604,0.0,11.5716799827
 01/17  21:00:00,94.8217688974,6.43509710176,5.49797521708,0.0,36.5179666069,38.8247702939,25.5806811388,19.7832374066,0.0,5.79744373221
 01/17  22:00:00,89.1961475249,6.43464389026,5.38729196523,0.0,32.965339924,36.8579353714,40.5909242342,23.1525812908,0.0,17.4383429434
 01/17  23:00:00,63.0558875956,6.0800959491,3.14914882088,0.0,25.6355707503,20.6438685092,37.1579486557,25.5686241283,0.0,11.5893245275
 01/17  24:00:00,41.969133058,5.87720072108,1.81188631953,0.00692610770484,15.0252895274,11.7056064465,31.4638965674,25.6878290437,0.0,5.77606752369
 01/18  01:00:00,36.591193858,5.82078350744,1.41426511768,0.108903502899,11.6412384099,10.0650221343,31.3094470653,25.5402518304,0.0,5.7691952349
 01/18  02:00:00,34.8914044945,5.78679134226,1.14836369916,0.2698354077,10.0992000411,10.047477231,31.7683259014,26.0064183666,0.0,5.76190753482
 01/18  03:00:00,32.8676957948,5.75074894502,0.897215210523,0.392875076926,8.25718729233,10.0299323277,32.3852480942,26.6233700516,0.0,5.76187804254
 01/18  04:00:00,32.8454122846,5.7327022891,0.753899482604,0.531956252698,8.25718729233,10.0299323277,27.132757864,27.112757864,0.0,0.02
 01/18  05:00:00,34.7345037797,5.73268758965,0.650923637846,0.917297349987,8.25718729233,11.6354268332,33.288331599,27.5192250221,0.0,5.76910657691
 01/18  06:00:00,42.4036566784,5.74271584348,0.724284588022,0.922996170714,12.1011305571,15.3678112995,37.3681094659,25.8077434965,0.0,11.5603659694
 01/18  07:00:00,73.3622163948,5.99022491763,2.57717397199,0.252213967642,19.7275818095,37.2640762949,42.8255434722,25.3865042902,0.0,17.439039182
 01/18  08:00:00,89.6448810258,6.19516618872,3.94400720768,0.126456974927,24.3117294858,51.2795993405,41.31296789,23.7882519901,0.0,17.5247158999
 01/18  09:00:00,73.2549843524,5.97858387912,2.63971520751,0.30117360348,23.6694662846,40.6342015617,51.5352532065,16.0909955852,0.0,35.4442576212
 01/18  10:00:00,68.7264888544,6.03345065539,3.06075681681,0.304493200207,23.6694662846,35.6302164847,59.581224694,12.1311307075,18.025,29.4250939865
 01/18  11:00:00,50.6602239611,5.98323043749,2.63101074281,0.315148557134,18.7433767983,22.9618409725,50.2053444952,8.69466606381,18.025,23.4856784314
 01/18  12:00:00,50.8121663867,6.01795610092,2.87945908977,0.186407400452,18.7433767983,22.9618409725,52.7235653689,5.42147262658,18.025,29.2770927423
 01/18  13:00:00,50.4310137138,5.94685777114,2.62940932494,0.0829548873536,18.5889407304,23.1597249699,47.5078653019,6.06608512508,18.025,23.4167801768
 01/18  14:00:00,50.167740885,5.90429157245,2.22881532023,0.0163421521916,18.7433767983,23.2517909448,45.3028080554,3.85979456827,18.025,23.4180134871
 01/18  15:00:00,51.2587723753,6.04851675298,3.19196341591,0.0,18.7433767983,23.2517909448,43.8158241051,2.37320063552,18.025,23.4176234696
 01/18  16:00:00,51.0486931857,6.06147019571,3.2588802547,0.0,18.7433767983,22.9618409725,45.838785679,4.39403056922,18.025,23.4197551097
 01/18  17:00:00,56.8925854236,5.99151554124,2.83738718517,0.0,18.7433767983,27.431320555,29.6749054857,5.8809300626,18.025,5.76897542308
 01/18  18:00:00,75.5147181968,6.10288545554,3.50765858641,0.0,17.6635504202,40.6971502883,14.8386711644,9.05589544663,0.0,5.78277571776
 01/18  19:00:00,82.9084334719,6.21698489748,4.2818393357,0.0,27.5259009287,37.3340067412,30.2160197343,12.7996727102,0.0,17.4163470241
 01/18  20:00:00,85.8818023357,6.30136320841,4.84590012909,0.0,33.8341110165,33.3544677425,26.1267248543,14.5538300902,0.0,11.5728947641
 01/18  21:00:00,94.9800670066,6.44684842268,5.64451645801,0.0,36.5179666069,38.8247702939,25.1972606007,19.401362282,0.0,5.7958983187
 01/18  22:00:00,89.5258827389,6.46863191459,5.68303265522,0.0,32.965339924,36.8579353714,38.7492445826,21.311679327,0.0,17.4375652556
 01/18  23:00:00,63.3790051708,6.11513338689,3.43722545833,0.0,25.6355707503,20.6438685092,34.0911754696,22.5017240363,0.0,11.5894514333
 01/18  24:00:00,41.9963168282,5.87919608755,1.84399778014,0.0,15.0252895274,11.7056064465,31.3886035067,25.6122957448,0.0,5.77630776194
 01/19  01:00:00,36.492627241,5.81377365391,1.40980638815,0.0218039702948,11.6412384099,10.0650221343,31.966181967,26.19699417,0.0,5.76918779701
 01/19  02:00:00,34.7782405284,5.78338429059,1.20084224358,0.107599400446,10.0992000411,10.047477231,30.7624061939,25.0004347605,0.0,5.76197143337
 01/19  03:00:00,32.7437884724,5.74860103168,0.928011911924,0.240317309531,8.25718729233,10.0299323277,31.5601080963,25.7980246949,0.0,5.76208340134
 01/19  04:00:00,32.6662486219,5.72212268952,0.723282367346,0.393987014834,8.25718729233,10.0299323277,33.7000837554,27.9384571503,0.0,5.7616266051
 01/19  05:00:00,34.2937658114,5.70695824101,0.591369258008,0.561841371414,8.25718729233,11.6354268332,34.7774954045,29.0092774674,0.0,5.76821793708
 01/19  06:00:00,42.1335134815,5.71782819016,0.607670532769,0.794353056213,12.1011305571,15.3678112995,35.2280143758,29.4373729079,0.0,5.79064146791
 01/19  07:00:00,73.226758635,5.97267846568,2.4592880599,0.252182625714,19.7275818095,37.2640762949,45.6588330679,28.2224144165,0.0,17.4364186514
 01/19  08:00:00,87.5948586642,6.17332859814,3.78998609304,0.136284759779,24.3117294858,51.2795993405,43.9737073,26.4479570374,0.0,17.5257502627
 01/19  09:00:00,73.1475603538,5.96761324607,2.54985581343,0.294576528828,23.6694662846,40.6342015617,52.7399090104,17.294147234,0.0,35.4457617765
 01/19  10:00:00,68.4421238962,5.99868751671,2.84279760257,0.272846394972,23.6694662846,35.6302164847,60.2653498078,12.8148407889,18.025,29.4255090189
 01/19  11:00:00,49.4282409824,5.81889130383,1.56057869671,0.317933513615,18.7433767983,22.9618409725,59.223842133,11.8434675756,18.025,29.3553745574
 01/19  12:00:00,49.0108638329,5.78404635439,1.22088323299,0.27758960533,18.7433767983,22.9618409725,53.5998009797,12.1475767894,18.025,23.4272241903
 01/19  13:00:00,49.4725781575,5.83539283621,1.62191865763,0.243474313404,18.5889407304,23.1597249699,52.7273467417,11.2828200265,18.025,23.4195267153
 01/19  14:00:00,49.1935563648,5.78823574506,1.21736175168,0.169664559036,18.7433767983,23.2517909448,52.2992565108,10.8525621925,18.025,23.4216943183
 01/19  15:00:00,49.4763591896,5.82563011691,1.52399933737,0.108435026787,18.7433767983,23.2517909448,50.399655301,8.95328706955,18.025,23.4213682315
 01/19  16:00:00,49.396872035,5.85243454109,1.75030760212,0.0657845059189,18.7433767983,22.9618409725,50.8432894978,9.39474086044,18.025,23.4235486374
 01/19  17:00:00,55.550030364,5.82598906158,1.62182321636,0.0385345891469,18.7433767983,27.431320555,34.3649283127,10.5711318358,18.025,5.76879647687
 01/19  18:00:00,74.2116341827,5.93416869933,2.37328742595,0.0,17.6635504202,40.6971502883,18.9801368892,13.197062945,0.0,5.78307394413
 01/19  19:00:00,81.4994931193,6.02596611335,3.06391495841,0.0,27.5259009287,37.3340067412,34.531358417,17.114865189,0.0,17.416493228
 01/19  20:00:00,84.4746108605,6.10991786628,3.6301485672,0.0,33.8341110165,33.3544677425,29.5539640893,17.9792472636,0.0,11.5747168257
 01/19  21:00:00,93.8786223438,6.28821598722,4.70170412631,0.0,36.5179666069,38.8247702939,31.4213168615,19.8480934627,0.0,11.5732233988
 01/19  22:00:00,88.6705031782,6.34131565442,4.95496241669,0.0,32.965339924,36.8579353714,32.0631308288,20.430987791,0.0,11.6321430378
 01/19  23:00:00,62.8407597802,6.03687586059,2.97723210844,0.0,25.6355707503,20.6438685092,33.1005684531,21.5108440961,0.0,11.5897243571
 01/19  24:00:00,41.7226156367,5.83877751185,1.60464339795,0.00606871642558,15.0252895274,11.7056064465,35.0115691666,23.478919273,0.0,11.5326498937
 01/20  01:00:00,36.3285944804,5.78213112994,1.18622081941,0.112997363699,11.6412384099,10.0650221343,30.2216406084,24.4526603124,0.0,5.76898029597
 01/20  02:00:00,34.6300743314,5.74863805339,0.940101383234,0.254920665532,10.0992000411,10.047477231,25.0127956346,24.9927956346,0.0,0.02
 01/20  03:00:00,32.6696098083,5.71861305503,0.706665700027,0.417472140393,8.25718729233,10.0299323277,31.2290284885,25.4668660899,0.0,5.76216239864
 01/20  04:00:00,32.5642263641,5.68145221619,0.4061179069,0.649797106059,8.25718729233,10.0299323277,31.9628114654,26.2011013994,0.0,5.76171006604
 01/20  05:00:00,34.3949930994,5.68480301238,0.353219403502,0.923371590691,8.25718729233,11.6354268332,32.081854654,26.3126963871,0.0,5.7691582669
 01/20  06:00:00,42.1600390797,5.7043417285,0.480432837066,0.96160045056,12.1011305571,15.3678112995,32.3933269633,26.6029515549,0.0,5.79037540843
 01/20  07:00:00,73.1162352955,5.94488129486,2.30397225474,0.324770219525,19.7275818095,37.2640762949,44.8344505895,27.3973474601,0.0,17.4371031294
 01/20  08:00:00,87.4429555497,6.14415785243,3.66253879316,0.140988679954,24.3117294858,51.2795993405,49.1826915024,25.8197841432,0.0,23.3629073592
 01/20  09:00:00,72.8388856215,5.9209479158,2.2527597763,0.329658237372,23.6694662846,40.6342015617,46.763928194,17.2216826036,0.0,29.5422455904
 01/20  10:00:00,68.360201966,5.97795111769,2.72102119343,0.333433919306,23.6694662846,35.6302164847,60.1562491163,12.7057067766,18.025,29.4255423397
 01/20  11:00:00,50.0723255991,5.89334240101,2.03405487036,0.414088270456,18.7433767983,22.9618409725,58.6612650188,11.2801799636,18.025,29.3560850552
 01/20  12:00:00,49.998875693,5.90548806873,1.99551578791,0.369525106138,18.7433767983,22.9618409725,52.0495817603,10.5953477321,18.025,23.4292340282
 01/20  13:00:00,50.4273528011,5.95837927181,2.41348040479,0.283700309043,18.5889407304,23.1597249699,49.991345959,8.541866377,18.025,23.424479582
 01/20  14:00:00,50.8100760127,6.00595439368,2.60441049637,0.181414107149,18.7433767983,23.2517909448,47.5519597692,6.10270883318,18.025,23.424250936
 01/20  15:00:00,50.7766540373,6.00776867922,2.6229536496,0.127634088506,18.7433767983,23.2517909448,48.0274862978,6.5760140121,18.025,23.4264722857
 01/20  16:00:00,50.2279423864,5.97674550107,2.4453805873,0.0774679039976,18.7433767983,22.9618409725,50.2791430521,8.82545673288,18.025,23.4286863192
 01/20  17:00:00,55.8102250898,5.87304315373,1.8301138652,0.0433886649773,18.7433767983,27.431320555,34.6226176026,10.8287837767,18.025,5.7688338259
 01/20  18:00:00,74.4463452927,5.97645129284,2.5657160006,0.0,17.6635504202,40.6971502883,25.0656306595,13.5190277621,0.0,11.5466028974
 01/20  19:00:00,81.5084146637,6.04295973373,3.0558419392,0.0,27.5259009287,37.3340067412,31.470045198,19.8522617792,0.0,11.6177834188
 01/20  20:00:00,84.3729788392,6.1132188572,3.5252104561,0.0,33.8341110165,33.3544677425,33.7972738612,22.2222511772,0.0,11.575022684
 01/20  21:00:00,93.6301586356,6.27347649709,4.46797427619,0.0,36.5179666069,38.8247702939,35.8096004015,24.2359967555,0.0,11.5736036459
 01/20  22:00:00,88.2445911074,6.30187644095,4.54256094125,0.0259254014284,32.965339924,36.8579353714,42.3884053416,24.9494224125,0.0,17.4389829291
 01/20  23:00:00,62.5678194741,6.00809910468,2.66899439881,0.0640708065617,25.6355707503,20.6438685092,37.7136481108,26.1246911848,0.0,11.588956926
 01/20  24:00:00,41.7782031044,5.82016419885,1.36075844173,0.324154014232,15.0252895274,11.7056064465,34.2366804822,28.4604291349,0.0,5.77625134726
 01/21  01:00:00,37.7581207316,5.76872394794,0.983828500949,0.55842351046,12.8411359301,10.0650221343,36.6351369377,30.8659576585,0.0,5.76917927925
 01/21  02:00:00,38.1015939178,5.7638529894,0.79872939351,1.09311369275,12.8411359301,10.0650221343,37.7786954257,32.0165732565,0.0,5.76212216914
 01/21  03:00:00,34.2703030892,5.76744953404,0.522563885897,2.15343181252,8.25718729233,10.0299323277,33.8812084008,33.8612084008,0.0,0.02
 01/21  04:00:00,34.9798250811,5.7751499682,0.337923015531,3.03989183438,8.25718729233,10.0299323277,42.3138962945,36.5517898509,0.0,5.76210644366
 01/21  05:00:00,36.9631586777,5.77880643292,0.234249311612,3.51650182958,8.25718729233,11.6354268332,42.4826346165,36.7133257126,0.0,5.76930890392
 01/21  06:00:00,42.3339190531,5.81633921376,0.105117768213,4.82042872719,8.71707943955,15.3327214929,44.8914309731,39.1150270036,0.0,5.77640396956
 01/21  07:00:00,62.5618398377,5.84198199971,0.334956038466,4.69659042642,18.5082010057,25.6353820695,51.8570409288,40.295634707,0.0,11.5614062219
 01/21  08:00:00,72.5420184709,5.90961609168,1.37322554971,2.88687935146,19.4083231844,41.0650158608,53.1866203786,38.1942876059,0.0,14.9923327726
 01/21  09:00:00,95.1957946455,6.17038117408,3.70069134956,0.959139935515,26.3286599382,57.9988325916,65.6546766368,27.478381843,0.0,38.1762947938
 01/21  10:00:00,79.6549839595,6.10006196258,3.20287981743,1.14108183493,26.3286599382,42.8504436482,75.5429950649,22.0729591701,18.025,35.4450358948
 01/21  11:00:00,55.4107444157,6.00071357672,2.16573522264,2.0277508715,21.7447113004,23.4437158914,65.7233365723,18.2682475599,18.025,29.4300890124
 01/21  12:00:00,52.7163420585,6.02965947009,2.40010968496,1.5320291393,19.3027497915,23.426170988,55.431888224,13.9199834638,18.025,23.4869047602
 01/21  13:00:00,52.5063463263,6.05395210756,2.68726372549,0.868671175283,19.1483137236,23.7250123474,52.9249297417,11.4690934622,18.025,23.4308362795
 01/21  14:00:00,52.339541261,6.07186190446,2.90026738226,0.325410475705,19.3027497915,23.7161209604,53.7214508026,6.42605573603,18.025,29.2703950666
 01/21  15:00:00,52.4193211688,6.09924335419,3.1353004015,0.142777872549,19.3027497915,23.7161209604,46.6904418134,5.24998045779,18.025,23.4154613556
 01/21  16:00:00,51.8997960878,6.07098856537,3.01398188233,0.06277577104,19.3027497915,23.426170988,48.3826036776,6.93978504072,18.025,23.4178186368
 01/21  17:00:00,57.0072620084,5.89951052495,1.94519891668,0.0751635705506,19.3027497915,27.8956505705,35.2815856362,11.4874707763,18.025,5.76911485995
 01/21  18:00:00,71.4330489843,5.91806495343,2.12205585553,0.0309366292642,18.2229234133,37.5968344597,22.8173690901,17.0411387595,0.0,5.77623033056
 01/21  19:00:00,86.4743817497,6.06014403576,3.09882999249,0.0,32.690315043,37.0816133363,29.0214941328,23.2384218251,0.0,5.78307230763
 01/21  20:00:00,87.1618287352,6.14404457168,3.58502287868,0.0054304353925,36.8143715336,33.066984531,37.4291728548,25.8535505047,0.0,11.5756223501
 01/21  21:00:00,93.1293465427,6.24905734969,4.13649959875,0.0763802364737,36.3493007332,38.7721355839,41.3802443247,29.8078726239,0.0,11.5723717008
 01/21  22:00:00,90.6923186916,6.20737916187,3.78176536742,0.153630625509,36.1807251679,36.8228455648,45.0630056412,33.4876166185,0.0,11.5753890227
 01/21  23:00:00,67.7559089813,5.96571294981,2.22199132328,0.338267050254,31.0351095914,20.6438685092,53.6863677808,36.2470295485,0.0,17.4393382323
 01/21  24:00:00,44.3882997954,5.7965390341,1.08359563102,0.832749484877,17.4250845679,11.7056064465,43.6725407069,37.8818292634,0.0,5.79071144348
 01/22  01:00:00,39.1349606049,5.79807390813,0.801266097178,1.96905170041,12.925468867,10.100111941,45.1471326773,39.3779728179,0.0,5.76915985943
 01/22  02:00:00,40.0573606019,5.8131801839,0.59974039358,3.07911696347,12.925468867,10.100111941,46.9461493292,41.1841733322,0.0,5.761975997
 01/22  03:00:00,36.2580600552,5.81642611735,0.326428029004,4.16892204369,8.34152022915,10.0650221343,48.465870376,42.7039050762,0.0,5.7619652998
 01/22  04:00:00,37.2062480516,5.83884625931,0.168812458979,5.25230751176,8.34152022915,10.0650221343,44.518533099,44.498533099,0.0,0.02
 01/22  05:00:00,40.0205956329,5.88249294684,0.0717487390113,6.51332890979,8.34152022915,11.6705166398,50.6434214779,44.874122792,0.0,5.76929868595
 01/22  06:00:00,45.4353557758,5.93427161015,0.0309829138756,7.75864152626,8.80141237637,15.3678112995,51.2802571904,45.5038920008,0.0,5.77636518965
 01/22  07:00:00,64.7257173029,5.91445318522,0.157537503651,6.9654148324,18.5082010057,25.6353820695,56.1927916782,44.6313761841,0.0,11.5614154941
 01/22  08:00:00,73.6746487542,5.91764514527,1.06827503406,4.19700137578,19.4926561212,41.1001056674,58.5991895783,41.1583994365,0.0,17.4407901418
 01/22  09:00:00,95.3938198405,6.13922792382,3.36029770148,1.52870526788,26.3286599382,57.9988325916,70.6230144074,29.0092092505,0.0,41.6138051569
 01/22  10:00:00,79.7461993113,6.07664266513,2.86169420997,1.71632207548,26.2443270014,42.8153538416,70.0198691993,22.4560547335,18.025,29.5388144658
 01/22  11:00:00,55.5128085994,5.98667433656,1.98775144354,2.32183453322,21.7447113004,23.4437158914,65.0118777758,17.5553813896,18.025,29.4314963863
 01/22  12:00:00,52.6941297572,6.01331325878,2.29516414948,1.5713939938,19.3449162599,23.4437158914,59.0659903088,11.6865091327,18.025,29.3544811761
 01/22  13:00:00,52.4014148318,6.03279146262,2.6967116409,0.715742922837,19.190480192,23.7425572507,48.7988880644,7.35294966408,18.025,23.4209384003
 01/22  14:00:00,52.2161839733,6.05556768955,2.91233028815,0.265995250943,19.260583323,23.698576057,43.8802686567,2.43465589321,18.025,23.4206127635
 01/22  15:00:00,52.417569171,6.09398794244,3.22634342037,0.11494641876,19.260583323,23.698576057,43.3303641071,1.88237275582,18.025,23.4229913513
 01/22  16:00:00,51.8823674187,6.06730997814,3.08210735704,0.0406079703367,19.260583323,23.4086260847,45.3889953828,3.93863095518,18.025,23.4253644276
 01/22  17:00:00,57.0677207839,5.91180193563,2.10184867808,0.0263904636695,19.260583323,27.8781056672,31.0549266292,7.26089472332,18.025,5.76903190583
 01/22  18:00:00,71.5981662565,5.94704778788,2.34883552612,0.0,18.1807569449,37.5792895564,17.9033226363,12.1273403406,0.0,5.77598229572
 01/22  19:00:00,86.5022405746,6.07924935894,3.22700053992,0.0,32.6059821062,37.0465235296,31.9309067551,20.383977747,0.0,11.5469290081
 01/22  20:00:00,87.1719217535,6.14442925137,3.60016126478,0.0,36.8143715336,33.066984531,36.700610123,25.1282576642,0.0,11.5723524588
 01/22  21:00:00,93.4003896116,6.27419971811,4.31310930249,0.0262437778977,36.43363367,38.8072253906,33.5219047829,27.7240595012,0.0,5.79784528172
 01/22  22:00:00,90.9043827803,6.25836291212,4.1283353624,0.0875616780607,36.0963922311,36.7877557581,40.9225617942,29.3469439161,0.0,11.5756178781
 01/22  23:00:00,67.6805765743,5.99208901782,2.43986539781,0.138102180156,30.9507766546,20.6087787026,48.6085745784,31.1694033667,0.0,17.4391712117
 01/22  24:00:00,44.1716525989,5.81054797566,1.25094946086,0.434734328075,17.4250845679,11.7056064465,44.1111743257,32.551039261,0.0,11.5601350647
 01/23  01:00:00,36.7466033552,5.76878257881,0.907656709846,0.822914270763,11.6412384099,10.0650221343,40.1748804365,34.4056174825,0.0,5.76926295407
 01/23  02:00:00,35.8678893217,5.77337660336,0.699332625954,1.70876204184,10.0992000411,10.047477231,34.9149246256,34.8949246256,0.0,0.02
 01/23  03:00:00,34.9825909916,5.78486843316,0.450471311178,2.920388594,8.25718729233,10.0299323277,44.3592332321,38.5971660723,0.0,5.7620671598
 01/23  04:00:00,35.7272381542,5.79434966894,0.271102643505,3.83492309845,8.25718729233,10.0299323277,47.2446332577,41.4830060271,0.0,5.76162723063
 01/23  05:00:00,37.8717943366,5.80486753137,0.166216530526,4.4671067138,8.25718729233,11.6354268332,47.8570362513,42.087924521,0.0,5.76911173029
 01/23  06:00:00,46.3102643902,5.83959939632,0.14830750445,5.3086848657,12.1011305571,15.3678112995,48.3262987011,42.5354061994,0.0,5.79089250169
 01/23  07:00:00,74.6520240909,5.90278111911,1.33586390716,2.87075272741,19.7275818095,37.2640762949,59.5057478245,42.0690636876,0.0,17.4366841369
 01/23  08:00:00,87.7827255468,6.04382181489,2.69095851038,1.55265611206,24.3117294858,51.2795993405,62.7681406379,39.4039273978,0.0,23.3642132401
 01/23  09:00:00,74.7414527749,5.90960737295,1.25507477163,3.24123769754,23.6694662846,40.6342015617,58.194443292,28.6501527972,0.0,29.5442904948
 01/23  10:00:00,69.7075356643,5.91699028921,1.36071415696,3.10202583474,23.6694662846,35.6302164847,71.429090921,23.9769238546,18.025,29.4271670664
 01/23  11:00:00,52.1786078115,5.92271762763,1.30102720258,3.22401608487,18.7433767983,22.9618409725,66.8015382501,19.4179314368,18.025,29.3586068132
 01/23  12:00:00,51.6601718811,5.96214428626,1.76523501741,2.20444076813,18.7433767983,22.9618409725,55.7119127471,14.2556391937,18.025,23.4312735534
 01/23  13:00:00,51.1694061425,5.97476491362,2.22344803741,1.1993957178,18.5889407304,23.1597249699,50.2107924119,8.76182011482,18.025,23.4239722971
 01/23  14:00:00,50.6644441829,5.95937922562,2.26355221657,0.423210732539,18.7433767983,23.2517909448,45.7871236438,4.33547618861,18.025,23.4266474552
 01/23  15:00:00,50.1963757718,5.91384925668,2.06453531843,0.19968835708,18.7433767983,23.2517909448,45.6672107619,4.21315666733,18.025,23.4290540945
 01/23  16:00:00,49.8831327504,5.91677090614,2.14359345281,0.0944147112632,18.7433767983,22.9618409725,46.9809741787,5.52452942606,18.025,23.4314447526
 01/23  17:00:00,53.789494577,5.84684855359,1.71299301424,0.04997166292,18.7433767983,27.431320555,31.7994780859,8.00552020666,18.025,5.76895787924
 01/23  18:00:00,74.28860461,5.95121357081,2.4332084912,0.0,17.6635504202,40.6971502883,21.7953362895,10.2485843593,0.0,11.5467519302
 01/23  19:00:00,81.6644724064,6.05733313899,3.1975136245,0.0,27.5259009287,37.3340067412,26.2655319963,14.647993847,0.0,11.6175381493
 01/23  20:00:00,84.6184350763,6.13878788375,3.74508823326,0.0,33.8341110165,33.3544677425,27.6046075046,16.0286210514,0.0,11.5759864532
 01/23  21:00:00,93.8975587161,6.30129602236,4.70754711896,0.0,36.5179666069,38.8247702939,30.5717677784,18.9990343562,0.0,11.5727334222
 01/23  22:00:00,88.5422711859,6.3339605533,4.83406590179,0.0,32.965339924,36.8579353714,38.665585581,21.225462852,0.0,17.440122729
 01/23  23:00:00,62.6976910941,6.02532289676,2.84406906785,0.00163349322072,25.6355707503,20.6438685092,34.5396777841,22.9508468649,0.0,11.5888309192
 01/23  24:00:00,41.6867846536,5.83153803066,1.50577846008,0.0763362826717,15.0252895274,11.7056064465,30.7520966666,24.9756151509,0.0,5.77648151572
 01/24  01:00:00,36.3962625041,5.77714714819,1.11200871528,0.259854852841,11.6412384099,10.0650221343,31.7836371067,26.0153230689,0.0,5.76831403779
 01/24  02:00:00,34.711735656,5.74639440125,0.887696602485,0.391223260239,10.0992000411,10.047477231,32.3836292064,26.62168315,0.0,5.76194605634
 01/24  03:00:00,32.7771773247,5.72220186337,0.704545422057,0.523568622453,8.25718729233,10.0299323277,27.1520571375,27.1320571375,0.0,0.02
 01/24  04:00:00,32.9906339267,5.71821969984,0.589862401591,0.855689158533,8.25718729233,10.0299323277,33.3317974098,27.5698536596,0.0,5.76194375022
 01/24  05:00:00,34.9576101479,5.72273257223,0.490978262651,1.31029433531,8.25718729233,11.6354268332,33.7213265303,27.9524273726,0.0,5.76889915769
 01/24  06:00:00,42.6866463654,5.73192399646,0.530818123094,1.41022767517,12.1011305571,15.3678112995,38.822565131,27.2617291445,0.0,11.5608359866
 01/24  07:00:00,73.1771136559,5.94572969042,2.2858281498,0.402923682016,19.7275818095,37.2640762949,38.0686566517,26.4358783213,0.0,11.6327783304
 01/24  08:00:00,87.5046209972,6.1465453205,3.67542922586,0.187354230644,24.3117294858,51.2795993405,47.5914566004,24.2269218169,0.0,23.3645347836
 01/24  09:00:00,72.7299773361,5.90096619867,2.06753321914,0.425940740433,23.6694662846,40.6342015617,53.2735398123,17.8218307952,0.0,35.4517090171
 01/24  10:00:00,67.757736848,5.89469540373,2.08403784726,0.451193056607,23.6694662846,35.6302164847,63.5292457195,16.0726071387,18.025,29.4316385808
 01/24  11:00:00,49.8154950156,5.84743447133,1.64679587186,0.590417487004,18.7433767983,22.9618409725,56.1519248943,14.6367517562,18.025,23.4901731381
 01/24  12:00:00,49.5128673517,5.83505107908,1.51281989832,0.436643293329,18.7433767983,22.9618409725,54.1221665395,12.6661398643,18.025,23.4310266752
 01/24  13:00:00,48.9558966626,5.75574471943,1.06669884055,0.361649659918,18.5889407304,23.1597249699,58.7188415245,11.4121282217,18.025,29.2817133028
 01/24  14:00:00,49.2163212146,5.7827081538,1.12337951816,0.291932173313,18.7433767983,23.2517909448,51.6932261347,10.2496937871,18.025,23.4185323476
 01/24  15:00:00,49.1086000848,5.77116883173,1.04417904632,0.274950966434,18.7433767983,23.2517909448,52.4094709562,10.9659633525,18.025,23.4185076037
 01/24  16:00:00,48.6299224535,5.74706596701,0.893643494931,0.260861128933,18.7433767983,22.9618409725,54.4679348945,13.021895838,18.025,23.4210390564
 01/24  17:00:00,53.0142494269,5.73617168485,0.841098721702,0.257286970788,18.7433767983,27.431320555,37.8794526543,14.0853859133,18.025,5.76906674108
 01/24  18:00:00,73.5874870647,5.84641101129,1.69082572963,0.146062149552,17.6635504202,40.6971502883,21.5101398095,15.7267602211,0.0,5.78337958838
 01/24  19:00:00,80.6768238233,5.91401285285,2.23149831524,0.121675763847,27.5259009287,37.3340067412,39.0346985183,21.6167064138,0.0,17.4179921045
 01/24  20:00:00,83.4730566638,5.97383348561,2.64860108322,0.1160638355,33.8341110165,33.3544677425,35.3750928848,23.8016613445,0.0,11.5734315402
 01/24  21:00:00,92.5877507871,6.11097431225,3.46877817298,0.11927664662,36.5179666069,38.8247702939,32.3543331961,26.5581243605,0.0,5.7962088356
 01/24  22:00:00,87.2884658289,6.14988169606,3.62441354149,0.139923156018,32.965339924,36.8579353714,45.0863925899,27.6471311497,0.0,17.4392614402
 01/24  23:00:00,61.9428762743,5.90263836877,1.96392452522,0.249644883866,25.6355707503,20.6438685092,41.434867147,29.8444155624,0.0,11.5904515846
 01/24  24:00:00,41.5984380722,5.74247899252,0.755932242643,0.826891321,15.0252895274,11.7056064465,38.5509161277,32.7744464224,0.0,5.77646970532
 01/25  01:00:00,37.1863253768,5.7358849255,0.467113134166,1.73607471242,11.6412384099,10.0650221343,39.7607539503,33.9913871622,0.0,5.76936678801
 01/25  02:00:00,36.2613692774,5.74437916917,0.297946816974,2.53262197465,10.0992000411,10.047477231,40.4448559461,34.682566894,0.0,5.7622890521
 01/25  03:00:00,34.8925813882,5.74850206779,0.141838239174,3.17537589723,8.25718729233,10.0299323277,41.2939394551,35.5319342727,0.0,5.76200518232
 01/25  04:00:00,35.8776271706,5.78540577608,0.071566636198,4.19379063763,8.25718729233,10.0299323277,42.0426719662,36.2806763152,0.0,5.76199565096
 01/25  05:00:00,37.7660417819,5.7962155799,0.0498315467817,4.48638860484,8.25718729233,11.6354268332,41.1835808537,35.4149267114,0.0,5.76865414231
 01/25  06:00:00,45.582671345,5.80685160671,0.060619472134,4.70152234333,12.1011305571,15.3678112995,40.8791466452,35.0882792625,0.0,5.79086738267
 01/25  07:00:00,73.7019363504,5.8713238295,1.44158384163,1.84639228781,19.7275818095,37.2640762949,52.0127543232,34.575210921,0.0,17.4375434022
 01/25  08:00:00,87.416694007,6.04578921953,2.89970843576,0.975897364546,24.3117294858,51.2795993405,55.2593793279,31.8954930293,0.0,23.3638862986
 01/25  09:00:00,73.5238561243,5.86853539664,1.39024235413,1.92953823281,23.6694662846,40.6342015617,53.3738574037,23.826346258,0.0,29.5475111458
 01/25  10:00:00,68.9210504764,5.89796051333,1.58974561347,2.10553320412,23.6694662846,35.6302164847,69.4910282953,22.0329776332,18.025,29.4330506621
 01/25  11:00:00,50.9662948116,5.80970510219,0.705684541776,2.72005328218,18.7433767983,22.9618409725,68.3321920059,20.9495532669,18.025,29.357638739
 01/25  12:00:00,50.4657973645,5.78515701389,0.59699636932,2.35528997063,18.7433767983,22.9618409725,61.6581224494,20.2024019318,18.025,23.4307205177
 01/25  13:00:00,50.1561351803,5.77356326712,0.659690957352,1.95108021414,18.5889407304,23.1597249699,60.3625866954,18.9096403951,18.025,23.4279463003
 01/25  14:00:00,50.5294171067,5.84843371596,1.26544374815,1.39723535095,18.7433767983,23.2517909448,57.8359717683,16.38300092,18.025,23.4279708483
 01/25  15:00:00,50.3369819693,5.86726433149,1.45586099685,0.995551270082,18.7433767983,23.2517909448,56.0033871369,14.5495703467,18.025,23.4288167902
 01/25  16:00:00,49.5094293065,5.83618047695,1.33942599645,0.605466529405,18.7433767983,22.9618409725,56.8014672476,15.3451387586,18.025,23.431328489
 01/25  17:00:00,53.189820133,5.751428118,0.878546523497,0.380159573489,18.7433767983,27.431320555,41.1285749205,17.3345871254,18.025,5.76898779516
 01/25  18:00:00,73.3453744697,5.82431558649,1.45248742088,0.164383060733,17.6635504202,40.6971502883,30.2442132061,18.6974130038,0.0,11.5468002024
 01/25  19:00:00,80.4956038766,5.90217190391,2.11119121377,0.0726070889527,27.5259009287,37.3340067412,34.1471537529,22.5280517832,0.0,11.6191019697
 01/25  20:00:00,83.3417791566,5.96395063425,2.54048745776,0.102776178923,33.8341110165,33.3544677425,37.1866419057,25.6112555705,0.0,11.5753863352
 01/25  21:00:00,92.4327259808,6.09638239086,3.33446348155,0.113157947722,36.5179666069,38.8247702939,40.2982596967,28.7255747201,0.0,11.5726849766
 01/25  22:00:00,87.1041263959,6.12674157481,3.42078735319,0.182344807518,32.965339924,36.8579353714,47.8324640297,30.3931850685,0.0,17.4392789613
 01/25  23:00:00,61.9650058365,5.89363097404,1.85035259852,0.394350242795,25.6355707503,20.6438685092,42.7979308029,31.2073934726,0.0,11.5905373303
 01/25  24:00:00,41.8564959378,5.75296502596,0.768563118378,1.0618322166,15.0252895274,11.7056064465,38.6737674554,32.8972947844,0.0,5.77647267096
 01/26  01:00:00,37.8820341677,5.76453405244,0.476494104384,2.39375148669,11.6412384099,10.0650221343,40.9909634793,35.221566515,0.0,5.76939696431
 01/26  02:00:00,36.8664715336,5.76834511649,0.299483437867,3.11221954846,10.0992000411,10.047477231,41.4212359224,35.6593117628,0.0,5.76192415961
 01/26  03:00:00,35.3785623979,5.77201167121,0.17433706012,3.60535027354,8.25718729233,10.0299323277,34.6139000791,34.5939000791,0.0,0.02
 01/26  04:00:00,36.1121265895,5.79718871048,0.0945578227043,4.39351521329,8.25718729233,10.0299323277,40.277758044,34.5158286296,0.0,5.76192941442
 01/26  05:00:00,38.5953717525,5.83124196163,0.052425601151,5.27809650591,8.25718729233,11.6354268332,41.9077397171,36.1388348587,0.0,5.76890485836
 01/26  06:00:00,46.6250810644,5.84926289448,0.0491748114418,5.71296207365,12.1011305571,15.3678112995,48.7606135022,37.1996639639,0.0,11.5609495383
 01/26  07:00:00,74.0334535472,5.87611550733,1.34475523312,2.26994256926,19.7275818095,37.2640762949,47.0958211637,35.4622044487,0.0,11.6336167151
 01/26  08:00:00,87.4752096353,6.03845924955,2.81226989418,1.12917733859,24.3117294858,51.2795993405,55.5010616481,32.1356533679,0.0,23.3654082802
 01/26  09:00:00,73.6087144211,5.83055824444,0.960485716804,2.4821257762,23.6694662846,40.6342015617,60.1327175015,24.6785998304,0.0,35.4541176711
 01/26  10:00:00,68.5636532693,5.81786476666,0.859954080939,2.55801862274,23.6694662846,35.6302164847,69.1754438727,21.7222698495,18.025,29.4281740231
 01/26  11:00:00,51.2142554295,5.77299744302,0.194339192387,3.5160674456,18.7433767983,22.9618409725,61.0376210108,19.5203241366,18.025,23.4922968742
 01/26  12:00:00,50.7754597309,5.76925678566,0.340858882479,2.93698814601,18.7433767983,22.9618409725,60.6101920931,19.1528587654,18.025,23.4323333277
 01/26  13:00:00,50.8601903494,5.75468753233,0.164446719832,3.16925073002,18.5889407304,23.1597249699,67.10087267,19.8003990421,18.025,29.2754736279
 01/26  14:00:00,50.7150618548,5.73828411832,0.152855622987,2.8056181767,18.7433767983,23.2517909448,60.8888963076,19.4429618404,18.025,23.4209344672
 01/26  15:00:00,50.4475545649,5.72560820224,0.124387713031,2.57925456283,18.7433767983,23.2517909448,60.3886366965,18.9434732446,18.025,23.4201634518
 01/26  16:00:00,49.9796409618,5.71939070619,0.135313368821,2.39658207255,18.7433767983,22.9618409725,61.7693753462,20.3215785809,18.025,23.4227967653
 01/26  17:00:00,54.3209003656,5.71848442501,0.178320726837,2.2444001396,18.7433767983,27.431320555,44.322455992,20.5282360942,18.025,5.76921989773
 01/26  18:00:00,73.6113342132,5.75176699341,0.746508017,1.20886627947,17.6635504202,40.6971502883,28.005214176,22.2220420762,0.0,5.78317209981
 01/26  19:00:00,80.3731927905,5.80784950925,1.30964615739,0.846053568675,27.5259009287,37.3340067412,43.9363303066,26.5175202027,0.0,17.4188101039
 01/26  20:00:00,83.1906218795,5.87815048993,1.88458289903,0.693324471517,33.8341110165,33.3544677425,38.8143282514,27.240071311,0.0,11.5742569404
 01/26  21:00:00,92.1829510127,6.01356091491,2.86198484691,0.418679273147,36.5179666069,38.8247702939,40.3890184989,28.8161008811,0.0,11.5729176178
 01/26  22:00:00,86.8105234422,6.04732370752,3.01038216844,0.378561159285,32.965339924,36.8579353714,40.8654329978,29.2322592822,0.0,11.6331737156
 01/26  23:00:00,61.9146860782,5.83141756997,1.38900540881,0.86758765343,25.6355707503,20.6438685092,41.8281217084,30.2375068312,0.0,11.5906148772
 01/26  24:00:00,42.1954297627,5.71712011538,0.331949605459,1.87322047547,15.0252895274,11.7056064465,42.8473700444,31.3142072509,0.0,11.5331627935
 01/27  01:00:00,38.5813786966,5.76471570821,0.169452475875,3.39995530068,11.6412384099,10.0650221343,37.5705442728,31.8013158133,0.0,5.76922845956
 01/27  02:00:00,37.964902438,5.80097058009,0.103664445511,4.37384500395,10.0992000411,10.047477231,32.2266652594,32.2066652594,0.0,0.02
 01/27  03:00:00,36.7712340285,5.82806714361,0.0683097768561,5.04799021995,8.25718729233,10.0299323277,38.380923072,32.6189016696,0.0,5.76202140234
 01/27  04:00:00,37.2163177777,5.84756527557,0.0506385848673,5.49124706933,8.25718729233,10.0299323277,38.9866862598,33.2250909572,0.0,5.76159530262
 01/27  05:00:00,39.194424281,5.86279753474,0.0437544611894,5.85426352969,8.25718729233,11.6354268332,39.3336100949,33.5644885586,0.0,5.7691215363
 01/27  06:00:00,46.6101674103,5.85441345926,0.043270687984,5.69880110439,12.1011305571,15.3678112995,38.5108318646,32.7198337673,0.0,5.79099809731
 01/27  07:00:00,73.4302635551,5.82437608678,1.11137605352,1.95186857625,19.7275818095,37.2640762949,48.8676040682,31.428702559,0.0,17.4389015092
 01/27  08:00:00,87.3420362666,6.02691031361,2.86358326855,0.956231834449,24.3117294858,51.2795993405,51.4150117161,28.0490622383,0.0,23.3659494778
 01/27  09:00:00,72.8418677364,5.79627528297,0.948760335805,1.76128413342,23.6694662846,40.6342015617,50.5276907776,20.9809518817,0.0,29.5467388959
 01/27  10:00:00,68.0425636839,5.76169785785,0.483739126794,2.46931033741,23.6694662846,35.6302164847,68.4533820673,20.9980596103,18.025,29.430322457
 01/27  11:00:00,51.7656684037,5.78754785234,0.0571558761081,4.19011011384,18.7433767983,22.9618409725,68.2001131974,20.814800173,18.025,29.3603130245
 01/27  12:00:00,51.3003371656,5.77075738351,0.0781118777688,3.72311058476,18.7433767983,22.9618409725,61.0525395512,19.5986150449,18.025,23.4289245063
 01/27  13:00:00,50.5516035759,5.76159665499,0.400390058294,2.61781382758,18.5889407304,23.1597249699,58.0501076194,16.5964439493,18.025,23.4286636702
 01/27  14:00:00,50.893224605,5.82239240021,0.973357596242,2.07916666149,18.7433767983,23.2517909448,56.2148230633,14.7601629254,18.025,23.4296601379
 01/27  15:00:00,50.2974886766,5.72884703959,0.229690721543,2.32064202922,18.7433767983,23.2517909448,57.4826524552,16.0254002703,18.025,23.4322521849
 01/27  16:00:00,49.8310701697,5.70808608121,0.079084102838,2.31554229968,18.7433767983,22.9618409725,65.1737973588,17.870198286,18.025,29.2785990728
 01/27  17:00:00,54.0485712013,5.70683946535,0.170011514668,1.99203365378,18.7433767983,27.431320555,41.5537853462,17.7597693693,18.025,5.76901597687
 01/27  18:00:00,73.5776234275,5.75552268799,0.803720050948,1.11419141727,17.6635504202,40.6971502883,25.7388639495,19.955280848,0.0,5.78358310146
 01/27  19:00:00,80.3848330791,5.80915359604,1.35695748397,0.809080703637,27.5259009287,37.3340067412,36.6524416069,25.0335044134,0.0,11.6189371935
 01/27  20:00:00,83.1797665816,5.87728122912,1.91986323408,0.648053188689,33.8341110165,33.3544677425,37.2577013985,25.6819713978,0.0,11.5757300006
 01/27  21:00:00,92.1654382858,6.00746730057,2.84715289491,0.422092774429,36.5179666069,38.8247702939,39.705702145,28.1314518967,0.0,11.5742502483
 01/27  22:00:00,86.7475781292,6.03088697373,2.90007468341,0.442354251262,32.965339924,36.8579353714,47.5416621284,30.1025611613,0.0,17.4391009671
 01/27  23:00:00,61.9210711828,5.81998436918,1.29049042956,0.983918921057,25.6355707503,20.6438685092,42.7622867435,31.1717021987,0.0,11.5905845448
 01/27  24:00:00,42.5192233783,5.72658902483,0.298291946804,2.2212034998,15.0252895274,11.7056064465,38.3310537201,32.5545648878,0.0,5.7764888323
 01/28  01:00:00,40.1171393515,5.77801795556,0.162210240087,3.72975679919,12.8411359301,10.0650221343,39.1850419025,33.4159776557,0.0,5.76906424682
 01/28  02:00:00,40.9277591128,5.8106436083,0.114774506816,4.55643452754,12.8411359301,10.0650221343,39.5884388083,33.8261519471,0.0,5.7622868612
 01/28  03:00:00,37.2928999804,5.84889488241,0.0577738940927,5.55936434341,8.25718729233,10.0299323277,40.1229768851,34.3606782605,0.0,5.76229862464
