Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/28  04:00:00,38.6738919578,5.9084652225,0.0397159812551,6.89884549636,8.25718729233,10.0299323277,35.622484139,35.602484139,0.0,0.02
 01/28  05:00:00,40.6597128549,5.92398741152,0.0351904637193,7.2669244655,8.25718729233,11.6354268332,41.8944266359,36.1249966361,0.0,5.76942999973
 01/28  06:00:00,44.9553973071,5.9276415606,0.0341900763228,7.40151873219,8.71707943955,15.3327214929,42.6228320762,36.8462359369,0.0,5.77659613931
 01/28  07:00:00,64.0379320527,5.87990643216,0.0442993244208,6.42539982808,18.5082010057,25.6353820695,49.3349520292,37.7737196484,0.0,11.5612323809
 01/28  08:00:00,72.6225004299,5.83154483899,0.595230720397,3.82339612323,19.4083231844,41.0650158608,54.2245641409,36.7825508278,0.0,17.4420133131
 01/28  09:00:00,94.4828555076,6.02604428943,2.8326989296,1.25849085588,26.3286599382,57.9988325916,69.7074726489,28.0858329307,0.0,41.6216397183
 01/28  10:00:00,77.9882795686,5.80278773892,0.936354024192,2.03815214479,26.3286599382,42.8504436482,73.692933734,26.1240271855,18.025,29.5439065486
 01/28  11:00:00,55.5325280299,5.79853358119,0.0871634264874,4.4302669572,21.7447113004,23.4437158914,73.1885622185,25.7271167188,18.025,29.4364454997
 01/28  12:00:00,52.7268370631,5.78813815733,0.133996199158,4.05014360844,19.3027497915,23.426170988,71.4758003483,24.0955962499,18.025,29.3552040984
 01/28  13:00:00,52.8397011227,5.78602983681,0.116121761908,4.04108442275,19.1483137236,23.7250123474,65.6189771514,24.1664707172,18.025,23.4275064342
 01/28  14:00:00,51.6161975342,5.73995522806,0.258274177878,2.57595766239,19.3027497915,23.7161209604,60.7588768656,19.3089040291,18.025,23.4249728365
 01/28  15:00:00,51.0542583869,5.71841800514,0.26450274533,2.0293260983,19.3027497915,23.7161209604,59.3980404225,17.945377587,18.025,23.4276628354
 01/28  16:00:00,50.3927681295,5.72748132395,0.528997489568,1.38422685365,19.3027497915,23.426170988,58.7683052786,17.3129672368,18.025,23.4303380417
 01/28  17:00:00,54.4282656387,5.68440407145,0.261845233488,1.27862036099,19.3027497915,27.8956505705,41.9479355736,18.1538271189,18.025,5.76910845466
 01/28  18:00:00,70.3545124965,5.7118891532,0.664450557916,0.61616912873,18.2229234133,37.5968344597,24.9644403037,19.1892023701,0.0,5.77523793352
 01/28  19:00:00,85.121792505,5.83734356348,1.74305784145,0.225967870995,32.690315043,37.0816133363,33.7128649784,22.1658742938,0.0,11.5469906846
 01/28  20:00:00,85.9816184411,5.9412587749,2.50784848681,0.105165226069,36.8143715336,33.066984531,34.2614030452,22.6868074258,0.0,11.5745956194
 01/28  21:00:00,92.1683380491,6.06929515618,3.32995073201,0.101662468917,36.3493007332,38.7721355839,35.2796808322,23.7063733781,0.0,11.5733074541
 01/28  22:00:00,90.0071238503,6.07489782329,3.26979852613,0.11286400064,36.1807251679,36.8228455648,29.835619299,24.0383127044,0.0,5.79730659461
 01/28  23:00:00,67.0307031036,5.86326445629,1.77113924194,0.166332782941,31.0351095914,20.6438685092,42.4382641647,24.998325191,0.0,17.4399389737
 01/28  24:00:00,43.6598979734,5.71049830159,0.611902192755,0.662061575967,17.4250845679,11.7056064465,37.5772798137,26.0154919483,0.0,11.5617878654
 01/29  01:00:00,37.5914043771,5.69138573374,0.401060730717,0.932379721729,12.925468867,10.100111941,32.2637579894,26.4942551545,0.0,5.7695028349
 01/29  02:00:00,37.7749771038,5.68683413721,0.281899912482,1.2409150281,12.925468867,10.100111941,32.6333500429,26.8713711487,0.0,5.76197889417
 01/29  03:00:00,33.516129756,5.69229171689,0.170946397591,1.7066024105,8.34152022915,10.0650221343,26.1416195519,26.1216195519,0.0,0.02
 01/29  04:00:00,34.0924363135,5.71299961325,0.123459184117,2.30968609028,8.34152022915,10.0650221343,32.5430681986,26.7810742625,0.0,5.76199393606
 01/29  05:00:00,36.2567641679,5.73444441609,0.0899731468951,2.87931209107,8.34152022915,11.6705166398,33.3714775427,27.602198382,0.0,5.76927916073
 01/29  06:00:00,41.1565845987,5.7634343056,0.0614926094039,3.62018802671,8.80141237637,15.3678112995,34.8972714727,29.1209326062,0.0,5.77633886652
 01/29  07:00:00,60.3779600063,5.73981387321,0.198572120966,2.75124367342,18.5082010057,25.6353820695,41.2064880837,29.6446678778,0.0,11.5618202059
 01/29  08:00:00,70.8543257065,5.83584781994,1.46083613899,1.0658890345,19.4926561212,41.1001056674,39.8202099899,27.9741500915,0.0,11.8460598984
 01/29  09:00:00,94.6677439138,6.13447153503,3.79176349845,0.375883151209,26.3286599382,57.9988325916,61.8500367527,20.441149859,0.0,41.4088868937
 01/29  10:00:00,77.8816221021,5.93557572986,2.36250099068,0.491977656112,26.2443270014,42.8153538416,71.1275231961,17.6497795868,18.025,35.4527436092
 01/29  11:00:00,52.4750834063,5.72052037699,0.698672195524,0.83932517098,21.7447113004,23.4437158914,64.2684443245,16.8073264061,18.025,29.4361179184
 01/29  12:00:00,50.1855162711,5.7548497536,0.940266176717,0.676128415349,19.3449162599,23.4437158914,56.4016072377,14.8845864361,18.025,23.4920208016
 01/29  13:00:00,51.0924897627,5.87946640224,1.94734887165,0.309493440014,19.190480192,23.7425572507,57.6512433923,10.3489254675,18.025,29.2773179248
 01/29  14:00:00,51.3896947087,5.93193360298,2.32600963811,0.149452709465,19.260583323,23.698576057,46.0956644092,4.65192054865,18.025,23.4187438605
 01/29  15:00:00,51.4140661623,5.94068420581,2.44760762377,0.0434751989723,19.260583323,23.698576057,44.479472536,3.03295625219,18.025,23.4215162839
 01/29  16:00:00,51.0710349002,5.93352075409,2.44448051118,0.000683566046634,19.260583323,23.4086260847,44.7228876638,3.27359695872,18.025,23.4242907051
 01/29  17:00:00,54.6640053358,5.82458683629,1.69572821188,0.0,19.260583323,27.8781056672,30.0836005666,6.28932437779,18.025,5.76927618884
 01/29  18:00:00,71.1989689977,5.8788643812,2.01780992526,0.0,18.1807569449,37.5792895564,17.2159137104,11.4395413543,0.0,5.77637235605
 01/29  19:00:00,86.4320524912,6.04854091911,3.18750727528,0.0,32.6059821062,37.0465235296,27.9629778246,16.4155917844,0.0,11.5473860402
 01/29  20:00:00,87.6152890204,6.17704052024,4.01089677706,0.0,36.8143715336,33.066984531,23.0293408161,17.2311012489,0.0,5.79823956713
 01/29  21:00:00,94.2147227954,6.34885565847,5.07901490477,0.0,36.43363367,38.8072253906,29.1680879391,17.5926669138,0.0,11.5754210253
 01/29  22:00:00,91.8874521529,6.3635106097,5.09379839764,0.0,36.0963922311,36.7877557581,29.138180685,17.5618573399,0.0,11.5763233451
 01/29  23:00:00,68.2363189361,6.05405738962,3.07171313961,0.0,30.9507766546,20.6087787026,36.0661077155,18.6260690286,0.0,17.4400386869
 01/29  24:00:00,44.3009791804,5.85974837086,1.76579489073,0.0,17.4250845679,11.7056064465,30.151931622,18.5902680783,0.0,11.5616635437
 01/30  01:00:00,36.4684326102,5.80751066623,1.41366327558,0.0,11.6412384099,10.0650221343,18.3497394765,18.3297394765,0.0,0.02
 01/30  02:00:00,34.6009079072,5.76217708054,1.10850866033,0.0437966510022,10.0992000411,10.047477231,25.3658407665,19.6036159381,0.0,5.7622248284
 01/30  03:00:00,32.4953254466,5.72118968974,0.817362215687,0.129903947268,8.25718729233,10.0299323277,27.2110758686,21.4488367749,0.0,5.76223909369
 01/30  04:00:00,32.4078216902,5.70250827654,0.678604826919,0.199839543699,8.25718729233,10.0299323277,28.0398398918,22.2775931722,0.0,5.76224671959
 01/30  05:00:00,33.9927880987,5.69704336947,0.642128057515,0.220004746299,8.25718729233,11.6354268332,26.3173347167,20.5483869315,0.0,5.7689477852
 01/30  06:00:00,41.692168381,5.70072191178,0.623441466612,0.354316804546,12.1011305571,15.3678112995,28.5375674631,22.7466822006,0.0,5.79088526246
 01/30  07:00:00,72.9662663986,5.95109654831,2.38045594769,0.0920603588028,19.7275818095,37.2640762949,42.5744505428,25.1347794762,0.0,17.4396710666
 01/30  08:00:00,87.3925513207,6.14897045019,3.67725032989,0.0710071886746,24.3117294858,51.2795993405,47.0038106743,23.6375099839,0.0,23.3663006904
 01/30  09:00:00,72.4646255482,5.89408761492,2.10547096401,0.129509972127,23.6694662846,40.6342015617,46.216445961,16.6660990749,0.0,29.5503468861
 01/30  10:00:00,67.2284257874,5.85119287427,1.84079678053,0.208613077863,23.6694662846,35.6302164847,63.316660794,15.8607914892,18.025,29.4308693049
 01/30  11:00:00,49.3484827941,5.80964934118,1.46720162811,0.340772192094,18.7433767983,22.9618409725,62.2522059763,14.8654104664,18.025,29.36179551
 01/30  12:00:00,48.6803793162,5.73720078343,0.867858443838,0.346959476634,18.7433767983,22.9618409725,56.1764591791,14.721405186,18.025,23.4300539931
 01/30  13:00:00,48.5888882492,5.707540691,0.678042352078,0.431498580393,18.5889407304,23.1597249699,56.5708331616,15.1178738671,18.025,23.4279592944
 01/30  14:00:00,48.8541789231,5.72035963477,0.717110406494,0.398397800066,18.7433767983,23.2517909448,55.8313790006,14.3756365606,18.025,23.43074244
 01/30  15:00:00,49.4039290175,5.8093769653,1.29562704178,0.280612610376,18.7433767983,23.2517909448,53.6432378374,12.1847461861,18.025,23.4334916513
 01/30  16:00:00,49.1345493747,5.81088703308,1.27556630847,0.319735824889,18.7433767983,22.9618409725,63.0132467621,15.7127384581,18.025,29.2755083039
 01/30  17:00:00,53.0515235511,5.73961851802,0.840385145203,0.291829014364,18.7433767983,27.431320555,41.2681778813,17.4739535599,18.025,5.76922432141
 01/30  18:00:00,73.5443724638,5.84831831138,1.67025856339,0.121601052376,17.6635504202,40.6971502883,24.1935982816,18.4100036339,0.0,5.78359464767
 01/30  19:00:00,80.6670691056,5.92287475224,2.26764187735,0.0669006864194,27.5259009287,37.3340067412,35.2801229646,23.6604942273,0.0,11.6196287373
 01/30  20:00:00,83.4070836309,5.97312769327,2.59931523863,0.100065483814,33.8341110165,33.3544677425,38.9089206118,27.3325636185,0.0,11.5763569933
 01/30  21:00:00,92.3278593769,6.08458473823,3.21411177197,0.140431072313,36.5179666069,38.8247702939,44.1846092984,32.6096889726,0.0,11.5749203257
 01/30  22:00:00,87.0330308489,6.12163812314,3.34772976063,0.189391693579,32.965339924,36.8579353714,50.7576588928,33.3187352148,0.0,17.438923678
 01/30  23:00:00,62.0126126241,5.89723955492,1.85240740172,0.436279938904,25.6355707503,20.6438685092,45.5127571044,33.921829493,0.0,11.5909276114
 01/30  24:00:00,41.9985154912,5.75367858097,0.728487733625,1.24320595505,15.0252895274,11.7056064465,41.0253729842,35.248809228,0.0,5.77656375622
 01/31  01:00:00,37.9362427076,5.76257344548,0.438568585082,2.48784080278,11.6412384099,10.0650221343,41.7072514031,35.9378448023,0.0,5.76940660089
 01/31  02:00:00,37.0862809356,5.77357664263,0.263524953358,3.36275143378,10.0992000411,10.047477231,42.6885859097,36.9263874353,0.0,5.76219847436
 01/31  03:00:00,36.443669612,5.81221313792,0.110379676743,4.69420709656,8.25718729233,10.0299323277,43.5318921035,37.7696729123,0.0,5.76221919124
 01/31  04:00:00,37.5362613164,5.85562796323,0.0548131778619,5.79895256793,8.25718729233,10.0299323277,38.5677761652,38.5477761651,0.0,0.02
 01/31  05:00:00,39.6187435213,5.8760079541,0.0441243983847,6.26499762793,8.25718729233,11.6354268332,44.614608774,38.8451283517,0.0,5.76948042233
 01/31  06:00:00,47.2486628244,5.87858931875,0.0431810302647,6.31320028027,12.1011305571,15.3678112995,49.604173557,38.0420550705,0.0,11.5621184866
 01/31  07:00:00,74.527633986,5.89255634004,1.32302208299,2.76939780127,19.7275818095,37.2640762949,55.3675410564,37.925598985,0.0,17.4419420714
 01/31  08:00:00,87.6385096375,6.0414831153,2.79814198653,1.30356110926,24.3117294858,51.2795993405,51.1761979536,33.6473691098,0.0,17.5288288439
 01/31  09:00:00,73.8097297354,5.81898919877,0.736511105801,2.91866914341,23.6694662846,40.6342015617,60.7256556892,25.2705787169,0.0,35.4550769723
 01/31  10:00:00,69.3107476266,5.83760581521,0.687675338711,3.45764208524,23.6694662846,35.6302164847,71.4044063536,23.9455383657,18.025,29.4338679879
 01/31  11:00:00,52.0487844256,5.87240039109,0.891897642138,3.55362476128,18.7433767983,22.9618409725,69.067909808,21.6813190174,18.025,29.3615907906
 01/31  12:00:00,52.074049714,5.92754267827,1.3767100748,3.04143636628,18.7433767983,22.9618409725,60.6948205323,19.2373565176,18.025,23.4324640147
 01/31  13:00:00,51.5295028189,5.9340620038,1.60274147405,2.2208913777,18.5889407304,23.1597249699,57.3459563822,15.8947833035,18.025,23.4261730787
 01/31  14:00:00,50.986885623,5.9206313735,1.68783688939,1.36010664935,18.7433767983,23.2517909448,54.5526441444,13.0995090068,18.025,23.4281351375
 01/31  15:00:00,50.3711854323,5.89857353874,1.67211380311,0.782186614013,18.7433767983,23.2517909448,53.44254804,11.9891193234,18.025,23.4284287166
 01/31  16:00:00,49.5119855482,5.86482301817,1.56069914836,0.358100784028,18.7433767983,22.9618409725,54.7394419505,13.2832092046,18.025,23.4312327459
 01/31  17:00:00,53.3370909561,5.7838265304,1.12423520667,0.249333231095,18.7433767983,27.431320555,39.0479849286,15.253789225,18.025,5.76919570358
 01/31  18:00:00,73.4610775729,5.84308438799,1.59406633213,0.119725508899,17.6635504202,40.6971502883,30.0329008243,18.4867104887,0.0,11.5461903356
 01/31  19:00:00,80.6214732461,5.9249860886,2.2443984128,0.0424351724703,27.5259009287,37.3340067412,34.2447592568,22.6256383533,0.0,11.6191209035
 01/31  20:00:00,83.6006243821,6.00641653577,2.82829974952,0.031329135175,33.8341110165,33.3544677425,34.6599724008,23.0849153154,0.0,11.5750570854
 01/31  21:00:00,92.7248664264,6.14019901407,3.6247908516,0.0711391592114,36.5179666069,38.8247702939,37.6195604758,26.0447082418,0.0,11.574852234
 01/31  22:00:00,87.3559190499,6.16713521047,3.70582656775,0.108685181259,32.965339924,36.8579353714,44.7884095403,27.3474474314,0.0,17.4409621088
 01/31  23:00:00,62.0568049068,5.92229714111,2.06076429397,0.247056042822,25.6355707503,20.6438685092,40.3670441285,28.7762625896,0.0,11.5907815389
 01/31  24:00:00,41.5888975428,5.7636082393,0.937553700245,0.614591214876,15.0252895274,11.7056064465,36.0685473758,30.2918236977,0.0,5.7767236781
 02/01  01:00:00,37.0684492141,5.75284751239,0.660332469245,1.40800817977,11.6412384099,10.0650221343,37.0270171399,31.2576153602,0.0,5.76940177976
 02/01  02:00:00,36.1864846461,5.76146122157,0.47908829878,2.25950698729,10.0992000411,10.047477231,37.7787888016,32.0164508645,0.0,5.76233793708
 02/01  03:00:00,34.7813734118,5.76162455706,0.306358431866,2.88652221704,8.25718729233,10.0299323277,32.9704795132,32.9504795132,0.0,0.02
 02/01  04:00:00,35.0876399479,5.76053202759,0.181450117354,3.31878793904,8.25718729233,10.0299323277,39.7793036868,34.0169427773,0.0,5.7623609095
 02/01  05:00:00,36.9939565408,5.76755606489,0.118245059051,3.67454123145,8.25718729233,11.6354268332,39.2685998552,33.499640002,0.0,5.76895985319
 02/01  06:00:00,44.8422726808,5.78002092759,0.130035340899,3.91852384971,12.1011305571,15.3678112995,44.68660125,33.1250394119,0.0,11.5615618381
 02/01  07:00:00,73.544568113,5.87698638767,1.54398025729,1.58094169846,19.7275818095,37.2640762949,44.2147806528,32.5809580009,0.0,11.6338226518
 02/01  08:00:00,87.3851361519,6.05924579613,3.02722500773,0.80333630615,24.3117294858,51.2795993405,53.4382914244,30.0706332612,0.0,23.3676581632
 02/01  09:00:00,73.12256242,5.85077985285,1.36573976804,1.57048012382,23.6694662846,40.6342015617,57.7269188658,22.2690681873,0.0,35.4578506785
 02/01  10:00:00,67.9611206708,5.81238935754,1.09112314376,1.729780533,23.6694662846,35.6302164847,67.2035586364,19.7482610399,18.025,29.4302975965
 02/01  11:00:00,50.3754550795,5.77716320826,0.61665739141,2.25077280753,18.7433767983,22.9618409725,59.6892781183,18.1700866351,18.025,23.4941914833
 02/01  12:00:00,50.5675917092,5.85981751149,1.28496279872,1.69444879731,18.7433767983,22.9618409725,62.8970263923,15.587469978,18.025,29.2845564143
 02/01  13:00:00,50.1646435219,5.84241703639,1.33908809044,1.21132819434,18.5889407304,23.1597249699,54.8484021789,13.4023293258,18.025,23.4210728531
 02/01  14:00:00,49.9340466139,5.84836636833,1.4775311077,0.58983889145,18.7433767983,23.2517909448,52.500166289,11.0512654956,18.025,23.4239007935
 02/01  15:00:00,49.2261421623,5.78096404174,1.09886746366,0.327999660735,18.7433767983,23.2517909448,52.4852108895,11.0359706491,18.025,23.4242402403
 02/01  16:00:00,49.0334235611,5.80764507913,1.29005556068,0.207360933341,18.7433767983,22.9618409725,53.1046191076,11.6525037092,18.025,23.4271153984
 02/01  17:00:00,53.1198216346,5.75592890599,1.01682071824,0.167370937972,18.7433767983,27.431320555,36.948128776,13.1538688781,18.025,5.76925989792
 02/01  18:00:00,73.3812806337,5.82948101878,1.59121306561,0.0563825879089,17.6635504202,40.6971502883,22.5722985251,16.7888320862,0.0,5.78346643888
 02/01  19:00:00,80.4839979404,5.90163329556,2.13687106395,0.0358344039431,27.5259009287,37.3340067412,40.6969517807,23.277780034,0.0,17.4191717467
 02/01  20:00:00,83.2796273306,5.95644437262,2.50505623315,0.0835468484466,33.8341110165,33.3544677425,38.6076118408,27.0313090709,0.0,11.5763027699
 02/01  21:00:00,92.3735350588,6.08690139478,3.27875930775,0.119137988754,36.5179666069,38.8247702939,41.7480905227,30.1731041523,0.0,11.5749863705
 02/01  22:00:00,87.0078252957,6.11381222888,3.33552408478,0.184211384122,32.965339924,36.8579353714,43.5317377226,31.8969411809,0.0,11.6347965417
 02/01  23:00:00,61.8740055723,5.8707031295,1.68742696953,0.489185365006,25.6355707503,20.6438685092,52.3697665949,34.9935429942,0.0,17.3762236007
 02/01  24:00:00,42.189649742,5.7466634496,0.616210111841,1.55362950584,15.0252895274,11.7056064465,43.7545625337,37.9779145248,0.0,5.77664800888
 02/02  01:00:00,38.4101424186,5.76758333556,0.327286932667,3.06801038218,11.6412384099,10.0650221343,45.4611034918,39.6915844285,0.0,5.76951906331
 02/02  02:00:00,38.0023403867,5.79394890992,0.118249681536,4.40371493592,10.0992000411,10.047477231,42.0815943165,42.0615943165,0.0,0.02
 02/02  03:00:00,38.2961083011,5.88239426437,0.0453864314911,6.54145770236,8.25718729233,10.0299323277,50.5578537318,44.7956612363,0.0,5.76219249553
 02/02  04:00:00,39.8349360847,5.9488671343,0.0379892188619,8.02120805724,8.25718729233,10.0299323277,51.977854947,46.2156371976,0.0,5.76221774939
 02/02  05:00:00,42.2642206459,5.98387148334,0.0326883775023,8.81404508863,8.25718729233,11.6354268332,51.4014953446,45.632387837,0.0,5.7691075076
 02/02  06:00:00,50.0620378238,5.99174044597,0.0314927803792,9.02511065423,12.1011305571,15.3678112995,55.7706491781,44.2100696109,0.0,11.5605795672
 02/02  07:00:00,77.0126424477,5.93586628131,0.723859298312,5.81025837802,19.7275818095,37.2640762949,56.9876684207,45.3537514532,0.0,11.6339169675
 02/02  08:00:00,88.8583445062,6.0102143201,2.08951435143,3.2632801716,24.3117294858,51.2795993405,66.2043078063,42.8368059617,0.0,23.3675018447
 02/02  09:00:00,76.169937219,5.92913349687,0.94298680089,4.96225268182,23.6694662846,40.6342015617,66.2608041169,30.8056378774,0.0,35.4551662394
 02/02  10:00:00,70.5729178107,5.9605705299,1.5137130068,3.77080416582,23.6694662846,35.6302164847,69.8083964994,22.3484190019,18.025,29.4349774974
 02/02  11:00:00,52.7153171003,5.94835555676,1.38075418653,3.65534514154,18.7433767983,22.9618409725,58.7427922711,17.2231712205,18.025,23.4946210506
 02/02  12:00:00,51.9445625182,5.95737293957,1.65522690774,2.60359995871,18.7433767983,22.9618409725,54.3605407191,12.9023590381,18.025,23.4331816809
 02/02  13:00:00,51.2795972281,5.95414183151,2.04191916754,1.51172263044,18.5889407304,23.1597249699,50.5866678043,8.62222394294,18.025,23.9394438614
 02/02  14:00:00,50.8840157398,5.95443256466,2.11728028331,0.793990845485,18.7433767983,23.2517909448,51.7928707517,4.99890005558,18.025,28.7689706961
 02/02  15:00:00,50.5001266117,5.94472197065,2.21910095891,0.317992971257,18.7433767983,23.2517909448,45.2422739445,3.79671788556,18.025,23.4205560589
 02/02  16:00:00,49.9650358265,5.92063825737,2.11871065019,0.197325465569,18.7433767983,22.9618409725,47.2197219186,5.77122960318,18.025,23.4234923154
 02/02  17:00:00,53.6747652403,5.82540119967,1.50779352195,0.161868617713,18.7433767983,27.431320555,32.9026740437,9.1084089554,18.025,5.7692650883
 02/02  18:00:00,73.7965572871,5.88507527882,1.95661853477,0.0506602872963,17.6635504202,40.6971502883,18.8925823155,13.1088787624,0.0,5.78370355315
 02/02  19:00:00,80.8334288093,5.9486502683,2.45905948616,0.0160553488254,27.5259009287,37.3340067412,36.6375303364,19.2181335835,0.0,17.4193967529
 02/02  20:00:00,83.654149799,6.01294955922,2.87579577433,0.0308258833821,33.8341110165,33.3544677425,34.6279787217,23.0534429743,0.0,11.5745357474
 02/02  21:00:00,92.714337894,6.13773546351,3.59689933616,0.0909620916111,36.5179666069,38.8247702939,38.9053689005,27.3320873686,0.0,11.5732815319
 02/02  22:00:00,87.3370817134,6.16235921467,3.66794860674,0.132495811241,32.965339924,36.8579353714,40.3585262744,28.7246097258,0.0,11.6339165486
 02/02  23:00:00,62.0513584971,5.91289368054,1.97392450481,0.337848449255,25.6355707503,20.6438685092,42.7035021073,31.1122640653,0.0,11.591238042
 02/02  24:00:00,41.8905708647,5.76928218888,0.892409168542,0.955730789272,15.0252895274,11.7056064465,45.378623615,33.8453757714,0.0,11.5332478436
 02/03  01:00:00,37.9555806076,5.78069577089,0.587989343888,2.33963340911,11.6412384099,10.0650221343,41.4719531177,35.7025194668,0.0,5.76943365091
 02/03  02:00:00,37.2357624896,5.79054243188,0.364650307601,3.39414235465,10.0992000411,10.047477231,38.0156882896,37.9956882896,0.0,0.02
 02/03  03:00:00,36.3175522157,5.80533764252,0.153772888539,4.53156981655,8.25718729233,10.0299323277,47.4468551242,41.6846433321,0.0,5.76221179214
 02/03  04:00:00,37.2308074408,5.83670815258,0.0629673131849,5.5042600594,8.25718729233,10.0299323277,47.2732063461,41.5114033664,0.0,5.76180297962
 02/03  05:00:00,39.6169549795,5.8695648209,0.0369015424211,6.27687269515,8.25718729233,11.6354268332,46.4535814366,40.6841973483,0.0,5.7693840883
 02/03  06:00:00,47.8522746264,5.89835604122,0.0346096569978,6.90561480971,12.1011305571,15.3678112995,46.9007128009,41.1098172068,0.0,5.79089559413
 02/03  07:00:00,75.0424920404,5.8915738796,1.10459922038,3.50365643724,19.7275818095,37.2640762949,58.0527306852,40.6125421611,0.0,17.4401885241
 02/03  08:00:00,87.9689308708,6.02638589797,2.53471024879,1.91249527522,24.3117294858,51.2795993405,60.011138887,36.6442122927,0.0,23.3669265944
 02/03  09:00:00,74.9585019341,5.91635651782,1.26550739975,3.4410709177,23.6694662846,40.6342015617,55.91630593,26.3661865225,0.0,29.5501194075
 02/03  10:00:00,69.9422462086,5.96269150459,1.79846062484,2.85326365616,23.6694662846,35.6302164847,67.2169348396,19.7594878927,18.025,29.432446947
 02/03  11:00:00,51.9982651798,5.94439988418,1.64384715584,2.67915430642,18.7433767983,22.9618409725,61.9090656314,14.5208456992,18.025,29.3632199322
 02/03  12:00:00,51.4298491919,5.95634623422,1.86081871146,1.88432095474,18.7433767983,22.9618409725,52.8944275852,11.4375758925,18.025,23.4318516927
 02/03  13:00:00,51.1283102051,5.97711594024,2.30666744244,1.07271509774,18.5889407304,23.1597249699,49.734227718,8.27768530442,18.025,23.4315424136
 02/03  14:00:00,50.8717429293,5.98940662022,2.47661060043,0.387409916477,18.7433767983,23.2517909448,45.337602072,3.8781721244,18.025,23.4344299476
 02/03  15:00:00,50.7995009534,5.99605787541,2.59639117054,0.188738439505,18.7433767983,23.2517909448,50.6259914019,3.32443866003,18.025,29.2765527418
 02/03  16:00:00,50.5362760975,6.00526582552,2.70772139009,0.094927615167,18.7433767983,22.9618409725,45.9914845913,4.54598500551,18.025,23.4204995858
 02/03  17:00:00,54.7068218557,5.96064860768,2.54510358999,0.0213699806009,18.7433767983,27.431320555,28.9241885244,5.12986622056,18.025,5.76932230385
 02/03  18:00:00,74.6338332312,5.99714459172,2.73248648276,0.0,17.6635504202,40.6971502883,16.0424049056,10.258630109,0.0,5.78377479652
 02/03  19:00:00,81.4391481006,6.0361869544,2.99329718692,0.0,27.5259009287,37.3340067412,37.3674077597,19.9486201558,0.0,17.4187876039
 02/03  20:00:00,84.2170845156,6.09579795124,3.38670409618,0.0,33.8341110165,33.3544677425,35.1416929816,23.568579502,0.0,11.5731134797
 02/03  21:00:00,93.3464271878,6.23773120932,4.21995442513,0.0,36.5179666069,38.8247702939,32.4250341575,26.6267541527,0.0,5.7982800048
 02/03  22:00:00,87.6826384117,6.22941685185,4.03853245186,0.0404097313427,32.965339924,36.8579353714,47.4586564605,30.0160804933,0.0,17.4425759672
 02/03  23:00:00,62.0572263713,5.9323431613,2.10344371203,0.194746319733,25.6355707503,20.6438685092,45.3719850676,33.7819653615,0.0,11.5900197061
 02/03  24:00:00,41.7420997972,5.7762147115,0.986150610729,0.706585956001,15.0252895274,11.7056064465,42.6815706657,36.904779331,0.0,5.77679133466
 02/04  01:00:00,38.5933409107,5.77483516323,0.735262582821,1.6360827732,12.8411359301,10.0650221343,43.2854678509,37.5158786886,0.0,5.76958916231
 02/04  02:00:00,39.5258301315,5.79344859689,0.561465655142,2.72500572068,12.8411359301,10.0650221343,45.0422987863,39.280466334,0.0,5.76183245227
 02/04  03:00:00,35.9531596615,5.80609346846,0.294509936468,4.02568349749,8.25718729233,10.0299323277,47.8422335113,42.0798961589,0.0,5.76233735235
 02/04  04:00:00,36.8272364092,5.82589382079,0.148708605587,5.02576273686,8.25718729233,10.0299323277,49.3729341999,43.6110039936,0.0,5.76193020631
 02/04  05:00:00,40.010673525,5.88440595165,0.047402682885,6.64524852938,8.25718729233,11.6354268332,51.1758561334,45.4071925497,0.0,5.76866358373
 02/04  06:00:00,45.5325813987,5.94332553639,0.027701083897,7.96950062938,8.71707943955,15.3327214929,51.4774760739,45.7010022592,0.0,5.77647381475
 02/04  07:00:00,65.0470411798,5.92378082846,0.116797477373,7.31812680403,18.5082010057,25.6353820695,50.5859311263,44.79637943,0.0,5.78955169631
 02/04  08:00:00,73.8684145327,5.92260204623,0.994075029912,4.57939040899,19.4083231844,41.0650158608,58.9391593424,41.4966252688,0.0,17.4425340736
 02/04  09:00:00,95.4199768151,6.12347889909,3.21545769531,1.71539372086,26.3286599382,57.9988325916,70.3155886394,28.6873358927,0.0,41.6282527467
 02/04  10:00:00,79.9086282604,6.06687751938,2.76360743041,1.86713717401,26.3286599382,42.8504436482,75.0777870099,21.5972301881,18.025,35.4555568219
 02/04  11:00:00,55.6185480309,5.98804797561,1.96447557804,2.44944926478,21.7447113004,23.4437158914,64.6473236457,17.1848329137,18.025,29.437490732
 02/04  12:00:00,52.6884707509,6.00910338211,2.23114352762,1.69365495252,19.3027497915,23.426170988,53.4763734993,11.957846073,18.025,23.4935274263
 02/04  13:00:00,52.3931530586,6.03575187075,2.69625548415,0.764673776829,19.1483137236,23.7250123474,48.8515257477,7.39518121734,18.025,23.4313445303
 02/04  14:00:00,52.3670164367,6.06840913781,2.99005204085,0.266535950443,19.3027497915,23.7161209604,43.7915134761,2.33244503009,18.025,23.434068446
 02/04  15:00:00,52.5575314058,6.10321477288,3.31705213076,0.0952464522174,19.3027497915,23.7161209604,48.7414833122,1.43527214506,18.025,29.2812111671
 02/04  16:00:00,52.1884767903,6.09770987749,3.32080288009,0.0178991175301,19.3027497915,23.426170988,44.2990770093,2.85392906526,18.025,23.420147944
 02/04  17:00:00,55.894310986,5.99566571161,2.68802053327,0.00722213914405,19.3027497915,27.8956505705,29.7691542907,5.97494529188,18.025,5.76920899878
 02/04  18:00:00,70.0405268642,5.98108735534,2.5814290425,0.0,18.2229234133,37.5968344597,17.5507369788,11.7740438751,0.0,5.77669310368
 02/04  19:00:00,86.8637954243,6.11043908425,3.43792573294,0.0,32.690315043,37.0816133363,25.882451147,20.098639536,0.0,5.78381161101
 02/04  20:00:00,87.5851040013,6.19780142617,3.95993990636,0.0,36.8143715336,33.066984531,34.4964779498,22.9197101228,0.0,11.576767827
 02/04  21:00:00,93.5590825222,6.31091361901,4.5807269281,0.0,36.3493007332,38.7721355839,37.9389178721,26.3655468408,0.0,11.5733710313
 02/04  22:00:00,91.0416624978,6.26643221647,4.18982730997,0.0358275984551,36.1807251679,36.8228455648,41.8605077118,30.2839004006,0.0,11.5766073112
 02/04  23:00:00,67.7212340934,5.9838034623,2.39041925402,0.117025372061,31.0351095914,20.6438685092,50.0795730624,32.6371079984,0.0,17.4424650641
 02/04  24:00:00,44.141980149,5.80461261777,1.20315457862,0.458769275243,17.4250845679,11.7056064465,39.8599897049,34.0688458695,0.0,5.79114383542
 02/05  01:00:00,38.1804926064,5.77206677204,0.895474392624,0.946367370313,12.925468867,10.100111941,41.8932359017,36.1236620719,0.0,5.76957382984
 02/05  02:00:00,38.8219270742,5.78080816673,0.737131041704,1.738653676,12.925468867,10.100111941,41.4546883643,35.6926114395,0.0,5.76207692475
 02/05  03:00:00,34.8785633881,5.78521140289,0.519742121703,2.62731421054,8.34152022915,10.0650221343,40.9562360417,35.1941277768,0.0,5.76210826499
 02/05  04:00:00,35.6392500649,5.79474358947,0.337725782836,3.56048723659,8.34152022915,10.0650221343,38.2567890549,38.2367890549,0.0,0.02
 02/05  05:00:00,37.8335557448,5.80264544354,0.200981128477,4.27688920782,8.34152022915,11.6705166398,45.9742143302,40.2057862707,0.0,5.76842805956
 02/05  06:00:00,42.9132406731,5.83462457311,0.120340583018,5.24679739585,8.80141237637,15.3678112995,51.2992443734,39.7666606913,0.0,11.5325836821
 02/05  07:00:00,62.8892175389,5.85231233082,0.325261705755,5.02330587346,18.5082010057,25.6353820695,46.9098487241,41.1186730286,0.0,5.79117569547
 02/05  08:00:00,72.6954935886,5.89620055543,1.23373263319,3.07378828615,19.4926561212,41.1001056674,55.4928617775,38.0501277008,0.0,17.4427340767
 02/05  09:00:00,95.0919201933,6.16197029949,3.66917844536,0.895122504084,26.3286599382,57.9988325916,65.831316133,24.2012103157,0.0,41.6301058174
 02/05  10:00:00,79.3128440545,6.10758209965,3.40128754159,0.712390397493,26.2443270014,42.8153538416,63.3548801736,15.7823971632,18.025,29.5474830104
 02/05  11:00:00,54.6609677555,5.98371834674,2.41901597798,1.04165621645,21.7447113004,23.4437158914,57.5229911487,10.0582302259,18.025,29.4397609228
 02/05  12:00:00,51.7137605175,5.97161332492,2.46230200391,0.465564335934,19.3449162599,23.4437158914,52.6736293426,5.28551197059,18.025,29.363117372
 02/05  13:00:00,51.1738028026,5.89639632204,2.09333170314,0.22789171337,19.190480192,23.7425572507,47.2380528194,5.78399909193,18.025,23.4290537275
 02/05  14:00:00,51.2327494469,5.92971843601,2.22102153812,0.0997018777131,19.260583323,23.698576057,45.6809238253,4.22410862112,18.025,23.4318152042
 02/05  15:00:00,51.9873152239,6.03615418857,2.95420281276,0.0146493139973,19.260583323,23.698576057,43.5852286238,2.12548830831,18.025,23.4347403155
 02/05  16:00:00,51.7497887856,6.04095872028,3.0164736674,0.0,19.260583323,23.4086260847,50.5382631663,3.23627598808,18.025,29.2769871782
 02/05  17:00:00,55.4928507859,5.94094091272,2.40822209125,0.0,19.260583323,27.8781056672,28.9750084419,5.18062098494,18.025,5.76938745694
 02/05  18:00:00,69.9617876275,5.97258262447,2.5709069579,0.0,18.1807569449,37.5792895564,16.1888166208,10.4123016302,0.0,5.77651499069
 02/05  19:00:00,86.8449846226,6.1216696655,3.5273077993,0.0,32.6059821062,37.0465235296,22.6015143042,16.817713456,0.0,5.78380084819
 02/05  20:00:00,87.6899298534,6.2113215991,4.05124460966,0.0,36.8143715336,33.066984531,31.8587848918,20.2824996075,0.0,11.5762852842
 02/05  21:00:00,93.6626200046,6.31004068789,4.56571331813,0.0,36.43363367,38.8072253906,37.4790913097,25.9024102098,0.0,11.5766810999
 02/05  22:00:00,90.9218512643,6.2712007972,4.21775181233,0.0027449428688,36.0963922311,36.7877557581,40.9163681878,29.3408551031,0.0,11.5755130848
 02/05  23:00:00,67.6024104075,5.99176556461,2.43333303858,0.0667477172378,30.9507766546,20.6087787026,49.4988057505,32.0568664786,0.0,17.4419392718
 02/05  24:00:00,44.0050384065,5.80014427942,1.22107251298,0.308376098686,17.4250845679,11.7056064465,40.194199339,34.4029579706,0.0,5.79124136843
 02/06  01:00:00,36.496634428,5.75296855137,0.852421097375,0.643980448979,11.6412384099,10.0650221343,42.0056129713,36.2364415423,0.0,5.76917142892
 02/06  02:00:00,35.7065922097,5.75609014644,0.603059845774,1.66101096764,10.0992000411,10.047477231,43.6093337067,37.8469551439,0.0,5.76237856288
 02/06  03:00:00,34.8048325525,5.77435644277,0.4135680775,2.79003554756,8.25718729233,10.0299323277,44.5959939119,38.8335827077,0.0,5.76241120427
 02/06  04:00:00,35.2139334464,5.78170811766,0.326155115498,3.2791993069,8.25718729233,10.0299323277,37.307125683,37.287125683,0.0,0.02
 02/06  05:00:00,37.1755746314,5.78776012949,0.248173828444,3.70602267029,8.25718729233,11.6354268332,42.2224810273,36.452881593,0.0,5.76959943435
 02/06  06:00:00,45.0505400543,5.80491884568,0.294520231763,3.9374006813,12.1011305571,15.3678112995,46.1051373445,34.5437270218,0.0,11.5614103227
 02/06  07:00:00,73.9745253539,5.93033485907,1.8479372955,1.6535822353,19.7275818095,37.2640762949,50.0218157976,32.5807093898,0.0,17.4411064078
 02/06  08:00:00,85.7408163798,6.09686137701,3.1990361458,0.83357848805,24.3117294858,51.2795993405,47.6182329429,30.088212537,0.0,17.5300204059
 02/06  09:00:00,73.5675637558,5.89709403543,1.62239370975,1.71250338219,23.6694662846,40.6342015617,57.8457961539,22.3888302938,0.0,35.45696586
 02/06  10:00:00,68.7961912401,5.95374002352,2.21264493833,1.30197343232,23.6694662846,35.6302164847,63.8536490099,16.3932680691,18.025,29.4353809408
 02/06  11:00:00,50.7369495038,5.91819045865,2.0278140815,1.06007689783,18.7433767983,22.9618409725,56.3351874659,8.94695387584,18.025,29.3632335901
 02/06  12:00:00,50.3971415351,5.93635161988,2.3754356567,0.356989357076,18.7433767983,22.9618409725,45.0640133652,3.60527826586,18.025,23.4337350994
 02/06  13:00:00,50.9413800219,6.00159736533,2.99591866997,0.172051796068,18.5889407304,23.1597249699,45.128313864,3.67653598868,18.025,23.4267778753
 02/06  14:00:00,51.1886762357,6.03053520656,3.07992460796,0.0599013235724,18.7433767983,23.2517909448,42.3255481502,0.87162870411,18.025,23.4289194461
 02/06  15:00:00,50.9755391149,6.0048628064,2.94937680058,0.00298347563614,18.7433767983,23.2517909448,42.3020525827,0.846850754142,18.025,23.4302018286
 02/06  16:00:00,50.6448257223,6.00537994362,2.91107853437,0.0,18.7433767983,22.9618409725,44.2525014836,2.794327344,18.025,23.4331741396
 02/06  17:00:00,54.6888927016,5.9524839854,2.55670955804,0.0,18.7433767983,27.431320555,28.2119648005,4.41765274252,18.025,5.76931205801
 02/06  18:00:00,73.1941593158,6.04935093279,3.12460145551,0.0,17.6635504202,40.6971502883,20.1078043657,8.56004315717,0.0,11.5477612086
 02/06  19:00:00,82.2533109818,6.1378763995,3.70576938076,0.0,27.5259009287,37.3340067412,24.8893337224,13.2692572158,0.0,11.6200765066
 02/06  20:00:00,85.3099467033,6.23394576531,4.34141331493,0.0,33.8341110165,33.3544677425,25.4760431265,13.8990499188,0.0,11.5769932077
 02/06  21:00:00,94.5013523582,6.38876814405,5.22383963657,0.0,36.5179666069,38.8247702939,29.1943369055,17.6207668112,0.0,11.5735700944
 02/06  22:00:00,89.0985739543,6.41519650711,5.30909050603,0.0,32.965339924,36.8579353714,37.0400861888,19.597532179,0.0,17.4425540098
 02/06  23:00:00,63.138781058,6.08342417287,3.22865979704,0.0,25.6355707503,20.6438685092,32.4241023073,20.8330255162,0.0,11.5910767911
 02/06  24:00:00,41.9568402911,5.87307042632,1.81062032749,0.0,15.0252895274,11.7056064465,28.6861617521,22.9094086764,0.0,5.77675307569
 02/07  01:00:00,36.4637486629,5.80981528657,1.37746872663,0.0291998949579,11.6412384099,10.0650221343,29.6662862887,23.8969774041,0.0,5.76930888463
 02/07  02:00:00,34.6779266467,5.76819184252,1.07189227721,0.151411038676,10.0992000411,10.047477231,31.0488555926,25.2864738634,0.0,5.76238172916
 02/07  03:00:00,32.6746814283,5.73945122739,0.853491117055,0.254867191178,8.25718729233,10.0299323277,24.3100217188,24.2900217188,0.0,0.02
 02/07  04:00:00,32.6102103603,5.72360878797,0.741395597588,0.318334033479,8.25718729233,10.0299323277,29.3198620214,23.557446388,0.0,5.76241563343
 02/07  05:00:00,34.1989563072,5.71025175635,0.638223915734,0.416862323858,8.25718729233,11.6354268332,29.7405265764,23.971055168,0.0,5.76947140844
 02/07  06:00:00,41.8872140418,5.71910307499,0.69545594071,0.458954349707,12.1011305571,15.3678112995,34.8802020552,23.3179646914,0.0,11.5622373638
 02/07  07:00:00,73.191947603,5.98389018249,2.54834474254,0.117040416409,19.7275818095,37.2640762949,39.9413548413,22.4997457732,0.0,17.4416090682
 02/07  08:00:00,85.8687343043,6.20279262204,4.00041084452,0.0541877613166,24.3117294858,51.2795993405,36.7919319082,19.2621599924,0.0,17.5297719158
 02/07  09:00:00,72.7143991985,5.92744178165,2.39005531582,0.0613275302497,23.6694662846,40.6342015617,46.8981438545,11.4414544371,0.0,35.4566894174
 02/07  10:00:00,67.970684444,5.94848860852,2.64569515449,0.0486672003907,23.6694662846,35.6302164847,56.1566837144,8.6961411309,18.025,29.4355425835
 02/07  11:00:00,49.0641727141,5.77543592434,1.41372983494,0.144138459164,18.7433767983,22.9618409725,56.4851177085,9.09637472092,18.025,29.3637429876
 02/07  12:00:00,48.8183091729,5.75502452342,1.19683488127,0.138084156843,18.7433767983,22.9618409725,50.5441914644,9.0869317324,18.025,23.432259732
 02/07  13:00:00,48.9895240322,5.75588546191,1.36345411444,0.0983714512167,18.5889407304,23.1597249699,48.5668839702,7.11660746655,18.025,23.4252765037
 02/07  14:00:00,48.9484354216,5.74131461466,1.1050474592,0.0837582352164,18.7433767983,23.2517909448,48.1780741128,6.72479815433,18.025,23.4282759585
 02/07  15:00:00,48.8620663088,5.73613159673,1.02651538479,0.0811033711592,18.7433767983,23.2517909448,49.3149618987,7.8612025787,18.025,23.42875932
 02/07  16:00:00,48.6112357344,5.74421162486,1.07157728206,0.0670796636342,18.7433767983,22.9618409725,50.9285020109,9.4717374365,18.025,23.4317645744
 02/07  17:00:00,53.4088286605,5.78132430004,1.41343752553,0.0343649926904,18.7433767983,27.431320555,32.8409405911,9.04664345575,18.025,5.76929713534
 02/07  18:00:00,72.1901757878,5.90000057259,2.26996582587,0.0,17.6635504202,40.6971502883,21.8409356979,10.294455074,0.0,11.5464806239
 02/07  19:00:00,81.0319718781,5.96078141359,2.66152275538,0.0,27.5259009287,37.3340067412,27.8483619645,16.2289428706,0.0,11.6194190939
 02/07  20:00:00,83.6227617355,5.99803777718,2.89013552201,0.0,33.8341110165,33.3544677425,31.1401680156,19.5635404168,0.0,11.5766275988
 02/07  21:00:00,93.0974329801,6.18226762732,4.02641846103,0.0,36.5179666069,38.8247702939,33.2865761555,21.7103161351,0.0,11.5762600204
 02/07  22:00:00,87.837450161,6.22878490757,4.23437854207,0.0,32.965339924,36.8579353714,39.7831527499,22.3418572333,0.0,17.4412955165
 02/07  23:00:00,62.2399144985,5.96088288299,2.44693520029,0.00539805573898,25.6355707503,20.6438685092,35.9694380027,24.3781955271,0.0,11.5912424756
 02/07  24:00:00,41.257601612,5.76967218115,1.12188674257,0.092892262093,15.0252895274,11.7056064465,32.8048762957,27.0279940467,0.0,5.77688224897
 02/08  01:00:00,36.0759504496,5.7124655412,0.668901689967,0.447317848976,11.6412384099,10.0650221343,36.1738224022,30.4042764907,0.0,5.76954591155
 02/08  02:00:00,34.5865838897,5.68325340355,0.381361236903,0.835537707684,10.0992000411,10.047477231,39.0269437622,33.265860898,0.0,5.76108286421
 02/08  03:00:00,33.4019836513,5.68935786221,0.160553000297,1.72520124101,8.25718729233,10.0299323277,36.9133259848,36.8933259848,0.0,0.02
 02/08  04:00:00,33.9922296764,5.70900991134,0.0975269738065,2.3588198203,8.25718729233,10.0299323277,42.5871933699,36.8251119096,0.0,5.76208146035
 02/08  05:00:00,36.5254132354,5.74785530484,0.0760204277754,3.2679190025,8.25718729233,11.6354268332,41.8209905648,36.0518522225,0.0,5.76913834221
 02/08  06:00:00,44.7566316296,5.77592208817,0.0808260116197,3.88618320773,12.1011305571,15.3678112995,46.7577685926,35.1959437046,0.0,11.561824888
 02/08  07:00:00,73.411915353,5.88646235116,1.69538482739,1.28739485283,19.7275818095,37.2640762949,51.6505177407,34.2080219647,0.0,17.4424957759
 02/08  08:00:00,85.5324290217,6.07236765074,3.11194472847,0.736770341883,24.3117294858,51.2795993405,48.2556136851,30.7247877567,0.0,17.5308259283
 02/08  09:00:00,72.6775575327,5.81426231164,1.17656627334,1.35115391799,23.6694662846,40.6342015617,58.4623599184,23.0040931029,0.0,35.4582668155
 02/08  10:00:00,67.8216078338,5.80539274118,1.08128052794,1.60709950604,23.6694662846,35.6302164847,68.3802487955,20.9211627808,18.025,29.4340860146
 02/08  11:00:00,50.4835508118,5.73831777083,0.14562883316,2.86873532274,18.7433767983,22.9618409725,62.0247572527,20.5057666436,18.025,23.4939906091
 02/08  12:00:00,49.835638388,5.72852546318,0.318580606073,2.06016604394,18.7433767983,22.9618409725,65.3961205953,18.0855470293,18.025,29.285573566
 02/08  13:00:00,49.9038442979,5.76049985307,0.688961356201,1.68256938499,18.5889407304,23.1597249699,57.3120326072,15.8628747335,18.025,23.4241578738
 02/08  14:00:00,49.9589335532,5.79352454341,1.04376442068,1.10332948548,18.7433767983,23.2517909448,54.5444725269,13.0923025869,18.025,23.42716994
 02/08  15:00:00,49.6990376844,5.81067761392,1.26627608711,0.603768019603,18.7433767983,23.2517909448,52.5279550871,11.0752821634,18.025,23.4276729236
 02/08  16:00:00,49.0839718803,5.79502875661,1.21227571182,0.34830026901,18.7433767983,22.9618409725,53.5541314801,12.0984270218,18.025,23.4307044583
 02/08  17:00:00,53.2877649347,5.76321049495,1.09951159198,0.245339261342,18.7433767983,27.431320555,36.979003478,13.1846423966,18.025,5.7693610814
 02/08  18:00:00,71.5762857979,5.82781973089,1.60266776751,0.125587633832,17.6635504202,40.6971502883,28.6389632251,17.0914958918,0.0,11.5474673333
 02/08  19:00:00,80.4226690541,5.8880271344,2.04443562551,0.0805364074951,27.5259009287,37.3340067412,36.2388216864,24.6188871457,0.0,11.6199345407
 02/08  20:00:00,83.2158583885,5.94766146218,2.44927226021,0.0843351786148,33.8341110165,33.3544677425,38.5017961375,26.9253652119,0.0,11.5764309256
 02/08  21:00:00,92.3032460601,6.08017277608,3.23687712768,0.097449368466,36.5179666069,38.8247702939,41.3961926949,29.8193882531,0.0,11.5768044417
 02/08  22:00:00,86.8991733029,6.09536240704,3.20526217685,0.22426079596,32.965339924,36.8579353714,50.6839997856,33.2414185267,0.0,17.4425812589
 02/08  23:00:00,61.8958387948,5.86181653265,1.61236319637,0.594959277765,25.6355707503,20.6438685092,47.3197505757,35.7289956161,0.0,11.5907549595
 02/08  24:00:00,42.5224670091,5.75065783,0.519689089056,1.97896894329,15.0252895274,11.7056064465,43.8941226309,38.1172603957,0.0,5.7768622352
 02/09  01:00:00,38.6766093414,5.77250155309,0.251849628225,3.40499242117,11.6412384099,10.0650221343,44.4819822492,38.7124649184,0.0,5.76951733083
 02/09  02:00:00,38.9196886549,5.83632011405,0.0934161640954,5.30352103043,10.0992000411,10.047477231,46.1250835703,40.3628649219,0.0,5.76221864846
 02/09  03:00:00,38.6223314534,5.90229133503,0.0492815891073,6.8438868434,8.25718729233,10.0299323277,41.9019856777,41.8819856777,0.0,0.02
 02/09  04:00:00,40.1519113428,5.96713253016,0.040243371608,8.31766179146,8.25718729233,10.0299323277,49.655725155,43.8934704661,0.0,5.76225468882
 02/09  05:00:00,42.9276851915,6.0149295529,0.0346082406609,9.44452837634,8.25718729233,11.6354268332,51.8995697468,46.1306818546,0.0,5.76888789215
 02/09  06:00:00,50.6478157876,6.01921528921,0.0328866327623,9.58201332297,12.1011305571,15.3678112995,56.5123212129,44.9507260865,0.0,11.5615951264
 02/09  07:00:00,77.0405431258,5.93459260815,0.68957959423,5.87369751633,19.7275818095,37.2640762949,55.8345156614,44.1992551378,0.0,11.6352605235
 02/09  08:00:00,86.6385139746,6.01782406121,2.31347048496,2.69587111496,24.3117294858,51.2795993405,61.9245022584,38.5556428134,0.0,23.3688594449
 02/09  09:00:00,75.0420138661,5.89970423249,1.11702640209,3.68970766485,23.6694662846,40.6342015617,59.3640772122,23.9029586217,0.0,35.4611185905
 02/09  10:00:00,69.9127566168,5.94594352538,1.72151991845,2.91745644293,23.6694662846,35.6302164847,64.9017678727,17.4438713688,18.025,29.4328965039
 02/09  11:00:00,52.0965549883,5.92768825214,1.49053820204,2.9474597062,18.7433767983,22.9618409725,55.8258466738,14.304855415,18.025,23.4959912588
 02/09  12:00:00,51.3969168552,5.94075898789,1.79514713631,1.93264370462,18.7433767983,22.9618409725,58.0460952083,10.7360399996,18.025,29.2850552087
 02/09  13:00:00,50.7180069884,5.92313341722,2.05314536441,0.969913847679,18.5889407304,23.1597249699,49.5993976176,8.15121086031,18.025,23.4231867573
 02/09  14:00:00,49.8010532244,5.84622814876,1.58742731181,0.349082683156,18.7433767983,23.2517909448,47.5672185004,6.11601082182,18.025,23.4262076786
 02/09  15:00:00,49.5665672332,5.82990912466,1.56201620196,0.156325956107,18.7433767983,23.2517909448,46.7793381739,5.32761117878,18.025,23.4267269951
 02/09  16:00:00,49.4485285679,5.85561424317,1.80124346528,0.0633037551925,18.7433767983,22.9618409725,47.1832543074,5.72847358594,18.025,23.4297807215
 02/09  17:00:00,53.5880523818,5.8148407099,1.56519973186,0.0283070855813,18.7433767983,27.431320555,31.7219654666,7.92886334633,18.025,5.76810212029
 02/09  18:00:00,71.8966431762,5.88067135156,1.99576040041,0.0,17.6635504202,40.6971502883,23.5510823554,12.0034061495,0.0,11.5476762059
 02/09  19:00:00,81.0543392886,5.96985292028,2.67481533188,0.0,27.5259009287,37.3340067412,27.3858279875,15.7653275405,0.0,11.620500447
 02/09  20:00:00,83.8607518805,6.03370624512,3.09245458325,0.0,33.8341110165,33.3544677425,30.676347189,19.1003515241,0.0,11.575995665
 02/09  21:00:00,92.9186042171,6.16890614213,3.86095216986,0.0,36.5179666069,38.8247702939,35.3920276452,23.8156789983,0.0,11.576348647
 02/09  22:00:00,87.5677713722,6.20373037604,3.97176885392,0.0179823082056,32.965339924,36.8579353714,42.5189868887,25.0770167649,0.0,17.4419701239
 02/09  23:00:00,61.9647590014,5.92264818073,2.11317806884,0.10223173729,25.6355707503,20.6438685092,40.9871933567,29.3960441307,0.0,11.591149226
 02/09  24:00:00,41.370010652,5.75115444703,0.915669513157,0.430035010893,15.0252895274,11.7056064465,38.405737953,32.6288624268,0.0,5.77687552625
 02/10  01:00:00,36.5678882662,5.72921569781,0.626817257792,0.964589370662,11.6412384099,10.0650221343,38.9955607481,33.2260383346,0.0,5.76952241341
 02/10  02:00:00,35.8698276022,5.74727558927,0.453986698969,1.98213411772,10.0992000411,10.047477231,38.8926024609,33.1301771816,0.0,5.76242527933
 02/10  03:00:00,34.7432994249,5.75753212186,0.273225042153,2.88567032152,8.25718729233,10.0299323277,34.5405034863,34.5205034863,0.0,0.02
 02/10  04:00:00,35.1713262678,5.76194357075,0.151387214897,3.43112124915,8.25718729233,10.0299323277,40.5755887307,34.8131269203,0.0,5.76246181039
 02/10  05:00:00,37.7668574718,5.79651144956,0.0667958001955,4.46993068884,8.25718729233,11.6354268332,41.5997613201,35.8310903442,0.0,5.7686709759
 02/10  06:00:00,45.8872312808,5.8192737544,0.0658970935265,4.98835971751,12.1011305571,15.3678112995,47.3815196722,35.8203498971,0.0,11.5611697752
 02/10  07:00:00,73.997470915,5.8833770698,1.41748952784,2.15393113329,19.7275818095,37.2640762949,46.2332980001,34.5984554468,0.0,11.6348425533
 02/10  08:00:00,85.5860563717,6.06460414934,3.03522822708,0.874873675562,24.3117294858,51.2795993405,52.1006374567,28.7325422922,0.0,23.3680951646
 02/10  09:00:00,73.207158488,5.89241164088,1.82741963122,1.1517513326,23.6694662846,40.6342015617,50.761390936,15.3006600478,0.0,35.4607308882
 02/10  10:00:00,68.4964719614,5.94671952662,2.42867169534,0.793242599467,23.6694662846,35.6302164847,56.6257239295,9.16790818407,18.025,29.4328157454
 02/10  11:00:00,50.7767246829,5.91935790504,2.09699792332,1.02950008807,18.7433767983,22.9618409725,48.0555168345,6.53515510117,18.025,23.4953617333
 02/10  12:00:00,50.5644797914,5.94886510135,2.37017454329,0.517072678835,18.7433767983,22.9618409725,51.7492178367,4.43792588037,18.025,29.2862919563
 02/10  13:00:00,50.7752316584,5.98072527146,2.79763820952,0.225053155936,18.5889407304,23.1597249699,46.0593286796,4.61061005504,18.025,23.4237186246
 02/10  14:00:00,51.2053895434,6.03226864273,3.05979242304,0.0950133594206,18.7433767983,23.2517909448,42.4466976345,0.995391371591,18.025,23.4263062629
 02/10  15:00:00,51.6558216043,6.09316250489,3.53662360576,0.00771958139235,18.7433767983,23.2517909448,41.6820337638,0.231051201082,18.025,23.4259825628
 02/10  16:00:00,51.4085562898,6.09616335495,3.58402586392,0.0,18.7433767983,22.9618409725,43.0998234191,1.64576896963,18.025,23.4290544495
