Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/10  17:00:00,55.4062664772,6.03275001152,3.19381081734,0.0,18.7433767983,27.431320555,26.6111429705,2.81690491377,18.025,5.76923805669
 02/10  18:00:00,73.6560254185,6.10491423586,3.53089950936,0.0,17.6635504202,40.6971502883,18.4604594603,6.91290983455,0.0,11.5475496257
 02/10  19:00:00,82.5400299705,6.17557261843,3.95478503846,0.0,27.5259009287,37.3340067412,25.2171490242,13.5969925664,0.0,11.6201564578
 02/10  20:00:00,85.3841042627,6.24507809431,4.4044350578,0.0,33.8341110165,33.3544677425,27.3767851162,15.7997601007,0.0,11.5770250155
 02/10  21:00:00,94.5834423592,6.39968172169,5.29501452954,0.0,36.5179666069,38.8247702939,30.0710137735,18.4950192221,0.0,11.5759945514
 02/10  22:00:00,88.9369873862,6.39618993614,5.16650583602,0.0,32.965339924,36.8579353714,39.8040284343,22.3628151998,0.0,17.4412132345
 02/10  23:00:00,62.7700048026,6.04044686188,2.90285639849,0.0,25.6355707503,20.6438685092,37.6206321273,26.0290073323,0.0,11.591624795
 02/10  24:00:00,41.6709738706,5.83539903191,1.53932300031,0.0230996058618,15.0252895274,11.7056064465,33.6763221195,27.9006782264,0.0,5.77564389313
 02/11  01:00:00,37.6057043719,5.7836169047,1.1306476106,0.24427622569,12.8411359301,10.0650221343,35.5498527966,29.7802817976,0.0,5.76957099904
 02/11  02:00:00,37.5737926111,5.75433691045,0.901814554462,0.471729457384,12.8411359301,10.0650221343,37.4772180135,31.7149684777,0.0,5.76224953577
 02/11  03:00:00,33.3223199236,5.73785519872,0.623241785751,1.1343506124,8.25718729233,10.0299323277,33.4876283096,33.4676283096,0.0,0.02
 02/11  04:00:00,34.1304742261,5.75761985056,0.47001300527,2.07596683307,8.25718729233,10.0299323277,40.5366101263,34.7743233848,0.0,5.76228674148
 02/11  05:00:00,36.3016462608,5.76671398805,0.353044047113,2.74826822873,8.25718729233,11.6354268332,41.230863268,35.4612285999,0.0,5.76963466811
 02/11  06:00:00,40.9683011027,5.77397699608,0.241013599345,3.36125343778,8.71707943955,15.3327214929,41.4642340756,35.6873591466,0.0,5.77687492901
 02/11  07:00:00,61.0203890449,5.80159734099,0.554349790195,2.97609733546,18.5082010057,25.6353820695,46.1176885316,34.5550822478,0.0,11.5626062838
 02/11  08:00:00,69.7851121132,5.92133864516,1.79331995583,1.58209882365,19.4083231844,41.0650158608,48.6532410965,31.2101490944,0.0,17.4430920022
 02/11  09:00:00,95.0888165419,6.19698048569,3.96369792681,0.562480697495,26.3286599382,57.9988325916,58.4811398769,22.7946934559,0.0,35.6864464211
 02/11  10:00:00,79.4472779241,6.12725920245,3.59206245536,0.516944220167,26.3286599382,42.8504436482,70.2669039176,16.7904366568,18.025,35.4514672608
 02/11  11:00:00,54.2742897921,5.96041739982,2.33445430686,0.762835968912,21.7447113004,23.4437158914,61.3212803269,13.8568097902,18.025,29.4394705367
 02/11  12:00:00,51.8296457402,6.00593606595,2.60737714707,0.461759444542,19.3027497915,23.426170988,57.39907326,10.014492554,18.025,29.3595807061
 02/11  13:00:00,52.4210274634,6.08428933963,3.26608736311,0.174176163655,19.1483137236,23.7250123474,47.460362278,6.01054102221,18.025,23.4248212557
 02/11  14:00:00,53.1334282192,6.16967515059,3.90315912177,0.0185750290019,19.3027497915,23.7161209604,42.6688894566,1.21873794438,18.025,23.4251515123
 02/11  15:00:00,53.3618566945,6.19126171789,4.12857505356,0.0,19.3027497915,23.7161209604,41.8014351743,0.348212303593,18.025,23.4282228707
 02/11  16:00:00,52.9744267143,6.1789388324,4.04341679599,0.0,19.3027497915,23.426170988,43.2301312567,1.77384925794,18.025,23.4312819988
 02/11  17:00:00,56.7448886498,6.09079809137,3.45068354199,0.0,19.3027497915,27.8956505705,27.396784983,3.60248244371,18.025,5.76930253932
 02/11  18:00:00,70.9801102825,6.09930363429,3.40279081793,0.0,18.2229234133,37.5968344597,14.6574919229,8.880849619,0.0,5.77664230387
 02/11  19:00:00,87.8658482866,6.24458145234,4.30582856465,0.0,32.690315043,37.0816133363,26.14751799,14.5996030226,0.0,11.5479149673
 02/11  20:00:00,88.5920948227,6.33706712948,4.82766325887,0.0,36.8143715336,33.066984531,29.6521171929,18.0772193205,0.0,11.5748978723
 02/11  21:00:00,94.5638420109,6.45207630798,5.44431693279,0.0,36.3493007332,38.7721355839,34.3246924113,22.7509750184,0.0,11.573717393
 02/11  22:00:00,92.2228301078,6.42912679062,5.24412171112,0.0,36.1807251679,36.8228455648,30.4592631535,24.6605857289,0.0,5.79867742461
 02/11  23:00:00,68.4161236109,6.08777703109,3.09835241551,0.0,31.0351095914,20.6438685092,45.3456578666,27.9042019768,0.0,17.4414558898
 02/11  24:00:00,44.2372932374,5.86438488653,1.69745645934,0.0,17.4250845679,11.7056064465,41.6707465764,30.1082949628,0.0,11.5624516136
 02/12  01:00:00,37.8009987923,5.80744176872,1.30847182462,0.118498795758,12.925468867,10.100111941,37.3679933909,31.5984836112,0.0,5.76950977968
 02/12  02:00:00,37.7326635837,5.77169209276,1.03466788817,0.360969255385,12.925468867,10.100111941,38.5945521476,32.8323642039,0.0,5.76218794364
 02/12  03:00:00,33.00019577,5.72920353396,0.712893433982,0.611803565184,8.34152022915,10.0650221343,33.957449058,33.937449058,0.0,0.02
 02/12  04:00:00,33.8517259395,5.74247089466,0.502750331223,1.66020729164,8.34152022915,10.0650221343,42.9421414416,37.1799159069,0.0,5.76222553472
 02/12  05:00:00,36.3085820429,5.75967131545,0.348999109283,2.64686882322,8.34152022915,11.6705166398,45.0521730177,39.2825987235,0.0,5.76957429413
 02/12  06:00:00,41.020097528,5.76927133095,0.239408186998,3.29993803393,8.80141237637,15.3678112995,44.5446200263,38.767846199,0.0,5.77677382738
 02/12  07:00:00,61.1731603289,5.8001326603,0.498387587024,3.18629572264,18.5082010057,25.6353820695,50.6592933959,39.0965927458,0.0,11.5627006502
 02/12  08:00:00,70.0795244739,5.91746430914,1.68786263954,1.86641944434,19.4926561212,41.1001056674,52.9914172061,35.5484795546,0.0,17.4429376515
 02/12  09:00:00,95.1257714069,6.20353069378,3.96394928196,0.592633401835,26.3286599382,57.9988325916,59.7689397767,24.0830114112,0.0,35.6859283655
 02/12  10:00:00,79.41071773,6.14087024879,3.63754404707,0.540713661661,26.2443270014,42.8153538416,71.2751915615,17.7989966908,18.025,35.4511948706
 02/12  11:00:00,54.4702871821,5.99600668314,2.57975257554,0.677945669691,21.7447113004,23.4437158914,60.8147659044,13.3505225733,18.025,29.4392433311
 02/12  12:00:00,52.1485713115,6.05079010532,2.93238576355,0.351110803775,19.3449162599,23.4437158914,54.9518719542,7.56529636181,18.025,29.3615755924
 02/12  13:00:00,52.6762627649,6.11099208287,3.50800931638,0.10107515889,19.190480192,23.7425572507,46.3177445395,4.86810811246,18.025,23.424636427
 02/12  14:00:00,53.1752316704,6.18999672239,3.99974570837,0.00318163236336,19.260583323,23.698576057,42.4054322334,0.955463666905,18.025,23.4249685665
 02/12  15:00:00,53.4797475749,6.22806171034,4.26937726714,0.0,19.260583323,23.698576057,42.0532396621,0.600193119721,18.025,23.4280465424
 02/12  16:00:00,52.9688910876,6.19761407555,4.07891724824,0.0,19.260583323,23.4086260847,43.7283844645,2.27227178461,18.025,23.4311126799
 02/12  17:00:00,56.7717117108,6.10430645556,3.52370925817,0.0,19.260583323,27.8781056672,27.0677438027,3.27393072195,18.025,5.76881308071
 02/12  18:00:00,71.0533731647,6.11818455388,3.51688393486,0.0,18.1807569449,37.5792895564,14.1755084647,8.39890963489,0.0,5.7765988298
 02/12  19:00:00,87.7902206227,6.25602758791,4.33817718364,0.0,32.6059821062,37.0465235296,26.1584583066,14.6106287717,0.0,11.5478295349
 02/12  20:00:00,88.7394040636,6.36011286603,4.95192646241,0.0,36.8143715336,33.066984531,28.6561384459,17.0813231286,0.0,11.5748153172
 02/12  21:00:00,95.0188565202,6.49873401324,5.73325053812,0.0,36.43363367,38.8072253906,31.7442190417,20.1705813467,0.0,11.573637695
 02/12  22:00:00,92.4227084305,6.47633969004,5.51620983969,0.0,36.0963922311,36.7877557581,28.2572270755,22.4585903137,0.0,5.7986367618
 02/12  23:00:00,68.8413620757,6.16031094334,3.57047932474,0.0,30.9507766546,20.6087787026,40.6889378588,23.2461331053,0.0,17.4428047535
 02/12  24:00:00,44.6746744325,5.92300161978,2.07622064436,0.0,17.4250845679,11.7056064465,35.2715975349,23.7092226859,0.0,11.562374849
 02/13  01:00:00,36.7860373508,5.85991918886,1.678851972,0.0,11.6412384099,10.0650221343,29.3837256157,23.6140332082,0.0,5.76969240752
 02/13  02:00:00,34.919468467,5.81407487166,1.39017260328,0.0287902217282,10.0992000411,10.047477231,28.9429589552,23.180812261,0.0,5.76214669417
 02/13  03:00:00,32.8348974305,5.77223696848,1.10138610971,0.134401745759,8.25718729233,10.0299323277,24.1998680865,24.1798680865,0.0,0.02
 02/13  04:00:00,32.7287678368,5.74950988863,0.916643830142,0.235739351529,8.25718729233,10.0299323277,30.8183577018,25.0561733226,0.0,5.76218437923
 02/13  05:00:00,34.2782223618,5.72990691071,0.772321873447,0.342373506518,8.25718729233,11.6354268332,32.2996861543,26.5301527029,0.0,5.7695334514
 02/13  06:00:00,41.9761727909,5.73576360948,0.805826684288,0.420881163321,12.1011305571,15.3678112995,38.0997281418,26.5386139911,0.0,11.5611141507
 02/13  07:00:00,73.2565282363,5.99666685233,2.58780163538,0.129386495573,19.7275818095,37.2640762949,37.3816243723,25.7468488125,0.0,11.6347755597
 02/13  08:00:00,85.9632908161,6.2228588439,4.06202231055,0.0670565201804,24.3117294858,51.2795993405,44.8639961182,21.4960500676,0.0,23.3679460506
 02/13  09:00:00,72.9182629427,5.95672437233,2.52109858071,0.104863604062,23.6694662846,40.6342015617,49.782471022,14.3215030383,0.0,35.4609679837
 02/13  10:00:00,67.8399923976,5.93859644713,2.50278548372,0.0707709677686,23.6694662846,35.6302164847,57.9839556814,10.5208370819,18.025,29.4381185995
 02/13  11:00:00,49.5881579786,5.8504758382,1.90057659956,0.106236595619,18.7433767983,22.9618409725,50.0012038295,8.48041480395,18.025,23.4957890255
 02/13  12:00:00,49.7904977998,5.88978597814,2.10323614505,0.0691079666588,18.7433767983,22.9618409725,49.0349815464,7.57418653235,18.025,23.4357950141
 02/13  13:00:00,50.1426229179,5.91704020842,2.4406221105,0.013144152065,18.5889407304,23.1597249699,53.7801658318,6.47934071475,18.025,29.2758251171
 02/13  14:00:00,50.8138834517,5.98328104052,2.81228727842,0.0,18.7433767983,23.2517909448,43.7410478908,2.29155552842,18.025,23.4244923623
 02/13  15:00:00,51.2314993485,6.03601860831,3.17716478082,0.0,18.7433767983,23.2517909448,43.0428311572,1.59278995798,18.025,23.4250411992
 02/13  16:00:00,51.4282794135,6.09753779896,3.60237454911,0.0,18.7433767983,22.9618409725,43.8437978638,2.39066147523,18.025,23.4281363886
 02/13  17:00:00,55.6816541906,6.0651903882,3.43675728438,0.0,18.7433767983,27.431320555,26.8429483202,3.04865484339,18.025,5.76929347684
 02/13  18:00:00,74.1887566839,6.1692707656,3.9992739715,0.0,17.6635504202,40.6971502883,11.8973946791,6.11382803597,0.0,5.78356664316
 02/13  19:00:00,82.9611848394,6.23948348853,4.31202734612,0.0,27.5259009287,37.3340067412,31.4947976105,14.0748273603,0.0,17.4199702502
 02/13  20:00:00,85.7154779573,6.30049423882,4.68039303153,0.0,33.8341110165,33.3544677425,29.2701890133,17.6934359039,0.0,11.5767531094
 02/13  21:00:00,94.8586474876,6.45294651379,5.51695391877,0.0,36.5179666069,38.8247702939,33.8868128949,22.3113180653,0.0,11.5754948296
 02/13  22:00:00,89.2098034121,6.44687028475,5.38863943671,0.0,32.965339924,36.8579353714,42.7805637638,25.3385863064,0.0,17.4419774573
 02/13  23:00:00,63.0249244671,6.08100024453,3.11722213194,0.0,25.6355707503,20.6438685092,38.7424540002,27.1513148665,0.0,11.5911391337
 02/13  24:00:00,41.8064267393,5.85844174222,1.67483179181,0.0,15.0252895274,11.7056064465,35.081073977,29.3041612379,0.0,5.77691273916
 02/14  01:00:00,36.2244926905,5.77989033945,1.18583998577,0.0114960596422,11.6412384099,10.0650221343,37.1812322413,31.411686309,0.0,5.76954593232
 02/14  02:00:00,34.4590526918,5.7383988602,0.880802961569,0.153420316501,10.0992000411,10.047477231,32.4734071591,32.4534071591,0.0,0.02
 02/14  03:00:00,32.577116538,5.70947768506,0.632520466762,0.408245465541,8.25718729233,10.0299323277,39.2668695171,33.5044440916,0.0,5.76242542552
 02/14  04:00:00,32.7854512953,5.69862444391,0.473230181155,0.786721701726,8.25718729233,10.0299323277,40.2737336468,34.5112709908,0.0,5.76246265596
 02/14  05:00:00,35.1803753983,5.71631266933,0.327918959365,1.70252374511,8.25718729233,11.6354268332,42.1779406278,36.4085556178,0.0,5.76938500992
 02/14  06:00:00,43.4347895584,5.7408498356,0.299564668018,2.38067358604,12.1011305571,15.3678112995,49.2665643633,37.7057445746,0.0,11.5608197887
 02/14  07:00:00,73.3299865417,5.91582353649,1.90590914708,0.965581157579,19.7275818095,37.2640762949,48.9766020558,37.3421325536,0.0,11.6344695022
 02/14  08:00:00,85.6006209031,6.11597149908,3.34020388384,0.533092016302,24.3117294858,51.2795993405,55.7045853932,32.3356379121,0.0,23.3689474811
 02/14  09:00:00,73.1453846419,5.92605102259,2.09322357605,0.790533809337,23.6694662846,40.6342015617,56.6316905956,21.1716367065,0.0,35.460053889
 02/14  10:00:00,68.6452671751,5.98952971667,2.67892497668,0.64897307824,23.6694662846,35.6302164847,62.5627256984,15.1009067524,18.025,29.4368189461
 02/14  11:00:00,50.7831356949,5.94744118077,2.24515861622,0.859666977197,18.7433767983,22.9618409725,52.4454520596,10.9252629155,18.025,23.4951891441
 02/14  12:00:00,50.5748905235,5.98222322277,2.51993305109,0.344366725312,18.7433767983,22.9618409725,48.4612701317,7.00108199577,18.025,23.4351881359
 02/14  13:00:00,50.9516192799,6.02268764826,3.01567711928,0.141437370112,18.5889407304,23.1597249699,53.3476049068,6.04185922301,18.025,29.2807456838
 02/14  14:00:00,51.5866165051,6.10091910962,3.44703678324,0.0203455901303,18.7433767983,23.2517909448,43.7286974653,2.27897912786,18.025,23.4247183374
 02/14  15:00:00,51.8763716018,6.13933255021,3.71872331738,0.0,18.7433767983,23.2517909448,43.2488471945,1.79943989667,18.025,23.4244072978
 02/14  16:00:00,51.4686212178,6.12300223587,3.61725216462,0.0,18.7433767983,22.9618409725,44.9669196021,3.51441256069,18.025,23.4275070414
 02/14  17:00:00,55.3428317408,6.04295580999,3.12016921636,0.0,18.7433767983,27.431320555,29.1265994281,5.33216784865,18.025,5.76943157948
 02/14  18:00:00,73.7831520958,6.13164390246,3.63129650128,0.0,17.6635504202,40.6971502883,14.6154284945,8.83287074118,0.0,5.78255775337
 02/14  19:00:00,82.7670493892,6.21321664483,4.14415777142,0.0,27.5259009287,37.3340067412,31.3238965923,13.9046012526,0.0,17.4192953397
 02/14  20:00:00,85.7136191805,6.29665718372,4.68237259053,0.0,33.8341110165,33.3544677425,26.7324518018,15.1560108707,0.0,11.5764409311
 02/14  21:00:00,94.8205997422,6.44277340015,5.48907908397,0.0,36.5179666069,38.8247702939,30.6609133487,19.0857177887,0.0,11.5751955601
 02/14  22:00:00,89.1081829363,6.43167963152,5.30220969552,0.0,32.965339924,36.8579353714,34.7426968548,23.1074124141,0.0,11.6352844407
 02/14  23:00:00,62.8797067493,6.06307675699,2.98992770347,0.0,25.6355707503,20.6438685092,44.9167061272,27.5398665869,0.0,17.3768395403
 02/14  24:00:00,41.7515489407,5.85213189225,1.62573946219,0.000524230639213,15.0252895274,11.7056064465,35.5629874916,29.7862058285,0.0,5.77678166315
 02/15  01:00:00,36.3672507303,5.7934853736,1.23181013659,0.0946890258085,11.6412384099,10.0650221343,35.068411753,29.2987794836,0.0,5.76963226937
 02/15  02:00:00,34.6926406811,5.7548060691,0.923309818385,0.328094558922,10.0992000411,10.047477231,30.3885802059,30.3685802059,0.0,0.02
 02/15  03:00:00,33.0187421717,5.72687728023,0.626897289893,0.838094470092,8.25718729233,10.0299323277,39.9190846018,34.1567913039,0.0,5.76229329793
 02/15  04:00:00,33.7870822466,5.74295256575,0.474738820517,1.74251591168,8.25718729233,10.0299323277,41.1433450151,35.3810147052,0.0,5.76233030998
 02/15  05:00:00,36.33060058,5.76276821943,0.302404519139,2.83180779959,8.25718729233,11.6354268332,44.6788303417,38.9095777528,0.0,5.76925258889
 02/15  06:00:00,44.5586851628,5.78194249227,0.259957382901,3.50308372352,12.1011305571,15.3678112995,51.9663639576,40.4065731179,0.0,11.5597908397
 02/15  07:00:00,73.8540462213,5.9182417366,1.7275870831,1.66554536291,19.7275818095,37.2640762949,51.0031078974,39.3690232151,0.0,11.6340846823
 02/15  08:00:00,85.6262242916,6.09890137001,3.18900864276,0.726960879886,24.3117294858,51.2795993405,56.6497251087,33.281356367,0.0,23.3683687417
 02/15  09:00:00,73.1896589384,5.91517021971,1.98110680368,0.957805954683,23.6694662846,40.6342015617,54.2176144934,18.7584333547,0.0,35.4591811387
 02/15  10:00:00,68.6284194202,5.98125831045,2.62525983528,0.694062183566,23.6694662846,35.6302164847,59.433527786,11.9703805512,18.025,29.4381472348
 02/15  11:00:00,50.7327006964,5.93750713288,2.23823982441,0.826084932344,18.7433767983,22.9618409725,49.1802795648,7.66044653352,18.025,23.4948330313
 02/15  12:00:00,50.4787119435,5.95765864601,2.50186492886,0.290821052111,18.7433767983,22.9618409725,45.8960826738,4.43647549589,18.025,23.4346071779
 02/15  13:00:00,50.2003887455,5.90707413228,2.40086234432,0.120634611185,18.5889407304,23.1597249699,52.4277103012,5.1200112026,18.025,29.2826990986
 02/15  14:00:00,50.3219827647,5.91709294948,2.37367743859,0.0128974825692,18.7433767983,23.2517909448,43.5327197933,2.0836062479,18.025,23.4241135454
 02/15  15:00:00,49.9670258163,5.87111399924,2.07759634598,0.0,18.7433767983,23.2517909448,43.601898067,2.15310154779,18.025,23.4237965192
 02/15  16:00:00,49.7067466843,5.87685568671,2.10152448194,0.0,18.7433767983,22.9618409725,45.1702207013,3.71832346937,18.025,23.4268972319
 02/15  17:00:00,54.3112419566,5.894942918,2.23659234878,0.0,18.7433767983,27.431320555,29.2546460957,5.46035571746,18.025,5.76929037827
 02/15  18:00:00,72.9482292107,6.00721019084,2.92080783361,0.0,17.6635504202,40.6971502883,14.7839289,9.00009063945,0.0,5.78383826053
 02/15  19:00:00,82.0852924153,6.1078355495,3.56778154628,0.0,27.5259009287,37.3340067412,31.1553497697,13.7352132505,0.0,17.4201365192
 02/15  20:00:00,85.3967608644,6.23211577039,4.43005658241,0.0,33.8341110165,33.3544677425,24.4307082244,12.8545647726,0.0,11.5761434518
 02/15  21:00:00,94.8734765672,6.42136411189,5.56336500508,0.0,36.5179666069,38.8247702939,26.6863566013,15.1114498068,0.0,11.5749067945
 02/15  22:00:00,89.502584519,6.4552447697,5.67304667405,0.0,32.965339924,36.8579353714,29.3095522816,17.6745627437,0.0,11.6349895379
 02/15  23:00:00,63.2229618163,6.08925381653,3.30700550891,0.0,25.6355707503,20.6438685092,37.8101591961,20.4345682748,0.0,17.3755909213
 02/15  24:00:00,41.9786385307,5.87386751454,1.83161753703,0.0,15.0252895274,11.7056064465,27.8623079127,22.0856705378,0.0,5.77663737493
 02/16  01:00:00,36.4989523203,5.81525483567,1.43643155726,0.0,11.6412384099,10.0650221343,28.2414667391,22.471979565,0.0,5.76948717408
 02/16  02:00:00,34.6498172229,5.77449913185,1.1807896897,0.00809851359983,10.0992000411,10.047477231,22.8701065519,22.8501065519,0.0,0.02
 02/16  03:00:00,32.5285386729,5.72980999219,0.871272942957,0.100582393023,8.25718729233,10.0299323277,31.0104999911,25.2483513924,0.0,5.76214859873
 02/16  04:00:00,32.435669854,5.70371981419,0.644460074235,0.260615105843,8.25718729233,10.0299323277,33.5593330613,27.7971479285,0.0,5.76218513277
 02/16  05:00:00,34.1043611855,5.68760637859,0.483822724683,0.499312116419,8.25718729233,11.6354268332,35.7023005259,29.932634731,0.0,5.76966579491
 02/16  06:00:00,41.8719703137,5.69932155514,0.537193909806,0.62175348284,12.1011305571,15.3678112995,36.4076854448,29.0179955228,0.0,7.38968992197
 02/16  07:00:00,73.1154552354,5.96078403565,2.39564330733,0.216356853954,19.7275818095,37.2640762949,43.4942251278,27.6618352214,0.0,15.8323899064
 02/16  08:00:00,85.6061749561,6.15904864971,3.71595787753,0.119815756314,24.3117294858,51.2795993405,49.0399052177,25.6711601064,0.0,23.3687451113
 02/16  09:00:00,72.3676212774,5.8638686891,1.78884254923,0.379334259439,23.6694662846,40.6342015617,54.4086518048,18.9506051549,0.0,35.4580466499
 02/16  10:00:00,67.3697897562,5.84752046011,1.7529158677,0.441514842039,23.6694662846,35.6302164847,63.6180039135,16.1566050659,18.025,29.4363988475
 02/16  11:00:00,48.9627968518,5.73158025541,0.859962975667,0.640385067287,18.7433767983,22.9618409725,56.1723944515,14.6508692308,18.025,23.4965252207
 02/16  12:00:00,48.9019912481,5.74815635736,0.941088082009,0.48437977515,18.7433767983,22.9618409725,53.3923089441,11.9328976003,18.025,23.4344113438
 02/16  13:00:00,49.7970536633,5.85244397282,1.97642638478,0.196365296518,18.5889407304,23.1597249699,54.3974962179,7.08585165267,18.025,29.2866445652
 02/16  14:00:00,49.6288754087,5.81472337275,1.70838778426,0.0874492886892,18.7433767983,23.2517909448,45.0098313965,3.56237586249,18.025,23.422455534
 02/16  15:00:00,49.9847007901,5.86180173582,2.09308937512,0.0114945910936,18.7433767983,23.2517909448,43.4415806143,1.9935957113,18.025,23.422984903
 02/16  16:00:00,49.400951254,5.83022941604,1.84235576032,0.0,18.7433767983,22.9618409725,45.7075156673,4.25643069536,18.025,23.4260849719
 02/16  17:00:00,53.8270483526,5.8277661461,1.81957565853,0.0,18.7433767983,27.431320555,29.4246728404,5.63028079376,18.025,5.76939204661
 02/16  18:00:00,70.8558309184,5.96489280488,2.75472763561,0.0,17.6635504202,40.6971502883,12.9559661392,7.1723170292,0.0,5.78364910997
 02/16  19:00:00,81.7997472769,6.05879783053,3.33127411223,0.0,27.5259009287,37.3340067412,28.9902361672,11.5696897181,0.0,17.4205464492
 02/16  20:00:00,84.7845864695,6.14804566039,3.90195331313,0.0,33.8341110165,33.3544677425,25.6260288472,14.0502799129,0.0,11.5757489343
 02/16  21:00:00,94.1839386619,6.32988121568,4.96530974909,0.0,36.5179666069,38.8247702939,28.9786189138,17.404097085,0.0,11.5745218287
 02/16  22:00:00,88.906088999,6.37200812073,5.15978861031,0.0,32.965339924,36.8579353714,30.2871909345,18.6525971045,0.0,11.63459383
 02/16  23:00:00,62.6691447576,6.01309272157,2.82934975797,0.0,25.6355707503,20.6438685092,37.451740762,20.0747315581,0.0,17.377009204
 02/16  24:00:00,41.7562158438,5.84164539756,1.64141689808,0.0,15.0252895274,11.7056064465,28.5715127273,22.7947235335,0.0,5.77678919381
 02/17  01:00:00,36.187543878,5.77038914783,1.16988904358,0.0,11.6412384099,10.0650221343,30.206847899,24.4371823619,0.0,5.7696655371
 02/17  02:00:00,34.4697282856,5.74694793811,1.01946718265,0.0168836522671,10.0992000411,10.047477231,24.6566858985,24.6366858985,0.0,0.02
 02/17  03:00:00,32.4049624234,5.71134865503,0.769200104937,0.0975401471335,8.25718729233,10.0299323277,30.7354846122,24.9731044794,0.0,5.76238013282
 02/17  04:00:00,32.3850010089,5.69427857293,0.619807625912,0.244040082276,8.25718729233,10.0299323277,31.1445565845,25.3821501935,0.0,5.76240639105
 02/17  05:00:00,34.0281207936,5.68505474042,0.495515680048,0.413930818338,8.25718729233,11.6354268332,32.2801910593,26.5107234093,0.0,5.76946765
 02/17  06:00:00,41.7882989415,5.69637765895,0.542945988854,0.535274822102,12.1011305571,15.3678112995,32.7911609067,27.0000623636,0.0,5.79109854309
 02/17  07:00:00,73.0989005634,5.96571231504,2.48605346367,0.104463868719,19.7275818095,37.2640762949,43.6534280556,26.211781174,0.0,17.4416468815
 02/17  08:00:00,85.7233929554,6.17645848009,3.86837393599,0.0672086238907,24.3117294858,51.2795993405,47.2518752969,23.8843027708,0.0,23.367572526
 02/17  09:00:00,72.1844210896,5.85889056806,1.83263947805,0.157315532817,23.6694662846,40.6342015617,52.85519377,17.3985519217,0.0,35.4566418483
 02/17  10:00:00,67.1095579075,5.83256865581,1.70768945558,0.241461917521,23.6694662846,35.6302164847,63.1155652488,15.6536971314,18.025,29.4368681174
 02/17  11:00:00,48.4972831126,5.67828297693,0.45534384885,0.632788092637,18.7433767983,22.9618409725,58.9460016534,17.4254077159,18.025,23.4955939375
 02/17  12:00:00,48.4489098128,5.67491742358,0.364402886974,0.681222847474,18.7433767983,22.9618409725,58.844141096,17.3850007151,18.025,23.4341403808
 02/17  13:00:00,48.6562675446,5.69481570918,0.576027643896,0.613606806414,18.5889407304,23.1597249699,58.6929621651,15.2272815662,18.025,25.4406805989
 02/17  14:00:00,48.8737195778,5.70105109346,0.560104859094,0.594247654231,18.7433767983,23.2517909448,60.1290685016,14.8343916153,18.025,27.2696768863
 02/17  15:00:00,48.9789869729,5.72466736383,0.740187676249,0.495817274658,18.7433767983,23.2517909448,56.3968516422,14.9498552002,18.025,23.421996442
 02/17  16:00:00,48.6082023415,5.72324542191,0.746680668143,0.409910734878,18.7433767983,22.9618409725,58.5508788744,17.1007864144,18.025,23.42509246
 02/17  17:00:00,52.8634697883,5.70504847591,0.638881731302,0.339833466338,18.7433767983,27.431320555,41.6703604784,17.8760327712,18.025,5.76932770712
 02/17  18:00:00,69.650207895,5.82842714757,1.63591951609,0.049651536881,17.6635504202,40.6971502883,23.8475084996,18.0649546357,0.0,5.78255386393
 02/17  19:00:00,80.6706473117,5.91819389971,2.34130608271,0.00147274740263,27.5259009287,37.3340067412,38.8423356443,21.4217459078,0.0,17.4205897365
 02/17  20:00:00,83.6235609102,5.99858184938,2.88774838893,0.00264393865139,33.8341110165,33.3544677425,33.7044594925,22.1291868565,0.0,11.575272636
 02/17  21:00:00,92.8685654379,6.15030480516,3.80618047956,0.0233320625737,36.5179666069,38.8247702939,35.4034578069,23.8294043107,0.0,11.5740534963
 02/17  22:00:00,87.6068912014,6.1940412185,4.00282250813,0.0357362735222,32.965339924,36.8579353714,35.1691640087,23.5357609715,0.0,11.6334030371
 02/17  23:00:00,62.1251832819,5.94092016797,2.30871011004,0.0488516182394,25.6355707503,20.6438685092,35.842740845,24.251419752,0.0,11.591321093
 02/17  24:00:00,41.3287012491,5.76498128345,1.07649343745,0.214072913333,15.0252895274,11.7056064465,36.9012505341,25.369401927,0.0,11.531848607
 02/18  01:00:00,37.4791852769,5.73296345033,0.790551128929,0.508507985396,12.8411359301,10.0650221343,31.423482694,25.6540306494,0.0,5.76945204458
 02/18  02:00:00,37.4915124896,5.71841306627,0.651757549945,0.675431815617,12.8411359301,10.0650221343,25.9826100969,25.9626100969,0.0,0.02
 02/18  03:00:00,32.7402758999,5.68379833055,0.374006507533,0.855597421559,8.25718729233,10.0299323277,32.0771128445,26.3149454219,0.0,5.76216742262
 02/18  04:00:00,32.8659225124,5.67533506686,0.239666299131,1.12404690202,8.25718729233,10.0299323277,32.397553307,26.6353613996,0.0,5.76219190738
 02/18  05:00:00,34.7981704183,5.68067880823,0.156387721584,1.52748451086,8.25718729233,11.6354268332,33.720746262,27.9514936229,0.0,5.76925263903
 02/18  06:00:00,39.5611221033,5.70276280316,0.112472147149,2.15383066665,8.71707943955,15.3327214929,34.8868158598,29.1099831351,0.0,5.77683272475
 02/18  07:00:00,57.3614917598,5.71656348945,0.436881617759,1.40370521896,18.5082010057,25.6353820695,40.5957475584,29.0338579663,0.0,11.5618895921
 02/18  08:00:00,68.9783545258,5.89685367594,1.93314437509,0.660003927177,19.4083231844,41.0650158608,38.4878331306,26.8522876721,0.0,11.6355454585
 02/18  09:00:00,94.4311694237,6.13618029136,3.75101349738,0.178318892083,26.3286599382,57.9988325916,60.966023795,19.3347683802,0.0,41.6312554148
 02/18  10:00:00,77.9001499128,5.94473812863,2.44138159445,0.303020086601,26.3286599382,42.8504436482,71.5211565471,18.0413361883,18.025,35.4548203588
 02/18  11:00:00,52.3757208471,5.71729782998,0.677350575597,0.764491160458,21.7447113004,23.4437158914,66.6457660826,19.1831903149,18.025,29.4375757677
 02/18  12:00:00,49.7318212221,5.69634723849,0.493449020969,0.787453781113,19.3027497915,23.426170988,60.1562248806,18.6378145615,18.025,23.4934103191
 02/18  13:00:00,49.6240608811,5.66129975531,0.243779400955,0.822504527377,19.1483137236,23.7250123474,66.3071603313,18.9993700133,18.025,29.282790318
 02/18  14:00:00,50.0221952807,5.71246308241,0.646287083844,0.621427557103,19.3027497915,23.7161209604,56.3693293387,14.9213529876,18.025,23.4229763512
 02/18  15:00:00,50.3739482126,5.77946502132,1.15590427471,0.396561120551,19.3027497915,23.7161209604,53.8768381821,12.428363691,18.025,23.4234744911
 02/18  16:00:00,49.5611469812,5.70913549936,0.645219128831,0.454723552639,19.3027497915,23.426170988,55.1800371314,13.7284896849,18.025,23.4265474465
 02/18  17:00:00,53.8641140869,5.68840801929,0.496190736181,0.476106289929,19.3027497915,27.8956505705,38.525854298,14.7316202476,18.025,5.76923405041
 02/18  18:00:00,66.9553167595,5.78547880921,1.27305499058,0.30276746858,18.2229234133,37.5968344597,22.2611832152,16.4845067627,0.0,5.77667645256
 02/18  19:00:00,85.6522778085,5.92098529221,2.33977832465,0.0760756364019,32.690315043,37.0816133363,31.5105570846,19.9628347327,0.0,11.5477223519
 02/18  20:00:00,86.507579359,6.02231362526,3.0129003623,0.0449987182694,36.8143715336,33.066984531,26.2775979491,20.4811187431,0.0,5.79647920594
 02/18  21:00:00,92.6514779427,6.14905608872,3.77010903972,0.0648677024658,36.3493007332,38.7721355839,34.294736364,22.7182762411,0.0,11.5764601229
 02/18  22:00:00,90.5217821394,6.15758445513,3.73778570323,0.0768318076992,36.1807251679,36.8228455648,35.1663191495,23.5891970112,0.0,11.5771221383
 02/18  23:00:00,67.469144809,5.93389730327,2.22268324078,0.0825708551608,31.0351095914,20.6438685092,41.8783597083,24.4354947694,0.0,17.4428649389
 02/18  24:00:00,43.8140066959,5.7617695041,1.02147435917,0.355312994778,17.4250845679,11.7056064465,37.0381359441,25.47559359,0.0,11.5625423541
 02/19  01:00:00,37.6969587101,5.73268937078,0.760346927385,0.637337455384,12.925468867,10.100111941,31.7294039398,25.9598427414,0.0,5.7695611984
 02/19  02:00:00,37.6664291196,5.71396913999,0.596884296344,0.790242939165,12.925468867,10.100111941,26.3543771757,26.3343771757,0.0,0.02
 02/19  03:00:00,32.9546163722,5.6830020889,0.334839113166,0.990478719043,8.34152022915,10.0650221343,32.4026412666,26.6403109268,0.0,5.7623303398
 02/19  04:00:00,33.1517677161,5.68154237725,0.234865703108,1.28906305628,8.34152022915,10.0650221343,32.2648060758,26.5028787926,0.0,5.76192728321
 02/19  05:00:00,35.0058280141,5.68654127421,0.1788838971,1.58736134565,8.34152022915,11.6705166398,32.6695615028,26.9000319587,0.0,5.76952954413
 02/19  06:00:00,39.8487120511,5.71475989435,0.135107769372,2.28736531772,8.80141237637,15.3678112995,33.6424091673,27.8655697811,0.0,5.77683938625
 02/19  07:00:00,57.484501136,5.7204624536,0.43297849412,1.52672033395,18.5082010057,25.6353820695,39.7760139672,28.2144406252,0.0,11.5615733421
 02/19  08:00:00,69.1769105952,5.89617850892,1.91730848735,0.755648916233,19.4926561212,41.1001056674,38.1861292955,26.5520018728,0.0,11.6341274227
 02/19  09:00:00,94.4259644653,6.1305997369,3.69806336647,0.231645623028,26.3286599382,57.9988325916,61.0815864828,19.4522714674,0.0,41.6293150154
 02/19  10:00:00,77.7100536082,5.92878669223,2.31515699891,0.374523899753,26.2443270014,42.8153538416,70.9402250475,17.4555336165,18.025,35.459691431
 02/19  11:00:00,52.3968654296,5.71495291724,0.649728400245,0.815603661794,21.7447113004,23.4437158914,65.8238601036,18.3604834405,18.025,29.4383766631
 02/19  12:00:00,49.8225867441,5.69028832453,0.424109778952,0.893906636453,19.3449162599,23.4437158914,60.1174592878,18.6003559723,18.025,23.4921033156
 02/19  13:00:00,49.8874572313,5.67747320274,0.327172385383,0.92662315163,19.190480192,23.7425572507,66.3527063007,19.0374274339,18.025,29.2902788668
 02/19  14:00:00,49.8464669816,5.67566595438,0.322310308126,0.866184148711,19.260583323,23.698576057,58.0848519348,16.6382289141,18.025,23.4216230207
 02/19  15:00:00,49.8093335105,5.68048941628,0.378938079726,0.767600300462,19.260583323,23.698576057,56.8465336589,15.3994461413,18.025,23.4220875176
 02/19  16:00:00,49.5241250793,5.69209228498,0.487119772954,0.652556424567,19.260583323,23.4086260847,56.6526650182,15.2025106994,18.025,23.4251543188
 02/19  17:00:00,53.8987420457,5.68396227356,0.431434894041,0.639647718685,19.260583323,27.8781056672,39.3353681305,15.5409996784,18.025,5.76936845213
 02/19  18:00:00,66.8484286412,5.76429246922,1.07561517294,0.474217575469,18.1807569449,37.5792895564,23.8631043177,18.0867478482,0.0,5.77635646953
 02/19  19:00:00,85.4541295141,5.90268708653,2.21938222614,0.1360457269,32.6059821062,37.0465235296,33.3363661973,21.7888788882,0.0,11.5474873091
 02/19  20:00:00,86.3519798003,5.99817676413,2.86628222746,0.0601549182077,36.8143715336,33.066984531,28.3935315899,22.595142262,0.0,5.79838932793
 02/19  21:00:00,92.6241181337,6.12428737108,3.63691523083,0.0760490487052,36.43363367,38.8072253906,36.0041308711,24.4283492299,0.0,11.5757816412
 02/19  22:00:00,90.2613202109,6.1364185777,3.61489145963,0.0798525799426,36.0963922311,36.7877557581,35.7783182932,24.2015399618,0.0,11.5767783314
 02/19  23:00:00,67.2272661826,5.91653396884,2.1160759314,0.0840865029591,30.9507766546,20.6087787026,42.0613159737,24.6199893972,0.0,17.4413265765
 02/19  24:00:00,43.7624902725,5.74799953814,0.920331723619,0.418710517534,17.4250845679,11.7056064465,37.2269961568,25.6647379452,0.0,11.5622582116
 02/20  01:00:00,37.6512984914,5.72091628152,0.671563181894,0.692234422724,12.925468867,10.100111941,25.8624591449,25.8424591449,0.0,0.02
 02/20  02:00:00,37.6252432605,5.70408533435,0.521312330362,0.834512507323,12.925468867,10.100111941,31.4904579415,25.7280549113,0.0,5.76240303018
 02/20  03:00:00,32.926564403,5.673412566,0.249712214782,1.05714308805,8.34152022915,10.0650221343,31.2896599893,25.5272288815,0.0,5.76243110788
 02/20  04:00:00,33.147213132,5.67839384493,0.204264009378,1.31825895645,8.34152022915,10.0650221343,31.0238623533,25.2624454594,0.0,5.76141689386
 02/20  05:00:00,35.3518555582,5.70071662278,0.16032176462,1.93777685376,8.34152022915,11.6705166398,32.4774321708,26.7082360649,0.0,5.76919610593
 02/20  06:00:00,39.9549099525,5.71968001081,0.128372949778,2.39537800565,8.80141237637,15.3678112995,32.53840161,26.7616184598,0.0,5.77678315022
 02/20  07:00:00,57.1581917479,5.70831266788,0.471085822464,1.17445487857,18.5082010057,25.6353820695,30.7703603181,24.9802537295,0.0,5.79010658863
 02/20  08:00:00,69.2318537147,5.91815135158,2.16972501933,0.536203470807,19.4926561212,41.1001056674,39.175519536,21.7333435753,0.0,17.4421759607
 02/20  09:00:00,94.7400775299,6.16862142413,4.09829931624,0.107503795518,26.3286599382,57.9988325916,56.3356836876,14.7053206511,0.0,41.6303630365
 02/20  10:00:00,78.0762144161,5.98763148888,2.90357151698,0.0934255633255,26.2443270014,42.8153538416,64.9962158378,11.5140259963,18.025,35.4571898415
 02/20  11:00:00,52.4794098129,5.76051038313,1.18619832836,0.31612214377,21.7447113004,23.4437158914,58.380228638,10.9158224505,18.025,29.4394061876
 02/20  12:00:00,49.895919803,5.74589195939,1.06744208402,0.268303820158,19.3449162599,23.4437158914,51.459996917,9.94456874364,18.025,23.4904281733
 02/20  13:00:00,50.0586893027,5.74581876024,1.18176474635,0.174918966859,19.190480192,23.7425572507,51.147236665,9.68792343819,18.025,23.4343132268
 02/20  14:00:00,50.5542256406,5.81560077616,1.72986208563,0.0264541446427,19.260583323,23.698576057,52.2203132797,4.91360464767,18.025,29.281708632
 02/20  15:00:00,51.231025466,5.89219929399,2.35652122643,0.0,19.260583323,23.698576057,43.6235446699,2.17825322657,18.025,23.4202914433
 02/20  16:00:00,50.8571040772,5.88670520742,2.27804330567,0.0,19.260583323,23.4086260847,45.7439991322,4.29564993131,18.025,23.4233492009
 02/20  17:00:00,54.9694898598,5.83933671062,1.98645727181,0.0,19.260583323,27.8781056672,29.4428747691,5.64898209487,18.025,5.76889267423
 02/20  18:00:00,68.0376074905,5.91988901376,2.58341610163,0.0,18.1807569449,37.5792895564,12.5829541651,6.80633681676,0.0,5.7766173483
 02/20  19:00:00,86.7820399018,6.07525594542,3.51077147526,0.0,32.6059821062,37.0465235296,17.2066881095,11.4226957537,0.0,5.78399235577
 02/20  20:00:00,87.8736063356,6.19713276187,4.24910847566,0.0,36.8143715336,33.066984531,26.0104958532,14.4352132593,0.0,11.5752825939
 02/20  21:00:00,94.0876375992,6.328584606,4.97218734943,0.0,36.43363367,38.8072253906,31.3530353663,19.7781457442,0.0,11.5748896221
 02/20  22:00:00,91.6078411379,6.3284549054,4.84922893405,0.0,36.0963922311,36.7877557581,32.8203278075,21.2441051632,0.0,11.5762226443
 02/20  23:00:00,68.0941930404,6.03784055208,2.94578399118,0.0,30.9507766546,20.6087787026,39.1421816274,21.6999495076,0.0,17.4422321198
 02/20  24:00:00,44.1221806976,5.83811565082,1.60861836741,0.0,17.4250845679,11.7056064465,29.0058617523,23.214707698,0.0,5.7911540543
 02/21  01:00:00,36.2503338729,5.77822917236,1.224840766,0.0,11.6412384099,10.0650221343,30.2501262543,24.4805925487,0.0,5.76953370555
 02/21  02:00:00,34.3967929637,5.73340509466,0.923330854746,0.0536270354428,10.0992000411,10.047477231,31.4223691298,25.6601050505,0.0,5.76226407922
 02/21  03:00:00,32.427013675,5.70122855069,0.663335350952,0.2355762095,8.25718729233,10.0299323277,32.7951013904,27.0326688628,0.0,5.76243252767
 02/21  04:00:00,32.5023252573,5.68960408647,0.499678222387,0.486170872759,8.25718729233,10.0299323277,33.6906536786,27.9286269243,0.0,5.76202675427
 02/21  05:00:00,34.1791959327,5.67697357485,0.357566174021,0.711038943346,8.25718729233,11.6354268332,34.8909994173,29.1222328068,0.0,5.76876661054
 02/21  06:00:00,41.9055546104,5.68814723611,0.421365131546,0.78234489935,12.1011305571,15.3678112995,33.7097748779,27.9185989064,0.0,5.79117597154
 02/21  07:00:00,71.206872281,5.94439914923,2.3128204039,0.290983316684,19.7275818095,37.2640762949,44.9720311058,27.53170803,0.0,17.4403230758
 02/21  08:00:00,85.6698350064,6.16169700312,3.80559099211,0.0912038235367,24.3117294858,51.2795993405,47.2001620528,23.8323729983,0.0,23.3677890546
 02/21  09:00:00,72.7672722959,5.92387855615,2.39213789326,0.115685013087,23.6694662846,40.6342015617,42.4455246386,12.8933580163,0.0,29.5521666223
 02/21  10:00:00,68.30397419,5.97485355911,2.94379612066,0.0574911721589,23.6694662846,35.6302164847,54.5658160549,7.10664674403,18.025,29.4341693108
 02/21  11:00:00,50.4675226969,5.93365513771,2.72557125101,0.0774290730906,18.7433767983,22.9618409725,51.0433772773,3.65405421014,18.025,29.3643230671
 02/21  12:00:00,50.7710160747,5.97485197522,3.05656202544,0.0112365181092,18.7433767983,22.9618409725,43.4008893421,1.94455518214,18.025,23.43133416
 02/21  13:00:00,51.6303078847,6.05670177402,3.8017944064,0.0,18.5889407304,23.1597249699,43.421847051,1.96576618265,18.025,23.4310808683
 02/21  14:00:00,52.2158056388,6.11992472998,4.07756422818,0.0,18.7433767983,23.2517909448,41.4779356655,0.0188727787123,18.025,23.4340628868
 02/21  15:00:00,53.1636407918,6.21558363457,4.92973952663,0.0,18.7433767983,23.2517909448,47.3149165729,0.0,18.025,29.2899165729
 02/21  16:00:00,53.3077919509,6.22260935919,5.35681914784,0.0,18.7433767983,22.9618409725,41.4473485989,0.0,18.025,23.4223485989
 02/21  17:00:00,57.1853849956,6.19342497405,4.81226156058,0.0,18.7433767983,27.431320555,23.9826961425,0.188449495882,18.025,5.76924664661
 02/21  18:00:00,73.9748992809,6.33440812679,5.50428791443,0.0,17.6635504202,40.6971502883,7.89389491399,2.11007435168,0.0,5.78382056231
 02/21  19:00:00,84.9434349381,6.46042134404,6.07334610617,0.0,27.5259009287,37.3340067412,22.8857882997,5.4682768735,0.0,17.4175114262
 02/21  20:00:00,87.8278049448,6.53963363792,6.55358522151,0.0,33.8341110165,33.3544677425,14.964248065,9.1656938872,0.0,5.79855417779
 02/21  21:00:00,97.0975050225,6.71174737321,7.49701527064,0.0,36.5179666069,38.8247702939,24.610574423,13.0344556802,0.0,11.5761187428
 02/21  22:00:00,91.3809501182,6.70311564073,7.30354949536,0.0,32.965339924,36.8579353714,33.5864408674,16.1444213978,0.0,17.4420194696
 02/21  23:00:00,64.4360728097,6.24405494977,4.36532036882,0.0,25.6355707503,20.6438685092,30.5326821169,18.9425897398,0.0,11.5900923771
 02/21  24:00:00,42.6155913038,5.95244476582,2.38999640988,0.0,15.0252895274,11.7056064465,26.7344588841,20.9589028191,0.0,5.77555606502
 02/22  01:00:00,36.8985752192,5.87040618028,1.7809056197,0.0,11.6412384099,10.0650221343,28.5461220778,22.776600193,0.0,5.76952188484
 02/22  02:00:00,34.9318611745,5.81511949283,1.4303115347,0.0,10.0992000411,10.047477231,30.5919078158,24.829570069,0.0,5.76233774681
 02/22  03:00:00,32.7401608177,5.76930079294,1.14398709499,0.0,8.25718729233,10.0299323277,31.5225219459,25.7601554445,0.0,5.76236650134
 02/22  04:00:00,32.4683043558,5.73046040373,0.895910202257,0.0150627585866,8.25718729233,10.0299323277,28.1347835664,28.1147835664,0.0,0.02
 02/22  05:00:00,33.9884789016,5.70984354565,0.746119684987,0.0988988390788,8.25718729233,11.6354268332,34.3884768228,28.6188762872,0.0,5.76960053559
 02/22  06:00:00,41.7649034208,5.72407358167,0.81510349283,0.212029237142,12.1011305571,15.3678112995,39.0527068551,27.4907238313,0.0,11.5619830239
 02/22  07:00:00,71.2239697765,5.98645670142,2.57327916085,0.00556498673614,19.7275818095,37.2640762949,45.3586845131,27.9169841336,0.0,17.4417003795
 02/22  08:00:00,85.9021134172,6.21716878906,4.04663086538,0.0269749024712,24.3117294858,51.2795993405,44.7847917694,25.3844951498,0.0,19.4002966197
 02/22  09:00:00,73.1722016584,5.99202422784,2.826893912,0.0177150278004,23.6694662846,40.6342015617,48.3825232805,14.8167771964,0.0,33.5657460841
 02/22  10:00:00,69.084435499,6.08859890307,3.65977585572,0.00822881183963,23.6694662846,35.6302164847,55.3255527147,7.86383291136,18.025,29.4367198033
 02/22  11:00:00,51.4662855873,6.06497538887,3.66300218117,0.00744052079699,18.7433767983,22.9618409725,50.0628488274,2.6765226728,18.025,29.3613261546
 02/22  12:00:00,52.4956340596,6.19547565154,4.57179401575,0.0,18.7433767983,22.9618409725,41.8351589546,0.376375856589,18.025,23.433783098
 02/22  13:00:00,54.5521019705,6.33362348336,6.4466677413,0.0,18.5889407304,23.1597249699,41.5117829164,0.0571061017654,18.025,23.4296768146
 02/22  14:00:00,55.5964233924,6.4235553061,7.15455285471,0.0,18.7433767983,23.2517909448,41.4566157148,0.0,18.025,23.4316157148
 02/22  15:00:00,55.969150149,6.45927221713,7.49156157991,0.0,18.7433767983,23.2517909448,41.4580673716,0.0,18.025,23.4330673716
 02/22  16:00:00,55.1276704547,6.44034974247,6.9589539585,0.0,18.7433767983,22.9618409725,47.310743243,0.0,18.025,29.285743243
 02/22  17:00:00,58.6264954643,6.38772270038,6.05907874021,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 02/22  18:00:00,75.3827740166,6.53328329656,6.71328940865,0.0,17.6635504202,40.6971502883,12.3149617184,0.767390091272,0.0,11.5475716271
 02/22  19:00:00,85.9560761819,6.6200348862,6.92637845171,0.0,27.5259009287,37.3340067412,15.4392196626,3.81972915242,0.0,11.6194905102
 02/22  20:00:00,88.7523260814,6.68881650188,7.32892500823,0.0,33.8341110165,33.3544677425,18.8961444881,7.31968823108,0.0,11.576456257
 02/22  21:00:00,98.3595416143,6.89894443371,8.57185617418,0.0,36.5179666069,38.8247702939,20.0088488733,8.43409562704,0.0,11.5747532463
 02/22  22:00:00,93.263581083,6.95643704622,8.93285839923,0.0,32.965339924,36.8579353714,24.8833376179,7.44283769612,0.0,17.4404999218
 02/22  23:00:00,66.6156146093,6.51811907887,6.27080016801,0.0,25.6355707503,20.6438685092,20.1708562381,8.57944249788,0.0,11.5914137402
 02/22  24:00:00,44.1739062465,6.1386678224,3.76208966441,0.0,15.0252895274,11.7056064465,17.689031192,11.9122464112,0.0,5.77678478078
 02/23  01:00:00,37.881822109,5.99427608477,2.64028325414,0.0,11.6412384099,10.0650221343,21.9899649552,16.2206354748,0.0,5.7693294804
 02/23  02:00:00,35.7698742426,5.92650669731,2.15693738152,0.0,10.0992000411,10.047477231,23.992597591,18.2304897191,0.0,5.76210787196
 02/23  03:00:00,33.5497134812,5.87798175518,1.84486004616,0.0,8.25718729233,10.0299323277,24.4135788557,18.6514440135,0.0,5.76213484222
 02/23  04:00:00,33.2663213552,5.8407968386,1.59865474862,0.0,8.25718729233,10.0299323277,20.0498813694,20.0298813694,0.0,0.02
 02/23  05:00:00,34.6186175195,5.8079925149,1.37700850433,0.0,8.25718729233,11.6354268332,27.8242623967,22.0546849351,0.0,5.76957746164
 02/23  06:00:00,42.2141342423,5.80867613157,1.3917606467,0.0,12.1011305571,15.3678112995,34.4651703977,22.9027950399,0.0,11.5623753578
 02/23  07:00:00,72.0871940461,6.1117175541,3.31680998123,0.0,19.7275818095,37.2640762949,40.1109433515,22.6687468593,0.0,17.4421964922
 02/23  08:00:00,86.9351667204,6.36235910308,4.96147270308,0.0,24.3117294858,51.2795993405,38.0983556678,20.5675656722,0.0,17.5307899957
 02/23  09:00:00,73.8565010236,6.08520717584,3.43572556198,0.0,23.6694662846,40.6342015617,50.2806266356,14.8238740398,0.0,35.4567525958
 02/23  10:00:00,69.3167297582,6.13949132681,3.84940828732,0.0,23.6694662846,35.6302164847,60.7069173293,13.2470289205,18.025,29.4348884087
 02/23  11:00:00,51.0045015339,6.05809074076,3.21554480413,0.0,18.7433767983,22.9618409725,60.197723168,12.8103930467,18.025,29.3623301213
 02/23  12:00:00,51.5784490172,6.15196452981,3.69812104175,0.0,18.7433767983,22.9618409725,52.3145610526,10.8559694576,18.025,23.433591595
 02/23  13:00:00,52.223046776,6.22341662175,4.22781948968,0.0,18.5889407304,23.1597249699,50.1248020027,8.67324572868,18.025,23.426556274
 02/23  14:00:00,52.6955620968,6.27833600782,4.3989123018,0.0,18.7433767983,23.2517909448,47.9827482459,6.52826420872,18.025,23.4294840372
 02/23  15:00:00,52.8093793171,6.28934861145,4.50171613275,0.0,18.7433767983,23.2517909448,47.2420794115,5.78719221661,18.025,23.4298871949
 02/23  16:00:00,51.9604587433,6.21528157713,4.01681138052,0.0,18.7433767983,22.9618409725,49.5177109212,8.0599093734,18.025,23.4328015478
 02/23  17:00:00,55.9553843181,6.14203526595,3.63365137609,0.0,18.7433767983,27.431320555,33.0618802031,9.26759813375,18.025,5.76928206936
 02/23  18:00:00,72.8367782573,6.26229603204,4.4382774993,0.0,17.6635504202,40.6971502883,22.400737879,10.8530777675,0.0,11.5476601115
 02/23  19:00:00,83.7870061716,6.34665176046,5.03069292436,0.0,27.5259009287,37.3340067412,26.291292817,14.6714057893,0.0,11.6198870277
 02/23  20:00:00,86.6859856427,6.42075443996,5.53064674022,0.0,33.8341110165,33.3544677425,27.8502629748,16.273436472,0.0,11.5768265028
 02/23  21:00:00,96.2731977807,6.62650751826,6.75794845774,0.0,36.5179666069,38.8247702939,29.363250606,17.7898580088,0.0,11.5733925973
 02/23  22:00:00,90.9897398976,6.66659812122,6.94885949535,0.0,32.965339924,36.8579353714,36.3543541935,18.9121933572,0.0,17.4421608362
 02/23  23:00:00,64.6384326204,6.27670510901,4.53503356662,0.0,25.6355707503,20.6438685092,31.3246747939,19.733834836,0.0,11.5908399579
 02/23  24:00:00,42.8787314417,5.98900003978,2.61658367442,0.0,15.0252895274,11.7056064465,27.0116711469,21.2350151499,0.0,5.77665599702
 02/24  01:00:00,37.1730256738,5.90675543611,2.01900812177,0.0,11.6412384099,10.0650221343,28.0038084757,22.2346048872,0.0,5.76920358854
 02/24  02:00:00,35.2596777227,5.85946025327,1.71378807392,0.0,10.0992000411,10.047477231,28.3556679069,22.5933929307,0.0,5.76227497612
 02/24  03:00:00,33.0878966728,5.81799490126,1.44303206628,0.0,8.25718729233,10.0299323277,22.9385919158,22.9185919158,0.0,0.02
 02/24  04:00:00,32.8505013962,5.78514149128,1.23848981292,0.0,8.25718729233,10.0299323277,29.9586253456,24.1963254896,0.0,5.76229985599
 02/24  05:00:00,34.2211837278,5.75178137864,1.03302255404,0.00276422080179,8.25718729233,11.6354268332,32.0042030543,26.2348684362,0.0,5.76933461817
 02/24  06:00:00,41.8115031471,5.74910789913,1.01821715846,0.0304827752461,12.1011305571,15.3678112995,38.8295223298,27.2676947749,0.0,11.5618275549
 02/24  07:00:00,71.5239472292,6.02995018257,2.83533246597,0.0,19.7275818095,37.2640762949,44.6434893948,27.2008881933,0.0,17.4426012016
 02/24  08:00:00,86.1895696336,6.26185164886,4.31638493094,0.0,24.3117294858,51.2795993405,42.3024334067,24.7722084043,0.0,17.5302250024
 02/24  09:00:00,73.3577429574,6.02073393138,3.00144211897,0.0,23.6694662846,40.6342015617,50.8360661038,15.3795019428,0.0,35.456564161
 02/24  10:00:00,68.8939931097,6.08119490264,3.48496956289,0.0,23.6694662846,35.6302164847,58.9958308358,11.5375558658,18.025,29.43327497
 02/24  11:00:00,50.8068822267,6.02270606517,3.0533117152,0.0,18.7433767983,22.9618409725,51.3106109733,8.80571614449,18.025,24.4798948288
 02/24  12:00:00,51.5688555093,6.12810843518,3.71238386529,0.0,18.7433767983,22.9618409725,51.6696761376,5.34478433413,18.025,28.2998918035
 02/24  13:00:00,52.4839201914,6.23046838022,4.48164109187,0.0,18.5889407304,23.1597249699,47.051269691,5.60204383216,18.025,23.4242258588
