Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/24  14:00:00,53.0958476114,6.29665833055,4.78087712879,0.0,18.7433767983,23.2517909448,43.198370716,1.74626273427,18.025,23.4271079817
 02/24  15:00:00,53.2504154902,6.3120672206,4.92003543208,0.0,18.7433767983,23.2517909448,42.5988967065,1.1472546947,18.025,23.4266420118
 02/24  16:00:00,52.9341305311,6.30471646312,4.90105008658,0.0,18.7433767983,22.9618409725,43.8879020941,2.4333487953,18.025,23.4295532988
 02/24  17:00:00,56.9826899472,6.24033174681,4.56265735314,0.0,18.7433767983,27.431320555,26.8131663234,3.01895543138,18.025,5.76921089202
 02/24  18:00:00,73.5662281642,6.33895302362,5.09106889853,0.0,17.6635504202,40.6971502883,16.8425693967,5.29524749522,0.0,11.5473219014
 02/24  19:00:00,84.2959892177,6.4208576203,5.4654698933,0.0,27.5259009287,37.3340067412,23.348093551,11.7281303539,0.0,11.6199631971
 02/24  20:00:00,87.1521777308,6.49514022441,5.92245389903,0.0,33.8341110165,33.3544677425,25.8161587598,14.240249978,0.0,11.5759087818
 02/24  21:00:00,96.2179661619,6.63877963096,6.69044705888,0.0,36.5179666069,38.8247702939,30.1164370995,18.5402065526,0.0,11.5762305469
 02/24  22:00:00,90.3903712134,6.61016936325,6.40592253723,0.0,32.965339924,36.8579353714,40.0485902733,22.6070862319,0.0,17.4415040414
 02/24  23:00:00,63.9509417626,6.20506554223,3.91918291786,0.0,25.6355707503,20.6438685092,36.7128635787,25.121972826,0.0,11.5908907527
 02/24  24:00:00,42.3594600123,5.93482959897,2.15148300492,0.0,15.0252895274,11.7056064465,33.0767988338,27.3000022001,0.0,5.77679663376
 02/25  01:00:00,37.98682804,5.8619029927,1.67776604602,0.0,12.8411359301,10.0650221343,34.1788464071,28.4094073369,0.0,5.76943907023
 02/25  02:00:00,37.7074615607,5.822266177,1.43928681335,0.0,12.8411359301,10.0650221343,34.6358508398,28.8735054876,0.0,5.76234535222
 02/25  03:00:00,32.6153346996,5.75271736917,1.00249724807,0.0332514945916,8.25718729233,10.0299323277,31.3696148358,31.3496148358,0.0,0.02
 02/25  04:00:00,32.4744505225,5.71562341967,0.721453964479,0.21050227528,8.25718729233,10.0299323277,40.3108197512,34.5484518989,0.0,5.7623678523
 02/25  05:00:00,34.2258693268,5.69904060164,0.51745062242,0.575762889892,8.25718729233,11.6354268332,43.0923316808,37.3237858907,0.0,5.76854579016
 02/25  06:00:00,39.1090460418,5.71206197847,0.371305904605,1.43362683124,8.71707943955,15.3327214929,43.6369578965,37.8604189084,0.0,5.77653898804
 02/25  07:00:00,57.6761288346,5.76388244232,0.735088486677,1.37282149983,18.5082010057,25.6353820695,48.6633327006,37.1013182315,0.0,11.5620144691
 02/25  08:00:00,69.0632268482,5.9359256828,2.12128538376,0.517674967626,19.4083231844,41.0650158608,49.2536313581,31.8115844424,0.0,17.4420469157
 02/25  09:00:00,95.3637862632,6.2848996637,4.59182777524,0.121420043991,26.3286599382,57.9988325916,54.8813898203,19.1985585493,0.0,35.682831271
 02/25  10:00:00,79.7366968586,6.2110148504,4.21024101956,0.104441513253,26.3286599382,42.8504436482,66.8312635049,13.3580883064,18.025,35.4481751985
 02/25  11:00:00,54.4409989746,6.04227004215,3.0169504045,0.165205832679,21.7447113004,23.4437158914,58.1848183439,10.7239411725,18.025,29.4358771714
 02/25  12:00:00,52.1515268118,6.08303383491,3.25081441456,0.0631124770873,19.3027497915,23.426170988,55.0807005013,7.69628242847,18.025,29.3594180728
 02/25  13:00:00,52.9397665188,6.1656177309,3.87545962882,0.00221857049347,19.1483137236,23.7250123474,47.5028461745,6.05522764127,18.025,23.4226185332
 02/25  14:00:00,53.7417416569,6.25817265759,4.44155490723,0.0,19.3027497915,23.7161209604,43.268108063,1.82035280707,18.025,23.4227552559
 02/25  15:00:00,54.0449947452,6.29528783617,4.70769201585,0.0,19.3027497915,23.7161209604,42.6348925472,1.18424595803,18.025,23.4256465892
 02/25  16:00:00,53.5185863867,6.26592604083,4.50059441957,0.0,19.3027497915,23.426170988,44.2997235648,2.84619354747,18.025,23.4285300173
 02/25  17:00:00,57.4189056928,6.17975697286,4.03574493755,0.0,19.3027497915,27.8956505705,27.4435959331,3.64930783726,18.025,5.76928809584
 02/25  18:00:00,70.1236337499,6.22501012324,4.30461337998,0.0,18.2229234133,37.5968344597,12.5163863704,6.74005209182,0.0,5.77633427862
 02/25  19:00:00,88.8145517891,6.37448854928,5.12463101251,0.0,32.690315043,37.0816133363,25.0312429618,13.4840988421,0.0,11.5471441196
 02/25  20:00:00,89.6506614786,6.48249275797,5.74081268082,0.0,36.8143715336,33.066984531,27.443697426,15.8700355319,0.0,11.5736618941
 02/25  21:00:00,95.7891553074,6.62075774618,6.50095704851,0.0,36.3493007332,38.7721355839,25.1771019502,19.3807256459,0.0,5.7963763043
 02/25  22:00:00,93.3392260652,6.58245752668,6.20719769642,0.0,36.1807251679,36.8228455648,32.8800284529,21.303997581,0.0,11.5760308719
 02/25  23:00:00,69.2350209887,6.19908690063,3.80595415561,0.0,31.0351095914,20.6438685092,42.9932211719,25.5511456509,0.0,17.442075521
 02/25  24:00:00,44.6561758479,5.9239951413,2.05673685821,0.0,17.4250845679,11.7056064465,39.945724625,28.3836707637,0.0,11.5620538614
 02/26  01:00:00,38.0644403308,5.85560266676,1.64225703286,0.0,12.925468867,10.100111941,35.6232980272,29.8540205701,0.0,5.76927745715
 02/26  02:00:00,37.7101004142,5.80470728567,1.32689184485,0.0131721695023,12.925468867,10.100111941,31.9037921343,31.8837921343,0.0,0.02
 02/26  03:00:00,32.7540259844,5.74299562345,0.901571208845,0.163166922153,8.34152022915,10.0650221343,38.8489742669,33.0866028764,0.0,5.76237139048
 02/26  04:00:00,32.7768337679,5.71771379967,0.667964185783,0.444862170777,8.34152022915,10.0650221343,41.076809571,35.3144274796,0.0,5.76238209133
 02/26  05:00:00,34.586515229,5.71487986642,0.579322205739,0.739276127249,8.34152022915,11.6705166398,39.1195224957,33.3501192319,0.0,5.76940326376
 02/26  06:00:00,39.3381911681,5.728640196,0.481684396386,1.41639371258,8.80141237637,15.3678112995,37.8826997691,32.1060314701,0.0,5.77666829897
 02/26  07:00:00,57.7591378908,5.77894308625,0.846964205417,1.32889726731,18.5082010057,25.6353820695,44.5916256314,33.0298867602,0.0,11.5617388713
 02/26  08:00:00,69.2361913065,5.94973101677,2.23625651837,0.442443284724,19.4926561212,41.1001056674,39.342997548,27.7090886154,0.0,11.6339089326
 02/26  09:00:00,95.5803213534,6.30877911119,4.82176119311,0.0841442455634,26.3286599382,57.9988325916,56.5443543777,14.9167806531,0.0,41.6275737246
 02/26  10:00:00,79.757952867,6.22930708034,4.40205502042,0.0350168329323,26.2443270014,42.8153538416,62.843189727,9.36621806769,18.025,35.4519716593
 02/26  11:00:00,54.5879458906,6.05470215155,3.27484435306,0.0418278709039,21.7447113004,23.4437158914,53.6993004463,6.23852393304,18.025,29.4357765132
 02/26  12:00:00,52.7144789353,6.12606770256,3.77173811317,0.00239799585585,19.3449162599,23.4437158914,44.6524590909,3.13594403567,18.025,23.4915150553
 02/26  13:00:00,53.5774828551,6.21596394778,4.40533449892,0.0,19.190480192,23.7425572507,50.9158923846,3.60588999283,18.025,29.2850023918
 02/26  14:00:00,54.2178695649,6.30854846165,4.92701977547,0.0,19.260583323,23.698576057,41.6459302113,0.200072849662,18.025,23.4208573616
 02/26  15:00:00,54.7191565527,6.36876312068,5.3680920446,0.0,19.260583323,23.698576057,41.4461637029,0.0,18.025,23.4211637029
 02/26  16:00:00,54.4031758916,6.35921255144,5.35161103802,0.0,19.260583323,23.4086260847,41.6550098078,0.203430394857,18.025,23.426579413
 02/26  17:00:00,58.4849624867,6.29427060104,5.04699937468,0.0,19.260583323,27.8781056672,24.2180667124,0.423787332045,18.025,5.76927938033
 02/26  18:00:00,71.2745248681,6.36508373604,5.37514346245,0.0,18.1807569449,37.5792895564,8.20848291802,2.43224993719,0.0,5.77623298082
 02/26  19:00:00,90.0855465606,6.55982988019,6.32970916157,0.0,32.6059821062,37.0465235296,19.6615876742,8.11443203669,0.0,11.5471556375
 02/26  20:00:00,90.899807632,6.65064616857,6.82180481523,0.0,36.8143715336,33.066984531,18.0687389231,12.2705814255,0.0,5.7981574976
 02/26  21:00:00,97.240228655,6.79596060607,7.65741075669,0.0,36.43363367,38.8072253906,26.8564568324,15.2811774646,0.0,11.5752793678
 02/26  22:00:00,94.4950975366,6.75210676689,7.31284200688,0.0,36.0963922311,36.7877557581,28.5301056751,16.9549302081,0.0,11.575175467
 02/26  23:00:00,70.3203071468,6.3506516374,4.85909955093,0.0,30.9507766546,20.6087787026,35.2926937793,17.850316728,0.0,17.4423770513
 02/26  24:00:00,45.2696336157,5.9982628946,2.59593051505,0.0,17.4250845679,11.7056064465,28.1950509083,22.4041519638,0.0,5.79089894446
 02/27  01:00:00,37.0107690622,5.89395705669,1.8695527387,0.0,11.6412384099,10.0650221343,32.0433127693,26.2737672339,0.0,5.7695455354
 02/27  02:00:00,35.0210658886,5.83350348133,1.50113626809,0.0,10.0992000411,10.047477231,33.0069023101,27.2447436866,0.0,5.76215862354
 02/27  03:00:00,32.7376067473,5.77394595155,1.13679075697,0.0,8.25718729233,10.0299323277,35.4281741308,29.6660029162,0.0,5.7621712146
 02/27  04:00:00,32.4335338668,5.72818332019,0.852896274015,0.0255850701068,8.25718729233,10.0299323277,38.1989220029,32.4367435485,0.0,5.76217845439
 02/27  05:00:00,33.9536094797,5.69792712508,0.622537750866,0.199532059674,8.25718729233,11.6354268332,41.8161781198,36.0472943335,0.0,5.76888378636
 02/27  06:00:00,41.7654461592,5.70663578032,0.601586823542,0.443534260019,12.1011305571,15.3678112995,42.855524374,37.0649337914,0.0,5.79059058263
 02/27  07:00:00,71.0249667475,5.94855012564,2.23486291881,0.182898306192,19.7275818095,37.2640762949,53.5897339728,36.1501746672,0.0,17.4395593056
 02/27  08:00:00,85.5707260162,6.17219961286,3.68903401494,0.0981669440752,24.3117294858,51.2795993405,53.6574414948,30.2918586535,0.0,23.3655828413
 02/27  09:00:00,72.9211926963,5.95826017314,2.47876076656,0.148613297306,23.6694662846,40.6342015617,47.5193789955,17.9690352802,0.0,29.5503437152
 02/27  10:00:00,68.557236255,6.03046063989,3.04747748214,0.151473940377,23.6694662846,35.6302164847,59.8654123158,12.4082464193,18.025,29.4321658964
 02/27  11:00:00,50.4529160317,5.96967358254,2.5840491643,0.168332724284,18.7433767983,22.9618409725,56.50916296,9.12130889509,18.025,29.3628540649
 02/27  12:00:00,50.7945068129,6.02866175789,2.98643448729,0.051049372658,18.7433767983,22.9618409725,47.0884448273,5.631586306,18.025,23.4318585213
 02/27  13:00:00,51.6289737542,6.11892590038,3.73824098765,0.0,18.5889407304,23.1597249699,46.7235601944,5.26931434372,18.025,23.4292458507
 02/27  14:00:00,52.4145172073,6.20266020775,4.19354547844,0.0,18.7433767983,23.2517909448,42.6830896155,1.22730065922,18.025,23.4307889563
 02/27  15:00:00,52.9943710915,6.26666386341,4.70939396725,0.0,18.7433767983,23.2517909448,41.5723197189,0.113760631116,18.025,23.4335590878
 02/27  16:00:00,52.7451698431,6.26558959165,4.75121931959,0.0,18.7433767983,22.9618409725,48.5149987842,1.21384065247,18.025,29.2761581317
 02/27  17:00:00,56.9653804831,6.22304005058,4.56264910254,0.0,18.7433767983,27.431320555,25.3770314265,1.58281038876,18.025,5.7692210377
 02/27  18:00:00,73.7545756064,6.35104051291,5.26733973607,0.0,17.6635504202,40.6971502883,8.95574426341,3.17241806296,0.0,5.78332620045
 02/27  19:00:00,84.4956633037,6.44550946534,5.6405008897,0.0,27.5259009287,37.3340067412,20.4354437111,8.81577437444,0.0,11.6196693366
 02/27  20:00:00,87.1349794505,6.49641429492,5.90398856406,0.0,33.8341110165,33.3544677425,24.962281826,13.3858908734,0.0,11.5763909526
 02/27  21:00:00,95.8694665441,6.60078275505,6.37995078157,0.0,36.5179666069,38.8247702939,32.0605256534,20.4855672293,0.0,11.5749584241
 02/27  22:00:00,90.0750510166,6.57592727257,6.12485074333,0.0,32.965339924,36.8579353714,42.0737733296,24.6347452631,0.0,17.4390280665
 02/27  23:00:00,63.6572062316,6.17293610928,3.65758310585,0.0,25.6355707503,20.6438685092,38.7860309063,27.1950427945,0.0,11.5909881117
 02/27  24:00:00,42.1627630532,5.91075308934,1.97886602336,0.0,15.0252895274,11.7056064465,34.8969982166,29.1204127335,0.0,5.77658548304
 02/28  01:00:00,36.5440312674,5.82884851132,1.46792429624,0.0,11.6412384099,10.0650221343,36.7103226938,30.9409116292,0.0,5.76941106456
 02/28  02:00:00,34.6011262622,5.77413428554,1.13776340533,0.0028017282758,10.0992000411,10.047477231,37.7360714652,31.973876084,0.0,5.7621953812
 02/28  03:00:00,32.4903799597,5.72646924746,0.815881269845,0.12116079121,8.25718729233,10.0299323277,39.6513200506,33.8891106641,0.0,5.76220938655
 02/28  04:00:00,32.5239269439,5.70305151989,0.582825345665,0.411183533818,8.25718729233,10.0299323277,36.8152505964,36.7952505964,0.0,0.02
 02/28  05:00:00,34.8265514641,5.71146257833,0.406451928812,1.27502483188,8.25718729233,11.6354268332,45.302382856,39.5329235783,0.0,5.76945927778
 02/28  06:00:00,43.1566150399,5.74095330706,0.387436501243,2.01453551348,12.1011305571,15.3678112995,51.2310185544,39.6689959833,0.0,11.562022571
 02/28  07:00:00,69.4154400262,5.92567545587,1.97724322353,0.737867786152,19.7275818095,37.2640762949,56.2367958882,38.7951356038,0.0,17.4416602844
 02/28  08:00:00,85.5410731964,6.13852002461,3.46867185767,0.322563600909,24.3117294858,51.2795993405,49.2427435132,31.7143624798,0.0,17.5283810334
 02/28  09:00:00,73.045542003,5.93599181356,2.24010863818,0.533884954124,23.6694662846,40.6342015617,54.9529169825,19.4989822129,0.0,35.4539347696
 02/28  10:00:00,68.5956790911,6.01037727659,2.88527033334,0.372209966267,23.6694662846,35.6302164847,59.9639328044,12.5060035578,18.025,29.4329292466
 02/28  11:00:00,50.4317482588,5.95104850097,2.44355046552,0.306289843446,18.7433767983,22.9618409725,55.3598771218,7.97260990893,18.025,29.3622672129
 02/28  12:00:00,50.5796841032,5.99079835578,2.7140542798,0.146472212452,18.7433767983,22.9618409725,46.6404183467,5.18371995826,18.025,23.4316983884
 02/28  13:00:00,50.9577362756,6.03274724568,3.1285308353,0.0246515067634,18.5889407304,23.1597249699,47.2126126286,5.76225609185,18.025,23.4253565368
 02/28  14:00:00,51.1593137477,6.05802708268,3.08297747974,0.0,18.7433767983,23.2517909448,45.2453859395,3.79393793464,18.025,23.4264480049
 02/28  15:00:00,50.9406210882,6.03994626647,2.88236489478,0.0,18.7433767983,23.2517909448,47.594461811,6.14195449643,18.025,23.4275073146
 02/28  16:00:00,50.1609666681,5.97866290562,2.45394277305,0.0,18.7433767983,22.9618409725,51.2168160447,9.76155661757,18.025,23.4302594271
 02/28  17:00:00,54.1022865098,5.90311862728,2.01947246439,0.0,18.7433767983,27.431320555,36.3406246641,12.5464365694,18.025,5.76918809465
 02/28  18:00:00,68.909874383,5.99534414533,2.66233036981,0.0,17.6635504202,40.6971502883,27.3685737554,15.8212256192,0.0,11.5473481362
 02/28  19:00:00,81.6421853872,6.06925290281,3.16328194144,0.0,27.5259009287,37.3340067412,33.2727650252,21.6541141234,0.0,11.6186509018
 02/28  20:00:00,84.5025558972,6.14423605976,3.62374390252,0.0,33.8341110165,33.3544677425,35.0531682625,23.4772034201,0.0,11.5759648424
 02/28  21:00:00,93.7022043337,6.30040766875,4.5130626686,0.0,36.5179666069,38.8247702939,37.0917030774,25.5173244491,0.0,11.5743786283
 02/28  22:00:00,88.31525226,6.32774943077,4.61323499111,0.0,32.965339924,36.8579353714,43.6178743515,26.1767392655,0.0,17.441135086
 02/28  23:00:00,62.5689551819,6.02264688296,2.71962368819,0.0,25.6355707503,20.6438685092,38.9006609967,27.3103995974,0.0,11.5902613993
 02/28  24:00:00,41.6463058029,5.83418848376,1.4801061211,0.0588683868281,15.0252895274,11.7056064465,34.1610085388,28.3842951411,0.0,5.77671339763
 03/01  01:00:00,36.4246261679,5.78357783459,1.12033466043,0.27345600357,11.6412384099,10.0650221343,34.816889617,29.0475224354,0.0,5.76936718152
 03/01  02:00:00,34.7676590516,5.7505813201,0.882958825089,0.447693659351,10.0992000411,10.047477231,35.5212569385,29.7591790692,0.0,5.76207786931
 03/01  03:00:00,33.1129952088,5.73523511362,0.676137790869,0.874756722129,8.25718729233,10.0299323277,30.3251653522,30.3051653522,0.0,0.02
 03/01  04:00:00,33.5600884424,5.74072440253,0.55736563656,1.43513071678,8.25718729233,10.0299323277,36.8473864022,31.0852973324,0.0,5.76208906978
 03/01  05:00:00,35.473648935,5.74285206413,0.462533638606,1.83465219417,8.25718729233,11.6354268332,37.4967954951,31.7281322861,0.0,5.76866320897
 03/01  06:00:00,43.2753887208,5.753564922,0.469077168567,2.03906034372,12.1011305571,15.3678112995,43.6845350198,32.123696936,0.0,11.5608380838
 03/01  07:00:00,69.5156730821,5.93921057257,2.13417277605,0.667641348779,19.7275818095,37.2640762949,44.3627904802,32.7287907001,0.0,11.6339997801
 03/01  08:00:00,85.5550258906,6.12997593683,3.47584693954,0.337886133512,24.3117294858,51.2795993405,53.2413946581,29.8759668537,0.0,23.3654278043
 03/01  09:00:00,72.5414250886,5.855516354,1.5841709093,0.766184994127,23.6694662846,40.6342015617,58.5618158969,23.1054645501,0.0,35.4563513468
 03/01  10:00:00,67.694834156,5.86952653952,1.79153527837,0.705950214174,23.6694662846,35.6302164847,67.1597055756,19.7003322876,18.025,29.434373288
 03/01  11:00:00,50.1557288915,5.86228903984,1.64337171738,0.919212247267,18.7433767983,22.9618409725,57.1061890386,15.589292509,18.025,23.4918965296
 03/01  12:00:00,50.1516871261,5.90992763273,1.95134336815,0.562057250502,18.7433767983,22.9618409725,54.1573996597,12.6996294135,18.025,23.4327702463
 03/01  13:00:00,50.2203218029,5.93645270575,2.23315521274,0.278904799319,18.5889407304,23.1597249699,56.6700380675,9.36588115951,18.025,29.279156908
 03/01  14:00:00,50.427090463,5.96249930479,2.33472152766,0.111563079556,18.7433767983,23.2517909448,48.3209236245,6.87518172234,18.025,23.4207419021
 03/01  15:00:00,50.4900403924,5.97745274413,2.47060045062,0.0236801791885,18.7433767983,23.2517909448,47.5601085876,6.11415774745,18.025,23.4209508401
 03/01  16:00:00,50.1329033208,5.96923476157,2.43531072466,0.0,18.7433767983,22.9618409725,49.4162910184,7.96758242708,18.025,23.4237085914
 03/01  17:00:00,54.3615388712,5.92971937029,2.2521213456,0.0,18.7433767983,27.431320555,33.1864208006,9.39265794165,18.025,5.76876285895
 03/01  18:00:00,69.4571360543,6.0619745206,3.14296392016,0.0,17.6635504202,40.6971502883,17.7640597705,11.9807519746,0.0,5.78330779583
 03/01  19:00:00,82.3031591089,6.15206357833,3.74144347362,0.0,27.5259009287,37.3340067412,34.4294144805,17.0110841713,0.0,17.4183303092
 03/01  20:00:00,84.9790770799,6.20300579255,4.04150103866,0.0,33.8341110165,33.3544677425,33.2166447422,21.6419718996,0.0,11.5746728426
 03/01  21:00:00,93.9733917121,6.33340199907,4.75125801684,0.0,36.5179666069,38.8247702939,38.1290371278,26.5556741267,0.0,11.5733630011
 03/01  22:00:00,88.3818640805,6.33500268292,4.67259527282,0.0,32.965339924,36.8579353714,40.4960896086,28.8623008792,0.0,11.6337887293
 03/01  23:00:00,62.3180776668,5.99010410788,2.50129091834,0.0,25.6355707503,20.6438685092,44.2538123403,32.6626407484,0.0,11.591171592
 03/01  24:00:00,41.3969498936,5.79565910246,1.24347955001,0.0846678778263,15.0252895274,11.7056064465,46.4506831527,34.9175864361,0.0,11.5330967165
 03/02  01:00:00,36.2325039321,5.73950197004,0.810939837924,0.434806102471,11.6412384099,10.0650221343,42.8347688484,37.0653347937,0.0,5.76943405471
 03/02  02:00:00,35.2646878494,5.7329388483,0.549312283771,1.29601409927,10.0992000411,10.047477231,40.3734357756,40.3534357756,0.0,0.02
 03/02  03:00:00,34.6119794271,5.75870027344,0.337868145683,2.68854382415,8.25718729233,10.0299323277,47.907143864,42.1449268625,0.0,5.76221700156
 03/02  04:00:00,35.8207426129,5.78272229781,0.0950287638939,4.1161239692,8.25718729233,10.0299323277,49.3828475628,43.6206227504,0.0,5.76222481247
 03/02  05:00:00,38.8572189792,5.84020704235,0.0482112473652,5.53519088393,8.25718729233,11.6354268332,49.9923364319,44.2230136731,0.0,5.76932275876
 03/02  06:00:00,47.4275169047,5.88044310184,0.048503087158,6.48488749792,12.1011305571,15.3678112995,52.4767589718,46.6860311543,0.0,5.79072781749
 03/02  07:00:00,71.0136216425,5.89795808792,1.25110857324,3.08991090543,19.7275818095,37.2640762949,62.7148567105,45.2757242827,0.0,17.4391324278
 03/02  08:00:00,85.7338794436,6.05857311368,2.9010791092,1.16291237769,24.3117294858,51.2795993405,58.7447288599,35.3793194236,0.0,23.3654094363
 03/02  09:00:00,73.8501916285,5.89608076538,1.52644661713,2.09211418953,23.6694662846,40.6342015617,51.7103779363,22.1640066257,0.0,29.5463713106
 03/02  10:00:00,69.058246163,5.95201135483,2.1164824645,1.66193446705,23.6694662846,35.6302164847,63.4950364926,16.0400334955,18.025,29.4300029971
 03/02  11:00:00,50.970316751,5.91315913901,1.85280780471,1.47349462256,18.7433767983,22.9618409725,58.2635745456,10.8779510888,18.025,29.3606234568
 03/02  12:00:00,50.4656487506,5.93684294728,2.20350529055,0.59694284927,18.7433767983,22.9618409725,47.7638292204,6.30885726961,18.025,23.4299719507
 03/02  13:00:00,50.6189478324,5.97059550696,2.68330189099,0.193246029016,18.5889407304,23.1597249699,46.8781362578,5.4236942882,18.025,23.4294419697
 03/02  14:00:00,51.0438058412,6.01799656867,2.96979762028,0.0377026938806,18.7433767983,23.2517909448,42.7845119794,1.32865769139,18.025,23.430854288
 03/02  15:00:00,51.3504674832,6.05761543446,3.27454214784,0.0,18.7433767983,23.2517909448,46.1366895323,0.73683063055,18.025,27.3748589017
 03/02  16:00:00,51.0627359789,6.05597148692,3.27840801958,0.0,18.7433767983,22.9618409725,45.5008601944,2.14669535352,18.025,25.3291648409
 03/02  17:00:00,55.3443721492,6.02358181258,3.14110099625,0.0,18.7433767983,27.431320555,26.4621527394,2.66897172869,18.025,5.76818101068
 03/02  18:00:00,70.3680327408,6.15331515456,3.96252666995,0.0,17.6635504202,40.6971502883,10.2396631036,4.45602178819,0.0,5.78364131537
 03/02  19:00:00,82.9906042697,6.23621234494,4.34474669062,0.0,27.5259009287,37.3340067412,27.4775355957,10.6699010882,0.0,16.8076345076
 03/02  20:00:00,85.8739488174,6.31278333214,4.82659558134,0.0,33.8341110165,33.3544677425,19.5104576982,13.1046012694,0.0,6.40585642876
 03/02  21:00:00,95.0780908185,6.46976587957,5.71959847151,0.0,36.5179666069,38.8247702939,27.9522790617,16.3774358842,0.0,11.5748431774
 03/02  22:00:00,89.6831701001,6.49684432509,5.81206263452,0.0,32.965339924,36.8579353714,35.2044386877,17.7648741626,0.0,17.4395645251
 03/02  23:00:00,63.4604316432,6.12905594415,3.50469586938,0.0,25.6355707503,20.6438685092,31.6027419222,20.0120002498,0.0,11.5907416725
 03/02  24:00:00,42.1050911983,5.89392484812,1.93802643571,0.0,15.0252895274,11.7056064465,27.48916553,21.7126556256,0.0,5.77650990442
 03/03  01:00:00,36.5673350225,5.8279603656,1.49211963134,0.0,11.6412384099,10.0650221343,27.9557439276,22.186404291,0.0,5.76933963661
 03/03  02:00:00,34.7071519241,5.78593418673,1.23479345184,0.0,10.0992000411,10.047477231,28.3473052066,22.5851758261,0.0,5.76212938047
 03/03  03:00:00,32.628915568,5.75115067497,1.00941938462,0.0414794724703,8.25718729233,10.0299323277,28.6982614877,22.9361281979,0.0,5.76213328981
 03/03  04:00:00,32.5283410821,5.73050495618,0.867462231741,0.103509949329,8.25718729233,10.0299323277,23.2746037302,23.2546037302,0.0,0.02
 03/03  05:00:00,34.0577665218,5.71139231727,0.728112706312,0.184652788389,8.25718729233,11.6354268332,30.2829082505,24.513551178,0.0,5.76935707256
 03/03  06:00:00,41.710446062,5.71626731375,0.75756264215,0.222932271014,12.1011305571,15.3678112995,37.0113087374,25.4493485795,0.0,11.5619601579
 03/03  07:00:00,69.3352232475,5.98379754312,2.55507881393,0.0217035837834,19.7275818095,37.2640762949,43.7648589423,26.3240230449,0.0,17.4408358975
 03/03  08:00:00,85.8026766747,6.20312614542,3.96251671561,0.0257301220638,24.3117294858,51.2795993405,41.2691263385,23.7403733712,0.0,17.5287529673
 03/03  09:00:00,72.421902198,5.90174548499,2.1421667999,0.0424421075269,23.6694662846,40.6342015617,51.9757739191,16.5249695907,0.0,35.4508043285
 03/03  10:00:00,67.3259958453,5.87916661112,2.05228273396,0.0667321048107,23.6694662846,35.6302164847,62.0364534227,14.5802555109,18.025,29.4311979119
 03/03  11:00:00,49.1197186221,5.79569167733,1.45924139945,0.133931410585,18.7433767983,22.9618409725,60.4364983298,13.0510083169,18.025,29.3604900128
 03/03  12:00:00,48.9751514588,5.79032928376,1.32062425883,0.135841844421,18.7433767983,22.9618409725,54.4941994456,13.0395446292,18.025,23.4296548164
 03/03  13:00:00,49.8128407242,5.89386715059,2.05338021278,0.0937897343447,18.5889407304,23.1597249699,52.2123650371,10.7650253932,18.025,23.4223396439
 03/03  14:00:00,50.0599814324,5.91317008556,2.10150005792,0.0270058090266,18.7433767983,23.2517909448,49.6908941621,8.24093968457,18.025,23.4249544775
 03/03  15:00:00,49.5871316478,5.84639700782,1.72242853887,0.0,18.7433767983,23.2517909448,48.7615141416,7.31144861907,18.025,23.4250655225
 03/03  16:00:00,49.6447568927,5.88923847394,2.02716138257,0.0,18.7433767983,22.9618409725,49.1147820098,7.66208888969,18.025,23.4276931201
 03/03  17:00:00,53.6494788113,5.83562263214,1.63416229677,0.0,18.7433767983,27.431320555,34.4554753074,10.6614287947,18.025,5.76904651273
 03/03  18:00:00,68.5618509206,5.94549741633,2.36415791776,0.0,17.6635504202,40.6971502883,24.8822145551,13.335003501,0.0,11.5472110541
 03/03  19:00:00,81.4510755034,6.03455235977,3.00688112079,0.0,27.5259009287,37.3340067412,30.2826770089,18.6632735729,0.0,11.619403436
 03/03  20:00:00,84.2528788467,6.09973635782,3.41857242292,0.0,33.8341110165,33.3544677425,34.4044890785,22.8290057152,0.0,11.5754833632
 03/03  21:00:00,93.3980928984,6.24959403428,4.25977434469,0.0,36.5179666069,38.8247702939,38.5107333534,26.9354299231,0.0,11.5753034302
 03/03  22:00:00,87.8783119225,6.26226822546,4.24178447043,0.0,32.965339924,36.8579353714,46.6586149179,29.2198065299,0.0,17.438808388
 03/03  23:00:00,62.2078806734,5.97311391856,2.39657958046,0.011510109593,25.6355707503,20.6438685092,42.499494974,30.9089927778,0.0,11.5905021963
 03/03  24:00:00,41.3713579426,5.78016214602,1.14212695378,0.175929753408,15.0252895274,11.7056064465,39.9316469824,34.1551146951,0.0,5.77653228731
 03/04  01:00:00,37.4902905415,5.72889652317,0.72588787187,0.588354678984,12.8411359301,10.0650221343,43.2542906967,37.4848937147,0.0,5.76939698202
 03/04  02:00:00,38.0428614037,5.72517970515,0.495006614003,1.37677293267,12.8411359301,10.0650221343,40.630134686,40.610134686,0.0,0.02
 03/04  03:00:00,34.7352103675,5.74770336369,0.212752714161,2.94789073263,8.25718729233,10.0299323277,49.3110541231,43.548760025,0.0,5.76229409812
 03/04  04:00:00,35.9118532103,5.7856530758,0.0951940082114,4.20414041487,8.25718729233,10.0299323277,49.7462957098,43.9840012965,0.0,5.76229441326
 03/04  05:00:00,39.2624679687,5.85730674279,0.0438326011912,5.92772093973,8.25718729233,11.6354268332,50.8911837055,45.1220592166,0.0,5.76912448889
 03/04  06:00:00,44.9096288067,5.92166160017,0.0369695095618,7.35895589468,8.71707943955,15.3327214929,51.2238263892,45.4472082757,0.0,5.77661811352
 03/04  07:00:00,60.7214568767,5.90298525055,0.101267898321,6.79688067932,18.5082010057,25.6353820695,56.062792803,44.5012576995,0.0,11.5615351035
 03/04  08:00:00,71.5932001668,5.93481060619,1.23925199617,3.93082032766,19.4083231844,41.0650158608,51.6267983137,39.9929638283,0.0,11.6338344854
 03/04  09:00:00,95.1609584539,6.14294920882,3.5006925178,1.15170677288,26.3286599382,57.9988325916,68.7802054155,27.158443781,0.0,41.6217616345
 03/04  10:00:00,79.2236052214,6.04943135769,2.93298284652,1.03021243812,26.3286599382,42.8504436482,74.8456787882,21.3720824721,18.025,35.4485963161
 03/04  11:00:00,54.4987170172,5.93072466166,1.95758248833,1.39385162566,21.7447113004,23.4437158914,63.8743859963,16.4169266005,18.025,29.4324593958
 03/04  12:00:00,51.5561639965,5.94307778,2.12028802647,0.738244358327,19.3027497915,23.426170988,54.8524852724,13.3382115051,18.025,23.4892737673
 03/04  13:00:00,51.5746878743,5.97244750804,2.41636837505,0.2894055329,19.1483137236,23.7250123474,57.2033693502,10.3500275951,18.025,28.8283417551
 03/04  14:00:00,51.8114091814,6.01062030155,2.70538976408,0.0533920965203,19.3027497915,23.7161209604,46.4112063577,4.51201342422,18.025,23.8741929335
 03/04  15:00:00,51.9870448831,6.03676289012,2.90827599225,0.0,19.3027497915,23.7161209604,44.8763427347,3.43296114487,18.025,23.4183815898
 03/04  16:00:00,51.6142852403,6.02281143454,2.83941704877,0.0,19.3027497915,23.426170988,46.4857070702,5.03970044151,18.025,23.4210066287
 03/04  17:00:00,55.6044283701,5.95056690085,2.45046459378,0.0,19.3027497915,27.8956505705,30.2313544804,6.43721745328,18.025,5.76913702712
 03/04  18:00:00,66.807678793,6.03629408283,3.06138417665,0.0,18.2229234133,37.5968344597,14.0571692488,8.28077882724,0.0,5.77639042155
 03/04  19:00:00,87.3476786373,6.17171832231,3.86054113419,0.0,32.690315043,37.0816133363,21.7165968511,15.9329161658,0.0,5.78368068531
 03/04  20:00:00,88.1058269825,6.26784355042,4.4106398334,0.0,36.8143715336,33.066984531,30.3376705606,18.76204741,0.0,11.5756231506
 03/04  21:00:00,94.3932202944,6.42008930548,5.30570946591,0.0,36.3493007332,38.7721355839,32.1916921595,20.6178460013,0.0,11.5738461582
 03/04  22:00:00,91.9777379914,6.38984601234,5.03833338077,0.0,36.1807251679,36.8228455648,35.467561073,23.891675414,0.0,11.575885659
 03/04  23:00:00,68.2206955147,6.05787603666,2.93286009509,0.0,31.0351095914,20.6438685092,44.6223998931,27.1829642964,0.0,17.4394355967
 03/04  24:00:00,44.0710183017,5.83996823444,1.55562327143,0.0,17.4250845679,11.7056064465,35.5795394542,29.7886905841,0.0,5.79084887019
 03/05  01:00:00,37.6134233676,5.78373581284,1.18263008538,0.0804849361538,12.925468867,10.100111941,37.5601026447,31.7906618289,0.0,5.76944081581
 03/05  02:00:00,37.5516186623,5.75159242349,0.926024609578,0.308676283447,12.925468867,10.100111941,38.7651721595,33.0028989761,0.0,5.76227318344
 03/05  03:00:00,32.9051615402,5.70869714954,0.564690514424,0.68548640829,8.34152022915,10.0650221343,42.1782965576,36.4160275312,0.0,5.76226902643
 03/05  04:00:00,33.8516972466,5.72610323524,0.360266862313,1.81904163532,8.34152022915,10.0650221343,39.8876656089,39.8676656089,0.0,0.02
 03/05  05:00:00,36.1467022922,5.74255263216,0.25864531197,2.59247594028,8.34152022915,11.6705166398,45.8497679132,40.0803495119,0.0,5.76941840129
 03/05  06:00:00,40.5966675547,5.75083927534,0.223735915337,2.91062881113,8.80141237637,15.3678112995,48.1583747794,36.6260455799,0.0,11.5323291994
 03/05  07:00:00,56.9538488716,5.78320777106,0.511194892257,2.73912846452,18.5082010057,25.6353820695,42.524576828,36.734478438,0.0,5.79009838993
 03/05  08:00:00,69.6169672539,5.90191912942,1.73821406643,1.36909574436,19.4926561212,41.1001056674,51.1729585967,33.7318271225,0.0,17.4411314743
 03/05  09:00:00,94.8886598809,6.1880709074,3.95395058829,0.381034371716,26.3286599382,57.9988325916,63.4864034099,21.8659804935,0.0,41.6204229164
 03/05  10:00:00,79.1057314927,6.11469931236,3.59326422736,0.306215454042,26.2443270014,42.8153538416,62.6258501596,15.0608109655,18.025,29.540039194
 03/05  11:00:00,54.0125853074,5.9633683074,2.51187713603,0.320785153966,21.7447113004,23.4437158914,58.1911029852,10.7321440422,18.025,29.433958943
 03/05  12:00:00,51.7057951073,6.00631592596,2.7569073069,0.128307982853,19.3449162599,23.4437158914,54.3738755498,6.9912800227,18.025,29.3575955271
 03/05  13:00:00,52.3849112079,6.07180775426,3.3474408782,0.00949066164925,19.190480192,23.7425572507,46.4487537982,4.99775110327,18.025,23.4260026949
 03/05  14:00:00,53.0387575257,6.15775981698,3.89870223158,0.0,19.260583323,23.698576057,42.2073311549,0.756485500066,18.025,23.4258456548
 03/05  15:00:00,53.218976631,6.17933794477,4.05734224062,0.0,19.260583323,23.698576057,41.7011101254,0.247763669146,18.025,23.4283464563
 03/05  16:00:00,52.7750447038,6.15836312318,3.92433523428,0.0,19.260583323,23.4086260847,43.0015254527,1.54571833572,18.025,23.4308071169
 03/05  17:00:00,56.776285522,6.08818025859,3.54442578831,0.0,19.260583323,27.8781056672,25.8874112898,2.0933372542,18.025,5.76907403562
 03/05  18:00:00,67.6738355949,6.14751504811,3.87603364421,0.0,18.1807569449,37.5792895564,16.6679615756,5.13525558132,0.0,11.5327059943
 03/05  19:00:00,88.1326400834,6.29579930219,4.64084799608,0.0,32.6059821062,37.0465235296,18.0962616014,12.3126659629,0.0,5.78359563855
 03/05  20:00:00,89.0020339022,6.39443326927,5.18026253654,0.0,36.8143715336,33.066984531,27.9029239067,16.3279924583,0.0,11.5749314484
 03/05  21:00:00,95.7418525738,6.59112308915,6.36388693593,0.0,36.43363367,38.8072253906,28.6227860923,17.0492087229,0.0,11.5735773694
 03/05  22:00:00,93.5671969172,6.61607198624,6.52099237596,0.0,36.0963922311,36.7877557581,23.477115982,15.6173093608,0.0,7.8598066212
 03/05  23:00:00,69.69831185,6.25707510966,4.33070639042,0.0,30.9507766546,20.6087787026,31.6128925678,16.2461483317,0.0,15.3667442361
 03/05  24:00:00,45.1451225262,5.97279333982,2.49690090012,0.0,17.4250845679,11.7056064465,29.8240995424,18.2624139704,0.0,11.561685572
 03/06  01:00:00,37.1149646251,5.90083840527,1.96687509123,0.0,11.6412384099,10.0650221343,24.9945072892,19.2251270594,0.0,5.76938022978
 03/06  02:00:00,35.0763304638,5.83698740589,1.55292333477,0.0,10.0992000411,10.047477231,27.4198166873,21.6577352451,0.0,5.76208144217
 03/06  03:00:00,32.822897269,5.78239360156,1.21364267959,0.0,8.25718729233,10.0299323277,24.1978126755,24.1778126755,0.0,0.02
 03/06  04:00:00,32.614720306,5.75267496537,1.03236457391,0.00281747653991,8.25718729233,10.0299323277,30.7131756223,24.9511016511,0.0,5.76207397124
 03/06  05:00:00,34.1833995794,5.7431643802,0.971015999279,0.0356141720516,8.25718729233,11.6354268332,29.9600229282,24.1907169102,0.0,5.76930601802
 03/06  06:00:00,41.8861710162,5.75601158301,1.05866675472,0.0578176864722,12.1011305571,15.3678112995,34.5676016302,23.0076158722,0.0,11.5599857581
 03/06  07:00:00,69.7041770726,6.03630016904,2.89324952761,0.0,19.7275818095,37.2640762949,33.7189081826,22.0860773233,0.0,11.6328308593
 03/06  08:00:00,86.3062880848,6.27272601317,4.42226889104,0.0,24.3117294858,51.2795993405,42.2897728332,18.9248148053,0.0,23.3649580278
 03/06  09:00:00,72.8522384304,5.95376076271,2.56294259102,0.0,23.6694662846,40.6342015617,47.8413907956,12.3925646512,0.0,35.4488261444
 03/06  10:00:00,67.9775809056,5.95361512285,2.69615669503,0.0,23.6694662846,35.6302164847,56.353967075,8.89843135877,18.025,29.4305357163
 03/06  11:00:00,49.9218097903,5.8958368807,2.29512645644,0.0,18.7433767983,22.9618409725,49.1913934753,7.67614092731,18.025,23.490252548
 03/06  12:00:00,50.4073867175,5.96834681775,2.71068782044,0.0,18.7433767983,22.9618409725,47.47772786,6.02369938033,18.025,23.4290284797
 03/06  13:00:00,50.6036017548,5.96794053714,2.86385962691,0.0,18.5889407304,23.1597249699,47.1180759232,5.66308823871,18.025,23.4299876845
 03/06  14:00:00,50.0854902936,5.8834757494,2.18371015379,0.0,18.7433767983,23.2517909448,50.5457655553,3.23505626793,18.025,29.2857092874
 03/06  15:00:00,50.1940077313,5.89943400531,2.27627261735,0.0,18.7433767983,23.2517909448,44.4968332266,3.05673905799,18.025,23.4150941686
 03/06  16:00:00,49.7763904197,5.8835653826,2.16447468731,0.0,18.7433767983,22.9618409725,45.9951196892,4.55252425635,18.025,23.4175954329
 03/06  17:00:00,54.2217280441,5.88043704941,2.16160262084,0.0,18.7433767983,27.431320555,29.3082089619,5.51414580352,18.025,5.76906315841
 03/06  18:00:00,69.476235957,6.0360058697,3.18804488095,0.0,17.6635504202,40.6971502883,12.8278851726,7.04451172055,0.0,5.78337345209
 03/06  19:00:00,82.4658400299,6.15295446555,3.90325263802,0.0,27.5259009287,37.3340067412,28.7290963537,11.3113215965,0.0,17.4177747572
 03/06  20:00:00,85.3859250248,6.23527941184,4.41608567148,0.0,33.8341110165,33.3544677425,20.4839099469,14.6878360921,0.0,5.79607385484
 03/06  21:00:00,94.3946928218,6.37429884234,5.13167695162,0.0,36.5179666069,38.8247702939,32.2428966462,20.6674301199,0.0,11.5754665263
 03/06  22:00:00,89.2330746014,6.43122467326,5.42760439961,0.0,32.965339924,36.8579353714,38.6186192845,21.1790697021,0.0,17.4395495825
 03/06  23:00:00,63.0102808247,6.06935181399,3.11426087647,0.0,25.6355707503,20.6438685092,35.7750022869,24.1860621831,0.0,11.5889401038
 03/06  24:00:00,41.7787986192,5.85172977053,1.65393519765,0.0,15.0252895274,11.7056064465,32.7523327724,26.9758302105,0.0,5.77650256189
 03/07  01:00:00,36.1637062947,5.77091872342,1.14553810826,0.0,11.6412384099,10.0650221343,36.1906631308,30.4213494896,0.0,5.7693136412
 03/07  02:00:00,34.3198797155,5.72514782663,0.820592733557,0.0877193051935,10.0992000411,10.047477231,38.3362655292,32.5742732078,0.0,5.76199232145
 03/07  03:00:00,32.511319325,5.70029854637,0.587800840622,0.396357626534,8.25718729233,10.0299323277,39.1092481403,33.3472681325,0.0,5.76198000782
 03/07  04:00:00,32.6397606298,5.6990369386,0.53594307108,0.577920549038,8.25718729233,10.0299323277,30.8699831498,30.8499831498,0.0,0.02
 03/07  05:00:00,34.3525387561,5.69428828293,0.45995838308,0.764689155503,8.25718729233,11.6354268332,35.1911612672,29.421894911,0.0,5.76926635614
 03/07  06:00:00,42.1890123844,5.70849653797,0.508933191103,0.957909222051,12.1011305571,15.3678112995,40.4058471727,28.8448036182,0.0,11.5610435546
 03/07  07:00:00,69.4831414617,5.96605992908,2.41347415977,0.328980662053,19.7275818095,37.2640762949,44.3902495216,26.9509943611,0.0,17.4392551604
 03/07  08:00:00,85.9814203126,6.20879313052,4.07644890089,0.0848964360073,24.3117294858,51.2795993405,38.4643923017,20.936886322,0.0,17.5275059798
 03/07  09:00:00,73.0654422771,5.96518734864,2.71071023349,0.0540125465516,23.6694662846,40.6342015617,46.0691738545,10.6208332666,0.0,35.4483405879
 03/07  10:00:00,68.5841736653,6.01697037499,3.22023813838,0.0191614925598,23.6694662846,35.6302164847,54.3419165985,6.88928157046,18.025,29.427635028
 03/07  11:00:00,50.3946633071,5.94306904084,2.68933410932,0.0314142466525,18.7433767983,22.9618409725,52.4213120581,5.03795599708,18.025,29.358356061
 03/07  12:00:00,50.7718488813,5.99815550521,3.0453427245,0.0,18.7433767983,22.9618409725,44.5889981043,3.13605335551,18.025,23.4279447488
 03/07  13:00:00,51.4666488706,6.06251722964,3.63233326432,0.0,18.5889407304,23.1597249699,44.7228836251,3.27617587925,18.025,23.4217077458
 03/07  14:00:00,51.1676173113,6.0135111065,3.13580628653,0.0,18.7433767983,23.2517909448,42.7814593743,1.33360006085,18.025,23.4228593135
 03/07  15:00:00,51.459013319,6.06085995661,3.37985296166,0.0,18.7433767983,23.2517909448,42.9954461125,1.54771354817,18.025,23.4227325643
 03/07  16:00:00,50.7641562733,6.00725143517,3.0285536215,0.0,18.7433767983,22.9618409725,44.3879874338,2.93784004545,18.025,23.4251473884
 03/07  17:00:00,55.1333400795,5.99442361386,2.95922717458,0.0,18.7433767983,27.431320555,27.2254100712,3.43146315845,18.025,5.76894691274
 03/07  18:00:00,70.3805097288,6.15179766144,3.97652500851,0.0,17.6635504202,40.6971502883,16.3003714758,4.75385877042,0.0,11.5465127054
 03/07  19:00:00,83.2297566955,6.25730287228,4.56282599788,0.0,27.5259009287,37.3340067412,21.6302347174,10.0120973295,0.0,11.6181373879
 03/07  20:00:00,86.0206455562,6.32380168228,4.96228658634,0.0,33.8341110165,33.3544677425,25.588702649,14.013196585,0.0,11.575506064
 03/07  21:00:00,95.2794105969,6.49338179214,5.89731525503,0.0,36.5179666069,38.8247702939,29.7173352972,18.1432718279,0.0,11.5740634693
 03/07  22:00:00,89.8287478268,6.51550051741,5.93900418131,0.0,32.965339924,36.8579353714,32.0049842867,20.371697348,0.0,11.6332869387
 03/07  23:00:00,63.6406096628,6.14903826947,3.66490634567,0.0,25.6355707503,20.6438685092,38.6354513828,21.2608700208,0.0,17.374581362
 03/07  24:00:00,42.1040048316,5.89335333584,1.93751860545,0.0,15.0252895274,11.7056064465,30.5771178688,24.800648423,0.0,5.77646944585
 03/08  01:00:00,36.4325942934,5.80878660051,1.37655972589,0.0,11.6412384099,10.0650221343,33.8372437984,28.0679587789,0.0,5.76928501948
 03/08  02:00:00,34.5325739389,5.76123521141,1.08492259163,0.0,10.0992000411,10.047477231,29.0534842691,29.0334842691,0.0,0.02
 03/08  03:00:00,32.3552719618,5.70594998109,0.693415597243,0.129046108247,8.25718729233,10.0299323277,39.4502706164,33.6881672936,0.0,5.76210332284
 03/08  04:00:00,32.4669053773,5.68154434353,0.439962573346,0.518536988099,8.25718729233,10.0299323277,43.1748254622,37.4127384821,0.0,5.7620869801
 03/08  05:00:00,34.3981806118,5.67903384978,0.307685176133,0.977859741329,8.25718729233,11.6354268332,44.1081527256,38.3391467829,0.0,5.76900594274
 03/08  06:00:00,42.753139716,5.70828972824,0.283654974068,1.74752603968,12.1011305571,15.3678112995,44.8544275484,39.0636223708,0.0,5.79080517758
 03/08  07:00:00,69.3872683442,5.91359763249,1.92397007389,0.775082465429,19.7275818095,37.2640762949,56.1652784729,38.7280996314,0.0,17.4371788415
 03/08  08:00:00,85.607287322,6.14329912135,3.57249818428,0.280208260175,24.3117294858,51.2795993405,52.99051964,29.6282611696,0.0,23.3622584703
 03/08  09:00:00,72.9802383803,5.92682951275,2.26823156029,0.449649890279,23.6694662846,40.6342015617,46.1978508752,16.655342865,0.0,29.5425080102
 03/08  10:00:00,68.5137127848,5.99790930174,2.91096953497,0.277032771272,23.6694662846,35.6302164847,57.5651374127,10.1138420341,18.025,29.4262953786
 03/08  11:00:00,50.4718408084,5.94542459567,2.61457582367,0.180997484493,18.7433767983,22.9618409725,52.5665146794,5.18353034049,18.025,29.3579843389
 03/08  12:00:00,50.9847657889,6.01515432671,3.21441925148,0.0268424526901,18.7433767983,22.9618409725,43.5276679042,2.07579088584,18.025,23.4268770183
 03/08  13:00:00,51.8760154667,6.10680194804,3.99741800526,0.0,18.5889407304,23.1597249699,43.2233774103,1.77220836249,18.025,23.4261690478
 03/08  14:00:00,52.4685406175,6.17346430441,4.27677611902,0.0,18.7433767983,23.2517909448,41.4646407012,0.0111177371149,18.025,23.4285229641
 03/08  15:00:00,52.5595408081,6.18523561703,4.35600420654,0.0,18.7433767983,23.2517909448,41.454564352,0.0,18.025,23.429564352
 03/08  16:00:00,52.0974874996,6.16270963288,4.206426664,0.0,18.7433767983,22.9618409725,47.9705534807,0.663779644007,18.025,29.2817738367
 03/08  17:00:00,56.1509589648,6.11324586819,3.85803513953,0.0,18.7433767983,27.431320555,19.8091313207,1.76413132075,18.025,0.02
 03/08  18:00:00,71.1334020191,6.24688440132,4.63433948615,0.0,17.6635504202,40.6971502883,14.9526513146,3.4066461618,0.0,11.5460051528
 03/08  19:00:00,83.8361068193,6.34588580013,5.08060148018,0.0,27.5259009287,37.3340067412,20.487133322,8.86897734805,0.0,11.6181559739
 03/08  20:00:00,86.875375356,6.44368029052,5.69714100789,0.0,33.8341110165,33.3544677425,22.9860256645,11.4113930194,0.0,11.5746326451
 03/08  21:00:00,96.4920712411,6.65512905784,6.94823143762,0.0,36.5179666069,38.8247702939,24.2829644879,12.7101907856,0.0,11.5727737023
 03/08  22:00:00,91.02124956,6.67187367641,6.97513720975,0.0,32.965339924,36.8579353714,32.1704006996,14.7303936068,0.0,17.4400070928
 03/08  23:00:00,64.5365774405,6.26064199444,4.44927495748,0.0,25.6355707503,20.6438685092,27.5502646357,15.9606516931,0.0,11.5896129426
 03/08  24:00:00,42.9244569726,5.98627301686,2.66505482101,0.0,15.0252895274,11.7056064465,21.3737502612,15.5972616265,0.0,5.77648863476
 03/09  01:00:00,37.1852270715,5.90604802805,2.03193261243,0.0,11.6412384099,10.0650221343,22.1674865191,16.3986561504,0.0,5.76883036861
 03/09  02:00:00,35.1524909092,5.84610487453,1.61996857818,0.0,10.0992000411,10.047477231,25.2042684165,19.4423443726,0.0,5.76192404389
 03/09  03:00:00,32.9473071819,5.80051252455,1.31993717296,0.0,8.25718729233,10.0299323277,20.963139818,20.943139818,0.0,0.02
 03/09  04:00:00,32.743284455,5.77155935168,1.14486646866,0.0,8.25718729233,10.0299323277,28.0073784699,22.2454755013,0.0,5.7619029686
 03/09  05:00:00,34.1513640323,5.74309553034,0.974668804473,0.0,8.25718729233,11.6354268332,29.9007851292,24.1319671164,0.0,5.76881801277
 03/09  06:00:00,41.8653267996,5.75917741671,1.09104698721,0.0014350940902,12.1011305571,15.3678112995,34.5515652176,22.9910905388,0.0,11.5604746788
 03/09  07:00:00,67.9478826091,6.05613170041,3.00113493833,0.0,19.7275818095,37.2640762949,33.2773133364,21.6440876968,0.0,11.6332256397
 03/09  08:00:00,86.4952740063,6.2991734083,4.58482924777,0.0,24.3117294858,51.2795993405,40.9175280516,17.5549735996,0.0,23.362554452
 03/09  09:00:00,73.1809129111,5.99129626014,2.85409415785,0.0,23.6694662846,40.6342015617,45.4949658324,10.0457856787,0.0,35.4491801538
 03/09  10:00:00,68.1667149196,5.96384567678,2.87506919524,0.0,23.6694662846,35.6302164847,53.7796615965,6.32650928914,18.025,29.4281523074
 03/09  11:00:00,49.4012261021,5.8182523856,1.85213440127,0.0,18.7433767983,22.9618409725,48.4085823031,6.89552777988,18.025,23.4880545232
 03/09  12:00:00,49.2766450799,5.81195253662,1.73634492152,0.0,18.7433767983,22.9618409725,48.2967324482,6.84230336081,18.025,23.4294290874
 03/09  13:00:00,49.4246532092,5.80888485905,1.84397021289,0.0,18.5889407304,23.1597249699,47.4111409744,5.95592528407,18.025,23.4302156903
 03/09  14:00:00,49.6070999439,5.81355030438,1.7752514221,0.0,18.7433767983,23.2517909448,50.8805882322,3.5811655046,18.025,29.2744227276
 03/09  15:00:00,49.5051579804,5.80684448894,1.68001762726,0.0,18.7433767983,23.2517909448,45.9844867928,4.54448921286,18.025,23.41499758
 03/09  16:00:00,49.266266095,5.81503688168,1.72288310486,0.0,18.7433767983,22.9618409725,47.2970232549,5.85469497581,18.025,23.4173282791
 03/09  17:00:00,53.9556013963,5.83890063695,1.93701580954,0.0,18.7433767983,27.431320555,29.8347164637,6.04069303333,18.025,5.7690234304
 03/09  18:00:00,69.1743094782,5.98343842657,2.93869218615,0.0,17.6635504202,40.6971502883,12.5139999265,6.730569023,0.0,5.78343090347
 03/09  19:00:00,82.0559212362,6.08834660195,3.55795381648,0.0,27.5259009287,37.3340067412,28.2128216724,10.7952977563,0.0,17.4175239161
 03/09  20:00:00,85.2009678767,6.19542837458,4.27098912378,0.0,33.8341110165,33.3544677425,18.0414048091,12.245375353,0.0,5.79602945608
 03/09  21:00:00,95.0272292207,6.429702231,5.70881883797,0.0,36.5179666069,38.8247702939,25.2972250329,13.721883983,0.0,11.5753410498
 03/09  22:00:00,89.9543762621,6.49947338965,6.08067178468,0.0,32.965339924,36.8579353714,32.5578684235,15.1189025397,0.0,17.4389658838
 03/09  23:00:00,63.6176267254,6.12510188855,3.66586735581,0.0,25.6355707503,20.6438685092,28.0812976361,16.4916416336,0.0,11.5896560025
 03/09  24:00:00,42.3990299547,5.91457359983,2.21132854143,0.0,15.0252895274,11.7056064465,23.1693712283,17.3929606983,0.0,5.77641052999
 03/10  01:00:00,36.7745780078,5.84558196783,1.6817514782,0.0,11.6412384099,10.0650221343,24.5406545109,18.7714258194,0.0,5.76922869154
 03/10  02:00:00,34.9395400057,5.80904608809,1.44407771552,0.0,10.0992000411,10.047477231,24.4352978426,18.6733821051,0.0,5.76191573742
 03/10  03:00:00,32.854285151,5.7792695205,1.24815699278,0.0,8.25718729233,10.0299323277,24.1285593038,18.3666700214,0.0,5.76188928233
 03/10  04:00:00,32.6531487465,5.75328750494,1.07300491392,0.0,8.25718729233,10.0299323277,19.6336911073,19.6136911073,0.0,0.02
 03/10  05:00:00,34.1366187763,5.73604808014,0.966972652733,0.0,8.25718729233,11.6354268332,26.2019969528,20.432847568,0.0,5.76914938481
 03/10  06:00:00,41.8510945631,5.7523163553,1.08511365226,0.0,12.1011305571,15.3678112995,31.1884780027,19.6273641169,0.0,11.5611138858
 03/10  07:00:00,68.1716208531,6.0728121697,3.20819631515,0.0,19.7275818095,37.2640762949,36.1701311974,18.7305794575,0.0,17.4395517398
 03/10  08:00:00,86.9115125779,6.33103899333,4.96921151548,0.0,24.3117294858,51.2795993405,32.1605501735,14.6355194343,0.0,17.5250307392
 03/10  09:00:00,73.7420755305,6.03823193469,3.36832416143,0.0,23.6694662846,40.6342015617,42.9332212921,7.48757433677,0.0,35.4456469554
 03/10  10:00:00,68.9402476753,6.04073076009,3.57172330959,0.0,23.6694662846,35.6302164847,52.405761968,4.95483173423,18.025,29.4259302337
 03/10  11:00:00,50.0502119215,5.88041780476,2.4389555735,0.0,18.7433767983,22.9618409725,46.4532292546,4.93969076275,18.025,23.4885384919
 03/10  12:00:00,50.5300941938,5.94332611245,2.85842180351,0.0,18.7433767983,22.9618409725,50.1457283513,2.84265037441,18.025,29.2780779769
 03/10  13:00:00,50.9256866299,5.96958920112,3.18430329141,0.0,18.5889407304,23.1597249699,44.8604492084,3.41712697349,18.025,23.4183222349
