Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/10  14:00:00,51.7402686811,6.05799425605,3.66397965259,0.0,18.7433767983,23.2517909448,41.8548755572,0.409362205477,18.025,23.4205133517
 03/10  15:00:00,52.7387717729,6.17358211349,4.54689452593,0.0,18.7433767983,23.2517909448,41.4443837018,0.0,18.025,23.4193837018
 03/10  16:00:00,52.4805362765,6.17683440263,4.57535574908,0.0,18.7433767983,22.9618409725,42.453080004,1.00395487629,18.025,23.4241251277
 03/10  17:00:00,56.7716835134,6.15714649679,4.43485228836,0.0,18.7433767983,27.431320555,25.4777073986,1.68384634886,18.025,5.76886104973
 03/10  18:00:00,72.0009889669,6.34115591243,5.40765475898,0.0,17.6635504202,40.6971502883,8.85440964381,3.07126898298,0.0,5.78314066083
 03/10  19:00:00,84.8178242627,6.46141430576,5.9467937263,0.0,27.5259009287,37.3340067412,25.6208867138,8.20482076672,0.0,17.4160659471
 03/10  20:00:00,87.9260113685,6.56618452491,6.62528206146,0.0,33.8341110165,33.3544677425,22.209942012,10.6361771606,0.0,11.5737648514
 03/10  21:00:00,97.3985100404,6.76210621918,7.74769785664,0.0,36.5179666069,38.8247702939,25.0304456095,13.4581256626,0.0,11.5723199468
 03/10  22:00:00,91.6674376301,6.74926294227,7.54394710971,0.0,32.965339924,36.8579353714,28.1278131393,16.4957441119,0.0,11.6320690273
 03/10  23:00:00,64.6383048222,6.27462645275,4.53702478982,0.0,25.6355707503,20.6438685092,31.1236323824,19.5339625535,0.0,11.5896698289
 03/10  24:00:00,42.6042322409,5.95514616085,2.37595882277,0.0,15.0252895274,11.7056064465,34.8662805636,23.3336136674,0.0,11.5326668962
 03/11  01:00:00,38.0963929604,5.87275472281,1.77649830192,0.0,12.8411359301,10.0650221343,26.0759836203,26.0559836203,0.0,0.02
 03/11  02:00:00,37.7999224662,5.83229538482,1.5217331062,0.0,12.8411359301,10.0650221343,32.8026333792,27.0405152225,0.0,5.76211815668
 03/11  03:00:00,32.7145265607,5.76749223246,1.12017679137,0.0,8.25718729233,10.0299323277,34.1885027376,28.4264206356,0.0,5.76208210204
 03/11  04:00:00,32.4360787736,5.72867932391,0.880542456835,0.0,8.25718729233,10.0299323277,36.0991055896,30.3370641735,0.0,5.76204141604
 03/11  05:00:00,33.9443750533,5.7133594032,0.790585886153,0.00683397703343,8.25718729233,11.6354268332,35.1025216631,29.3338970935,0.0,5.76862456959
 03/11  06:00:00,38.1638154922,5.71020403065,0.754504531041,0.107077731628,8.71707943955,15.3327214929,32.4537591777,26.6774832529,0.0,5.7762759248
 03/11  07:00:00,53.2901138852,5.80512909511,1.39978819157,0.0488965305443,18.5082010057,25.6353820695,29.2426020443,23.4534927151,0.0,5.78910932917
 03/11  08:00:00,69.5000528284,6.04035075286,2.9714157599,0.0,19.4083231844,41.0650158608,37.1463454249,19.707019332,0.0,17.4393260929
 03/11  09:00:00,96.2331561409,6.39210520775,5.47548513603,0.0,26.3286599382,57.9988325916,52.7046778271,11.0937158282,0.0,41.6109619989
 03/11  10:00:00,80.6431639997,6.30432997166,5.127884167,0.0,26.3286599382,42.8504436482,53.9715904986,6.40904252152,18.025,29.5375479771
 03/11  11:00:00,54.7051006208,6.04085923459,3.44770586357,0.0,21.7447113004,23.4437158914,52.0511146394,4.59515744252,18.025,29.4309571969
 03/11  12:00:00,52.9544462884,6.12858597112,4.07132209684,0.0,19.3027497915,23.426170988,49.3206049366,1.94243139243,18.025,29.3531735442
 03/11  13:00:00,53.0211041829,6.106252158,4.01840095171,0.0,19.1483137236,23.7250123474,44.1207532597,2.67221138865,18.025,23.4235418711
 03/11  14:00:00,53.1064789563,6.10795227082,3.95652924805,0.0,19.3027497915,23.7161209604,41.5651360941,0.11582397389,18.025,23.4243121202
 03/11  15:00:00,54.3384596596,6.26665887947,5.02980280275,0.0,19.3027497915,23.7161209604,41.4501503941,0.0,18.025,23.4251503941
 03/11  16:00:00,54.1241378639,6.2745381313,5.09755104672,0.0,19.3027497915,23.426170988,42.1459513458,0.693680406166,18.025,23.4272709396
 03/11  17:00:00,58.167709197,6.21557593575,4.74875205177,0.0,19.3027497915,27.8956505705,24.9247725955,1.13084600031,18.025,5.76892659522
 03/11  18:00:00,69.4241958083,6.32500557392,5.38920451468,0.0,18.2229234133,37.5968344597,7.94013390326,2.16411690629,0.0,5.77601699697
 03/11  19:00:00,90.5615307647,6.56746199167,6.67866661068,0.0,32.690315043,37.0816133363,18.1335639143,6.58739900694,0.0,11.5461649074
 03/11  20:00:00,91.5983440499,6.7031488445,7.46787736862,0.0,36.8143715336,33.066984531,21.1409351034,9.56758630226,0.0,11.5733488011
 03/11  21:00:00,97.9524048821,6.86840826633,8.41659406245,0.0,36.3493007332,38.7721355839,23.986485038,12.4145685318,0.0,11.5719165062
 03/11  22:00:00,95.6594747151,6.85359834063,8.2563416197,0.0,36.1807251679,36.8228455648,19.3324754281,13.5348293635,0.0,5.79764606466
 03/11  23:00:00,71.3790500322,6.44516620901,5.70395886288,0.0,31.0351095914,20.6438685092,31.9305724632,14.4920467911,0.0,17.4385256721
 03/11  24:00:00,45.9573732118,6.06802136678,3.21394019387,0.0,17.4250845679,11.7056064465,28.8390028582,17.2782521367,0.0,11.5607507215
 03/12  01:00:00,38.9043716052,5.95976741106,2.37928948443,0.0,12.925468867,10.100111941,20.8446790049,20.8246790049,0.0,0.02
 03/12  02:00:00,33.5565049122,5.86462067583,1.74560698816,0.0,8.34152022915,10.0650221343,29.208354476,23.4464635872,0.0,5.76189088872
 03/12  03:00:00,33.226637653,5.82153821665,1.45882052975,0.0,8.34152022915,10.0650221343,30.0829763855,24.3211270717,0.0,5.76184931383
 03/12  04:00:00,34.6065102844,5.78980080396,1.26369170559,0.0,8.34152022915,11.6705166398,31.3903743006,25.6212383707,0.0,5.76913592991
 03/12  05:00:00,38.5865219913,5.76381353595,1.1112598536,0.0,8.80141237637,15.3678112995,31.5165392203,25.740288465,0.0,5.77625075533
 03/12  06:00:00,59.2261253739,5.85247374197,1.68535233582,0.0,18.5082010057,25.6353820695,35.7138736206,24.1535069371,0.0,11.5603666836
 03/12  07:00:00,71.4475264387,6.04229333949,2.91353131049,0.0,19.4926561212,41.1001056674,35.7351806749,24.102407515,0.0,11.63277316
 03/12  08:00:00,95.8348423736,6.34908865465,5.12019431954,0.0,26.3286599382,57.9988325916,55.9613524127,14.3515007885,0.0,41.6098516242
 03/12  09:00:00,80.1184946226,6.25274427155,4.7742287729,0.0,26.2443270014,42.8153538416,61.6356921477,8.16832070576,18.025,35.442371442
 03/12  10:00:00,55.2663120585,6.09894892378,3.95083140772,0.0,21.7447113004,23.4437158914,51.4692969218,4.01708413594,18.025,29.4272127859
 03/12  11:00:00,54.1538488174,6.24074168633,5.09885951443,0.0,19.3449162599,23.4437158914,42.1346407974,0.623043139338,18.025,23.4865976581
 03/12  12:00:00,56.3923268447,6.39238863096,7.04377732663,0.0,19.190480192,23.7425572507,41.4511197782,0.0,18.025,23.4261197782
 03/12  13:00:00,57.1893320888,6.45935811035,7.74768884902,0.0,19.260583323,23.698576057,41.4522043209,0.0,18.025,23.4272043209
 03/12  14:00:00,56.7327306737,6.39617620973,7.35426864614,0.0,19.260583323,23.698576057,41.453362835,0.0,18.025,23.428362835
 03/12  15:00:00,55.8722673512,6.36081360395,6.81911829222,0.0,19.260583323,23.4086260847,47.3031285397,0.0,18.025,29.2781285397
 03/12  16:00:00,59.198975031,6.34307505942,5.71223733466,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 03/12  17:00:00,68.9389591264,6.49388320766,6.67880677312,0.0,18.1807569449,37.5792895564,11.5320610286,0.0,0.0,11.5320610286
 03/12  18:00:00,86.3300209391,6.75181014013,8.0342379155,0.0,32.6059821062,37.0465235296,6.9665787819,1.1834762423,0.0,5.7831025396
 03/12  19:00:00,93.0844429723,6.88286238229,8.77426438174,0.0,36.8143715336,33.066984531,15.4306350419,3.85588187241,0.0,11.5747531695
 03/12  20:00:00,99.5311364253,7.0464961964,9.69782214764,0.0,36.43363367,38.8072253906,19.3905811945,7.81732164333,0.0,11.5732595512
 03/12  21:00:00,96.8966789072,7.02517647281,9.44139297076,0.0,36.0963922311,36.7877557581,20.607246628,9.03320556752,0.0,11.5740410605
 03/12  22:00:00,72.5570805582,6.61077841073,6.83580589024,0.0,30.9507766546,20.6087787026,21.3039895424,9.67136731376,0.0,11.6326222286
 03/12  23:00:00,47.4347756752,6.24133418431,4.51803312832,0.0,17.4250845679,11.7056064465,21.4042579148,9.84317381909,0.0,11.5610840957
 03/12  24:00:00,40.2697207734,6.11611267281,3.58704667051,0.0,12.925468867,10.100111941,16.2469406494,10.4777341975,0.0,5.76920645186
 03/13  01:00:00,36.5027023781,6.01110191794,2.80518968314,0.0,10.0992000411,10.047477231,17.068684468,11.3067673002,0.0,5.76191716785
 03/13  02:00:00,34.2993957789,5.96483303962,2.50771069895,0.0,8.25718729233,10.0299323277,10.6898654411,10.6698654411,0.0,0.02
 03/13  03:00:00,34.0598889802,5.93382170451,2.29921299304,0.0,8.25718729233,10.0299323277,17.0330889448,11.271225367,0.0,5.76186357782
 03/13  04:00:00,35.4731715219,5.90900789201,2.13057045423,0.0,8.25718729233,11.6354268332,17.7904422581,12.0214275115,0.0,5.76901474659
 03/13  05:00:00,43.171558065,5.92475232077,2.23315128199,0.0,12.1011305571,15.3678112995,22.808029924,11.2478040887,0.0,11.5602258353
 03/13  06:00:00,75.4373701331,6.29183326993,4.602945635,0.0,19.7275818095,37.2640762949,22.1217227449,10.4906559603,0.0,11.6310667846
 03/13  07:00:00,91.26852507,6.65433743101,7.1189420297,0.0,24.3117294858,51.2795993405,32.2887804952,8.92867350482,0.0,23.3601069904
 03/13  08:00:00,75.326442853,6.218581916,4.77235730489,0.0,23.6694662846,40.6342015617,32.9838809432,3.44721124325,0.0,29.5366696999
 03/13  09:00:00,70.8730144994,6.25497481129,5.29025540126,0.0,23.6694662846,35.6302164847,48.4805065507,1.03163853635,18.025,29.4238680143
 03/13  10:00:00,52.6160836486,6.16905168664,4.71620270431,0.0,18.7433767983,22.9618409725,48.549765844,1.16967160872,18.025,29.3550942353
 03/13  11:00:00,53.6372228979,6.28906491491,5.61981715623,0.0,18.7433767983,22.9618409725,41.6174076346,0.167518154708,18.025,23.4248894799
 03/13  12:00:00,54.992921576,6.40295529402,6.81817921106,0.0,18.5889407304,23.1597249699,41.4663164679,0.0171451469494,18.025,23.424171321
 03/13  13:00:00,56.0715189058,6.49640571741,7.5568217963,0.0,18.7433767983,23.2517909448,41.4507796387,0.0,18.025,23.4257796387
 03/13  14:00:00,56.8493593303,6.55364235636,8.27742499766,0.0,18.7433767983,23.2517909448,41.4518793526,0.0,18.025,23.4268793526
 03/13  15:00:00,56.7172272829,6.56780887536,8.42107597992,0.0,18.7433767983,22.9618409725,41.4538421559,0.0,18.025,23.4288421559
 03/13  16:00:00,59.7011179106,6.5083337155,7.01311427753,0.0,18.7433767983,27.431320555,23.8359660137,0.0421877860787,18.025,5.7687782276
 03/13  17:00:00,72.8322934786,6.67444522592,7.78968246391,0.0,17.6635504202,40.6971502883,12.2307841045,0.684697359439,0.0,11.5460867451
 03/13  18:00:00,79.7732846382,6.78111200686,8.11857750139,0.0,27.5259009287,37.3340067412,14.3327526131,2.71494945686,0.0,11.6178031563
 03/13  19:00:00,90.0204107307,6.84983106021,8.43604306292,0.0,33.8341110165,33.3544677425,17.3891062953,5.81426158142,0.0,11.5748447138
 03/13  20:00:00,99.2964360932,7.03015831119,9.37758263614,0.0,36.5179666069,38.8247702939,20.3378289811,8.76520558942,0.0,11.5726233917
 03/13  21:00:00,93.8197665344,7.04704133871,9.39851529408,0.0,32.965339924,36.8579353714,27.5251029926,10.0873285522,0.0,17.4377744404
 03/13  22:00:00,67.1884782799,6.60467062657,6.757166948,0.0,25.6355707503,20.6438685092,23.2778315241,11.6890608026,0.0,11.5887707215
 03/13  23:00:00,45.0051863878,6.24355894362,4.48850886433,0.0,15.0252895274,11.7056064465,17.7750787506,11.9988300557,0.0,5.77624869491
 03/13  24:00:00,38.9070114762,6.1123264773,3.5474456011,0.0,11.6412384099,10.0650221343,17.7199099656,11.9507395935,0.0,5.76917037203
 03/14  01:00:00,36.6452388593,6.03012501425,2.9287039287,0.0,10.0992000411,10.047477231,18.1074090391,12.3457228186,0.0,5.76168622044
 03/14  02:00:00,34.098871626,5.94672327602,2.32529805127,0.0,8.25718729233,10.0299323277,16.4218051837,16.4018051837,0.0,0.02
 03/14  03:00:00,33.2805669945,5.84424231896,1.60947196803,0.0,8.25718729233,10.0299323277,27.854961745,22.0929067036,0.0,5.76205504143
 03/14  04:00:00,34.5602814842,5.80132988304,1.32536038603,0.0,8.25718729233,11.6354268332,29.9463543652,24.1782889825,0.0,5.7680653827
 03/14  05:00:00,42.242755818,5.81394013365,1.41516503434,0.0,12.1011305571,15.3678112995,34.1417205326,22.5823705195,0.0,11.559350013
 03/14  06:00:00,74.0315732693,6.12211211003,3.36687538402,0.0,19.7275818095,37.2640762949,32.9053857854,21.2741434119,0.0,11.6312423735
 03/14  07:00:00,89.0529528424,6.39263897966,5.16507627363,0.0,24.3117294858,51.2795993405,42.4337405274,19.0735770781,0.0,23.3601634494
 03/14  08:00:00,73.7562199444,6.0608517501,3.35987009084,0.0,23.6694662846,40.6342015617,45.7574293105,12.5616795906,0.0,33.1957497199
 03/14  09:00:00,69.1955682481,6.08846150204,3.7793259517,0.0,23.6694662846,35.6302164847,52.1157976301,8.31560126209,18.025,25.775196368
 03/14  10:00:00,50.7404879185,5.97610659358,3.03355519896,0.0,18.7433767983,22.9618409725,54.0060878274,6.6281648413,18.025,29.3529229861
 03/14  11:00:00,51.0625080983,6.02698825724,3.30718103753,0.0,18.7433767983,22.9618409725,46.4704404835,5.02224341688,18.025,23.4231970666
 03/14  12:00:00,51.0472418956,5.9997944249,3.27566202709,0.0,18.5889407304,23.1597249699,46.9859850694,5.53674736383,18.025,23.4242377056
 03/14  13:00:00,51.3967498395,6.030457024,3.34800356377,0.0,18.7433767983,23.2517909448,43.7054581516,2.25596918135,18.025,23.4244889702
 03/14  14:00:00,51.9309851218,6.10603776007,3.80665736306,0.0,18.7433767983,23.2517909448,43.5558767769,2.1044911132,18.025,23.4263856637
 03/14  15:00:00,51.1673843678,6.0459298372,3.39311400435,0.0,18.7433767983,22.9618409725,45.3294713208,3.87620805864,18.025,23.4282632621
 03/14  16:00:00,55.5794658305,6.03690664756,3.36289137425,0.0,18.7433767983,27.431320555,28.0696489324,4.27593083053,18.025,5.76871810189
 03/14  17:00:00,69.2718477478,6.23721765571,4.66646729213,0.0,17.6635504202,40.6971502883,16.6617219114,5.11580919445,0.0,11.5459127169
 03/14  18:00:00,76.7854634983,6.38535282366,5.52652148972,0.0,27.5259009287,37.3340067412,20.2901721114,8.67266142576,0.0,11.6175106856
 03/14  19:00:00,87.6050882721,6.51112754606,6.35942781145,0.0,33.8341110165,33.3544677425,21.5569795839,9.98234002119,0.0,11.5746395627
 03/14  20:00:00,97.5126724831,6.76085147841,7.86312932555,0.0,36.5179666069,38.8247702939,22.4811402089,10.9087916554,0.0,11.5723485535
 03/14  21:00:00,92.3257718461,6.81677322539,8.1347949714,0.0,32.965339924,36.8579353714,29.1298984125,11.6928010573,0.0,17.4370973552
 03/14  22:00:00,65.6093739367,6.38085880584,5.40187875988,0.0,25.6355707503,20.6438685092,24.7141375096,13.1257245401,0.0,11.5884129695
 03/14  23:00:00,43.5779372271,6.05795125692,3.24686980882,0.0,15.0252895274,11.7056064465,19.8578968159,14.0817988194,0.0,5.77609799655
 03/14  24:00:00,37.7175174952,5.96718626893,2.5030938327,0.0,11.6412384099,10.0650221343,21.0784786331,15.3094554005,0.0,5.76902323255
 03/15  01:00:00,35.7359404083,5.9162907363,2.13324160696,0.0,10.0992000411,10.047477231,21.8471906544,16.0852310314,0.0,5.761959623
 03/15  02:00:00,33.558417992,5.87395732395,1.857611767,0.0,8.25718729233,10.0299323277,16.3317651558,16.3117651558,0.0,0.02
 03/15  03:00:00,33.3683666943,5.84882928504,1.6926860262,0.0,8.25718729233,10.0299323277,22.2784663869,16.5165617622,0.0,5.76190462474
 03/15  04:00:00,34.8864712876,5.83617373683,1.61670840861,0.0,8.25718729233,11.6354268332,21.5745357098,15.8055205326,0.0,5.7690151772
 03/15  05:00:00,42.588563828,5.85235313602,1.72256320541,0.0,12.1011305571,15.3678112995,26.9361678454,15.376089249,0.0,11.5600785964
 03/15  06:00:00,74.3012333251,6.15106732216,3.60758689534,0.0,19.7275818095,37.2640762949,28.7356595811,17.1059289432,0.0,11.6297306379
 03/15  07:00:00,88.5467123428,6.32496751001,4.72651530355,0.0,24.3117294858,51.2795993405,41.9014906362,18.5426156355,0.0,23.3588750007
 03/15  08:00:00,72.9322336579,5.96850780696,2.62823316542,0.0,23.6694662846,40.6342015617,44.2868037212,14.7524279705,0.0,29.5343757507
 03/15  09:00:00,67.9409730489,5.95895289774,2.65424420153,0.0,23.6694662846,35.6302164847,61.4704049669,14.0237904385,18.025,29.4216145285
 03/15  10:00:00,49.9548050706,5.90415405799,2.31982744519,0.0,18.7433767983,22.9618409725,60.2086906273,12.8301018456,18.025,29.3535887817
 03/15  11:00:00,49.4951556417,5.85121725365,1.91560120502,0.0,18.7433767983,22.9618409725,51.7604109789,10.3119940344,18.025,23.4234169444
 03/15  12:00:00,50.0228120427,5.89048587515,2.36054357622,0.0,18.5889407304,23.1597249699,48.7755407304,7.32964137547,18.025,23.420899355
 03/15  13:00:00,50.3161286341,5.93399399972,2.36384764275,0.0,18.7433767983,23.2517909448,50.2676408749,8.81988357347,18.025,23.4227573014
 03/15  14:00:00,50.4880161222,5.96692378138,2.50280465017,0.0,18.7433767983,23.2517909448,50.5968794827,9.14729598388,18.025,23.4245834988
 03/15  15:00:00,50.3565110935,5.97653485848,2.65163808656,0.0,18.7433767983,22.9618409725,49.9209683576,8.46957766979,18.025,23.4263906878
 03/15  16:00:00,54.4012919684,5.92018318171,2.30144031486,0.0,18.7433767983,27.431320555,33.5728174449,9.77912764971,18.025,5.76868979524
 03/15  17:00:00,67.9019300866,6.09531086259,3.43845705315,0.0,17.6635504202,40.6971502883,23.2747395867,11.7287853211,0.0,11.5459542656
 03/15  18:00:00,75.2705419382,6.20433994619,4.19261782989,0.0,27.5259009287,37.3340067412,26.9696870504,15.3530790291,0.0,11.6166080213
 03/15  19:00:00,85.8610103253,6.30338866996,4.82309233726,0.0,33.8341110165,33.3544677425,28.3334118902,16.7590841566,0.0,11.5743277335
 03/15  20:00:00,95.5297429103,6.52291032394,6.11814561448,0.0,36.5179666069,38.8247702939,30.5693254449,18.9968419837,0.0,11.5724834611
 03/15  21:00:00,90.1570545862,6.55534024875,6.22751659955,0.0,32.965339924,36.8579353714,38.1649396029,20.7279985095,0.0,17.4369410934
 03/15  22:00:00,63.5369810548,6.14014877537,3.57020001002,0.0,25.6355707503,20.6438685092,36.1235826116,24.5345467328,0.0,11.5890358788
 03/15  23:00:00,42.1541274774,5.9037003664,1.97731311482,0.0,15.0252895274,11.7056064465,32.5201429901,26.7440538316,0.0,5.77608915843
 03/15  24:00:00,36.6198919575,5.83479972382,1.53785697973,0.0,11.6412384099,10.0650221343,32.9372122502,27.1682079715,0.0,5.76900427864
 03/16  01:00:00,34.7783353772,5.79494314457,1.29698672906,0.0,10.0992000411,10.047477231,26.5937821611,26.5737821611,0.0,0.02
 03/16  02:00:00,32.6360126088,5.75537416229,1.05379034142,0.0,8.25718729233,10.0299323277,32.0897423972,26.3278203814,0.0,5.76192201583
 03/16  03:00:00,32.4524103157,5.72859972494,0.887228340648,0.00973204852355,8.25718729233,10.0299323277,32.3869500887,26.6250888963,0.0,5.76186119235
 03/16  04:00:00,33.7510381689,5.6724831559,0.498425045366,0.146542847322,8.25718729233,11.6354268332,32.0894427786,26.3215981102,0.0,5.76784466843
 03/16  05:00:00,41.5462076339,5.6945454256,0.634616311676,0.203402595362,12.1011305571,15.3678112995,30.8101957969,25.0200383439,0.0,5.79015745294
 03/16  06:00:00,73.3945705223,6.02174552004,2.83025226822,0.0,19.7275818095,37.2640762949,41.3316301067,23.8953215301,0.0,17.4363085766
 03/16  07:00:00,87.9891901317,6.24389767584,4.25007056889,0.0,24.3117294858,51.2795993405,44.1082474856,20.7507201194,0.0,23.3575273662
 03/16  08:00:00,72.625283682,5.92663826691,2.36315930247,0.0,23.6694662846,40.6342015617,43.5401211852,14.0036342363,0.0,29.5364869489
 03/16  09:00:00,67.4643987168,5.89646916179,2.24015864057,0.0,23.6694662846,35.6302164847,59.7529715886,12.3078286273,18.025,29.4201429613
 03/16  10:00:00,49.0524820797,5.79306973827,1.51482330664,0.0137673182825,18.7433767983,22.9618409725,59.8783468439,12.50198485,18.025,29.3513619939
 03/16  11:00:00,48.956032782,5.7874771731,1.4331785728,0.00704267930652,18.7433767983,22.9618409725,51.9153819078,10.4649566672,18.025,23.4254252406
 03/16  12:00:00,48.9961091738,5.7737386116,1.45058982354,0.0,18.5889407304,23.1597249699,50.9739672208,9.52872942392,18.025,23.4202377969
 03/16  13:00:00,48.7955082763,5.74614253264,1.03108136456,0.0,18.7433767983,23.2517909448,52.9557220173,11.5111960561,18.025,23.4195259612
 03/16  14:00:00,49.0249206701,5.77108769392,1.23554799906,0.0,18.7433767983,23.2517909448,51.1260918457,9.67980394252,18.025,23.4212879032
 03/16  15:00:00,48.9993385248,5.81267676378,1.45832635838,0.0,18.7433767983,22.9618409725,54.1638205845,12.7157873573,18.025,23.4230332272
 03/16  16:00:00,53.6450629735,5.82904800685,1.63634417417,0.0,18.7433767983,27.431320555,35.7192895452,11.9267552345,18.025,5.7675343107
 03/16  17:00:00,66.9469546801,5.96407286511,2.61471993646,0.0,17.6635504202,40.6971502883,23.575176332,12.029080217,0.0,11.5460961151
 03/16  18:00:00,74.1185532327,6.04601993923,3.1989525788,0.0,27.5259009287,37.3340067412,27.6575248144,16.0405533259,0.0,11.6169714885
 03/16  19:00:00,84.540585487,6.12148841876,3.68457215085,0.0,33.8341110165,33.3544677425,29.8814423305,18.307049905,0.0,11.5743924255
 03/16  20:00:00,93.875869578,6.29405835533,4.69313139048,0.0,36.5179666069,38.8247702939,32.8797672735,21.3067639117,0.0,11.5730033618
 03/16  21:00:00,88.683615581,6.34831197648,4.96111033848,0.0,32.965339924,36.8579353714,33.5450997533,21.9137230943,0.0,11.631376659
 03/16  22:00:00,62.8181004658,6.03842150489,2.95305114625,0.0,25.6355707503,20.6438685092,34.9149385781,23.3261477717,0.0,11.5887908063
 03/16  23:00:00,41.7005840142,5.83693789675,1.59053359818,0.0,15.0252895274,11.7056064465,35.7567053279,24.2247085271,0.0,11.5319968008
 03/16  24:00:00,36.2414192444,5.77794939617,1.2162370714,0.0,11.6412384099,10.0650221343,30.2074633482,24.438655543,0.0,5.76880780518
 03/17  01:00:00,34.4201457997,5.74111150105,0.982526296459,0.0101047495488,10.0992000411,10.047477231,24.8035748895,24.7835748895,0.0,0.02
 03/17  02:00:00,32.4317546632,5.71227433205,0.767730544852,0.124901760661,8.25718729233,10.0299323277,30.8560147243,25.0940318884,0.0,5.76198283591
 03/17  03:00:00,32.405998548,5.69567696432,0.625280397515,0.258192931264,8.25718729233,10.0299323277,31.2818057152,25.5203172995,0.0,5.76148841564
 03/17  04:00:00,34.0236730127,5.67990742731,0.472130642448,0.438050582722,8.25718729233,11.6354268332,32.7126203854,26.9437983227,0.0,5.76882206268
 03/17  05:00:00,41.7369939395,5.69168679527,0.524122530392,0.507545987061,12.1011305571,15.3678112995,32.6942129219,26.9041697627,0.0,5.79004315913
 03/17  06:00:00,73.057687243,5.96433074856,2.47067896061,0.0801086891079,19.7275818095,37.2640762949,43.5096846996,26.0751935084,0.0,17.4344911912
 03/17  07:00:00,87.4920566221,6.16537182141,3.78546981677,0.0460041710765,24.3117294858,51.2795993405,48.4973507637,25.1402765031,0.0,23.3570742606
 03/17  08:00:00,72.050125517,5.8415791904,1.68374403512,0.189322906921,23.6694662846,40.6342015617,48.5984636707,19.0629687159,0.0,29.5354949548
 03/17  09:00:00,67.0840967021,5.8322657992,1.7242978229,0.199766152478,23.6694662846,35.6302164847,63.3748869503,15.9284570716,18.025,29.4214298787
 03/17  10:00:00,49.0592121771,5.77124990698,1.26726504637,0.289878457407,18.7433767983,22.9618409725,61.7833042519,14.4079855261,18.025,29.3503187258
 03/17  11:00:00,48.7006526188,5.73775805942,0.900946065155,0.333616510508,18.7433767983,22.9618409725,55.9840461431,14.535042972,18.025,23.4240031711
 03/17  12:00:00,48.7019932048,5.73057052766,0.903296099737,0.296346651191,18.5889407304,23.1597249699,55.5681146093,14.1272355051,18.025,23.4158791042
 03/17  13:00:00,48.9523650149,5.75262431556,1.04612547328,0.135333484922,18.7433767983,23.2517909448,53.2204040224,11.7778526941,18.025,23.4175513283
 03/17  14:00:00,49.22794714,5.79081277313,1.39320621652,0.0256461987952,18.7433767983,23.2517909448,49.9781756205,8.53643210281,18.025,23.4167435176
 03/17  15:00:00,48.7009820862,5.76332065286,1.20932905626,0.0,18.7433767983,22.9618409725,51.4288375088,9.98540432732,18.025,23.4184331814
 03/17  16:00:00,53.212642669,5.77017179496,1.26279918337,0.0,18.7433767983,27.431320555,34.9976564489,11.2040211692,18.025,5.76863527966
 03/17  17:00:00,66.708482548,5.92899340796,2.41133108836,0.0,17.6635504202,40.6971502883,17.4684479978,11.685703464,0.0,5.78274453381
 03/17  18:00:00,73.8396781966,6.00498981063,2.96110955589,0.0,27.5259009287,37.3340067412,32.9896836578,15.5744110831,0.0,17.4152725746
 03/17  19:00:00,84.1131623674,6.06392527618,3.31472010297,0.0,33.8341110165,33.3544677425,30.9292386749,19.356895748,0.0,11.572342927
 03/17  20:00:00,93.1793741374,6.20191818844,4.08877595674,0.0,36.5179666069,38.8247702939,34.2194457014,23.9657082413,0.0,10.2537374601
 03/17  21:00:00,87.845177178,6.23958852602,4.23140346514,0.0,32.965339924,36.8579353714,38.2363615916,25.2832883345,0.0,12.953073257
 03/17  22:00:00,62.2542620516,5.96803455207,2.45960586708,0.0,25.6355707503,20.6438685092,38.4675161408,26.8799785806,0.0,11.5875375602
 03/17  23:00:00,41.251569283,5.77698558524,1.20125392017,0.000220769599355,15.0252895274,11.7056064465,33.6384971876,27.8625444074,0.0,5.77595278023
 03/17  24:00:00,35.9732691685,5.72880713678,0.839579892792,0.157651696542,11.6412384099,10.0650221343,33.9314022781,28.1624051144,0.0,5.7689971637
 03/18  01:00:00,37.3630094076,5.71298893917,0.630160016308,0.573976059262,12.8411359301,10.0650221343,36.6495501959,30.8876466999,0.0,5.76190349606
 03/18  02:00:00,32.8479673534,5.67815029105,0.275992258121,1.06697789408,8.25718729233,10.0299323277,39.1146805078,33.3529945554,0.0,5.76168595246
 03/18  03:00:00,33.5370445708,5.69454430755,0.145908424007,1.86974685956,8.25718729233,10.0299323277,40.8514293575,35.0902427575,0.0,5.76118659997
 03/18  04:00:00,36.8793331646,5.7647772541,0.0747858198366,3.60618836522,8.25718729233,11.6354268332,38.5039547698,38.4839547698,0.0,0.02
 03/18  05:00:00,42.1085783918,5.80974895328,0.0600946004521,4.64672383201,8.71707943955,15.3327214929,49.7289209905,38.1976940718,0.0,11.5312269187
 03/18  06:00:00,61.7029914162,5.7949459311,0.171423431302,4.0483461125,18.5082010057,25.6353820695,43.493827414,37.7037310128,0.0,5.79009640124
 03/18  07:00:00,69.6218404569,5.87332226407,1.4598117217,1.80046229423,19.4083231844,41.0650158608,52.6721704862,35.2360022129,0.0,17.4361682733
 03/18  08:00:00,94.4717919419,6.09289146056,3.2842260996,0.72916483249,26.3286599382,57.9988325916,66.9050043859,25.3072729969,0.0,41.597731389
 03/18  09:00:00,78.448605126,5.97573751747,2.57890561249,0.683053907799,26.3286599382,42.8504436482,67.1833213765,19.6301087873,18.025,29.5282125892
 03/18  10:00:00,53.3420564528,5.82588019531,1.50473914808,0.794928586502,21.7447113004,23.4437158914,63.7116526246,16.2623388195,18.025,29.4243138051
 03/18  11:00:00,50.8878828213,5.87121239273,1.80964829551,0.452504560929,19.3027497915,23.426170988,60.8426526215,13.4709642166,18.025,29.3466884049
 03/18  12:00:00,51.2139973406,5.92165685903,2.21073290334,0.185167980867,19.1483137236,23.7250123474,52.0620071942,10.6244997717,18.025,23.4125074225
 03/18  13:00:00,51.4768882792,5.9575914805,2.45558152697,0.0217331276278,19.3027497915,23.7161209604,47.2906397756,5.85425061346,18.025,23.4113891622
 03/18  14:00:00,51.7463779577,5.99407199102,2.71032377401,0.0,19.3027497915,23.7161209604,45.63493324,4.19692972831,18.025,23.4130035117
 03/18  15:00:00,51.7268544259,6.02428361962,2.95053827086,0.0,19.3027497915,23.426170988,45.6612119079,4.22158614089,18.025,23.414625767
 03/18  16:00:00,55.9757825108,5.99002985234,2.78238072585,0.0,19.3027497915,27.8956505705,28.5652821663,4.77155275276,18.025,5.76872941355
 03/18  17:00:00,65.3339754509,6.07948472469,3.42852147363,0.0,18.2229234133,37.5968344597,12.2185653388,6.44273888277,0.0,5.77582645598
 03/18  18:00:00,80.3345794368,6.23690745229,4.31829134799,0.0,32.690315043,37.0816133363,18.4131822543,12.630456329,0.0,5.78272592526
 03/18  19:00:00,88.460913825,6.318178383,4.7154412097,0.0,36.8143715336,33.066984531,30.0149606978,18.4410938532,0.0,11.5738668446
 03/18  20:00:00,94.7283463757,6.47351997097,5.58745366211,0.0,36.3493007332,38.7721355839,34.2136034583,22.6426263608,0.0,11.5709770975
 03/18  21:00:00,92.4048118984,6.45305018218,5.40225526764,0.0,36.1807251679,36.8228455648,35.6853155172,24.111576911,0.0,11.5737386062
 03/18  22:00:00,68.4928325271,6.09518628477,3.16776424808,0.0,31.0351095914,20.6438685092,44.0560233957,26.620716922,0.0,17.4353064737
 03/18  23:00:00,44.1809794966,5.85528109252,1.65031451806,0.0,17.4250845679,11.7056064465,34.6209360811,28.8308960924,0.0,5.79003998869
 03/18  24:00:00,37.5652182705,5.79958635844,1.31850569245,0.0,12.8411359301,10.0650221343,35.02369413,29.2547766599,0.0,5.7689174701
 03/19  01:00:00,37.3660495331,5.7524602167,1.01273681328,0.0355461934232,12.925468867,10.100111941,37.2912805214,31.529663719,0.0,5.76161680244
 03/19  02:00:00,32.5753173087,5.70542202526,0.6377251582,0.28590424305,8.34152022915,10.0650221343,39.3385735666,33.5770372785,0.0,5.7615362881
 03/19  03:00:00,32.8344372259,5.68937639165,0.421793734585,0.777001504104,8.34152022915,10.0650221343,36.9574676459,36.9374676459,0.0,0.02
 03/19  04:00:00,35.2978863649,5.71002225885,0.272038534111,1.7628230456,8.34152022915,11.6705166398,44.8570378904,39.0883185195,0.0,5.7687193709
 03/19  05:00:00,40.2086217584,5.73125614067,0.177386609464,2.5885480906,8.80141237637,15.3678112995,44.5986371889,38.822885374,0.0,5.77575181482
 03/19  06:00:00,60.4783319887,5.76643905999,0.434901279857,2.58871692421,18.5082010057,25.6353820695,50.7374163906,39.1773889224,0.0,11.5600274682
 03/19  07:00:00,69.5002199663,5.89200258472,1.66931786733,1.33124037199,19.4926561212,41.1001056674,52.5877749722,35.1515259155,0.0,17.4362490567
 03/19  08:00:00,94.5206107961,6.13726985115,3.58598687357,0.431854972051,26.3286599382,57.9988325916,58.4760716601,22.8194352161,0.0,35.656636444
 03/19  09:00:00,78.4339608835,6.02154099722,2.98450410776,0.33643462227,26.2443270014,42.8153538416,68.6565368532,15.1986034379,18.025,35.4329334152
 03/19  10:00:00,53.4808331395,5.88315670885,2.04352372727,0.337649450606,21.7447113004,23.4437158914,57.6094608897,10.1634234541,18.025,29.4210374356
 03/19  11:00:00,51.0350095065,5.89445096501,2.22441706659,0.101916721211,19.3449162599,23.4437158914,47.1076750071,5.60379734396,18.025,23.4788776632
 03/19  12:00:00,51.1050874991,5.8797162855,2.2646955754,0.00452784553332,19.190480192,23.7425572507,46.0198005001,4.57204724956,18.025,23.4227532506
 03/19  13:00:00,51.1687827583,5.89146168371,2.29505038187,0.0,19.260583323,23.698576057,43.0457604017,1.5967431234,18.025,23.4240172783
 03/19  14:00:00,51.3983010543,5.91908697242,2.49694295797,0.0,19.260583323,23.698576057,42.3243594442,0.873891239289,18.025,23.4254682049
 03/19  15:00:00,51.3417784924,5.94559742425,2.70386087112,0.0,19.260583323,23.4086260847,48.9541347205,1.66041095114,18.025,29.2687237693
 03/19  16:00:00,55.6741170893,5.92089982936,2.60956990697,0.0,19.260583323,27.8781056672,19.6023685094,1.55736850944,18.025,0.02
 03/19  17:00:00,65.2208665817,6.03923964127,3.41537656723,0.0,18.1807569449,37.5792895564,13.4953402053,1.96402105061,0.0,11.5313191547
 03/19  18:00:00,79.9783624782,6.18998872729,4.1284230582,0.0,32.6059821062,37.0465235296,15.0378793698,9.25527976517,0.0,5.78259960465
 03/19  19:00:00,88.279857463,6.27639423271,4.57617745902,0.0,36.8143715336,33.066984531,26.6389363389,15.0656074293,0.0,11.5733289097
 03/19  20:00:00,95.0601882244,6.47839080097,5.79500794578,0.0,36.43363367,38.8072253906,29.5099286678,17.9382439638,0.0,11.5716847039
 03/19  21:00:00,92.8395255884,6.50433972429,5.90510625984,0.0,36.0963922311,36.7877557581,24.3626216252,18.566268548,0.0,5.79635307713
 03/19  22:00:00,68.817486726,6.13940483074,3.5676296209,0.0,30.9507766546,20.6087787026,38.4391505906,21.0029035623,0.0,17.4362470283
 03/19  23:00:00,44.5110009628,5.89403374756,1.9415844982,0.0,17.4250845679,11.7056064465,35.0288752372,23.4700900441,0.0,11.5587851931
 03/19  24:00:00,38.0552160359,5.84736381667,1.64130576311,0.0,12.925468867,10.100111941,29.0343356028,23.2655640581,0.0,5.76877154466
 03/20  01:00:00,34.7048878813,5.78251990371,1.23596987499,0.0,10.0992000411,10.047477231,24.146531954,24.126531954,0.0,0.02
 03/20  02:00:00,32.5642281962,5.74398048598,0.993405666562,0.0,8.25718729233,10.0299323277,31.6622813635,25.9008121425,0.0,5.76146922096
 03/20  03:00:00,32.4183127977,5.72260399044,0.8596145638,0.00925082214238,8.25718729233,10.0299323277,31.5454191886,25.7836105415,0.0,5.76180864703
 03/20  04:00:00,33.9965450197,5.70982169794,0.760382632175,0.0927628959091,8.25718729233,11.6354268332,31.209217769,25.4406587745,0.0,5.7685589945
 03/20  05:00:00,41.7514801989,5.72452747175,0.8444151643,0.168911051358,12.1011305571,15.3678112995,30.5158917332,24.7259475649,0.0,5.78994416824
 03/20  06:00:00,73.2646947152,6.00314277189,2.70546927635,0.0135361105465,19.7275818095,37.2640762949,42.430255013,24.9963426644,0.0,17.4339123486
 03/20  07:00:00,86.0300994097,6.22856948213,4.16299915324,0.0273465643541,24.3117294858,51.2795993405,45.7902823294,22.434249688,0.0,23.3560326413
 03/20  08:00:00,72.602251813,5.91895408651,2.32587848371,0.02195871493,23.6694662846,40.6342015617,44.8459117594,15.3141256964,0.0,29.531786063
 03/20  09:00:00,67.6168027358,5.91340877462,2.36475925331,0.0108816542453,23.6694662846,35.6302164847,60.7550558246,13.3111098697,18.025,29.4189459549
 03/20  10:00:00,49.5263203846,5.84715806522,1.93998790104,0.00836591447015,18.7433767983,22.9618409725,58.1706416253,10.7978200201,18.025,29.3478216052
 03/20  11:00:00,49.7545428019,5.88331492425,2.14290267794,0.0,18.7433767983,22.9618409725,49.9889704635,8.54204371677,18.025,23.4219267467
 03/20  12:00:00,49.629316464,5.84596853657,2.01157456633,0.0,18.5889407304,23.1597249699,48.688158644,7.24958735772,18.025,23.4135712863
 03/20  13:00:00,50.273983071,5.9112265345,2.34448161945,0.0,18.7433767983,23.2517909448,46.1017599124,4.66178382455,18.025,23.4149760879
 03/20  14:00:00,50.652510871,5.95729656623,2.67693925399,0.0,18.7433767983,23.2517909448,44.4184594267,2.97954951858,18.025,23.4139099082
 03/20  15:00:00,50.893518431,6.0264243423,3.1387687378,0.0,18.7433767983,22.9618409725,44.8520401952,3.41170230181,18.025,23.4153378934
 03/20  16:00:00,55.4412518024,6.03112112821,3.23046571124,0.0,18.7433767983,27.431320555,27.3185108163,3.5249107193,18.025,5.76860009699
 03/20  17:00:00,69.1891143258,6.23485763775,4.58610952077,0.0,17.6635504202,40.6971502883,9.95354634457,4.17081495465,0.0,5.78273138992
 03/20  18:00:00,76.6388190834,6.38237885655,5.38287960412,0.0,27.5259009287,37.3340067412,26.2558788391,8.84275976525,0.0,17.4131190739
 03/20  19:00:00,87.4127722743,6.50729482077,6.17097384694,0.0,33.8341110165,33.3544677425,22.5428586964,10.9719437315,0.0,11.5709149649
 03/20  20:00:00,97.133490144,6.73500095212,7.50982399946,0.0,36.5179666069,38.8247702939,18.6268516896,12.8298663162,0.0,5.79698537336
 03/20  21:00:00,91.8813789031,6.77902138593,7.72819388995,0.0,32.965339924,36.8579353714,30.9230043055,13.4872689746,0.0,17.435735331
 03/20  22:00:00,64.973774286,6.31632229931,4.83084512027,0.0,25.6355707503,20.6438685092,27.8270333906,16.2392248101,0.0,11.5878085805
 03/20  23:00:00,42.8948484667,5.98546474287,2.63628412293,0.0,15.0252895274,11.7056064465,24.1788526941,18.4030431874,0.0,5.77580950671
 03/20  24:00:00,37.1615419861,5.90193864969,2.01237947229,0.0,11.6412384099,10.0650221343,24.6610955329,18.89225933,0.0,5.76883620291
 03/21  01:00:00,35.2882597763,5.85983890462,1.74202181011,0.0,10.0992000411,10.047477231,25.0365542317,19.27473776,0.0,5.76181647165
 03/21  02:00:00,33.0936451843,5.81637467707,1.45042960312,0.0,8.25718729233,10.0299323277,26.3540717651,20.5923502664,0.0,5.76172149872
 03/21  03:00:00,32.8846774078,5.78834412776,1.26949473,0.0,8.25718729233,10.0299323277,21.514150466,21.494150466,0.0,0.02
 03/21  04:00:00,34.3617317992,5.76980101098,1.15835578194,0.0,8.25718729233,11.6354268332,27.5167051055,21.7478584907,0.0,5.76884661483
 03/21  05:00:00,42.0506720655,5.78276275861,1.25428409408,0.0,12.1011305571,15.3678112995,32.5347193556,20.9750191963,0.0,11.5597001593
 03/21  06:00:00,73.8483628037,6.08653858538,3.21928266205,0.0,19.7275818095,37.2640762949,38.2651570596,20.8296399557,0.0,17.4355171039
 03/21  07:00:00,86.5325542006,6.30249624317,4.61888803363,0.0,24.3117294858,51.2795993405,37.0474886748,19.5266075967,0.0,17.520881078
 03/21  08:00:00,73.0645370235,5.97974905427,2.74933355131,0.0,23.6694662846,40.6342015617,48.3718983477,12.93836788,0.0,35.4335304677
 03/21  09:00:00,68.121118931,5.97394098712,2.81942732396,0.0,23.6694662846,35.6302164847,58.0366846758,10.5931403192,18.025,29.4185443566
 03/21  10:00:00,49.667925118,5.85976995661,2.07735262228,0.0,18.7433767983,22.9618409725,50.9062521199,9.40076277984,18.025,23.4804893401
 03/21  11:00:00,50.3231752884,5.94104215439,2.65381013096,0.0,18.7433767983,22.9618409725,47.5704257001,6.12379719487,18.025,23.4216285052
 03/21  12:00:00,50.6768683033,5.95605634706,2.94904126005,0.0,18.5889407304,23.1597249699,46.5917216959,5.14690792531,18.025,23.4198137706
 03/21  13:00:00,50.973059201,5.97102888569,2.98375643708,0.0,18.7433767983,23.2517909448,42.8594488664,1.41333293792,18.025,23.4211159284
 03/21  14:00:00,51.4273689138,6.02528223192,3.38381249285,0.0,18.7433767983,23.2517909448,42.2723808653,0.824994867902,18.025,23.4223859974
 03/21  15:00:00,51.4159264098,6.05374900138,3.63385295796,0.0,18.7433767983,22.9618409725,43.1462588823,1.6975966326,18.025,23.4236622497
 03/21  16:00:00,56.7412835252,6.14906189513,4.41256839572,0.0,18.7433767983,27.431320555,25.2334503921,1.4400429549,18.025,5.76840743721
 03/21  17:00:00,70.6545995694,6.38352020734,5.90293880918,0.0,17.6635504202,40.6971502883,13.3970747765,1.85189352624,0.0,11.5451812503
 03/21  18:00:00,77.8734265852,6.52072812769,6.47915248958,0.0,27.5259009287,37.3340067412,17.2162462888,5.60104775421,0.0,11.6151985346
 03/21  19:00:00,88.7045169151,6.65630002172,7.31371483711,0.0,33.8341110165,33.3544677425,19.9390344696,8.36588660797,0.0,11.5731478616
 03/21  20:00:00,98.5248164253,6.89598631021,8.74017158389,0.0,36.5179666069,38.8247702939,21.6851170694,10.111819283,0.0,11.5732977864
 03/21  21:00:00,93.2803368478,6.94001770018,8.96616118639,0.0,32.965339924,36.8579353714,27.9533137792,10.5194399406,0.0,17.4338738386
 03/21  22:00:00,66.3572528073,6.47644268329,6.05420934008,0.0,25.6355707503,20.6438685092,23.7083665148,12.1212128369,0.0,11.587153678
 03/21  23:00:00,43.9490233702,6.10413001851,3.57179571003,0.0,15.0252895274,11.7056064465,19.5400254122,13.7647656474,0.0,5.7752597648
 03/21  24:00:00,37.9926622056,5.99647780711,2.74896293138,0.0,11.6412384099,10.0650221343,19.1182595385,13.3501090171,0.0,5.76815052146
 03/22  01:00:00,35.9069050228,5.93402688956,2.2864838935,0.0,10.0992000411,10.047477231,14.0241461856,14.0041461856,0.0,0.02
 03/22  02:00:00,33.7006523981,5.8889849176,1.98482881782,0.0,8.25718729233,10.0299323277,20.5417660953,14.7801269593,0.0,5.76163913602
 03/22  03:00:00,33.49770272,5.86242727779,1.80843594,0.0,8.25718729233,10.0299323277,20.7551673789,14.9936390514,0.0,5.76152832747
 03/22  04:00:00,35.0230754039,5.85093138281,1.7385710583,0.0,8.25718729233,11.6354268332,20.0482642379,14.2794921459,0.0,5.76877209202
 03/22  05:00:00,42.762901605,5.87124392011,1.87804061853,0.0,12.1011305571,15.3678112995,18.7527138021,12.9633333604,0.0,5.78938044166
 03/22  06:00:00,74.8318881556,6.21052355671,4.07883119519,0.0,19.7275818095,37.2640762949,29.590197499,12.1587310857,0.0,17.4314664133
 03/22  07:00:00,88.7528615796,6.56346700345,6.57823107509,0.0,24.3117294858,51.2795993405,33.7873696927,10.4341006753,0.0,23.3532690174
 03/22  08:00:00,74.5070435655,6.12477148549,4.04682511952,0.0,23.6694662846,40.6342015617,35.1024920954,5.57337782926,0.0,29.5291142662
 03/22  09:00:00,69.536211896,6.1027985878,4.10566971965,0.0,23.6694662846,35.6302164847,50.6238645189,3.18252641034,18.025,29.4163381086
 03/22  10:00:00,50.8290664988,5.95831395234,3.13995183147,0.0,18.7433767983,22.9618409725,50.1596946458,2.78980798184,18.025,29.344886664
 03/22  11:00:00,50.8611186747,5.96204499148,3.17075263836,0.0,18.7433767983,22.9618409725,43.1789743097,1.73556435977,18.025,23.4184099499
 03/22  12:00:00,50.8413312932,5.94184079822,3.1277208406,0.0,18.5889407304,23.1597249699,44.0860242864,2.64989856607,18.025,23.4111257203
 03/22  13:00:00,50.7525502999,5.92584531821,2.80843513308,0.0,18.7433767983,23.2517909448,42.4535407759,1.01621775201,18.025,23.4123230239
 03/22  14:00:00,50.6316288947,5.91493610513,2.69842289721,0.0,18.7433767983,23.2517909448,42.5549306244,1.1201147058,18.025,23.4098159186
 03/22  15:00:00,50.2170023265,5.91298688598,2.57569538747,0.0,18.7433767983,22.9618409725,44.6329305185,3.19686147372,18.025,23.4110690447
 03/22  16:00:00,54.6163187311,5.91514100744,2.52151926964,0.0,18.7433767983,27.431320555,29.2325746725,5.43902222069,18.025,5.76855245178
 03/22  17:00:00,68.2506290773,6.1075407713,3.7749499193,0.0,17.6635504202,40.6971502883,12.8897501364,7.10712810642,0.0,5.78262203003
 03/22  18:00:00,75.7838948055,6.25383246585,4.65651687109,0.0,27.5259009287,37.3340067412,28.0025579924,10.5898835557,0.0,17.4126744368
 03/22  19:00:00,86.6486837967,6.38536103853,5.52882683776,0.0,33.8341110165,33.3544677425,17.5772873532,11.7804408929,0.0,5.79684646032
 03/22  20:00:00,96.5100746875,6.62748075772,6.99394184785,0.0,36.5179666069,38.8247702939,25.0524202482,13.4800923892,0.0,11.5723278591
 03/22  21:00:00,91.3146375709,6.68364466166,7.25684108819,0.0,32.965339924,36.8579353714,32.3282360992,14.8958461472,0.0,17.432389952
 03/22  22:00:00,64.5206745203,6.24720724803,4.44687227188,0.0,25.6355707503,20.6438685092,28.7802195619,17.1930761138,0.0,11.5871434481
 03/22  23:00:00,42.8094471218,5.97051785891,2.56583614525,0.0,15.0252895274,11.7056064465,24.4467015721,18.6721607173,0.0,5.77454085481
 03/22  24:00:00,36.9876904973,5.87749039028,1.86298101818,0.0,11.6412384099,10.0650221343,26.8396252539,21.0711429128,0.0,5.76848234112
 03/23  01:00:00,34.6857802034,5.78044804727,1.21893697974,0.0,10.0992000411,10.047477231,29.5136156194,23.75200458,0.0,5.7616110394
 03/23  02:00:00,32.8108008541,5.7782931959,1.20567264309,0.0,8.25718729233,10.0299323277,24.4869749113,24.4669749113,0.0,0.02
 03/23  03:00:00,32.5286070206,5.73967833845,0.962092526429,0.0,8.25718729233,10.0299323277,32.5082275889,26.7467249475,0.0,5.76150264142
 03/23  04:00:00,33.9384683343,5.71238182835,0.792516661078,0.0,8.25718729233,11.6354268332,33.9795999625,28.2114031766,0.0,5.76819678591
 03/23  05:00:00,41.6122177232,5.72309928556,0.869202783291,0.00630090212769,12.1011305571,15.3678112995,39.0055400896,27.4471581169,0.0,11.5583819727
 03/23  06:00:00,73.3945129169,6.0252821925,2.82670622858,0.0,19.7275818095,37.2640762949,38.2526814526,26.6231624913,0.0,11.6295189612
 03/23  07:00:00,85.9352587075,6.22646419059,4.09764045337,0.0,24.3117294858,51.2795993405,48.943223985,25.5889287398,0.0,23.3542952451
 03/23  08:00:00,72.4280629333,5.90482222045,2.18779933079,0.0,23.6694662846,40.6342015617,49.0431994958,19.5180178353,0.0,29.5251816605
 03/23  09:00:00,67.4756600027,5.89817230491,2.24974960834,0.0,23.6694662846,35.6302164847,63.1325099699,15.6956768927,18.025,29.4118330772
 03/23  10:00:00,49.4655836828,5.84512114435,1.88966600399,0.0,18.7433767983,22.9618409725,61.0307292746,13.6609617438,18.025,29.3447675308
 03/23  11:00:00,49.7097255581,5.8944078496,2.08699971368,0.0,18.7433767983,22.9618409725,54.0182538452,12.5721948774,18.025,23.4210589679
 03/23  12:00:00,50.3102358295,5.95153386326,2.58693751188,0.0,18.5889407304,23.1597249699,50.0059460296,8.56564988774,18.025,23.4152961418
 03/23  13:00:00,50.8552763688,6.00513228379,2.83187606557,0.0,18.7433767983,23.2517909448,47.0660863316,5.62465343754,18.025,23.416432894
 03/23  14:00:00,51.1050787862,6.03759414945,3.04921657214,0.0,18.7433767983,23.2517909448,46.2462980185,4.80621027788,18.025,23.4150877406
 03/23  15:00:00,51.0461320358,6.06361502862,3.25419860055,0.0,18.7433767983,22.9618409725,46.4323423999,4.99113127457,18.025,23.4162111254
 03/23  16:00:00,55.5520590062,6.06261326579,3.30978902746,0.0,18.7433767983,27.431320555,28.6707281067,4.87735488284,18.025,5.76837322389
 03/23  17:00:00,69.1522801882,6.2544037226,4.52973984136,0.0,17.6635504202,40.6971502883,11.8612558958,6.08014956915,0.0,5.78110632665
 03/23  18:00:00,76.6337857385,6.39544591306,5.36480130876,0.0,27.5259009287,37.3340067412,27.1356716426,9.72275582407,0.0,17.4129158185
 03/23  19:00:00,87.1013225806,6.4806230926,5.88621146927,0.0,33.8341110165,33.3544677425,24.2648643014,12.6934756494,0.0,11.571388652
 03/23  20:00:00,96.2136262342,6.63513399211,6.68984129391,0.0,36.5179666069,38.8247702939,23.3995509019,17.6045097325,0.0,5.79504116936
 03/23  21:00:00,90.6295024034,6.6386688585,6.61669136605,0.0,32.965339924,36.8579353714,37.7913547278,20.3572841666,0.0,17.4340705611
 03/23  22:00:00,63.8089975528,6.183785572,3.79862305639,0.0,25.6355707503,20.6438685092,35.8653446849,24.2777651548,0.0,11.5875795301
 03/23  23:00:00,42.1815979212,5.90990439534,1.99860312937,0.0,15.0252895274,11.7056064465,32.334432645,26.5587243946,0.0,5.77570825039
 03/23  24:00:00,36.6018785107,5.83461860255,1.52004379787,0.0,11.6412384099,10.0650221343,33.8341196407,28.065412567,0.0,5.76870707369
 03/24  01:00:00,34.6400502402,5.77813367634,1.17552361705,0.0,10.0992000411,10.047477231,35.985608191,30.2240105769,0.0,5.76159761406
 03/24  02:00:00,32.4031322664,5.72519767381,0.851099073204,0.0,8.25718729233,10.0299323277,37.9255413169,32.1640604236,0.0,5.76148089333
 03/24  03:00:00,32.1887822409,5.68911949428,0.614402026951,0.0584278036205,8.25718729233,10.0299323277,34.5367317742,34.5167317742,0.0,0.02
 03/24  04:00:00,33.8295123519,5.66978684543,0.424092605547,0.302065810858,8.25718729233,11.6354268332,40.7787894502,35.0101382451,0.0,5.76865120512
 03/24  05:00:00,41.7527948264,5.69755132054,0.542054304634,0.49957775863,12.1011305571,15.3678112995,45.3295403091,33.770470254,0.0,11.5590700551
 03/24  06:00:00,73.0103556638,5.95539459235,2.31209917553,0.200343165623,19.7275818095,37.2640762949,50.1809301474,32.7469669946,0.0,17.4339631528
 03/24  07:00:00,85.6091805956,6.17182376549,3.7368537223,0.0893642396278,24.3117294858,51.2795993405,45.8866385183,28.3675139533,0.0,17.519124565
 03/24  08:00:00,72.357994226,5.8767606289,1.9277288404,0.218071488188,23.6694662846,40.6342015617,54.744479336,19.3168874505,0.0,35.4275918854
 03/24  09:00:00,67.5209871265,5.88808657444,2.138033966,0.167131230378,23.6694662846,35.6302164847,62.0744137991,14.6346183808,18.025,29.4147954182
 03/24  10:00:00,49.4919254645,5.83537174587,1.76763859228,0.158123947549,18.7433767983,22.9618409725,53.1290528848,11.6255122332,18.025,23.4785406516
 03/24  11:00:00,49.8643336756,5.90169701791,2.19859675541,0.0357243893829,18.7433767983,22.9618409725,49.770334889,8.32673470616,18.025,23.4186001829
 03/24  12:00:00,50.4792643629,5.95899571542,2.74850638198,0.0,18.5889407304,23.1597249699,47.7597465643,6.31828615004,18.025,23.4164604143
 03/24  13:00:00,51.0619357289,6.02004212052,3.02362768267,0.0,18.7433767983,23.2517909448,43.9870774473,2.5450921201,18.025,23.4169853272
 03/24  14:00:00,51.7037927426,6.0994955628,3.586031125,0.0,18.7433767983,23.2517909448,42.7565296759,1.31304026052,18.025,23.4184894154
 03/24  15:00:00,51.7200528566,6.13583169062,3.85590485981,0.0,18.7433767983,22.9618409725,43.5829705496,2.13848334549,18.025,23.4194872041
 03/24  16:00:00,56.3672050805,6.14784575776,4.03970969785,0.0,18.7433767983,27.431320555,25.7151644469,1.9217965918,18.025,5.76836785514
 03/24  17:00:00,70.2560066021,6.37179373675,5.51608102846,0.0,17.6635504202,40.6971502883,13.7170507148,2.17233773205,0.0,11.5447129827
 03/24  18:00:00,77.5669264554,6.51374211118,6.17965741454,0.0,27.5259009287,37.3340067412,16.9813306537,5.36622501726,0.0,11.6151056364
 03/24  19:00:00,88.0234318894,6.60193459078,6.68701134996,0.0,33.8341110165,33.3544677425,20.9535316725,9.38068740732,0.0,11.5728442652
 03/24  20:00:00,97.3086561129,6.77758615242,7.6424286619,0.0,36.5179666069,38.8247702939,24.7485872758,13.1773377316,0.0,11.5712495442
