Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/08  10:00:00,55.3403754791,6.08922941523,4.03476003835,0.0,21.7447113004,23.4437158914,49.8166072434,2.39357264616,18.025,29.3980345972
 04/08  11:00:00,53.8898128321,6.20921678615,4.92616996894,0.0,19.3027497915,23.426170988,41.7980460902,0.310240364615,18.025,23.4628057256
 04/08  12:00:00,56.638843901,6.38702884154,7.35543712562,0.0,19.1483137236,23.7250123474,41.4306315633,0.0,18.025,23.4056315633
 04/08  13:00:00,58.4182915622,6.53576085726,8.84060968107,0.0,19.3027497915,23.7161209604,41.4299914724,0.0,18.025,23.4049914724
 04/08  14:00:00,59.1070397767,6.61331452157,9.45180261223,0.0,19.3027497915,23.7161209604,41.427332124,0.0,18.025,23.402332124
 04/08  15:00:00,59.7086901854,6.65997209384,10.2967450003,0.0,19.3027497915,23.426170988,41.428240508,0.0,18.025,23.403240508
 04/08  16:00:00,62.5660801545,6.62910518361,8.73366400936,0.0,19.3027497915,27.8956505705,23.7925756584,0.0,18.025,5.76757565843
 04/08  17:00:00,71.1089085055,6.75394626266,8.52906988507,0.0,18.2229234133,37.5968344597,5.77422340787,0.0,0.0,5.77422340787
 04/08  18:00:00,86.6234065618,7.01139951807,9.83271942244,0.0,32.690315043,37.0816133363,6.33508300899,0.554113086479,0.0,5.78096992251
 04/08  19:00:00,93.2737657668,7.14727715558,10.5833182653,0.0,36.8143715336,33.066984531,13.3434338335,1.77393576546,0.0,11.569498068
 04/08  20:00:00,101.625414061,7.32732452316,11.6308407927,0.0,36.3493007332,38.7721355839,15.4192438446,3.84991127962,0.0,11.569332565
 04/08  21:00:00,99.4880261177,7.32737183476,11.6112722656,0.0,36.1807251679,36.8228455648,16.3999737098,4.83077952738,0.0,11.5691941824
 04/08  22:00:00,75.1278638683,6.90411910261,8.99405001137,0.0,31.0351095914,20.6438685092,17.6498358889,6.02572704785,0.0,11.624108841
 04/08  23:00:00,49.3928897227,6.47778845223,6.23982284531,0.0,17.4250845679,11.7056064465,19.7722958181,8.21650080384,0.0,11.5557950143
 04/08  24:00:00,41.7167212303,6.30878140881,4.96087610817,0.0,12.8411359301,10.0650221343,15.7125990047,9.94488693636,0.0,5.76771206837
 04/09  01:00:00,40.8866264249,6.19841925428,4.12295161593,0.0,12.925468867,10.100111941,10.756161271,10.736161271,0.0,0.02
 04/09  02:00:00,35.3676162546,6.08580613988,3.33559006467,0.0,8.34152022915,10.0650221343,15.9247581536,10.1637773107,0.0,5.76098084288
 04/09  03:00:00,34.8911878723,6.024085753,2.92088175508,0.0,8.34152022915,10.0650221343,15.650687123,9.89036872845,0.0,5.76031839453
 04/09  04:00:00,36.1924335362,5.98456849455,2.65492672659,0.0,8.34152022915,11.6705166398,15.8609850042,10.0938417753,0.0,5.76714322888
 04/09  05:00:00,40.0858174843,5.9506189115,2.42384667168,0.0,8.80141237637,15.3678112995,16.3298830547,10.5556836252,0.0,5.77419942949
 04/09  06:00:00,57.006535472,6.04266494072,3.04371007918,0.0,18.5082010057,25.6353820695,17.0112647187,11.2232574983,0.0,5.78800722044
 04/09  07:00:00,72.1946218083,6.3598355044,5.2273154538,0.0,19.4926561212,41.1001056674,27.1282713043,9.70365848171,0.0,17.4246128226
 04/09  08:00:00,99.529229234,6.81869511689,8.34528717881,0.0,26.3286599382,57.9988325916,40.8381278506,5.23000089769,0.0,35.6081269529
 04/09  09:00:00,82.8389426376,6.59006407619,7.15756903036,0.0,26.2443270014,42.8153538416,57.4576418597,4.03936852189,18.025,35.3932733378
 04/09  10:00:00,56.2737187815,6.22661323101,4.83072796424,0.0,21.7447113004,23.4437158914,45.6621915737,4.11787641558,18.025,23.5193151581
 04/09  11:00:00,53.7222900973,6.21329756805,4.69486103678,0.0,19.3449162599,23.4437158914,50.2071163981,2.85984100746,18.025,29.3222753906
 04/09  12:00:00,53.8961618662,6.21182520061,4.72825059046,0.0,19.190480192,23.7425572507,44.8299961755,3.40387779303,18.025,23.4011183825
 04/09  13:00:00,53.4950945059,6.18725751641,4.32562831683,0.0,19.260583323,23.698576057,45.2305656559,3.80787585731,18.025,23.3976897986
 04/09  14:00:00,53.3857897944,6.18453492465,4.21904600563,0.0,19.260583323,23.698576057,46.7773252053,5.35791555977,18.025,23.3944096456
 04/09  15:00:00,53.3904123892,6.21814431383,4.48000910862,0.0,19.260583323,23.4086260847,47.0848354803,5.66626378939,18.025,23.3935716909
 04/09  16:00:00,57.7495732885,6.19586410213,4.410121548,0.0,19.260583323,27.8781056672,23.4868493117,5.44184931175,18.025,0.02
 04/09  17:00:00,67.8354818613,6.381366155,5.68794229727,0.0,18.1807569449,37.5792895564,16.9495497803,5.42100115511,0.0,11.5285486252
 04/09  18:00:00,83.6271271454,6.65921649431,7.30805320079,0.0,32.6059821062,37.0465235296,14.458445705,8.67726848206,0.0,5.78117722291
 04/09  19:00:00,88.6549616615,6.81121079037,8.18459272977,0.0,36.8143715336,33.066984531,21.9580862392,10.3903592531,0.0,11.5677269861
 04/09  20:00:00,99.2344886097,7.01988345561,9.42793995358,0.0,36.43363367,38.8072253906,17.5925874662,11.7995664074,0.0,5.7930210588
 04/09  21:00:00,96.7702480005,7.01524454752,9.32505137488,0.0,36.0963922311,36.7877557581,24.6833843031,13.1140083467,0.0,11.5693759563
 04/09  22:00:00,72.4441340026,6.59769997537,6.73617000842,0.0,30.9507766546,20.6087787026,31.9878502316,14.5621363824,0.0,17.4257138492
 04/09  23:00:00,47.185739443,6.21332173729,4.29715002499,0.0,17.4250845679,11.7056064465,21.3062248882,15.5182846191,0.0,5.78794026906
 04/09  24:00:00,39.9480815776,6.07859313617,3.30300525364,0.0,12.925468867,10.100111941,21.6496634383,15.8818413634,0.0,5.76782207493
 04/10  01:00:00,36.4189655844,5.99881587046,2.73379708848,0.0,10.0992000411,10.047477231,21.846027234,16.0851290782,0.0,5.76089815578
 04/10  02:00:00,34.0927005449,5.94027386564,2.3256327503,0.0,8.25718729233,10.0299323277,22.9688446609,17.2078127985,0.0,5.76103186244
 04/10  03:00:00,33.8784652179,5.9125355984,2.13913782121,0.0,8.25718729233,10.0299323277,17.0765825639,17.0565825639,0.0,0.02
 04/10  04:00:00,35.2037167155,5.87698177838,1.89322189851,0.0,8.25718729233,11.6354268332,23.4751546852,17.707430572,0.0,5.76772411314
 04/10  05:00:00,42.8242237507,5.88555545283,1.92515345799,0.0,12.1011305571,15.3678112995,30.022584633,18.4680487931,0.0,11.5545358399
 04/10  06:00:00,70.8970240842,6.19981136905,3.92286028869,0.0,19.7275818095,37.2640762949,29.8210286772,18.1977770438,0.0,11.6232516334
 04/10  07:00:00,88.3622041575,6.52304586594,6.22823146997,0.0,24.3117294858,51.2795993405,38.545312154,15.2090474405,0.0,23.3362647134
 04/10  08:00:00,74.5285960472,6.13463820104,4.0586736725,0.0,23.6694662846,40.6342015617,38.2461189657,8.74723009929,0.0,29.4988888664
 04/10  09:00:00,69.5633479777,6.11609042794,4.11963078476,0.0,23.6694662846,35.6302164847,53.8318940168,6.415561105,18.025,29.3913329118
 04/10  10:00:00,50.8097915279,5.97793803402,3.1011413928,0.0,18.7433767983,22.9618409725,48.3489876446,6.86048638347,18.025,23.4635012612
 04/10  11:00:00,51.1439507075,6.02307029112,3.39261751739,0.0,18.7433767983,22.9618409725,45.8150294547,4.3844017249,18.025,23.4056277298
 04/10  12:00:00,51.8616463061,6.09036291308,3.99957347588,0.0,18.5889407304,23.1597249699,45.5200124533,4.09063064006,18.025,23.4043818132
 04/10  13:00:00,52.4159041259,6.14095991957,4.25673150654,0.0,18.7433767983,23.2517909448,42.2195507915,0.790773917717,18.025,23.4037768737
 04/10  14:00:00,53.5003010255,6.26762173715,5.21446656863,0.0,18.7433767983,23.2517909448,41.4261736532,0.0,18.025,23.4011736532
 04/10  15:00:00,53.5358449624,6.30459667918,5.50298529784,0.0,18.7433767983,22.9618409725,42.5764379757,1.15125089713,18.025,23.4001870786
 04/10  16:00:00,58.5023324706,6.35820172814,5.96452976275,0.0,18.7433767983,27.431320555,24.8070937757,1.01459699505,18.025,5.76749678062
 04/10  17:00:00,72.5795445015,6.63485148067,7.57664280007,0.0,17.6635504202,40.6971502883,6.94925216397,1.16854413337,0.0,5.7807080306
 04/10  18:00:00,80.1628585304,6.81550224979,8.47397388161,0.0,27.5259009287,37.3340067412,20.134197648,2.73005590193,0.0,17.404141746
 04/10  19:00:00,87.18766011,6.94157732055,9.27970693992,0.0,33.8341110165,33.3544677425,10.2790176463,4.48456414831,0.0,5.794453498
 04/10  20:00:00,100.18708841,7.11917595788,10.1793780251,0.0,36.5179666069,38.8247702939,19.3231249913,7.75603467376,0.0,11.5670903176
 04/10  21:00:00,94.59487122,7.12700566775,10.093893715,0.0,32.965339924,36.8579353714,26.415996265,8.99168765709,0.0,17.4243086079
 04/10  22:00:00,67.7391032699,6.66624426896,7.24639798754,0.0,25.6355707503,20.6438685092,22.0723215241,10.4896468247,0.0,11.5826746994
 04/10  23:00:00,45.139881679,6.26299926795,4.60386260616,0.0,15.0252895274,11.7056064465,18.4653727359,12.6919550142,0.0,5.77341772168
 04/10  24:00:00,38.7872258098,6.10223070284,3.43783607123,0.0,11.6412384099,10.0650221343,19.8470858981,14.0795180777,0.0,5.7675678204
 04/11  01:00:00,36.392347289,6.00094679845,2.70505396919,0.0,10.0992000411,10.047477231,15.3746794476,15.3546794476,0.0,0.02
 04/11  02:00:00,34.0542602852,5.9384203803,2.28904804487,0.0,8.25718729233,10.0299323277,22.2235981377,16.4627515307,0.0,5.76084660695
 04/11  03:00:00,33.7954043622,5.90565005894,2.0629623107,0.0,8.25718729233,10.0299323277,23.1053458071,17.3443831752,0.0,5.76096263189
 04/11  04:00:00,35.2897637894,5.8893753662,1.96688024824,0.0,8.25718729233,11.6354268332,22.6749146118,16.9079776949,0.0,5.76693691694
 04/11  05:00:00,43.0218437552,5.90832613738,2.10001079416,0.0,12.1011305571,15.3678112995,21.4187608461,15.6309028748,0.0,5.78785797129
 04/11  06:00:00,71.2688455428,6.24375292272,4.25074653621,0.0,19.7275818095,37.2640762949,32.2591524852,14.8343395924,0.0,17.4248128928
 04/11  07:00:00,89.1871261543,6.62698892939,6.94923172423,0.0,24.3117294858,51.2795993405,29.5884311133,12.0814730559,0.0,17.5069580573
 04/11  08:00:00,75.0040197844,6.1894714721,4.47927245367,0.0,23.6694662846,40.6342015617,35.4021867793,5.90385311439,0.0,29.4983336649
 04/11  09:00:00,70.0824843964,6.16989036121,4.58497643654,0.0,23.6694662846,35.6302164847,50.484680625,3.07079096932,18.025,29.3888896557
 04/11  10:00:00,51.3589653852,6.02042667749,3.60783051607,0.0,18.7433767983,22.9618409725,50.0389751988,2.6918046711,18.025,29.3221705277
 04/11  11:00:00,51.2585035713,6.02066242124,3.50958125843,0.0,18.7433767983,22.9618409725,44.1938976573,2.76654303462,18.025,23.4023546227
 04/11  12:00:00,52.2076270274,6.10578076689,4.33013854811,0.0,18.5889407304,23.1597249699,38.414162602,2.83076078391,18.025,17.5584018181
 04/11  13:00:00,53.3610911359,6.19251916087,5.15036104143,0.0,18.7433767983,23.2517909448,41.4390587596,0.00624035804292,18.025,23.4078184016
 04/11  14:00:00,53.8029667618,6.22855641099,5.55620168581,0.0,18.7433767983,23.2517909448,41.4316035548,0.0,18.025,23.4066035548
 04/11  15:00:00,53.7923866288,6.29563172918,5.76849648088,0.0,18.7433767983,22.9618409725,41.5452042098,0.114748033041,18.025,23.4054561767
 04/11  16:00:00,58.4005670071,6.32093317496,5.9000425161,0.0,18.7433767983,27.431320555,24.4250847484,0.632732313173,18.025,5.76735243525
 04/11  17:00:00,72.2074971239,6.56956135356,7.26989218399,0.0,17.6635504202,40.6971502883,11.5805002117,1.22838331911,0.0,10.3521168925
 04/11  18:00:00,79.7659190292,6.74496085646,8.1475894617,0.0,27.5259009287,37.3340067412,15.5887802646,2.78327183774,0.0,12.8055084269
 04/11  19:00:00,86.5543654316,6.84845516551,8.73954431698,0.0,33.8341110165,33.3544677425,16.8451678939,5.27841653903,0.0,11.5667513548
 04/11  20:00:00,99.5995111407,7.03401452481,9.67696846338,0.0,36.5179666069,38.8247702939,14.8061336979,9.01158609925,0.0,5.79454759869
 04/11  21:00:00,94.0196826773,7.04611800716,9.59960531084,0.0,32.965339924,36.8579353714,28.4046207218,10.9811202607,0.0,17.4235004611
 04/11  22:00:00,67.3734169013,6.6103533968,6.9366102585,0.0,25.6355707503,20.6438685092,23.1312813814,11.5492091994,0.0,11.582072182
 04/11  23:00:00,45.1754601158,6.25282220345,4.64962384443,0.0,15.0252895274,11.7056064465,16.9801531015,11.2057748405,0.0,5.77437826101
 04/11  24:00:00,38.8807588974,6.10117742215,3.53242540747,0.0,11.6412384099,10.0650221343,17.6599053166,11.8922408322,0.0,5.76766448435
 04/12  01:00:00,36.5121607758,6.00722003237,2.81859487578,0.0,10.0992000411,10.047477231,18.5076080763,12.7466708951,0.0,5.76093718126
 04/12  02:00:00,34.1263216821,5.94257458747,2.35696105033,0.0,8.25718729233,10.0299323277,14.8771423591,14.8571423591,0.0,0.02
 04/12  03:00:00,33.6081067449,5.88233697641,1.89898055918,0.0,8.25718729233,10.0299323277,24.6877483748,18.9270941635,0.0,5.76065421135
 04/12  04:00:00,34.8683292768,5.8402757461,1.59454747241,0.0,8.25718729233,11.6354268332,27.5644453828,21.7972860085,0.0,5.76715937434
 04/12  05:00:00,42.4471889002,5.84181359888,1.59187504277,0.0,12.1011305571,15.3678112995,28.4766215169,22.688902644,0.0,5.7877188729
 04/12  06:00:00,70.293340063,6.13039221826,3.38861669416,0.0,19.7275818095,37.2640762949,40.9367383145,23.5143617084,0.0,17.4223766061
 04/12  07:00:00,87.3090200258,6.40290679798,5.29521998997,0.0,24.3117294858,51.2795993405,35.7222840243,18.2169309985,0.0,17.5053530258
 04/12  08:00:00,74.2658430921,6.10659219075,3.82398567333,0.0,23.6694662846,40.6342015617,44.514815603,9.12167140179,0.0,35.3931442012
 04/12  09:00:00,69.4083506855,6.09145249857,3.98928488362,0.0,23.6694662846,35.6302164847,47.1411294946,5.60177560234,18.025,23.5143538922
 04/12  10:00:00,51.1532307893,5.9954734428,3.42705653031,0.0,18.7433767983,22.9618409725,50.7488616128,3.40182707465,18.025,29.3220345381
 04/12  11:00:00,51.8506271213,6.09083346986,4.03153839752,0.0,18.7433767983,22.9618409725,43.2390785376,1.80953164934,18.025,23.4045468883
 04/12  12:00:00,53.4129470883,6.24268114731,5.39856164241,0.0,18.5889407304,23.1597249699,42.5254363361,1.10174427297,18.025,23.3986920632
 04/12  13:00:00,55.8915176536,6.41394903807,7.45936218838,0.0,18.7433767983,23.2517909448,41.4247156684,0.0,18.025,23.3997156684
 04/12  14:00:00,57.0809017682,6.50730433489,8.55538979166,0.0,18.7433767983,23.2517909448,41.4151511669,0.0,18.025,23.3901511669
 04/12  15:00:00,57.8210659101,6.57600085337,9.51680792575,0.0,18.7433767983,22.9618409725,36.5585558975,0.0,18.025,18.5335558975
 04/12  16:00:00,63.6855599075,6.70376918016,10.8022100777,0.0,18.7433767983,27.431320555,22.8238983772,0.0,18.025,4.79889837721
 04/12  17:00:00,77.1614163638,7.04108874772,11.7522933299,0.0,17.6635504202,40.6971502883,11.541348123,0.0,0.0,11.541348123
 04/12  18:00:00,84.4001209265,7.24276969482,12.2839973844,0.0,27.5259009287,37.3340067412,11.6093103931,0.0,0.0,11.6093103931
 04/12  19:00:00,90.4633920838,7.31402358292,12.1830068875,0.0,33.8341110165,33.3544677425,11.8577953748,0.289464014944,0.0,11.5683313598
 04/12  20:00:00,102.903935105,7.44646428203,12.5689517731,0.0,36.5179666069,38.8247702939,14.1502750065,2.58339629958,0.0,11.5668787069
 04/12  21:00:00,97.0620453517,7.42644130418,12.2616565989,0.0,32.965339924,36.8579353714,16.4397816329,4.81859808885,0.0,11.621183544
 04/12  22:00:00,69.7965757885,6.91768458732,9.05244708989,0.0,25.6355707503,20.6438685092,18.9975885411,7.41522151884,0.0,11.5823670223
 04/12  23:00:00,46.4626721517,6.43057861018,5.75908443555,0.0,15.0252895274,11.7056064465,17.8735225274,12.0994089572,0.0,5.77411357019
 04/12  24:00:00,39.3904008119,6.18948344492,3.95376536978,0.0,11.6412384099,10.0650221343,21.8932938806,16.1261579792,0.0,5.76713590135
 04/13  01:00:00,36.5868472819,6.03459014507,2.86591298107,0.0,10.0992000411,10.047477231,24.3813745878,18.6204902075,0.0,5.76088438031
 04/13  02:00:00,33.9951129137,5.93889850014,2.22943096606,0.0,8.25718729233,10.0299323277,20.4630237742,20.4430237742,0.0,0.02
 04/13  03:00:00,33.6002011574,5.88978171153,1.88363458245,0.0,8.25718729233,10.0299323277,28.3277679125,22.5671771807,0.0,5.76059073186
 04/13  04:00:00,34.8947753191,5.84929975823,1.61197384073,0.0,8.25718729233,11.6354268332,30.3377020503,24.5708981595,0.0,5.7668038908
 04/13  05:00:00,42.4910225866,5.85180992376,1.62571719975,0.0,12.1011305571,15.3678112995,36.0569999972,24.503369212,0.0,11.5536307852
 04/13  06:00:00,70.4561924939,6.15581823397,3.52605693504,0.0,19.7275818095,37.2640762949,34.4161241636,22.7949459713,0.0,11.6211781923
 04/13  07:00:00,87.7347622685,6.4569387079,5.66694271738,0.0,24.3117294858,51.2795993405,35.0870747627,15.4908021281,0.0,19.5962726346
 04/13  08:00:00,74.6200854688,6.15121350144,4.13361705034,0.0,23.6694662846,40.6342015617,40.2235621165,6.9502955796,0.0,33.2732665369
 04/13  09:00:00,69.7814602516,6.13795732529,4.31589702192,0.0,23.6694662846,35.6302164847,50.7092361814,3.29653894849,18.025,29.3876972329
 04/13  10:00:00,51.6960868572,6.05369517358,3.91169727467,0.0,18.7433767983,22.9618409725,43.2816627763,1.79663717495,18.025,23.4600256014
 04/13  11:00:00,52.7892656736,6.16765611816,4.89335747017,0.0,18.7433767983,22.9618409725,41.7451361938,0.315781160584,18.025,23.4043550332
 04/13  12:00:00,56.30053675,6.35189330395,8.17694353273,0.0,18.5889407304,23.1597249699,41.4277737983,0.0,18.025,23.4027737983
 04/13  13:00:00,58.9761609582,6.52099198207,10.4369667325,0.0,18.7433767983,23.2517909448,41.4204404559,0.0,18.025,23.3954404559
 04/13  14:00:00,62.4079220989,6.68447303465,13.7052458936,0.0,18.7433767983,23.2517909448,41.4161560616,0.0,18.025,23.3911560616
 04/13  15:00:00,63.5240316756,6.82441816292,14.9713599494,0.0,18.7433767983,22.9618409725,41.4147766747,0.0,18.025,23.3897766747
 04/13  16:00:00,66.6770831136,6.86064511622,13.6368576853,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/13  17:00:00,77.8044465226,7.11500484383,12.3214110947,0.0,17.6635504202,40.6971502883,11.5410070281,0.0,0.0,11.5410070281
 04/13  18:00:00,84.8452312456,7.29412069585,12.677766011,0.0,27.5259009287,37.3340067412,11.6254293046,0.0177114883998,0.0,11.6077178162
 04/13  19:00:00,91.8594978404,7.42961974022,13.4635236398,0.0,33.8341110165,33.3544677425,11.7018873443,0.13401146393,0.0,11.5678758804
 04/13  20:00:00,104.95805548,7.6246118621,14.4449336541,0.0,36.5179666069,38.8247702939,12.6749114579,1.10881998045,0.0,11.5660914775
 04/13  21:00:00,99.3339439391,7.62770176977,14.3323049544,0.0,32.965339924,36.8579353714,13.4836050636,1.86254515722,0.0,11.6210599063
 04/13  22:00:00,71.7320523413,7.09238962476,10.8132269104,0.0,25.6355707503,20.6438685092,15.4476932227,3.86594546574,0.0,11.5817477569
 04/13  23:00:00,48.49554202,6.62535191326,7.59718559527,0.0,15.0252895274,11.7056064465,11.3236659136,5.5494244446,0.0,5.77424146904
 04/13  24:00:00,41.8637119528,6.43986613759,6.17669782117,0.0,11.6412384099,10.0650221343,11.837071134,6.06980108372,0.0,5.76727005033
 04/14  01:00:00,39.2214118529,6.31719817253,5.21787233526,0.0,10.0992000411,10.047477231,12.1992546388,6.43862537143,0.0,5.76062926738
 04/14  02:00:00,36.6356025372,6.23090799813,4.57791349597,0.0,8.25718729233,10.0299323277,5.93175164189,5.91175164189,0.0,0.02
 04/14  03:00:00,36.3039629274,6.18956304041,4.28761832998,0.0,8.25718729233,10.0299323277,10.6088816009,4.84816203926,0.0,5.76071956166
 04/14  04:00:00,37.6098638652,6.15130326323,4.02506291898,0.0,8.25718729233,11.6354268332,10.3330228252,4.56611669774,0.0,5.76690612745
 04/14  05:00:00,45.4255944844,6.17650713305,4.23559843295,0.0,12.1011305571,15.3678112995,15.5965936083,4.04241543249,0.0,11.5541781758
 04/14  06:00:00,73.3668044811,6.70394112243,7.77255756566,0.0,19.7275818095,37.2640762949,15.8006108796,4.1795740223,0.0,11.6210368573
 04/14  07:00:00,93.5772677123,7.13264595542,10.8337564715,0.0,24.3117294858,51.2795993405,26.2373015654,2.90505236162,0.0,23.3322492037
 04/14  08:00:00,79.2732186264,6.63662597458,8.30134806135,0.0,23.6694662846,40.6342015617,29.5285027922,0.0376296004813,0.0,29.4908731917
 04/14  09:00:00,75.1538463452,6.62603368385,9.2002143296,0.0,23.6694662846,35.6302164847,47.411348431,0.0,18.025,29.386348431
 04/14  10:00:00,57.3044755827,6.46063646975,9.11315035706,0.0,18.7433767983,22.9618409725,41.4839162204,0.0,18.025,23.4589162204
 04/14  11:00:00,57.7108936841,6.53674932361,9.44589601964,0.0,18.7433767983,22.9618409725,41.4282468453,0.0,18.025,23.4032468453
 04/14  12:00:00,58.5363581652,6.60967730117,10.1549851811,0.0,18.5889407304,23.1597249699,41.4201185749,0.0,18.025,23.3951185749
 04/14  13:00:00,59.6803123563,6.6893309854,10.9727820122,0.0,18.7433767983,23.2517909448,41.4190937518,0.0,18.025,23.3940937518
 04/14  14:00:00,59.9106514522,6.70576276934,11.186688949,0.0,18.7433767983,23.2517909448,41.414661161,0.0,18.025,23.389661161
 04/14  15:00:00,59.2668803478,6.69179164827,10.8468386809,0.0,18.7433767983,22.9618409725,41.4163658715,0.0,18.025,23.3913658715
 04/14  16:00:00,62.5109116963,6.69278724993,9.63854949463,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/14  17:00:00,75.4097271911,6.92486955862,10.1168334716,0.0,17.6635504202,40.6971502883,11.5410084994,0.0,0.0,11.5410084994
 04/14  18:00:00,82.4745475862,7.07212708513,10.5290867939,0.0,27.5259009287,37.3340067412,11.8456033859,0.237987127388,0.0,11.6076162586
 04/14  19:00:00,88.7789437016,7.13747745216,10.6751199247,0.0,33.8341110165,33.3544677425,13.9301043007,2.36245852377,0.0,11.567645777
 04/14  20:00:00,101.31656554,7.26815351642,11.1599083149,0.0,36.5179666069,38.8247702939,18.3833401921,6.81698427317,0.0,11.5663559189
 04/14  21:00:00,95.4343214684,7.24350547718,10.8168918001,0.0,32.965339924,36.8579353714,21.1419554911,9.52119153216,0.0,11.6207639589
 04/14  22:00:00,68.3722335211,6.75700810974,7.78879847741,0.0,25.6355707503,20.6438685092,24.3004503606,12.7188629118,0.0,11.5815874488
 04/14  23:00:00,45.3982268266,6.30625203694,4.81897534417,0.0,15.0252895274,11.7056064465,22.697492065,16.9234107379,0.0,5.77408132706
 04/14  24:00:00,38.8084907632,6.11437214594,3.446974314,0.0,11.6412384099,10.0650221343,24.3346887647,18.5673108305,0.0,5.76737793417
 04/15  01:00:00,39.3837389509,6.03958617505,2.89833385011,0.0,12.8411359301,10.0650221343,24.811182237,19.0505647854,0.0,5.76061745158
 04/15  02:00:00,34.074930207,5.95006006847,2.29809283973,0.0,8.25718729233,10.0299323277,20.8496554728,20.8296554728,0.0,0.02
 04/15  03:00:00,33.5934257001,5.89028145138,1.87636476068,0.0,8.25718729233,10.0299323277,29.419919814,23.6592228252,0.0,5.76069698876
 04/15  04:00:00,34.8525388339,5.84537327917,1.57367119259,0.0,8.25718729233,11.6354268332,31.7734314675,26.0069677088,0.0,5.76646375871
 04/15  05:00:00,38.7968749581,5.81594721601,1.3890277828,0.0,8.71707943955,15.3327214929,32.02363608,26.2498027481,0.0,5.77383333194
 04/15  06:00:00,53.8378238837,5.89871359451,1.90298716541,0.0,18.5082010057,25.6353820695,37.2690575535,25.7145674509,0.0,11.5544901026
 04/15  07:00:00,69.7397323304,6.09547439948,3.15628179885,0.0,19.4083231844,41.0650158608,35.8835007834,24.2630754591,0.0,11.6204253242
 04/15  08:00:00,95.7591189135,6.36578226978,5.02817796141,0.0,26.3286599382,57.9988325916,53.2661941567,17.6706363061,0.0,35.5955578506
 04/15  09:00:00,79.5483496772,6.20119562239,4.13648395157,0.0,26.3286599382,42.8504436482,69.4191889949,16.009875843,18.025,35.3843131518
 04/15  10:00:00,54.0163917291,5.98979745367,2.81026128029,0.0,21.7447113004,23.4437158914,61.6768201884,14.8632992743,18.025,28.7885209141
 04/15  11:00:00,51.5474766112,5.99921141768,2.79387835209,0.0,19.3027497915,23.426170988,55.0761804541,12.9984815615,18.025,24.0526988927
 04/15  12:00:00,51.6839236687,5.99587830099,2.79169264589,0.0,19.1483137236,23.7250123474,53.570837968,12.1519481221,18.025,23.3938898459
 04/15  13:00:00,51.4475692859,5.95952658386,2.44614388803,0.0,19.3027497915,23.7161209604,51.8795733926,10.4648959734,18.025,23.3896774192
 04/15  14:00:00,51.226600021,5.93641546837,2.24828524022,0.0,19.3027497915,23.7161209604,52.379118623,10.966113951,18.025,23.3880046719
 04/15  15:00:00,50.7809340366,5.92004762162,2.1089367798,0.0,19.3027497915,23.426170988,49.5282585814,12.2617147908,18.025,19.2415437906
 04/15  16:00:00,55.3270927935,5.92396017691,2.19986059496,0.0,19.3027497915,27.8956505705,34.1748274237,12.0533951369,18.025,4.0964322868
 04/15  17:00:00,64.6764715629,6.01414596467,2.83647212917,0.0,18.2229234133,37.5968344597,18.2474337205,12.4735948503,0.0,5.7738388702
 04/15  18:00:00,80.0503568687,6.20124054213,4.06987010442,0.0,32.690315043,37.0816133363,27.2973694099,15.7564323259,0.0,11.5409370839
 04/15  19:00:00,84.955002212,6.34891816357,4.94697116618,0.0,36.8143715336,33.066984531,27.2423650822,16.6824614441,0.0,10.5599036381
 04/15  20:00:00,95.1117292061,6.52513004781,5.91940505247,0.0,36.3493007332,38.7721355839,26.7220596191,19.924193466,0.0,6.79786615313
 04/15  21:00:00,92.8382896394,6.51477692882,5.77418182619,0.0,36.1807251679,36.8228455648,34.2243492892,22.6565571666,0.0,11.5677921226
 04/15  22:00:00,68.9084975544,6.151483521,3.52739726925,0.0,31.0351095914,20.6438685092,42.7764958409,25.3554683436,0.0,17.4210274973
 04/15  23:00:00,44.5306542362,5.90775111033,1.94767371894,0.0,17.4250845679,11.7056064465,35.782926594,29.9956689576,0.0,5.78725763643
 04/15  24:00:00,37.7814414955,5.83450345579,1.49989997136,0.0,12.8411359301,10.0650221343,37.9695885368,32.2022819631,0.0,5.76730657365
 04/16  01:00:00,37.6245042341,5.79476062967,1.26450580675,0.0,12.925468867,10.100111941,38.2607849356,32.500368591,0.0,5.76041634466
 04/16  02:00:00,32.6362196154,5.73922756619,0.924312174155,0.0264829707285,8.34152022915,10.0650221343,31.8645676817,31.8445676817,0.0,0.02
 04/16  03:00:00,32.5544942753,5.7180199596,0.778086352556,0.112187721354,8.34152022915,10.0650221343,36.334464403,30.5739794163,0.0,5.76048498672
 04/16  04:00:00,34.1334843999,5.70216183449,0.655515409757,0.222893942276,8.34152022915,11.6705166398,36.561239573,30.7943586423,0.0,5.76688093071
 04/16  05:00:00,38.3399122666,5.69461119227,0.578552856451,0.355430515661,8.80141237637,15.3678112995,35.0249221844,29.2509191417,0.0,5.77400304263
 04/16  06:00:00,53.1947812767,5.7733381114,1.11671960848,0.268610198013,18.5082010057,25.6353820695,33.7651364042,27.9787411827,0.0,5.7863952215
 04/16  07:00:00,69.1734950109,5.98100342432,2.50613743025,0.0789648257498,19.4926561212,41.1001056674,41.8941511158,24.4728074827,0.0,17.4213436332
 04/16  08:00:00,94.9861596123,6.25102700199,4.36999140297,0.0,26.3286599382,57.9988325916,51.310212357,15.720115308,0.0,35.590097049
 04/16  09:00:00,78.358973073,6.06014545907,3.20758993782,0.0,26.2443270014,42.8153538416,68.4410616259,15.0384144005,18.025,35.3776472255
 04/16  10:00:00,52.501366993,5.79348228461,1.36421064891,0.127349078814,21.7447113004,23.4437158914,60.2640552442,18.7265578123,18.025,23.5124974318
 04/16  11:00:00,49.9627111795,5.77992887723,1.20028194338,0.168407006543,19.3449162599,23.4437158914,66.3823889481,19.0456328275,18.025,29.3117561205
 04/16  12:00:00,49.9717268131,5.76187437441,1.08809421312,0.165695721794,19.190480192,23.7425572507,60.4509575247,19.0365439011,18.025,23.3894136237
 04/16  13:00:00,50.0065683937,5.7689809518,1.1303867502,0.125016502658,19.260583323,23.698576057,52.0474597035,16.473679333,18.025,17.5487803705
 04/16  14:00:00,49.9866669501,5.77060174372,1.14454573897,0.0893381869689,19.260583323,23.698576057,57.5917222425,16.1639867004,18.025,23.4027355421
 04/16  15:00:00,49.7120623212,5.77714687417,1.19271246621,0.049972088386,19.260583323,23.4086260847,57.7773701527,16.3514735294,18.025,23.4008966233
 04/16  16:00:00,54.1916701725,5.78257857156,1.25071911405,0.0148092252501,19.260583323,27.8781056672,38.6135325085,14.8215665522,18.025,5.76696595637
 04/16  17:00:00,63.6270840147,5.87905935163,1.98188493047,0.0,18.1807569449,37.5792895564,20.3024676877,14.5289382765,0.0,5.77352941118
 04/16  18:00:00,78.7855722951,6.04137913963,3.08437284994,0.0,32.6059821062,37.0465235296,28.7544136548,17.2145785037,0.0,11.5398351511
 04/16  19:00:00,83.334184833,6.12201961189,3.55305928915,0.0,36.8143715336,33.066984531,26.6135031495,20.8199354338,0.0,5.79356771572
 04/16  20:00:00,93.3128600977,6.24757214327,4.27867788183,0.0,36.43363367,38.8072253906,35.3199807708,23.7548538461,0.0,11.5651269247
 04/16  21:00:00,90.9299734068,6.25677293696,4.24330024499,0.0,36.0963922311,36.7877557581,36.7311782804,25.1644851831,0.0,11.5666930974
 04/16  22:00:00,67.787812469,6.01362114006,2.6640116675,0.0,30.9507766546,20.6087787026,38.3905824014,26.7699995497,0.0,11.6205828517
 04/16  23:00:00,43.8236088047,5.80256754339,1.34581599666,0.0,17.4250845679,11.7056064465,40.2648358963,28.7105910166,0.0,11.5542448797
 04/16  24:00:00,37.439869729,5.75929323995,1.07845401868,0.0356661578511,12.925468867,10.100111941,34.4407303284,28.6735599668,0.0,5.76717036152
 04/17  01:00:00,34.3742064025,5.7172174183,0.758657612492,0.212002668277,10.0992000411,10.047477231,29.7065301433,29.6865301433,0.0,0.02
 04/17  02:00:00,32.5209861484,5.6908896916,0.493260979195,0.510061696907,8.25718729233,10.0299323277,36.5968683392,30.8364334807,0.0,5.76043485845
 04/17  03:00:00,32.5896721541,5.6765025539,0.342707236887,0.743687906844,8.25718729233,10.0299323277,37.1066103047,31.3465197588,0.0,5.76009054594
 04/17  04:00:00,34.2664036158,5.66710426524,0.235321739947,0.93049275975,8.25718729233,11.6354268332,37.7550867952,31.9883920505,0.0,5.76669474464
 04/17  05:00:00,42.0557389829,5.6811385666,0.296878117023,1.06425610868,12.1011305571,15.3678112995,36.9597185509,31.1736376069,0.0,5.78608094401
 04/17  06:00:00,67.4871003922,5.93877791636,2.22895612649,0.429090799088,19.7275818095,37.2640762949,47.5079449083,30.0862243487,0.0,17.4217205596
 04/17  07:00:00,85.5710902606,6.14312290438,3.62899203526,0.188163396749,24.3117294858,51.2795993405,45.3780799365,27.8756788111,0.0,17.5024011254
 04/17  08:00:00,72.2025564212,5.83461297363,1.53838788702,0.494343550916,23.6694662846,40.6342015617,49.5739757449,20.0868795786,0.0,29.4870961663
 04/17  09:00:00,66.867660681,5.77479744663,1.17097597151,0.594315137988,23.6694662846,35.6302164847,65.2340718367,17.832612199,18.025,29.3764596377
 04/17  10:00:00,48.8874894618,5.71914922782,0.750963604023,0.686702930482,18.7433767983,22.9618409725,58.2700381999,16.7906465052,18.025,23.4543916948
 04/17  11:00:00,48.9183675337,5.73833973993,0.812576407329,0.639214627327,18.7433767983,22.9618409725,58.3088114384,16.8843565354,18.025,23.399454903
 04/17  12:00:00,48.8804385767,5.73366564563,0.798918673266,0.57617003825,18.5889407304,23.1597249699,58.9910907282,17.5688792248,18.025,23.3972115034
 04/17  13:00:00,48.8042716054,5.70845522371,0.653219488883,0.42441032634,18.7433767983,23.2517909448,59.3154911594,17.893666542,18.025,23.3968246174
 04/17  14:00:00,48.6946233293,5.72116512551,0.813643018888,0.141628314666,18.7433767983,23.2517909448,56.8502934601,15.4320157328,18.025,23.3932777273
 04/17  15:00:00,48.2357240661,5.70534924088,0.742541791356,0.0595955078718,18.7433767983,22.9618409725,57.2832063919,15.8668788106,18.025,23.3913275813
 04/17  16:00:00,52.7708657672,5.71999195712,0.845129360616,0.026171314815,18.7433767983,27.431320555,41.1107333515,17.3186592509,18.025,5.76707410061
 04/17  17:00:00,66.0740403597,5.85973295325,1.84629789164,0.0,17.6635504202,40.6971502883,24.2759877729,18.4968693727,0.0,5.77911840023
 04/17  18:00:00,73.3581450646,5.94866420703,2.53617563491,0.0,27.5259009287,37.3340067412,33.7321920537,22.1253772767,0.0,11.606814777
 04/17  19:00:00,79.9785846067,6.0162365025,2.99602459406,0.0,33.8341110165,33.3544677425,34.7306063041,23.1634517244,0.0,11.5671545797
 04/17  20:00:00,92.8268210756,6.15399245574,3.78434821247,0.0,36.5179666069,38.8247702939,37.5081796917,25.9413412632,0.0,11.5668384285
 04/17  21:00:00,87.4896116111,6.19178929386,3.92393426143,0.0,32.965339924,36.8579353714,38.673890671,27.0536069216,0.0,11.6202837494
 04/17  22:00:00,61.9927849422,5.93435918273,2.23202596396,0.0,25.6355707503,20.6438685092,39.707119376,28.1262649991,0.0,11.580854377
 04/17  23:00:00,41.107338696,5.75506845099,1.0393426674,0.0399423279899,15.0252895274,11.7056064465,35.0419806204,29.2681196357,0.0,5.77386098466
 04/17  24:00:00,35.9661313602,5.70946693572,0.674166952408,0.335365578233,11.6412384099,10.0650221343,35.7866302923,30.0194539031,0.0,5.76717638927
 04/18  01:00:00,34.4805863166,5.68499135814,0.42408632511,0.685179408271,10.0992000411,10.047477231,36.3824225222,30.6218282496,0.0,5.76059427259
 04/18  02:00:00,32.7177109823,5.66542320754,0.210353226727,1.01516401366,8.25718729233,10.0299323277,37.7806773899,32.0200390355,0.0,5.76063835439
 04/18  03:00:00,33.1755287153,5.67766831801,0.126378167938,1.54471396006,8.25718729233,10.0299323277,33.2081572291,33.1881572291,0.0,0.02
 04/18  04:00:00,35.3465237326,5.70118548616,0.0983549309364,2.11350159521,8.25718729233,11.6354268332,38.5255747925,32.7584660357,0.0,5.7671087568
 04/18  05:00:00,43.2128999057,5.71546643237,0.122434521943,2.36153872067,12.1011305571,15.3678112995,43.121544525,31.5686776878,0.0,11.5528668372
 04/18  06:00:00,67.5331166282,5.90784636246,1.97503152277,0.759979346071,19.7275818095,37.2640762949,41.8319633726,30.2113254389,0.0,11.6206379336
 04/18  07:00:00,85.4642581126,6.1009386119,3.3869429935,0.365576472219,24.3117294858,51.2795993405,51.4078503744,28.0799197394,0.0,23.327930635
 04/18  08:00:00,72.2300756871,5.81374145175,1.35602156064,0.72511158693,23.6694662846,40.6342015617,48.749185867,19.2658882688,0.0,29.4832975982
 04/18  09:00:00,66.7821464516,5.74464158504,0.916757063126,0.793180571563,23.6694662846,35.6302164847,64.9014448268,17.4960634476,18.025,29.3803813792
 04/18  10:00:00,48.8136885492,5.68961454649,0.502045214349,0.891363328727,18.7433767983,22.9618409725,58.3402728476,16.8599009371,18.025,23.4553719105
 04/18  11:00:00,48.7332867468,5.70070602532,0.527484727017,0.776863375428,18.7433767983,22.9618409725,56.9592438741,15.5354845655,18.025,23.3987593086
 04/18  12:00:00,48.925536208,5.73399378158,0.949713693631,0.470146372363,18.5889407304,23.1597249699,52.9440617178,11.5305195886,18.025,23.3885421291
 04/18  13:00:00,48.9574771292,5.74518083423,0.963944261442,0.230166734111,18.7433767983,23.2517909448,51.5895992887,10.1781472546,18.025,23.3864520341
 04/18  14:00:00,48.909581005,5.74376743831,1.07586961296,0.0717608256481,18.7433767983,23.2517909448,44.2247074931,8.6437803413,18.025,17.5559271518
 04/18  15:00:00,48.7748878442,5.76287514649,1.28005490464,0.00372660786688,18.7433767983,22.9618409725,49.3637299998,7.9393700751,18.025,23.3993599247
 04/18  16:00:00,53.4022801853,5.77772582361,1.44499162074,0.0,18.7433767983,27.431320555,31.2334112374,7.44152274602,18.025,5.76688849142
 04/18  17:00:00,66.8368458755,5.93090439073,2.53794033888,0.0,17.6635504202,40.6971502883,14.0869874589,8.3080356195,0.0,5.77895183938
 04/18  18:00:00,74.0379384089,6.02107409665,3.14357154628,0.0,27.5259009287,37.3340067412,29.897471118,12.4975212103,0.0,17.3999499077
 04/18  19:00:00,80.7134168412,6.10313195305,3.643972512,0.0,33.8341110165,33.3544677425,26.6138752244,15.0498715807,0.0,11.5640036436
 04/18  20:00:00,94.088814471,6.31577667596,4.88456725975,0.0,36.5179666069,38.8247702939,22.6266251864,16.8336209412,0.0,5.79300424527
 04/18  21:00:00,88.9207795472,6.37641310846,5.17048666908,0.0,32.965339924,36.8579353714,35.2643702456,17.8434240564,0.0,17.4209461892
 04/18  22:00:00,62.7080636802,6.01773619631,2.86393670564,0.0,25.6355707503,20.6438685092,31.19044484,19.6108608152,0.0,11.5795840248
 04/18  23:00:00,41.6036655928,5.82135468098,1.50933085165,0.0,15.0252895274,11.7056064465,27.4469823148,21.6731855944,0.0,5.77379672036
 04/18  24:00:00,36.0252397354,5.74928832648,1.02882344203,0.0,11.6412384099,10.0650221343,31.4901780152,25.7242453691,0.0,5.76593264612
 04/19  01:00:00,34.2834929493,5.72395853454,0.87321193591,0.0,10.0992000411,10.047477231,23.8378868397,23.8178868397,0.0,0.02
 04/19  02:00:00,32.29757284,5.70417272912,0.743704558428,0.0229275613063,8.25718729233,10.0299323277,27.529174377,21.7686212696,0.0,5.76055310744
 04/19  03:00:00,32.1765554241,5.68141607706,0.580172836239,0.0881981650201,8.25718729233,10.0299323277,28.7854933378,23.0249143076,0.0,5.76057903025
 04/19  04:00:00,33.8198059515,5.67119361868,0.471251347457,0.243884595086,8.25718729233,11.6354268332,29.6979664017,23.9316234793,0.0,5.76634292246
 04/19  05:00:00,41.5753533514,5.68778325661,0.569368326096,0.304749764023,12.1011305571,15.3678112995,29.0755422256,23.2887940608,0.0,5.7867481648
 04/19  06:00:00,67.329083849,5.95942320385,2.47875745677,0.000653345202003,19.7275818095,37.2640762949,39.8254526009,22.4074860012,0.0,17.4179665998
 04/19  07:00:00,85.7562876386,6.18502780603,3.9604793736,0.0,24.3117294858,51.2795993405,37.5328666519,20.0333705923,0.0,17.4994960596
 04/19  08:00:00,72.4490681498,5.89184215593,2.22203711946,0.0,23.6694662846,40.6342015617,41.6662534097,12.1831436635,0.0,29.4831097461
 04/19  09:00:00,67.3792982889,5.87084062659,2.18090054804,0.0,23.6694662846,35.6302164847,56.9383485291,9.53570136428,18.025,29.3776471649
 04/19  10:00:00,48.9726310464,5.76950919834,1.47246091214,0.0,18.7433767983,22.9618409725,50.5489525642,9.07059014341,18.025,23.4533624208
 04/19  11:00:00,49.2943685085,5.81261363217,1.75352537989,0.0,18.7433767983,22.9618409725,48.10615258,6.68438436476,18.025,23.3967682152
 04/19  12:00:00,49.7942715244,5.85165521794,2.17094096109,0.0,18.5889407304,23.1597249699,47.0596511074,5.64262383227,18.025,23.3920272751
 04/19  13:00:00,50.0648188424,5.86459512527,2.18204426431,0.0,18.7433767983,23.2517909448,43.39069922,1.97354861964,18.025,23.3921506003
 04/19  14:00:00,50.348846308,5.89823479044,2.43243146766,0.0,18.7433767983,23.2517909448,42.7312627028,1.31871280173,18.025,23.3875499011
 04/19  15:00:00,50.1712187122,5.90973035732,2.53325742611,0.0,18.7433767983,22.9618409725,43.6319725616,2.22165873992,18.025,23.3853138216
 04/19  16:00:00,54.9360443262,5.9462206657,2.8102650297,0.0,18.7433767983,27.431320555,20.4559247875,2.41092478754,18.025,0.02
 04/19  17:00:00,68.8426722998,6.17776133314,4.2969152174,0.0,17.6635504202,40.6971502883,14.5175903756,2.97755723677,0.0,11.5400331388
 04/19  18:00:00,76.5106453,6.35571485864,5.28165094613,0.0,27.5259009287,37.3340067412,18.1631953909,6.55777751668,0.0,11.6054178742
 04/19  19:00:00,83.3757996309,6.46696653302,5.94252723778,0.0,33.8341110165,33.3544677425,20.6955882599,9.12919493849,0.0,11.5663933214
 04/19  20:00:00,96.3330956931,6.6381845232,6.80644805007,0.0,36.5179666069,38.8247702939,25.5332533944,13.9693657369,0.0,11.5638876576
 04/19  21:00:00,90.7834060497,6.64967071351,6.7598712668,0.0,32.965339924,36.8579353714,28.7059009164,17.0860434285,0.0,11.6198574879
 04/19  22:00:00,64.1136797301,6.2128684815,4.07442895624,0.0,25.6355707503,20.6438685092,31.1787848844,19.5985398016,0.0,11.5802450828
 04/19  23:00:00,42.3483101206,5.92079882426,2.15453701985,0.0,15.0252895274,11.7056064465,27.1596100309,21.3860587332,0.0,5.77355129767
 04/19  24:00:00,36.7459805105,5.85054609024,1.64831001307,0.0,11.6412384099,10.0650221343,27.677475413,21.9103286169,0.0,5.76714679609
 04/20  01:00:00,34.8996245065,5.81147478777,1.40182764895,0.0,10.0992000411,10.047477231,27.1242423241,21.3639606936,0.0,5.76028163054
 04/20  02:00:00,32.7568117416,5.77279564892,1.15725436778,0.0,8.25718729233,10.0299323277,22.1382979808,22.1182979808,0.0,0.02
 04/20  03:00:00,32.5648729575,5.7457882709,0.99231951604,0.0,8.25718729233,10.0299323277,28.8058245685,23.045520661,0.0,5.76030390753
 04/20  04:00:00,34.0631471882,5.73009430085,0.899578794341,0.0,8.25718729233,11.6354268332,29.0755545765,23.3099139081,0.0,5.76564066848
 04/20  05:00:00,41.6134972094,5.72499887258,0.875054609836,0.0,12.1011305571,15.3678112995,31.3048836739,25.5180987538,0.0,5.78678492012
 04/20  06:00:00,67.5664892363,6.00425862753,2.67199419867,0.0,19.7275818095,37.2640762949,43.8538652006,26.4373669271,0.0,17.4164982735
 04/20  07:00:00,86.1457439875,6.25064570461,4.2843350453,0.0,24.3117294858,51.2795993405,39.864403382,22.3656290676,0.0,17.4987743143
 04/20  08:00:00,72.965047126,5.96016326554,2.66970474051,0.0,23.6694662846,40.6342015617,42.7658871605,13.2860423736,0.0,29.479844787
 04/20  09:00:00,68.0467470439,5.95276787979,2.76643211249,0.0,23.6694662846,35.6302164847,57.1303574119,9.73136898166,18.025,29.3739884302
 04/20  10:00:00,49.4536156084,5.83093269385,1.89202694981,0.0,18.7433767983,22.9618409725,51.2134328625,9.73528777311,18.025,23.4531450894
 04/20  11:00:00,49.3426289798,5.82743759942,1.786966333,0.0,18.7433767983,22.9618409725,50.5554480515,9.13248043118,18.025,23.3979676203
 04/20  12:00:00,50.1532002479,5.90073679455,2.48079081363,0.0,18.5889407304,23.1597249699,47.5949008268,6.17460189098,18.025,23.3952989358
 04/20  13:00:00,50.4746842607,5.92442235511,2.53208755313,0.0,18.7433767983,23.2517909448,44.5201273496,3.10224297577,18.025,23.3928843738
 04/20  14:00:00,50.8818167915,5.97392991447,2.88971197526,0.0,18.7433767983,23.2517909448,43.2619592708,1.84646940908,18.025,23.3904898617
 04/20  15:00:00,50.9801160323,6.01855053084,3.23333972175,0.0,18.7433767983,22.9618409725,43.9967701605,2.58366470992,18.025,23.3881054505
 04/20  16:00:00,56.2027679551,6.10168818172,3.92151940533,0.0,18.7433767983,27.431320555,25.71218121,1.92045431753,18.025,5.76672689246
 04/20  17:00:00,70.7590492473,6.41436130763,5.97669696095,0.0,17.6635504202,40.6971502883,7.25298068418,1.47304955652,0.0,5.77993112767
 04/20  18:00:00,78.3764925953,6.60049995179,6.90272178628,0.0,27.5259009287,37.3340067412,15.2972988726,3.69209750997,0.0,11.6052013626
 04/20  19:00:00,85.4358185073,6.736040718,7.73347871009,0.0,33.8341110165,33.3544677425,17.5637668904,5.99776953587,0.0,11.5659973545
 04/20  20:00:00,98.4590640589,6.91712447298,8.65348568072,0.0,36.5179666069,38.8247702939,21.5313376348,9.96605037475,0.0,11.56528726
 04/20  21:00:00,92.5610223053,6.88926678969,8.29790427837,0.0,32.965339924,36.8579353714,25.9882735353,14.3694035557,0.0,11.6188699796
 04/20  22:00:00,65.9947308665,6.45810081801,5.71025753614,0.0,25.6355707503,20.6438685092,26.8119310126,15.231968395,0.0,11.5799626176
 04/20  23:00:00,43.8515694727,6.10553113531,3.47306902009,0.0,15.0252895274,11.7056064465,20.9800874243,15.2066256357,0.0,5.77346178864
 04/20  24:00:00,37.7472064439,5.97650946895,2.52357714178,0.0,11.6412384099,10.0650221343,21.330662754,15.5638739449,0.0,5.7667888091
 04/21  01:00:00,35.4979095289,5.88996972195,1.92161981635,0.0,10.0992000411,10.047477231,24.5206095609,18.7604221395,0.0,5.76018742141
 04/21  02:00:00,33.0621549917,5.81614579551,1.41925006977,0.0,8.25718729233,10.0299323277,23.9085435518,23.8885435518,0.0,0.02
 04/21  03:00:00,32.80931355,5.78187788273,1.20067515818,0.0,8.25718729233,10.0299323277,31.649695704,25.8894988183,0.0,5.76019688567
 04/21  04:00:00,34.202452007,5.75132971158,1.01765281541,0.0,8.25718729233,11.6354268332,32.9530365744,27.1868460093,0.0,5.76619056509
 04/21  05:00:00,41.7117052804,5.74046180268,0.957804992699,0.0,12.1011305571,15.3678112995,34.8404861472,29.0539975109,0.0,5.78648863626
 04/21  06:00:00,67.7110563472,6.03033672178,2.79049899406,0.0,19.7275818095,37.2640762949,45.8738830048,28.4571711556,0.0,17.4167118492
 04/21  07:00:00,86.441245446,6.29446012664,4.53603703,0.0,24.3117294858,51.2795993405,38.4159030649,20.9166458521,0.0,17.4992572128
 04/21  08:00:00,73.5606036368,6.02745429097,3.19798221119,0.0,23.6694662846,40.6342015617,45.2573796006,9.88702406459,0.0,35.370355536
 04/21  09:00:00,68.8101596057,6.02212756009,3.46049239275,0.0,23.6694662846,35.6302164847,46.6575234453,5.13269953442,18.025,23.4998239108
 04/21  10:00:00,50.5053691491,5.92065343605,2.85406596217,0.0,18.7433767983,22.9618409725,50.5484035291,3.21482536022,18.025,29.3085781689
 04/21  11:00:00,50.9129888376,5.97934903525,3.20541854412,0.0,18.7433767983,22.9618409725,37.4933304562,1.91462532036,18.025,17.5537051359
 04/21  12:00:00,51.8893328463,6.07689232841,4.04077182899,0.0,18.5889407304,23.1597249699,43.1318032236,1.71087903104,18.025,23.3959241926
 04/21  13:00:00,52.7466126823,6.1700946946,4.558347858,0.0,18.7433767983,23.2517909448,41.4297212578,0.010568829845,18.025,23.3941524279
 04/21  14:00:00,53.9399133425,6.26335962049,5.65838099243,0.0,18.7433767983,23.2517909448,41.4158679482,0.0,18.025,23.3908679482
 04/21  15:00:00,54.5423653125,6.33946765395,6.4746783218,0.0,18.7433767983,22.9618409725,41.4156032246,0.0,18.025,23.3906032246
 04/21  16:00:00,59.1501140624,6.41389709962,6.55666059652,0.0,18.7433767983,27.431320555,23.7917696772,0.0,18.025,5.76676967723
 04/21  17:00:00,73.1658792651,6.68565144469,8.11224357959,0.0,17.6635504202,40.6971502883,5.78835599796,0.00850502133398,0.0,5.77985097663
 04/21  18:00:00,80.9005916067,6.88250112499,9.14483117823,0.0,27.5259009287,37.3340067412,12.6295801412,1.02432561233,0.0,11.6052545288
 04/21  19:00:00,87.6221155958,6.98608764311,9.6697376133,0.0,33.8341110165,33.3544677425,13.9251963561,2.35936278027,0.0,11.5658335758
 04/21  20:00:00,100.486925264,7.15563687149,10.4428424608,0.0,36.5179666069,38.8247702939,16.7834675934,5.21814262205,0.0,11.5653249713
 04/21  21:00:00,94.947735119,7.17109966243,10.4027969722,0.0,32.965339924,36.8579353714,18.4978746793,6.87913314207,0.0,11.6187415372
 04/21  22:00:00,67.6059588587,6.65828150879,7.12131447337,0.0,25.6355707503,20.6438685092,22.7149715332,11.1353962269,0.0,11.5795753063
 04/21  23:00:00,44.5781065023,6.20433749207,4.10080497129,0.0,15.0252895274,11.7056064465,21.9519553322,16.1784745205,0.0,5.77348081167
 04/21  24:00:00,38.0352133118,6.01937338256,2.768724398,0.0,11.6412384099,10.0650221343,24.4921139915,18.7252995021,0.0,5.76681448939
 04/22  01:00:00,38.7244867629,5.95619297237,2.32249622122,0.0,12.8411359301,10.0650221343,25.3954932022,19.635274378,0.0,5.76021882415
 04/22  02:00:00,33.4929262011,5.87543317504,1.79073692471,0.0,8.25718729233,10.0299323277,22.1400006347,22.1200006347,0.0,0.02
 04/22  03:00:00,33.0022322213,5.81143930044,1.36403588854,0.0,8.25718729233,10.0299323277,32.5573464872,26.7971301507,0.0,5.7602163365
 04/22  04:00:00,34.3689625869,5.77737304501,1.1581244096,0.0,8.25718729233,11.6354268332,33.6277766309,27.8615951543,0.0,5.76618147655
 04/22  05:00:00,38.2672312883,5.73954828042,0.935819035847,0.0,8.71707943955,15.3327214929,35.5961431675,29.822809235,0.0,5.7733339325
 04/22  06:00:00,53.3271537725,5.82362078454,1.46746044783,0.0,18.5082010057,25.6353820695,40.6206110842,29.0678673479,0.0,11.5527437363
 04/22  07:00:00,69.6685150877,6.0713159529,3.10930979633,0.0,19.4083231844,41.0650158608,33.115410201,21.4971402941,0.0,11.6182699069
 04/22  08:00:00,96.2345715179,6.39260855079,5.47692057017,0.0,26.3286599382,57.9988325916,45.9459320314,10.3719814253,0.0,35.5739506061
 04/22  09:00:00,80.4199006431,6.25289283188,4.95641423223,0.0,26.3286599382,42.8504436482,58.3585531128,4.97045516494,18.025,35.3630979479
 04/22  10:00:00,55.013161276,6.04945166799,3.74743442565,0.0,21.7447113004,23.4437158914,44.251054129,2.72169469885,18.025,23.5043594302
 04/22  11:00:00,53.3325366593,6.13872405655,4.43946655095,0.0,19.3027497915,23.426170988,42.1079337875,0.633069799721,18.025,23.4498639878
 04/22  12:00:00,55.5276945178,6.29326474198,6.3381040082,0.0,19.1483137236,23.7250123474,41.4726551398,0.0508915506003,18.025,23.3967635892
 04/22  13:00:00,56.9323231227,6.41939038388,7.47106390149,0.0,19.3027497915,23.7161209604,41.4179938904,0.0,18.025,23.3929938904
 04/22  14:00:00,57.6214613,6.50024301045,8.07934943855,0.0,19.3027497915,23.7161209604,41.4161087001,0.0,18.025,23.3911087001
 04/22  15:00:00,58.1791327617,6.54987279477,8.87734005598,0.0,19.3027497915,23.426170988,41.415008976,0.0,18.025,23.390008976
 04/22  16:00:00,63.0986153071,6.61612503718,9.2792344629,0.0,19.3027497915,27.8956505705,23.7916624874,0.0,18.025,5.76666248742
 04/22  17:00:00,71.9871610518,6.817710336,9.34362722425,0.0,18.2229234133,37.5968344597,5.77327559522,0.0,0.0,5.77327559522
 04/22  18:00:00,87.5420860344,7.09793639871,10.664945511,0.0,32.690315043,37.0816133363,5.80023145471,0.0207517861899,0.0,5.77947966852
 04/22  19:00:00,92.1864848231,7.23519324305,11.2922321683,0.0,36.8143715336,33.066984531,12.0943141896,0.52872980388,0.0,11.5655843857
