Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/22  20:00:00,101.871029733,7.36476338949,11.8391296325,0.0,36.3493007332,38.7721355839,14.5967421171,3.03245073777,0.0,11.5642913793
 04/22  21:00:00,99.2126749374,7.31110816466,11.3522958754,0.0,36.1807251679,36.8228455648,11.2592140026,5.46608786253,0.0,5.79312614008
 04/22  22:00:00,74.4040495807,6.83864768275,8.33586966393,0.0,31.0351095914,20.6438685092,26.1537120566,8.73710435525,0.0,17.4166077014
 04/22  23:00:00,49.034466902,6.44621705613,5.91307308056,0.0,17.4250845679,11.7056064465,14.677094054,8.89055655999,0.0,5.78653749397
 04/22  24:00:00,41.3415122533,6.27163318555,4.62287029173,0.0,12.8411359301,10.0650221343,16.0877011675,10.3209822229,0.0,5.76671894462
 04/23  01:00:00,40.1717577585,6.12042262364,3.48611806364,0.0,12.925468867,10.100111941,19.8268366511,14.0667073466,0.0,5.76012930458
 04/23  02:00:00,34.4017956246,5.97207352175,2.48354664586,0.0,8.34152022915,10.0650221343,17.3814117872,17.3614117872,0.0,0.02
 04/23  03:00:00,33.877818066,5.90831812497,2.02332322848,0.0,8.34152022915,10.0650221343,26.3515285724,20.5914137234,0.0,5.76011484898
 04/23  04:00:00,35.085677278,5.85899520009,1.67379844915,0.0,8.34152022915,11.6705166398,29.821895722,24.0558444042,0.0,5.76605131782
 04/23  05:00:00,38.942826999,5.81867188095,1.41287386738,0.0,8.80141237637,15.3678112995,31.6303863253,25.8572145184,0.0,5.77317180695
 04/23  06:00:00,53.8532341165,5.89926167504,1.91790803285,0.0,18.5082010057,25.6353820695,37.4528515122,25.9005435683,0.0,11.5523079439
 04/23  07:00:00,70.5389226177,6.1584197987,3.77320335762,0.0,19.4926561212,41.1001056674,29.2996166859,17.6812874528,0.0,11.618329233
 04/23  08:00:00,97.4980233601,6.54102108285,6.5919770834,0.0,26.3286599382,57.9988325916,43.4133697449,7.8432226909,0.0,35.570147054
 04/23  09:00:00,81.2639484008,6.36746073026,5.80532782514,0.0,26.2443270014,42.8153538416,55.8985750753,4.27831686384,18.025,33.5952582115
 04/23  10:00:00,55.58964353,6.11352582973,4.25985134498,0.0,21.7447113004,23.4437158914,45.418841005,2.13422459306,18.025,25.2596164119
 04/23  11:00:00,53.8330526624,6.20536073863,4.81364157324,0.0,19.3449162599,23.4437158914,42.1882158196,0.715804853398,18.025,23.4474109662
 04/23  12:00:00,55.465921508,6.34378557842,6.16610305378,0.0,19.190480192,23.7425572507,41.7582507917,0.338933784702,18.025,23.394317007
 04/23  13:00:00,57.1294550735,6.47218673987,7.67511528898,0.0,19.260583323,23.698576057,41.4169179902,0.0,18.025,23.3919179902
 04/23  14:00:00,58.4268742002,6.56164016313,8.88308023599,0.0,19.260583323,23.698576057,41.4133655858,0.0,18.025,23.3883655858
 04/23  15:00:00,58.832273631,6.61087959538,9.5291889255,0.0,19.260583323,23.4086260847,41.4129023686,0.0,18.025,23.3879023686
 04/23  16:00:00,62.9222144422,6.65658033785,9.122094967,0.0,19.260583323,27.8781056672,23.7915479605,0.0,18.025,5.76654796045
 04/23  17:00:00,72.0340904762,6.84412442019,9.4238594447,0.0,18.1807569449,37.5792895564,5.77323153542,0.0,0.0,5.77323153542
 04/23  18:00:00,87.54197231,7.1204229314,10.7617745957,0.0,32.6059821062,37.0465235296,5.79928906556,0.0199195927701,0.0,5.77936947279
 04/23  19:00:00,89.9432598092,7.20096556005,10.9672434021,0.0,36.8143715336,33.066984531,13.3240565653,1.75924165799,0.0,11.5648149073
 04/23  20:00:00,101.285115006,7.29131786019,11.2072462398,0.0,36.43363367,38.8072253906,12.2748025575,6.48247178826,0.0,5.79233076929
 04/23  21:00:00,98.4317521925,7.24530753372,10.7566050829,0.0,36.0963922311,36.7877557581,20.6384973451,9.0726657726,0.0,11.5658315725
 04/23  22:00:00,73.8091322869,6.79341899378,7.90561830694,0.0,30.9507766546,20.6087787026,29.4469152377,12.0294281443,0.0,17.4174870934
 04/23  23:00:00,48.2887405156,6.37007866505,5.2434918003,0.0,17.4250845679,11.7056064465,19.2127454402,13.426372056,0.0,5.78637338419
 04/23  24:00:00,40.7212012337,6.19190351705,3.96287016975,0.0,12.925468867,10.100111941,20.0488882154,14.2823629336,0.0,5.76652528181
 04/24  01:00:00,36.5028418,6.02374449804,2.79278780162,0.0,10.0992000411,10.047477231,22.8494492773,17.0892457639,0.0,5.7602035134
 04/24  02:00:00,33.9134990547,5.93003880192,2.15671156187,0.0,8.25718729233,10.0299323277,20.3997951064,20.3797951064,0.0,0.02
 04/24  03:00:00,33.3933289154,5.8672521532,1.69932467008,0.0,8.25718729233,10.0299323277,30.7096917632,24.9495140189,0.0,5.76017774421
 04/24  04:00:00,34.6849516084,5.82594832751,1.42554636346,0.0,8.25718729233,11.6354268332,32.7626228781,26.9962800527,0.0,5.76634282535
 04/24  05:00:00,42.203162406,5.81649583359,1.37325304293,0.0,12.1011305571,15.3678112995,34.1422994635,28.3560301871,0.0,5.78626927638
 04/24  06:00:00,66.1746665733,6.0951883452,3.07329273718,0.0,19.7275818095,37.2640762949,45.2313684181,27.8189523384,0.0,17.4124160797
 04/24  07:00:00,86.8032660838,6.35319098866,4.83938097134,0.0,24.3117294858,51.2795993405,37.7937248005,20.2981974823,0.0,17.4955273182
 04/24  08:00:00,74.0909702826,6.09367952616,3.66215881625,0.0,23.6694662846,40.6342015617,39.3525177665,9.87768060357,0.0,29.474837163
 04/24  09:00:00,69.3330816102,6.08669409985,3.91887348149,0.0,23.6694662846,35.6302164847,52.3892166368,4.99991811907,18.025,29.3642985177
 04/24  10:00:00,51.0383933671,5.98084362102,3.32691958411,0.0,18.7433767983,22.9618409725,44.2266996596,2.75290456628,18.025,23.4487950933
 04/24  11:00:00,51.5586982429,6.04615932801,3.78432996288,0.0,18.7433767983,22.9618409725,42.4678922874,1.05187866562,18.025,23.3910136218
 04/24  12:00:00,53.2397742675,6.17848222488,5.2896371902,0.0,18.5889407304,23.1597249699,41.7924655876,0.379714629153,18.025,23.3877509584
 04/24  13:00:00,55.6759230095,6.32978117634,7.32798214795,0.0,18.7433767983,23.2517909448,41.4136492232,0.0,18.025,23.3886492232
 04/24  14:00:00,58.3715458589,6.47675764203,9.87662787176,0.0,18.7433767983,23.2517909448,41.4079477905,0.0,18.025,23.3829477905
 04/24  15:00:00,59.4885982686,6.58503949934,11.1753472191,0.0,18.7433767983,22.9618409725,35.5635007029,0.0,18.025,17.5385007029
 04/24  16:00:00,64.1620103153,6.69806873284,11.2844101793,0.0,18.7433767983,27.431320555,23.7913484549,0.0,18.025,5.7663484549
 04/24  17:00:00,77.0120367235,7.02245352463,11.6216226964,0.0,17.6635504202,40.6971502883,11.5388646231,0.0,0.0,11.5388646231
 04/24  18:00:00,84.040088314,7.21109482506,11.9557744716,0.0,27.5259009287,37.3340067412,11.6035097057,0.0,0.0,11.6035097057
 04/24  19:00:00,88.2236198777,7.27734962841,11.8640086406,0.0,33.8341110165,33.3544677425,11.8822074683,0.317951360692,0.0,11.5642561076
 04/24  20:00:00,102.642088932,7.42029494273,12.3333748055,0.0,36.5179666069,38.8247702939,7.88969039572,2.09721440723,0.0,5.79247598849
 04/24  21:00:00,96.5590808565,7.37384618036,11.8114321873,0.0,32.965339924,36.8579353714,22.6270948528,5.21150132124,0.0,17.4155935315
 04/24  22:00:00,69.2205111396,6.85684082702,8.53733721929,0.0,25.6355707503,20.6438685092,20.3175556017,8.74064664358,0.0,11.5769089581
 04/24  23:00:00,46.1248773576,6.39352521289,5.45840412567,0.0,15.0252895274,11.7056064465,18.4358411626,12.6627049848,0.0,5.77313617775
 04/24  24:00:00,39.3106425179,6.17972115639,3.88381932971,0.0,11.6412384099,10.0650221343,21.0291471417,15.2625419532,0.0,5.76660518852
 04/25  01:00:00,36.7073913092,6.04805802625,2.97303014229,0.0,10.0992000411,10.047477231,16.310405597,16.290405597,0.0,0.02
 04/25  02:00:00,34.2642312591,5.96645234921,2.47102983613,0.0,8.25718729233,10.0299323277,21.581121363,15.8211559028,0.0,5.75996546013
 04/25  03:00:00,33.7681698698,5.90605469443,2.03536733368,0.0,8.25718729233,10.0299323277,25.0576960547,19.2977775737,0.0,5.75991848097
 04/25  04:00:00,34.9681215548,5.85796661686,1.67670442592,0.0,8.25718729233,11.6354268332,22.8934782963,22.8734782963,0.0,0.02
 04/25  05:00:00,42.4613922002,5.84862037321,1.59936363077,0.0,12.1011305571,15.3678112995,36.3934292063,24.8412177598,0.0,11.5522114464
 04/25  06:00:00,66.6461356938,6.15116616174,3.48879956677,0.0,19.7275818095,37.2640762949,34.9597616866,23.3422260387,0.0,11.6175356479
 04/25  07:00:00,87.9372236395,6.47637296144,5.85017148864,0.0,24.3117294858,51.2795993405,38.8029762918,15.4831740029,0.0,23.3198022889
 04/25  08:00:00,74.8352927068,6.16130071435,4.3388724907,0.0,23.6694662846,40.6342015617,35.6508921883,6.18044671359,0.0,29.4704454747
 04/25  09:00:00,70.1457895385,6.16098613814,4.65729501408,0.0,23.6694662846,35.6302164847,49.6561984148,2.26232188038,18.025,29.3688765344
 04/25  10:00:00,51.673222429,6.03889354041,3.90370715396,0.0,18.7433767983,22.9618409725,43.1143870054,1.64235228893,18.025,23.4470347164
 04/25  11:00:00,53.0006278527,6.15877789372,5.11364603678,0.0,18.7433767983,22.9618409725,41.6458237979,0.230375137066,18.025,23.3904486609
 04/25  12:00:00,55.4358460936,6.3203833532,7.34380696769,0.0,18.5889407304,23.1597249699,35.5665600778,0.0,18.025,17.5415600778
 04/25  13:00:00,57.0676259377,6.45623302617,8.59324013061,0.0,18.7433767983,23.2517909448,41.4183121527,0.0,18.025,23.3933121527
 04/25  14:00:00,58.6504052409,6.55744713401,10.074805856,0.0,18.7433767983,23.2517909448,41.4151296782,0.0,18.025,23.3901296782
 04/25  15:00:00,59.8739743676,6.6546183682,11.4911525558,0.0,18.7433767983,22.9618409725,41.4135637876,0.0,18.025,23.3885637876
 04/25  16:00:00,64.2350770876,6.75432302565,11.3012146504,0.0,18.7433767983,27.431320555,23.7914776866,0.0,18.025,5.76647768658
 04/25  17:00:00,76.9674000295,7.04803448039,11.551407492,0.0,17.6635504202,40.6971502883,5.77951840577,0.0,0.0,5.77951840577
 04/25  18:00:00,83.9699360541,7.22155235751,11.8751711865,0.0,27.5259009287,37.3340067412,11.6038822858,0.0,0.0,11.6038822858
 04/25  19:00:00,88.5164802545,7.31131085005,12.1229145724,0.0,33.8341110165,33.3544677425,11.6405925373,0.075485018033,0.0,11.5651075192
 04/25  20:00:00,103.109209128,7.47279042393,12.7480067244,0.0,36.5179666069,38.8247702939,13.0327632224,1.46902296946,0.0,11.5637402529
 04/25  21:00:00,97.5805909958,7.48531343639,12.7214919074,0.0,32.965339924,36.8579353714,13.6674272834,2.05013264949,0.0,11.6172946339
 04/25  22:00:00,70.7287343508,7.02026667842,9.88214432846,0.0,25.6355707503,20.6438685092,14.6392108495,3.06083961623,0.0,11.5783712333
 04/25  23:00:00,47.7899210139,6.57478863088,6.94219022783,0.0,15.0252895274,11.7056064465,11.5370720527,5.76397098925,0.0,5.77310106349
 04/25  24:00:00,41.1701843692,6.38493382061,5.53815241989,0.0,11.6412384099,10.0650221343,13.0485743058,7.28211405986,0.0,5.7664602459
 04/26  01:00:00,38.3873662577,6.24450185023,4.45656079849,0.0,10.0992000411,10.047477231,15.0643484623,9.30445956734,0.0,5.75988889491
 04/26  02:00:00,35.4580753859,6.11959033229,3.51174261973,0.0,8.25718729233,10.0299323277,11.4835480707,11.4635480707,0.0,0.02
 04/26  03:00:00,34.7869729532,6.03248813581,2.92774040567,0.0,8.25718729233,10.0299323277,19.0090006543,13.2497461858,0.0,5.75925446849
 04/26  04:00:00,35.7173927244,5.94658609015,2.33735872627,0.0,8.25718729233,11.6354268332,22.5542714122,16.7885842023,0.0,5.7656872099
 04/26  05:00:00,43.2395254713,5.94264882338,2.28347769197,0.0,12.1011305571,15.3678112995,23.5185913466,17.7328199348,0.0,5.78577141187
 04/26  06:00:00,68.2803155275,6.35544236216,4.91871688632,0.0,19.7275818095,37.2640762949,32.6090041076,15.1964762321,0.0,17.4125278755
 04/26  07:00:00,90.0396529832,6.75434954393,7.67464397536,0.0,24.3117294858,51.2795993405,28.9161728886,11.4224223178,0.0,17.4937505708
 04/26  08:00:00,75.8562475057,6.30263545226,5.2185037111,0.0,23.6694662846,40.6342015617,34.7370667042,5.26698899759,0.0,29.4700777066
 04/26  09:00:00,70.851384475,6.27437168118,5.24951664278,0.0,23.6694662846,35.6302164847,50.540208901,3.15374982976,18.025,29.3614590712
 04/26  10:00:00,51.9651786661,6.10423303748,4.13032817704,0.0,18.7433767983,22.9618409725,44.6240823385,3.15279348178,18.025,23.4462888567
 04/26  11:00:00,52.4442350945,6.17647409559,4.53956054041,0.0,18.7433767983,22.9618409725,43.7327997732,2.31891724489,18.025,23.3888825283
 04/26  12:00:00,53.3370403478,6.26853039508,5.29686362364,0.0,18.5889407304,23.1597249699,43.6118702789,2.20155481439,18.025,23.3853154645
 04/26  13:00:00,54.2821752998,6.35954148066,5.90448261424,0.0,18.7433767983,23.2517909448,41.4219049689,0.0132285178695,18.025,23.3836764511
 04/26  14:00:00,54.5230502217,6.38735551263,6.11754202777,0.0,18.7433767983,23.2517909448,41.4025660648,0.0,18.025,23.3775660648
 04/26  15:00:00,54.4678824301,6.41273800559,6.32694289453,0.0,18.7433767983,22.9618409725,36.2559462659,0.685586576376,18.025,17.5453596895
 04/26  16:00:00,59.3547847987,6.45874650274,6.71651456944,0.0,18.7433767983,27.431320555,24.4730553182,0.681750915201,18.025,5.76630440304
 04/26  17:00:00,73.1786729516,6.70530905323,8.10541676163,0.0,17.6635504202,40.6971502883,12.6124052808,1.07393481876,0.0,11.5384704621
 04/26  18:00:00,80.3954804429,6.84399974431,8.67828501646,0.0,27.5259009287,37.3340067412,15.2893937775,3.68577276844,0.0,11.603621009
 04/26  19:00:00,85.0447485891,6.92046340076,9.04204243879,0.0,33.8341110165,33.3544677425,12.8788202257,7.08764713353,0.0,5.79117309216
 04/26  20:00:00,99.830111086,7.0922742062,9.84943565844,0.0,36.5179666069,38.8247702939,21.7117109955,10.1476240145,0.0,11.564086981
 04/26  21:00:00,93.8868826292,7.06164059478,9.45146650701,0.0,32.965339924,36.8579353714,31.0738206486,13.6593673014,0.0,17.4144533472
 04/26  22:00:00,66.8701973538,6.58022689788,6.46365772382,0.0,25.6355707503,20.6438685092,28.8547491317,17.2776047744,0.0,11.5771443572
 04/26  23:00:00,44.4335629013,6.18749475707,3.97313019945,0.0,15.0252895274,11.7056064465,24.7096462755,18.9367509607,0.0,5.77289531488
 04/26  24:00:00,38.0042267768,6.01680560091,2.74032892362,0.0,11.6412384099,10.0650221343,21.2810392919,21.2610392919,0.0,0.02
 04/27  01:00:00,36.0477569776,5.96346197233,2.39799669677,0.0,10.0992000411,10.047477231,25.7394119131,19.9794467912,0.0,5.75996512196
 04/27  02:00:00,33.8050991835,5.91223241443,2.06612403013,0.0,8.25718729233,10.0299323277,26.3790962075,20.6192009231,0.0,5.75989528438
 04/27  03:00:00,33.4900766439,5.87270919172,1.79062812543,0.0,8.25718729233,10.0299323277,22.2044718149,22.1844718149,0.0,0.02
 04/27  04:00:00,34.9017435621,5.84666951162,1.62163205223,0.0,8.25718729233,11.6354268332,28.3146963584,22.5481398156,0.0,5.76655654281
 04/27  05:00:00,42.5542316195,5.85592427968,1.68491496447,0.0,12.1011305571,15.3678112995,33.4025411191,21.8525004307,0.0,11.5500406884
 04/27  06:00:00,66.7648100847,6.16160490185,3.59706397034,0.0,19.7275818095,37.2640762949,32.6407906911,21.0247174022,0.0,11.6160732888
 04/27  07:00:00,87.0883559163,6.38971794041,5.08799353416,0.0,24.3117294858,51.2795993405,42.954397678,19.9398072876,0.0,23.0145903904
 04/27  08:00:00,73.7568860626,6.07476765941,3.34702360858,0.0,23.6694662846,40.6342015617,44.3412672583,14.5692107966,0.0,29.7720564617
 04/27  09:00:00,68.5570650061,6.03985576135,3.18972084563,0.0,23.6694662846,35.6302164847,54.3975916719,12.8791478917,18.025,23.4934437803
 04/27  10:00:00,49.9915432614,5.91032285769,2.3506095652,0.0,18.7433767983,22.9618409725,59.9428275974,12.6171957458,18.025,29.3006318516
 04/27  11:00:00,49.5796143126,5.87393136079,1.97748715165,0.0,18.7433767983,22.9618409725,48.2035545129,12.6308735141,18.025,17.5476809989
 04/27  12:00:00,49.5990185488,5.86285501448,1.96452052704,0.0,18.5889407304,23.1597249699,53.6148850068,12.2011568705,18.025,23.3887281363
 04/27  13:00:00,49.9501408241,5.89399637717,2.03799973869,0.0,18.7433767983,23.2517909448,52.2105075558,10.8002458258,18.025,23.38526173
 04/27  14:00:00,49.8150583366,5.87447351436,1.92243886397,0.0,18.7433767983,23.2517909448,51.8022830684,10.3954621617,18.025,23.3818209067
 04/27  15:00:00,49.6778024118,5.8870498749,2.06255482039,0.0,18.7433767983,22.9618409725,51.358677264,9.95528988704,18.025,23.378387377
 04/27  16:00:00,54.5333918439,5.92582225807,2.428044148,0.0,18.7433767983,27.431320555,32.4700186938,8.6789248438,18.025,5.76609385004
 04/27  17:00:00,68.1207964056,6.10556836097,3.64728348664,0.0,17.6635504202,40.6971502883,14.5932421973,8.81412024611,0.0,5.77912195117
 04/27  18:00:00,75.7709072983,6.25888736722,4.63883543419,0.0,27.5259009287,37.3340067412,24.1595615558,12.5567804038,0.0,11.602781152
 04/27  19:00:00,80.7186695877,6.36152889787,5.27490584779,0.0,33.8341110165,33.3544677425,26.6636195628,15.1000932699,0.0,11.5635262929
 04/27  20:00:00,95.8805416052,6.57026593288,6.4218813856,0.0,36.5179666069,38.8247702939,24.367865255,18.5772417591,0.0,5.79062349595
 04/27  21:00:00,90.6748620004,6.62476520909,6.67633611242,0.0,32.965339924,36.8579353714,37.0622470825,19.649123942,0.0,17.4131231405
 04/27  22:00:00,64.1864673879,6.21767536034,4.14248863756,0.0,25.6355707503,20.6438685092,32.3304870993,20.7531098141,0.0,11.5773772852
 04/27  23:00:00,42.5841785506,5.95263641084,2.35861090987,0.0,15.0252895274,11.7056064465,28.6103275371,22.8373505369,0.0,5.77297700027
 04/27  24:00:00,36.8897086637,5.86953216458,1.7730874653,0.0,11.6412384099,10.0650221343,30.6522781879,24.8859460572,0.0,5.76633213074
 04/28  01:00:00,34.9521170793,5.81949792975,1.44632639217,0.0,10.0992000411,10.047477231,25.8256375074,25.8056375074,0.0,0.02
 04/28  02:00:00,32.6962500741,5.76472141795,1.10479012589,0.0,8.25718729233,10.0299323277,32.939853084,27.1798085776,0.0,5.76004450639
 04/28  03:00:00,32.4769113515,5.7337058378,0.916467168751,0.0,8.25718729233,10.0299323277,33.8353125904,28.0753513314,0.0,5.75996125899
 04/28  04:00:00,33.6232965368,5.66687549482,0.489175652814,0.0338083183993,8.25718729233,11.6354268332,30.8048040277,30.7848040277,0.0,0.02
 04/28  05:00:00,41.2874915206,5.6696021804,0.493531428095,0.110974805348,12.1011305571,15.3678112995,43.8495185586,32.2981337197,0.0,11.5513848389
 04/28  06:00:00,65.5283649825,5.98218315667,2.53849456709,0.00155736417089,19.7275818095,37.2640762949,43.4094999476,31.7931728605,0.0,11.616327087
 04/28  07:00:00,86.0041623161,6.23398512194,4.15955238074,0.0,24.3117294858,51.2795993405,48.7894383471,25.4723614494,0.0,23.3170768977
 04/28  08:00:00,72.7458860176,5.94439616204,2.46640732344,0.0,23.6694662846,40.6342015617,46.0123715872,16.5466431517,0.0,29.4657284355
 04/28  09:00:00,67.8905563974,5.9415959805,2.62147855684,0.0,23.6694662846,35.6302164847,53.0080807549,11.4885566527,18.025,23.4945241022
 04/28  10:00:00,49.4513069215,5.82262775949,1.89807711313,0.0,18.7433767983,22.9618409725,55.7424366959,8.41782988589,18.025,29.29960681
 04/28  11:00:00,49.7304111163,5.86406346504,2.13815593721,0.0,18.7433767983,22.9618409725,46.3476721703,6.36375295333,18.025,21.958919217
 04/28  12:00:00,50.3746288716,5.91738298948,2.68560561387,0.0,18.5889407304,23.1597249699,41.7537562067,4.75462086148,18.025,18.9741353452
 04/28  13:00:00,50.8002746203,5.95545010718,2.82668540411,0.0,18.7433767983,23.2517909448,42.8967936782,1.48507003523,18.025,23.3867236429
 04/28  14:00:00,51.219844179,6.00673798727,3.1949657329,0.0,18.7433767983,23.2517909448,42.3891140063,0.980987478116,18.025,23.3831265282
 04/28  15:00:00,51.4345532312,6.07068367321,3.63567728206,0.0,18.7433767983,22.9618409725,43.3853310458,1.98078769324,18.025,23.3795433525
 04/28  16:00:00,56.5893124831,6.15681811097,4.25296999758,0.0,18.7433767983,27.431320555,25.7930798964,2.00188436287,18.025,5.76619553356
 04/28  17:00:00,70.7505090135,6.4244017675,5.95816879818,0.0,17.6635504202,40.6971502883,8.15011645714,2.37102444446,0.0,5.77909201268
 04/28  18:00:00,78.6151500365,6.62601162861,7.11596561445,0.0,27.5259009287,37.3340067412,16.0210329443,4.41860182357,0.0,11.6024311208
 04/28  19:00:00,83.6101298233,6.74083229647,7.78706971486,0.0,33.8341110165,33.3544677425,18.9239853108,7.36127283352,0.0,11.5627124773
 04/28  20:00:00,98.547618769,6.93032958178,8.72890486542,0.0,36.5179666069,38.8247702939,16.5488336764,10.7579320222,0.0,5.79090165415
 04/28  21:00:00,93.1209519885,6.95704893192,8.79015744933,0.0,32.965339924,36.8579353714,29.9953422126,12.5820952738,0.0,17.4132469388
 04/28  22:00:00,66.4141456847,6.51007298253,6.07777856067,0.0,25.6355707503,20.6438685092,25.7084266451,14.1329509798,0.0,11.5754756653
 04/28  23:00:00,43.668952446,6.08779701763,3.30823012607,0.0,15.0252895274,11.7056064465,23.6611149706,17.8882930931,0.0,5.7728218775
 04/28  24:00:00,37.2762183284,5.92226838107,2.10686512901,0.0,11.6412384099,10.0650221343,27.7325404545,21.9661399569,0.0,5.76640049758
 04/29  01:00:00,38.2531587962,5.89298285481,1.91440563322,0.0,12.8411359301,10.0650221343,22.6092982218,22.5892982218,0.0,0.02
 04/29  02:00:00,33.1729446165,5.83033717448,1.51587312734,0.0,8.25718729233,10.0299323277,29.1456101919,23.3856763433,0.0,5.75993384859
 04/29  03:00:00,32.9540626001,5.80125919389,1.32606801528,0.0,8.25718729233,10.0299323277,29.1069163322,23.3474586695,0.0,5.75945766268
 04/29  04:00:00,34.4848338659,5.78935715224,1.26204431811,0.0,8.25718729233,11.6354268332,27.8571348577,22.0914348804,0.0,5.76569997732
 04/29  05:00:00,38.6034835611,5.78163410338,1.23002402406,0.0,8.71707943955,15.3327214929,25.8127075746,20.0399341573,0.0,5.77277341734
 04/29  06:00:00,51.9279526142,5.88376125618,1.89217615332,0.0,18.5082010057,25.6353820695,24.5586091287,18.7731131638,0.0,5.78549596494
 04/29  07:00:00,70.0240894879,6.10988223511,3.42640964595,0.0,19.4083231844,41.0650158608,33.6991047357,16.2861657649,0.0,17.4129389708
 04/29  08:00:00,96.1475681137,6.38933755303,5.39331271402,0.0,26.3286599382,57.9988325916,46.8769992452,11.3270484089,0.0,35.5499508363
 04/29  09:00:00,79.2473748138,6.15016428153,3.88670339023,0.0,26.3286599382,42.8504436482,58.7394542055,11.2579732566,18.025,29.4564809489
 04/29  10:00:00,52.9792673775,5.85729332132,1.90575872281,0.0,21.7447113004,23.4437158914,54.9915614391,13.4720831666,18.025,23.4944782726
 04/29  11:00:00,49.9931661319,5.80574257148,1.43312376412,0.0,19.3027497915,23.426170988,62.4810479048,15.1630810778,18.025,29.2929668271
 04/29  12:00:00,49.9677831368,5.78640325042,1.28508169203,0.0,19.1483137236,23.7250123474,52.4886026042,16.9226319955,18.025,17.5409706087
 04/29  13:00:00,50.7068919066,5.86568359176,1.79937045041,0.0,19.3027497915,23.7161209604,54.382867421,12.9697573567,18.025,23.3881100643
 04/29  14:00:00,50.792471796,5.87027281435,1.88036117522,0.0,19.3027497915,23.7161209604,51.6724023822,10.2630697775,18.025,23.3843326048
 04/29  15:00:00,50.5749679986,5.87567983768,1.94739842876,0.0,19.3027497915,23.426170988,51.812433213,10.406832924,18.025,23.3806002889
 04/29  16:00:00,55.2258942663,5.88872340047,2.13394632847,0.0,19.3027497915,27.8956505705,33.1120415256,9.32090879684,18.025,5.76613272875
 04/29  17:00:00,64.859271344,6.00732864935,3.02615803389,0.0,18.2229234133,37.5968344597,14.6899554835,8.91736276111,0.0,5.77259272243
 04/29  18:00:00,80.5418316203,6.23865306582,4.5240212678,0.0,32.690315043,37.0816133363,17.0515570138,11.2728360465,0.0,5.77872096725
 04/29  19:00:00,83.9664803144,6.43272392782,5.75876180455,0.0,36.8143715336,33.066984531,23.1281251666,11.5653811176,0.0,11.562744049
 04/29  20:00:00,96.1738833859,6.62868795201,6.87811949824,0.0,36.3493007332,38.7721355839,20.9036936614,15.1134802803,0.0,5.79021338117
 04/29  21:00:00,94.0174997359,6.63761375063,6.83067654422,0.0,36.1807251679,36.8228455648,28.7205720745,17.1578450675,0.0,11.5627270069
 04/29  22:00:00,69.8131477896,6.24862448238,4.33508755807,0.0,31.0351095914,20.6438685092,30.7342498555,19.1196546102,0.0,11.6145952453
 04/29  23:00:00,45.0494697045,5.9575320336,2.41681318616,0.0,17.4250845679,11.7056064465,32.2725187737,20.7213903066,0.0,11.5511284671
 04/29  24:00:00,38.3701222301,5.90186915957,2.02127522484,0.0,12.8411359301,10.0650221343,26.8587082605,21.092445088,0.0,5.76626317255
 04/30  01:00:00,38.2019334636,5.86422062492,1.77252260773,0.0,12.925468867,10.100111941,21.4257823504,21.4057823504,0.0,0.02
 04/30  02:00:00,33.1388097473,5.80541926883,1.38723789211,0.0,8.34152022915,10.0650221343,27.4366259384,21.6768031131,0.0,5.75982282527
 04/30  03:00:00,32.9269316084,5.77726515304,1.20351167835,0.0,8.34152022915,10.0650221343,27.6839550627,21.9242413014,0.0,5.75971376127
 04/30  04:00:00,34.3907916635,5.75698347978,1.08095729611,0.0,8.34152022915,11.6705166398,27.9105901039,22.1446653338,0.0,5.76592477007
 04/30  05:00:00,38.4404798675,5.74104897204,0.988189483,0.0,8.80141237637,15.3678112995,27.3463821531,21.5740563812,0.0,5.77232577194
 04/30  06:00:00,51.5203106864,5.82540144649,1.54290200383,0.0,18.5082010057,25.6353820695,27.6240754635,21.8386808571,0.0,5.78539460637
 04/30  07:00:00,69.6573888555,6.04702294125,3.00315858809,0.0,19.4926561212,41.1001056674,37.3494366901,19.9364560082,0.0,17.412980682
 04/30  08:00:00,95.5790942664,6.31894630605,4.89524902288,0.0,26.3286599382,57.9988325916,49.7399231999,14.1926137854,0.0,35.5473094145
 04/30  09:00:00,78.6873437513,6.09925075584,3.49702131886,0.0,26.2443270014,42.8153538416,62.2853870221,14.8052967665,18.025,29.4550902556
 04/30  10:00:00,52.9448725077,5.85671686962,1.87194903789,0.0,21.7447113004,23.4437158914,57.1390589737,15.6208663131,18.025,23.4931926606
 04/30  11:00:00,50.2263391378,5.82780322329,1.58453158462,0.0,19.3449162599,23.4437158914,62.7690089999,15.4534600597,18.025,29.2905489402
 04/30  12:00:00,50.2405253895,5.81413151562,1.47038846728,0.0,19.190480192,23.7425572507,51.5183716313,15.9545152887,18.025,17.5388563426
 04/30  13:00:00,50.1866685813,5.80617142493,1.39837569387,0.0,19.260583323,23.698576057,55.0828456809,13.6710012902,18.025,23.3868443906
 04/30  14:00:00,50.164130428,5.8043520103,1.37765626634,0.0,19.260583323,23.698576057,54.8805191149,13.4725872695,18.025,23.3829318453
 04/30  15:00:00,49.8532695151,5.8024732379,1.35862213402,0.0,19.260583323,23.4086260847,56.0036626655,14.599619764,18.025,23.3790429016
 04/30  16:00:00,54.2837449979,5.79656511451,1.34367173103,0.0,19.260583323,27.8781056672,38.2315765592,14.4405264016,18.025,5.76605015761
 04/30  17:00:00,63.7321670408,5.89409552778,2.0720040768,0.0,18.1807569449,37.5792895564,21.1801827093,15.4076722147,0.0,5.77251049456
 04/30  18:00:00,78.9120567151,6.059913722,3.19241538441,0.0,32.6059821062,37.0465235296,24.4553691371,18.6764434854,0.0,5.77892565165
 04/30  19:00:00,81.7110056711,6.15603610579,3.77998480574,0.0,36.8143715336,33.066984531,31.9156783404,20.3536257189,0.0,11.5620526215
 04/30  20:00:00,93.8404834741,6.31661645784,4.73737756293,0.0,36.43363367,38.8072253906,27.9031683878,22.1113652505,0.0,5.7918031373
 04/30  21:00:00,91.7901498347,6.36420691967,4.99616509652,0.0,36.0963922311,36.7877557581,33.1213140182,21.5576716139,0.0,11.5636424043
 04/30  22:00:00,68.371113605,6.08126052833,3.17985506196,0.0,30.9507766546,20.6087787026,33.5806893952,21.965572661,0.0,11.6151167342
 04/30  23:00:00,44.3822193755,5.87531460689,1.83178729779,0.0,17.4250845679,11.7056064465,34.445088693,22.8942753126,0.0,11.5508133804
 04/30  24:00:00,37.8899020223,5.82357804217,1.49992823173,0.0,12.925468867,10.100111941,28.9720039056,23.2057269109,0.0,5.7662769947
 05/01  01:00:00,34.6466140138,5.77365426528,1.18667731064,0.0,10.0992000411,10.047477231,23.4995602323,23.4795602323,0.0,0.02
 05/01  02:00:00,32.5669031694,5.73914693315,0.956656556747,0.0443723986175,8.25718729233,10.0299323277,29.4671511672,23.7073284003,0.0,5.75982276687
 05/01  03:00:00,32.4803598698,5.72012817224,0.819452338232,0.114050969818,8.25718729233,10.0299323277,29.663142261,23.903818482,0.0,5.75932377903
 05/01  04:00:00,34.083447632,5.70890062113,0.721285764174,0.219838259523,8.25718729233,11.6354268332,29.8908397559,24.1253365209,0.0,5.76550323505
 05/01  05:00:00,41.8111945415,5.72330351206,0.812391124968,0.262141069382,12.1011305571,15.3678112995,29.2265820318,23.4411742069,0.0,5.78540782488
 05/01  06:00:00,65.8556134358,6.01576496225,2.82515234876,0.00860787017645,19.7275818095,37.2640762949,34.1721755225,22.5573063993,0.0,11.6148691231
 05/01  07:00:00,86.1233616292,6.23914952808,4.27364345564,0.0,24.3117294858,51.2795993405,43.6594773861,20.3459299414,0.0,23.3135474448
 05/01  08:00:00,72.5538813925,5.91311075259,2.30060120599,0.00512487263005,23.6694662846,40.6342015617,43.536348176,14.0773935333,0.0,29.4589546427
 05/01  09:00:00,67.3591759516,5.87827987095,2.11981312533,0.0336297740697,23.6694662846,35.6302164847,54.7159793668,13.2021432106,18.025,23.4888361562
 05/01  10:00:00,48.7613604926,5.74832148414,1.17138408495,0.111072185134,18.7433767983,22.9618409725,60.8682778351,13.5503516385,18.025,29.2929261966
 05/01  11:00:00,48.6442434567,5.74612387551,1.07335883378,0.0965825440254,18.7433767983,22.9618409725,48.069801375,12.4997302351,18.025,17.5450711399
 05/01  12:00:00,49.1310316026,5.78568140071,1.55924092799,0.0144841275566,18.5889407304,23.1597249699,50.9429901263,9.53346255077,18.025,23.3845275755
 05/01  13:00:00,49.7171787295,5.83116707702,1.86788478842,0.0,18.7433767983,23.2517909448,46.9081249116,5.50268685761,18.025,23.3804380539
 05/01  14:00:00,49.9886482309,5.84913666698,2.12138276216,0.0,18.7433767983,23.2517909448,43.781121136,2.37973903904,18.025,23.376382097
 05/01  15:00:00,49.9948093835,5.87303812914,2.39358998499,0.0,18.7433767983,22.9618409725,43.5007186003,2.10339029177,18.025,23.3723283086
 05/01  16:00:00,55.0875117741,5.93889482245,2.96911433858,0.0,18.7433767983,27.431320555,19.6777778291,1.63277782914,18.025,0.02
 05/01  17:00:00,69.6739079816,6.2483207319,5.057671991,0.0,17.6635504202,40.6971502883,13.1427322867,1.60531079893,0.0,11.5374214878
 05/01  18:00:00,77.9391464154,6.50598109682,6.56003244042,0.0,27.5259009287,37.3340067412,14.1868699652,2.58639846337,0.0,11.6004715018
 05/01  19:00:00,83.3479276927,6.66803549854,7.59769568083,0.0,33.8341110165,33.3544677425,16.2917101373,4.73101034562,0.0,11.5606997917
 05/01  20:00:00,98.363426609,6.86163625167,8.613435352,0.0,36.5179666069,38.8247702939,14.9150181757,9.12393918892,0.0,5.79107898677
 05/01  21:00:00,92.9217393309,6.88924511474,8.6587873878,0.0,32.965339924,36.8579353714,28.116387737,10.7052077936,0.0,17.4111799434
 05/01  22:00:00,65.9288811542,6.42137509955,5.68124536007,0.0,25.6355707503,20.6438685092,18.1862219073,12.3884445783,0.0,5.79777732901
 05/01  23:00:00,43.5196243083,6.04915306391,3.19756216431,0.0,15.0252895274,11.7056064465,25.447792983,13.9226572898,0.0,11.5251356932
 05/01  24:00:00,37.2168079174,5.90296466312,2.06677417838,0.0,11.6412384099,10.0650221343,17.9827252557,17.9627252557,0.0,0.02
 05/02  01:00:00,35.1469594293,5.83999431206,1.62068349098,0.0,10.0992000411,10.047477231,26.3211610803,20.5614860668,0.0,5.75967501352
 05/02  02:00:00,32.9332788553,5.79433780452,1.31221598196,0.0,8.25718729233,10.0299323277,27.658110759,21.8984423701,0.0,5.75966838885
 05/02  03:00:00,32.7276708968,5.76617948836,1.13477019036,0.0,8.25718729233,10.0299323277,22.8573536797,22.8373536797,0.0,0.02
 05/02  04:00:00,34.285389617,5.75812210028,1.09384816289,0.0,8.25718729233,11.6354268332,26.9564540155,21.1902386484,0.0,5.7662153671
 05/02  05:00:00,41.9927421231,5.77348270232,1.20590802301,0.0,12.1011305571,15.3678112995,31.7888080476,20.239501789,0.0,11.5493062586
 05/02  06:00:00,66.3025101427,6.08235375398,3.21408531696,0.0,19.7275818095,37.2640762949,32.5465397394,20.9332254166,0.0,11.6133143228
 05/02  07:00:00,87.0567573809,6.35058997808,5.09561679921,0.0,24.3117294858,51.2795993405,33.0377336815,15.5509337141,0.0,17.4867999674
 05/02  08:00:00,74.0136324892,6.06142428634,3.61717535847,0.0,23.6694662846,40.6342015617,36.1551824695,6.69681737936,0.0,29.4583650901
 05/02  09:00:00,69.0725718015,6.04411725503,3.70101294982,0.0,23.6694662846,35.6302164847,52.0973279856,4.72044952449,18.025,29.3518784611
 05/02  10:00:00,50.5480202716,5.9210744403,2.89636874129,0.0,18.7433767983,22.9618409725,45.0774043532,3.61367777974,18.025,23.4387265735
 05/02  11:00:00,51.0421649931,5.97938635139,3.33460411407,0.0,18.7433767983,22.9618409725,43.0224828904,1.61398953768,18.025,23.3834933527
 05/02  12:00:00,52.3416576151,6.10066120622,4.46937592589,0.0,18.5889407304,23.1597249699,42.4556490232,1.04844142462,18.025,23.3822075986
 05/02  13:00:00,53.7184533724,6.21474223647,5.48558496277,0.0,18.7433767983,23.2517909448,41.4041776907,0.00499785965985,18.025,23.374179831
 05/02  14:00:00,55.3456449515,6.32299810461,7.00452352191,0.0,18.7433767983,23.2517909448,35.5693358119,0.0,18.025,17.5443358119
 05/02  15:00:00,55.9353317634,6.41623190942,7.79092925,0.0,18.7433767983,22.9618409725,41.4070783286,0.0,18.025,23.3820783286
 05/02  16:00:00,61.1026313606,6.54789315025,8.37523262719,0.0,18.7433767983,27.431320555,23.7908340954,0.0,18.025,5.76583409542
 05/02  17:00:00,74.9716279298,6.85295776023,9.75076160594,0.0,17.6635504202,40.6971502883,5.77855508148,0.0,0.0,5.77855508148
 05/02  18:00:00,82.4532221228,7.04433039195,10.5357679866,0.0,27.5259009287,37.3340067412,11.6236047857,0.0224425601229,0.0,11.6011622256
 05/02  19:00:00,87.1495035849,7.14031794879,10.9269957229,0.0,33.8341110165,33.3544677425,12.5941905203,1.03116632939,0.0,11.5630241909
 05/02  20:00:00,101.811569244,7.30058323097,11.6226389421,0.0,36.5179666069,38.8247702939,14.9548167963,3.39256991458,0.0,11.5622468818
 05/02  21:00:00,96.3306719985,7.32160059234,11.6353826663,0.0,32.965339924,36.8579353714,16.3602737625,4.74687286175,0.0,11.6134009007
 05/02  22:00:00,69.1652020406,6.82695755292,8.51199294758,0.0,25.6355707503,20.6438685092,18.2820030357,6.70727126548,0.0,11.5747317702
 05/02  23:00:00,46.2533100414,6.38866079242,5.59174750379,0.0,15.0252895274,11.7056064465,15.3021131469,9.52960689935,0.0,5.77250624754
 05/02  24:00:00,39.7799054428,6.21586092692,4.31697806631,0.0,11.6412384099,10.0650221343,16.2410577462,10.4748811283,0.0,5.76617661789
 05/03  01:00:00,37.3544032365,6.11210356613,3.55602196566,0.0,10.0992000411,10.047477231,16.5401935728,10.7804190386,0.0,5.75977453422
 05/03  02:00:00,34.7183693892,6.0157240928,2.87592750731,0.0,8.25718729233,10.0299323277,11.9787084777,11.9587084777,0.0,0.02
 05/03  03:00:00,34.1988088148,5.94883911098,2.42324806341,0.0,8.25718729233,10.0299323277,19.4713015642,13.7116642235,0.0,5.75963734077
 05/03  04:00:00,35.5655751454,5.91815579773,2.21400414477,0.0,8.25718729233,11.6354268332,20.2994763012,14.5347859635,0.0,5.76469033767
 05/03  05:00:00,43.1642501547,5.92335984718,2.22755030452,0.0,12.1011305571,15.3678112995,20.4850674075,14.7001997023,0.0,5.78486770527
 05/03  06:00:00,68.0398779696,6.30618766402,4.72762831708,0.0,19.7275818095,37.2640762949,31.8099441832,14.3994689513,0.0,17.410475232
 05/03  07:00:00,90.007082209,6.72080854168,7.67574494025,0.0,24.3117294858,51.2795993405,28.323865483,10.8361832156,0.0,17.4876822674
 05/03  08:00:00,75.7244469197,6.26451327911,5.12491405415,0.0,23.6694662846,40.6342015617,34.4526851402,4.99965715032,0.0,29.4530279899
 05/03  09:00:00,71.0226832108,6.27076967416,5.42447735597,0.0,23.6694662846,35.6302164847,43.7895017762,2.10325972142,18.025,23.6612420548
 05/03  10:00:00,52.1628809756,6.10263566549,4.32967789255,0.0,18.7433767983,22.9618409725,49.1042519881,1.96248683505,18.025,29.1167651531
 05/03  11:00:00,52.6303393906,6.16761515171,4.73455494815,0.0,18.7433767983,22.9618409725,36.8474209062,1.27970895851,18.025,17.5427119477
 05/03  12:00:00,53.8725092032,6.2858343758,5.81505880509,0.0,18.5889407304,23.1597249699,42.3190509158,0.910924467622,18.025,23.3831264482
 05/03  13:00:00,55.0523570265,6.37760167901,6.65663778469,0.0,18.7433767983,23.2517909448,41.408904323,0.00440918677674,18.025,23.3794951362
 05/03  14:00:00,55.9268783982,6.44091298281,7.46784577103,0.0,18.7433767983,23.2517909448,41.3993279286,0.0,18.025,23.3743279286
 05/03  15:00:00,56.3627821574,6.49971239296,8.134897255,0.0,18.7433767983,22.9618409725,41.3980437154,0.0,18.025,23.3730437154
 05/03  16:00:00,60.7195564655,6.57860509029,7.9614589431,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/03  17:00:00,74.7312178296,6.85744279653,9.50587455894,0.0,17.6635504202,40.6971502883,11.5369099484,0.0,0.0,11.5369099484
 05/03  18:00:00,82.3587852943,7.0526164805,10.4330622668,0.0,27.5259009287,37.3340067412,11.7737772606,0.173533013319,0.0,11.6002442473
 05/03  19:00:00,86.963218137,7.141432677,10.7396078227,0.0,33.8341110165,33.3544677425,7.44841364509,1.65820035505,0.0,5.79021329005
 05/03  20:00:00,101.470181515,7.28057677693,11.30126888,0.0,36.5179666069,38.8247702939,16.7438168488,5.18195847121,0.0,11.5618583776
 05/03  21:00:00,95.4954012148,7.2461189285,10.8756038002,0.0,32.965339924,36.8579353714,25.939396851,8.52948740798,0.0,17.409909443
 05/03  22:00:00,68.3779378715,6.75284017241,7.79885922992,0.0,25.6355707503,20.6438685092,16.8018055214,11.0040259956,0.0,5.79777952573
 05/03  23:00:00,45.2821428687,6.29014917802,4.71909693934,0.0,15.0252895274,11.7056064465,21.172779077,15.4004414404,0.0,5.77233763664
 05/03  24:00:00,38.5205793019,6.07814382743,3.19537534144,0.0,11.6412384099,10.0650221343,24.2789490702,18.5129207378,0.0,5.7660283324
 05/04  01:00:00,36.0607341627,5.96544136246,2.40901753909,0.0,10.0992000411,10.047477231,26.1656422413,20.4060523083,0.0,5.75958993301
 05/04  02:00:00,33.7611362513,5.90811135391,2.02630792382,0.0,8.25718729233,10.0299323277,27.0259088519,21.2664710395,0.0,5.75943781244
 05/04  03:00:00,33.4727684224,5.87069864389,1.77535564112,0.0,8.25718729233,10.0299323277,21.7799869165,21.7599869165,0.0,0.02
 05/04  04:00:00,34.7100754667,5.82404441218,1.45262112033,0.0,8.25718729233,11.6354268332,30.909880044,25.144084452,0.0,5.76579559199
 05/04  05:00:00,42.1568687379,5.80626587764,1.33726754376,0.0,12.1011305571,15.3678112995,39.7966168619,28.2484826857,0.0,11.5481341762
 05/04  06:00:00,66.3722660083,6.11325617611,3.25296700166,0.0,19.7275818095,37.2640762949,37.3211281389,25.7102952867,0.0,11.6108328522
 05/04  07:00:00,87.1929165802,6.38725142193,5.19515456771,0.0,24.3117294858,51.2795993405,35.5050495427,18.0189832352,0.0,17.4860663075
 05/04  08:00:00,74.3912471397,6.1167798579,3.9394607427,0.0,23.6694662846,40.6342015617,37.5317197078,8.07765821775,0.0,29.45406149
 05/04  09:00:00,69.6522235095,6.1110779934,4.21372032504,0.0,23.6694662846,35.6302164847,50.8116795984,3.43507128211,18.025,29.3516083163
 05/04  10:00:00,51.1312599221,5.98272082088,3.41797706368,0.0,18.7433767983,22.9618409725,43.763692988,2.30217383732,18.025,23.4365191507
 05/04  11:00:00,51.8131915868,6.04809252286,4.0369349777,0.0,18.7433767983,22.9618409725,42.076394992,0.669830833933,18.025,23.3815641581
 05/04  12:00:00,53.6546084871,6.18261701114,5.70037610588,0.0,18.5889407304,23.1597249699,38.4566517396,0.193384667652,18.025,20.2382670719
 05/04  13:00:00,55.2511505647,6.30450821169,6.92852983098,0.0,18.7433767983,23.2517909448,38.7019010238,0.0,18.025,20.6769010238
 05/04  14:00:00,56.6781031866,6.40289428632,8.25709698317,0.0,18.7433767983,23.2517909448,41.403737206,0.0,18.025,23.378737206
 05/04  15:00:00,57.3949897397,6.4877162081,9.17910888746,0.0,18.7433767983,22.9618409725,41.3996934057,0.0,18.025,23.3746934057
 05/04  16:00:00,62.5376979079,6.61113286994,9.74706842468,0.0,18.7433767983,27.431320555,23.7908430381,0.0,18.025,5.76584303813
 05/04  17:00:00,75.6647350035,6.90770003509,10.3891388313,0.0,17.6635504202,40.6971502883,5.77842910461,0.0,0.0,5.77842910461
 05/04  18:00:00,82.7072529382,7.07694074577,10.7572168139,0.0,27.5259009287,37.3340067412,11.6161921525,0.0164853201542,0.0,11.5997068324
 05/04  19:00:00,87.0237985022,7.14291268014,10.7987152372,0.0,33.8341110165,33.3544677425,12.4613013886,0.899718901416,0.0,11.5615824872
 05/04  20:00:00,101.662240898,7.29670300446,11.4772101669,0.0,36.5179666069,38.8247702939,8.30605322102,2.51642120459,0.0,5.78963201643
 05/04  21:00:00,95.5984859111,7.25320461231,10.9716176335,0.0,32.965339924,36.8579353714,23.6905718844,6.28309968516,0.0,17.4074721992
 05/04  22:00:00,68.6097423606,6.77651057004,8.00700311703,0.0,25.6355707503,20.6438685092,20.2306066503,8.6556762217,0.0,11.5749304286
 05/04  23:00:00,45.9585016439,6.36293422581,5.32267711252,0.0,15.0252895274,11.7056064465,16.428293898,10.6559967754,0.0,5.77229712262
 05/04  24:00:00,38.9737038958,6.13139009333,3.59525870219,0.0,11.6412384099,10.0650221343,20.9801123207,15.2142592367,0.0,5.76585308403
 05/05  01:00:00,36.164308863,5.97968364133,2.49835640453,0.0,10.0992000411,10.047477231,19.7119362701,19.6919362701,0.0,0.02
 05/05  02:00:00,33.7505963127,5.90913225968,2.01474941587,0.0,8.25718729233,10.0299323277,27.8624996515,22.1028032337,0.0,5.7596964178
 05/05  03:00:00,33.3331230476,5.85658017173,1.64983145683,0.0,8.25718729233,10.0299323277,25.1818258327,25.1618258327,0.0,0.02
 05/05  04:00:00,34.7217296265,5.82671691653,1.46160881994,0.0,8.25718729233,11.6354268332,31.4994877172,25.7335293885,0.0,5.76595832865
 05/05  05:00:00,40.4854038313,5.83535445504,1.52072307771,0.0,12.1011305571,15.3678112995,36.0795152052,24.5305396243,0.0,11.5489755808
 05/05  06:00:00,66.7398989769,6.1594764127,3.57439475427,0.0,19.7275818095,37.2640762949,32.3994779178,20.7871345307,0.0,11.6123433871
 05/05  07:00:00,87.7967010664,6.45933292414,5.72687571476,0.0,24.3117294858,51.2795993405,31.8263461787,14.3417915203,0.0,17.4845546585
 05/05  08:00:00,74.7927772645,6.15701823001,4.30076520765,0.0,23.6694662846,40.6342015617,34.8168474473,5.36407583728,0.0,29.4527716101
 05/05  09:00:00,70.0413682904,6.1520703288,4.56188457744,0.0,23.6694662846,35.6302164847,49.1410597172,1.76963749481,18.025,29.3464222224
 05/05  10:00:00,51.4913005894,6.01981031284,3.74093423123,0.0,18.7433767983,22.9618409725,43.0885534701,1.63021459644,18.025,23.4333388737
 05/05  11:00:00,52.2429576379,6.09660233557,4.41819495393,0.0,18.7433767983,22.9618409725,41.8034422255,0.395929294265,18.025,23.3825129313
 05/05  12:00:00,53.9829835505,6.22006132175,5.9913146907,0.0,18.5889407304,23.1597249699,41.5310955081,0.133469647861,18.025,23.3726258602
 05/05  13:00:00,55.4958615463,6.33174932101,7.14600000374,0.0,18.7433767983,23.2517909448,35.5654088722,0.0,18.025,17.5404088722
 05/05  14:00:00,56.3033876976,6.40257027864,7.88271054248,0.0,18.7433767983,23.2517909448,41.4053555232,0.0,18.025,23.3803555232
 05/05  15:00:00,57.1010842762,6.47549359797,8.89743241758,0.0,18.7433767983,22.9618409725,41.4021962293,0.0,18.025,23.3771962293
 05/05  16:00:00,61.8823260284,6.57588624569,9.12694683649,0.0,18.7433767983,27.431320555,23.7907431392,0.0,18.025,5.76574313917
 05/05  17:00:00,75.0454080894,6.85654410886,9.82097552846,0.0,17.6635504202,40.6971502883,5.77826183834,0.0,0.0,5.77826183834
 05/05  18:00:00,82.5231440107,7.05291026274,10.5971508636,0.0,27.5259009287,37.3340067412,11.6188899041,0.0191418671603,0.0,11.5997480369
 05/05  19:00:00,87.1660367374,7.14907619036,10.9347981854,0.0,33.8341110165,33.3544677425,12.5009408739,0.939145920104,0.0,11.5617949538
 05/05  20:00:00,101.868612021,7.3110060646,11.6692883988,0.0,36.5179666069,38.8247702939,8.96469516602,3.17471749488,0.0,5.78997767114
 05/05  21:00:00,96.0184682808,7.29190851959,11.3529133652,0.0,32.965339924,36.8579353714,23.3902065527,5.98198798344,0.0,17.4082185693
 05/05  22:00:00,68.9128400746,6.80356238496,8.28305842764,0.0,25.6355707503,20.6438685092,19.7498497736,8.17579763248,0.0,11.5740521412
 05/05  23:00:00,46.0675023165,6.37161975001,5.42299830785,0.0,15.0252895274,11.7056064465,16.4136002965,10.6414753916,0.0,5.77212490496
 05/05  24:00:00,39.0335649382,6.13472870588,3.65178512334,0.0,11.6412384099,10.0650221343,20.9770631011,15.2112037911,0.0,5.76585931001
 05/06  01:00:00,39.3037910215,6.02565881705,2.83238714726,0.0,12.8411359301,10.0650221343,17.8615507746,17.8415507746,0.0,0.02
 05/06  02:00:00,33.9615226315,5.9324538307,2.20235811131,0.0,8.25718729233,10.0299323277,25.8085880695,20.0501081583,0.0,5.7584799112
 05/06  03:00:00,33.5257643431,5.87887557308,1.82018002861,0.0,8.25718729233,10.0299323277,28.2777267685,22.5186210119,0.0,5.75910575652
 05/06  04:00:00,34.770125491,5.83281722361,1.50390977277,0.0,8.25718729233,11.6354268332,25.4878874574,25.4678874574,0.0,0.02
 05/06  05:00:00,36.8125772336,5.80081960686,1.30397414649,0.0,8.71707943955,15.3327214929,32.0780169881,26.3058456582,0.0,5.77217132992
 05/06  06:00:00,52.0821723687,5.91014282345,2.02006984611,0.0,18.5082010057,25.6353820695,34.3193430655,22.7711388013,0.0,11.5482042641
 05/06  07:00:00,70.5578588931,6.16625967331,3.90390548568,0.0,19.4083231844,41.0650158608,27.4089502091,15.796473482,0.0,11.612476727
 05/06  08:00:00,97.5068808224,6.5343020281,6.60779251703,0.0,26.3286599382,57.9988325916,42.4608458373,6.92914487415,0.0,35.5317009632
 05/06  09:00:00,81.5662581775,6.38100728357,5.97483395615,0.0,26.3286599382,42.8504436482,50.4418512572,2.97222337448,18.025,29.4446278827
 05/06  10:00:00,55.459839831,6.09532289565,4.1483667853,0.0,21.7447113004,23.4437158914,49.5605024511,2.18500325357,18.025,29.3504991975
 05/06  11:00:00,53.5833778048,6.17812568499,4.65100028422,0.0,19.3027497915,23.426170988,42.4309059047,0.975158239619,18.025,23.4307476651
 05/06  12:00:00,55.4534721757,6.33484953189,6.2223612993,0.0,19.1483137236,23.7250123474,41.7807155802,0.382147794618,18.025,23.3735677855
 05/06  13:00:00,57.5295273824,6.48410568851,8.003610316,0.0,19.3027497915,23.7161209604,41.395132807,0.0,18.025,23.370132807
 05/06  14:00:00,58.5003157104,6.57374712401,8.88476104749,0.0,19.3027497915,23.7161209604,35.5657558518,0.0,18.025,17.5407558518
 05/06  15:00:00,58.6558688549,6.62580159365,9.27821211078,0.0,19.3027497915,23.426170988,41.4017496733,0.0,18.025,23.3767496733
 05/06  16:00:00,61.9883094927,6.63024582785,8.15487330601,0.0,19.3027497915,27.8956505705,23.7905931214,0.0,18.025,5.76559312139
 05/06  17:00:00,71.2350963977,6.76148266745,8.6478717353,0.0,18.2229234133,37.5968344597,5.77201288018,0.0,0.0,5.77201288018
 05/06  18:00:00,86.5510449571,7.00238618085,9.76955205942,0.0,32.690315043,37.0816133363,6.84746044369,1.06949974459,0.0,5.77796069911
 05/06  19:00:00,89.3664877227,7.13050824686,10.4610503356,0.0,36.8143715336,33.066984531,13.7866217077,2.22543737528,0.0,11.5611843324
 05/06  20:00:00,101.437484821,7.30549736446,11.4649798853,0.0,36.3493007332,38.7721355839,10.2689806038,4.4795721866,0.0,5.78940841721
 05/06  21:00:00,98.9524659387,7.27071418652,11.1326088792,0.0,36.1807251679,36.8228455648,17.5928743463,6.031429501,0.0,11.5614448453
 05/06  22:00:00,74.0994630273,6.79638064044,8.07374733457,0.0,31.0351095914,20.6438685092,20.7886173816,9.17615745376,0.0,11.6124599279
 05/06  23:00:00,48.2195945808,6.35307536303,5.19145198198,0.0,17.4250845679,11.7056064465,24.0829704426,12.5337593254,0.0,11.5492111171
 05/06  24:00:00,40.591792176,6.18498043849,3.95986748944,0.0,12.8411359301,10.0650221343,20.1899464418,14.424877802,0.0,5.76506863989
 05/07  01:00:00,39.6494667056,6.05669028712,3.02761249097,0.0,12.925468867,10.100111941,17.2255477918,17.2055477918,0.0,0.02
 05/07  02:00:00,34.2417215324,5.95268019349,2.34291246578,0.0,8.34152022915,10.0650221343,24.2547173122,18.4954307716,0.0,5.75928654061
 05/07  03:00:00,33.8922283972,5.90870941516,2.03738995456,0.0,8.34152022915,10.0650221343,25.4209110336,19.6614507439,0.0,5.75946028976
 05/07  04:00:00,35.2362516318,5.8754924977,1.80794267654,0.0,8.34152022915,11.6705166398,20.5822562269,20.5622562269,0.0,0.02
 05/07  05:00:00,37.2700881609,5.84482652771,1.59806158955,0.0,8.80141237637,15.3678112995,32.6334214059,21.1105936594,0.0,11.5228277465
 05/07  06:00:00,52.2075949117,5.93074444493,2.12490090068,0.0,18.5082010057,25.6353820695,26.8135496789,21.029032722,0.0,5.78451695682
 05/07  07:00:00,70.3030842717,6.13820745899,3.55777429498,0.0,19.4926561212,41.1001056674,31.0581642288,19.4462769251,0.0,11.6118873037
 05/07  08:00:00,96.5870183089,6.45946210331,5.76278901526,0.0,26.3286599382,57.9988325916,49.3221343825,13.7913234865,0.0,35.530810896
 05/07  09:00:00,79.9310051088,6.25012648036,4.58989742311,0.0,26.2443270014,42.8153538416,59.6610550438,12.1946473135,18.025,29.4414077303
