Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/07  10:00:00,54.2821221111,6.00224942431,3.06373283885,0.0,21.7447113004,23.4437158914,57.894674501,10.5195066716,18.025,29.3501678293
 05/07  11:00:00,51.8046616255,6.00181132185,2.98889441147,0.0,19.3449162599,23.4437158914,50.5699275843,9.11767897465,18.025,23.4272486096
 05/07  12:00:00,52.3282257141,6.04497790991,3.32727974292,0.0,19.190480192,23.7425572507,49.8500602837,8.45369009629,18.025,23.3713701874
 05/07  13:00:00,52.6392577313,6.09899945763,3.55816317,0.0,19.260583323,23.698576057,46.8693756864,5.47817514784,18.025,23.3662005385
 05/07  14:00:00,52.9766385458,6.1458510487,3.84869575486,0.0,19.260583323,23.698576057,40.1135193328,4.54853350308,18.025,17.5399858297
 05/07  15:00:00,53.1790324072,6.20016959745,4.2867238196,0.0,19.260583323,23.4086260847,46.0081722524,4.6076146219,18.025,23.3755576305
 05/07  16:00:00,58.1722060129,6.25509944933,4.77363236156,0.0,19.260583323,27.8781056672,27.9943587774,4.20392565564,18.025,5.76543312174
 05/07  17:00:00,68.0952770368,6.42548327166,5.90376920471,0.0,18.1807569449,37.5792895564,10.6536219874,4.88176516665,0.0,5.77185682072
 05/07  18:00:00,83.8481761962,6.70107237137,7.48742712715,0.0,32.6059821062,37.0465235296,13.9053822105,8.12855719248,0.0,5.77682501804
 05/07  19:00:00,86.7681881138,6.83083966969,8.16242935527,0.0,36.8143715336,33.066984531,21.5473668994,9.98668243968,0.0,11.5606844597
 05/07  20:00:00,98.3253360881,6.94224254001,8.59667289581,0.0,36.43363367,38.8072253906,20.8592359916,15.0700913001,0.0,5.78914469142
 05/07  21:00:00,95.2451786154,6.86932947626,7.9461386601,0.0,36.0963922311,36.7877557581,31.1298552073,19.5682532582,0.0,11.561601949
 05/07  22:00:00,70.7629374097,6.42840865387,5.22463181197,0.0,30.9507766546,20.6087787026,35.2337951024,23.6227712425,0.0,11.6110238599
 05/07  23:00:00,45.3804348217,6.02291366219,2.68246204524,0.0,17.4250845679,11.7056064465,38.6210199742,27.0728193741,0.0,11.5482006001
 05/07  24:00:00,38.5696038193,5.92880731822,2.07443471917,0.0,12.925468867,10.100111941,33.0878051755,27.3222016275,0.0,5.76560354791
 05/08  01:00:00,35.1343668855,5.85283805272,1.59527221815,0.0,10.0992000411,10.047477231,29.2515247061,29.2315247061,0.0,0.02
 05/08  02:00:00,32.8096827668,5.78728810419,1.1956917928,0.0,8.25718729233,10.0299323277,37.5812425826,31.8218698456,0.0,5.75937273694
 05/08  03:00:00,32.5376700217,5.74754043145,0.963427806066,0.0,8.25718729233,10.0299323277,38.6743233417,32.9151607824,0.0,5.75916255928
 05/08  04:00:00,33.9426496825,5.7178807567,0.791380341703,0.0,8.25718729233,11.6354268332,33.5343353293,33.5143353293,0.0,0.02
 05/08  05:00:00,39.6442664381,5.71454435499,0.773915759319,0.0265049857229,12.1011305571,15.3678112995,45.4285728721,33.8798830155,0.0,11.5486898566
 05/08  06:00:00,65.6545240343,6.01188674357,2.63665382682,0.0,19.7275818095,37.2640762949,42.7722469009,31.1608869711,0.0,11.6113599298
 05/08  07:00:00,86.1880003992,6.26981927149,4.30774842187,0.0,24.3117294858,51.2795993405,40.2510182269,22.7675656676,0.0,17.4834525593
 05/08  08:00:00,73.2162463226,5.99766729511,2.88362538591,0.0,23.6694662846,40.6342015617,42.3892809666,12.9446478096,0.0,29.444633157
 05/08  09:00:00,68.2926794073,5.98466888774,2.98062595043,0.0,23.6694662846,35.6302164847,56.4772705214,9.11128239316,18.025,29.3409881282
 05/08  10:00:00,49.8642953518,5.86137607056,2.27238470632,0.0,18.7433767983,22.9618409725,47.8415944856,6.38614067586,18.025,23.4304538097
 05/08  11:00:00,50.054175407,5.88906011662,2.43696954755,0.0,18.7433767983,22.9618409725,45.3887288036,3.98572609741,18.025,23.3780027062
 05/08  12:00:00,50.4952416011,5.92023115877,2.80341515175,0.0,18.5889407304,23.1597249699,45.2021767742,3.80875633621,18.025,23.3684204379
 05/08  13:00:00,51.0745520626,5.96904065129,3.087416119,0.0,18.7433767983,23.2517909448,35.906997137,0.342723004492,18.025,17.5392741325
 05/08  14:00:00,51.647460984,6.03557080904,3.59379746683,0.0,18.7433767983,23.2517909448,41.3994293327,0.0,18.025,23.3744293327
 05/08  15:00:00,52.4333941445,6.14304773391,4.5622004424,0.0,18.7433767983,22.9618409725,41.6550298514,0.260741865913,18.025,23.3692879855
 05/08  16:00:00,57.9424845461,6.27182991293,5.49117823272,0.0,18.7433767983,27.431320555,23.7902804489,0.0,18.025,5.76528044893
 05/08  17:00:00,72.0531196218,6.55306667446,7.13218568309,0.0,17.6635504202,40.6971502883,5.88814287384,0.110080895122,0.0,5.77806197872
 05/08  18:00:00,80.1055887159,6.7853771544,8.44716999372,0.0,27.5259009287,37.3340067412,12.4459454614,0.84787140692,0.0,11.5980740545
 05/08  19:00:00,83.1310735529,6.90067935157,9.03226448462,0.0,33.8341110165,33.3544677425,13.4841313734,1.92460993883,0.0,11.5595214346
 05/08  20:00:00,99.5705818694,7.046770781,9.63552334525,0.0,36.5179666069,38.8247702939,12.5903450128,6.7999630333,0.0,5.79038197946
 05/08  21:00:00,93.6984926256,7.02760493718,9.29728237497,0.0,32.965339924,36.8579353714,27.805002925,10.399376078,0.0,17.405626847
 05/08  22:00:00,66.7582188627,6.56015989005,6.37187508077,0.0,25.6355707503,20.6438685092,18.9052557003,13.108754517,0.0,5.79650118332
 05/08  23:00:00,44.087647447,6.14342054218,3.67136045032,0.0,15.0252895274,11.7056064465,22.354481306,16.5825430878,0.0,5.77193821816
 05/08  24:00:00,37.7673064198,5.98378653806,2.53648448151,0.0,11.6412384099,10.0650221343,23.8612186255,18.0955279775,0.0,5.76569064799
 05/09  01:00:00,35.5693749687,5.90339408751,1.97972410334,0.0,10.0992000411,10.047477231,26.1502555232,20.3908338432,0.0,5.75942167999
 05/09  02:00:00,33.3036092713,5.84946102734,1.62744951735,0.0,8.25718729233,10.0299323277,27.6909734766,21.931768253,0.0,5.75920522359
 05/09  03:00:00,32.9643828874,5.80506446145,1.33262281693,0.0,8.25718729233,10.0299323277,24.3425037486,24.3225037486,0.0,0.02
 05/09  04:00:00,34.234004599,5.75858118511,1.04203797443,0.0,8.25718729233,11.6354268332,33.5964359699,27.8310375426,0.0,5.76539842733
 05/09  05:00:00,39.8460332672,5.74547851967,0.971262268511,0.0,12.1011305571,15.3678112995,36.0885885504,30.3045931673,0.0,5.78399538312
 05/09  06:00:00,66.0572299461,6.06730393189,2.98395659654,0.0,19.7275818095,37.2640762949,43.1783040251,25.7736849703,0.0,17.4046190549
 05/09  07:00:00,86.8489332954,6.34348753881,4.89503336432,0.0,24.3117294858,51.2795993405,34.3394297922,16.8570446774,0.0,17.4823851148
 05/09  08:00:00,74.0515403019,6.07450619999,3.64209477516,0.0,23.6694662846,40.6342015617,36.4718160193,7.02921923323,0.0,29.4425967861
 05/09  09:00:00,69.2640835854,6.06638054883,3.8703230369,0.0,23.6694662846,35.6302164847,50.5412883765,3.17098580303,18.025,29.3453025735
 05/09  10:00:00,50.7025403653,5.93469819538,3.03731779505,0.0,18.7433767983,22.9618409725,43.8395722034,2.38575852438,18.025,23.428813679
 05/09  11:00:00,50.9362588804,5.96805899444,3.24005894547,0.0,18.7433767983,22.9618409725,36.994027592,1.43121441303,18.025,17.537813179
 05/09  12:00:00,51.528945062,6.0340041081,3.72335347436,0.0,18.5889407304,23.1597249699,43.7450253572,2.34431935467,18.025,23.3757060026
 05/09  13:00:00,52.278954033,6.11018367649,4.15068043989,0.0,18.7433767983,23.2517909448,41.5091979156,0.11272021882,18.025,23.3714776968
 05/09  14:00:00,53.3457161927,6.21281861576,5.11480405322,0.0,18.7433767983,23.2517909448,41.3900089811,0.0,18.025,23.3650089811
 05/09  15:00:00,54.0444843051,6.2946587457,6.02168380263,0.0,18.7433767983,22.9618409725,35.562357383,0.0,18.025,17.537357383
 05/09  16:00:00,58.5383186315,6.346373738,6.01248011344,0.0,18.7433767983,27.431320555,23.8690134731,0.0786751568057,18.025,5.76533831631
 05/09  17:00:00,72.4630426473,6.60123213594,7.49395642958,0.0,17.6635504202,40.6971502883,5.80877584828,0.0311682817008,0.0,5.77760756658
 05/09  18:00:00,79.9469838863,6.77792302429,8.29603322917,0.0,27.5259009287,37.3340067412,19.0904334864,1.70352187021,0.0,17.3869116162
 05/09  19:00:00,82.694891212,6.85525878464,8.64151290224,0.0,33.8341110165,33.3544677425,9.63727147289,3.84741876566,0.0,5.78985270723
 05/09  20:00:00,99.3774107455,7.02438122243,9.46475010104,0.0,36.5179666069,38.8247702939,19.2005188025,7.6407137953,0.0,11.5598050072
 05/09  21:00:00,93.7928083561,7.03430137699,9.38492090417,0.0,32.965339924,36.8579353714,21.2348121884,9.62444209084,0.0,11.6103700976
 05/09  22:00:00,67.0214195411,6.58385165373,6.61139293793,0.0,25.6355707503,20.6438685092,23.2120353535,11.6386666897,0.0,11.5733686638
 05/09  23:00:00,44.6586489404,6.20410628458,4.18168351789,0.0,15.0252895274,11.7056064465,19.028041413,13.2561877695,0.0,5.77185364343
 05/09  24:00:00,38.2490962301,6.03723490567,2.96482894802,0.0,11.6412384099,10.0650221343,21.2751597598,15.5096410764,0.0,5.76551868341
 05/10  01:00:00,35.9025435951,5.9420560262,2.27423702356,0.0,10.0992000411,10.047477231,17.9136302771,17.8936302771,0.0,0.02
 05/10  02:00:00,33.6321642125,5.88979311876,1.91567793353,0.0,8.25718729233,10.0299323277,25.3314435155,19.572110302,0.0,5.75933321346
 05/10  03:00:00,33.3370450466,5.8519026254,1.65844638173,0.0,8.25718729233,10.0299323277,27.1985122456,21.4394051439,0.0,5.75910710164
 05/10  04:00:00,34.7006514993,5.8203964709,1.44687592824,0.0,8.25718729233,11.6354268332,29.1654681812,23.4004810325,0.0,5.7649871487
 05/10  05:00:00,40.4751659214,5.83045224611,1.51543190785,0.0,12.1011305571,15.3678112995,28.1210457631,22.3376660169,0.0,5.78337974619
 05/10  06:00:00,66.5283845433,6.12999144759,3.39243727218,0.0,19.7275818095,37.2640762949,33.5344049111,21.9240506007,0.0,11.6103543104
 05/10  07:00:00,87.0336972895,6.38043172097,5.04287292718,0.0,24.3117294858,51.2795993405,42.7752436433,19.4744101657,0.0,23.3008334776
 05/10  08:00:00,73.5076942186,6.0417846998,3.1309837629,0.0,23.6694662846,40.6342015617,42.8143178246,13.3741582038,0.0,29.4401596208
 05/10  09:00:00,68.2223406957,5.99757401985,2.8974021351,0.0,23.6694662846,35.6302164847,54.0808243227,12.5826834862,18.025,23.4731408364
 05/10  10:00:00,49.4176092371,5.84236309431,1.84472578344,0.0,18.7433767983,22.9618409725,54.5085103219,13.0549209289,18.025,23.428589393
 05/10  11:00:00,49.4132496066,5.84732078368,1.83779226893,0.0,18.7433767983,22.9618409725,52.5753107795,11.173440733,18.025,23.3768700464
 05/10  12:00:00,49.8582866157,5.87376881119,2.21293302891,0.0,18.5889407304,23.1597249699,49.3446947413,7.95347013988,18.025,23.3662246014
 05/10  13:00:00,49.9764472325,5.86853237354,2.08982818564,0.0,18.7433767983,23.2517909448,41.5932870852,6.03260325365,18.025,17.5356838315
 05/10  14:00:00,50.0752917525,5.87940699527,2.17780190878,0.0,18.7433767983,23.2517909448,46.6397961615,5.24241720213,18.025,23.3723789594
 05/10  15:00:00,50.1764946122,5.91827638486,2.53008177093,0.0,18.7433767983,22.9618409725,46.0449627457,4.65304204738,18.025,23.3669206983
 05/10  16:00:00,55.0184260782,5.95522430672,2.88373585357,0.0,18.7433767983,27.431320555,27.5111651037,3.72081337058,18.025,5.76535173311
 05/10  17:00:00,68.792058996,6.16165929542,4.26254736285,0.0,17.6635504202,40.6971502883,9.50754253784,3.7298442633,0.0,5.77769827454
 05/10  18:00:00,76.5010352436,6.34045837742,5.28756266171,0.0,27.5259009287,37.3340067412,18.8504041215,7.25433486982,0.0,11.5960692516
 05/10  19:00:00,79.7029445968,6.46393599726,6.04089905168,0.0,33.8341110165,33.3544677425,20.5737412165,9.01529337586,0.0,11.5584478406
 05/10  20:00:00,96.8567512756,6.68637544677,7.28210800828,0.0,36.5179666069,38.8247702939,17.1883491292,11.3986017743,0.0,5.78974735494
 05/10  21:00:00,91.5260681352,6.72805683193,7.42443594779,0.0,32.965339924,36.8579353714,30.5375336819,13.133247061,0.0,17.4042866209
 05/10  22:00:00,64.5592267259,6.26242309781,4.47064286036,0.0,25.6355707503,20.6438685092,23.0552459443,17.2587569864,0.0,5.79648895781
 05/10  23:00:00,42.5436233255,5.94631782324,2.32445200849,0.0,15.0252895274,11.7056064465,27.5578664412,21.7861942548,0.0,5.77167218643
 05/10  24:00:00,36.9320048015,5.87544787847,1.80953077987,0.0,11.6412384099,10.0650221343,28.228404614,22.4628954407,0.0,5.76550917336
 05/11  01:00:00,35.0121788797,5.82704944838,1.49887964107,0.0,10.0992000411,10.047477231,29.0543015279,23.2950967123,0.0,5.75920481562
 05/11  02:00:00,32.6516022509,5.76008638022,1.06482633645,0.0,8.25718729233,10.0299323277,27.3891043707,27.3691043707,0.0,0.02
 05/11  03:00:00,32.3628594571,5.71933672305,0.81683340088,0.0,8.25718729233,10.0299323277,35.1602268144,29.4008972874,0.0,5.75932952702
 05/11  04:00:00,33.8295812489,5.6976223378,0.6833270885,0.0152559269364,8.25718729233,11.6354268332,35.4594503706,29.6947272769,0.0,5.76472309373
 05/11  05:00:00,39.587963921,5.69656354313,0.661300877203,0.100826663733,12.1011305571,15.3678112995,36.9560518879,31.1720577637,0.0,5.78399412417
 05/11  06:00:00,65.7704211871,6.01678856616,2.74749823761,0.000191621463368,19.7275818095,37.2640762949,43.7503834029,26.3478840507,0.0,17.4024993522
 05/11  07:00:00,86.376207065,6.27793631714,4.48789909749,0.0,24.3117294858,51.2795993405,36.7528737555,19.2724164082,0.0,17.4804573473
 05/11  08:00:00,73.2534977727,5.98932060263,2.92926439666,0.0,23.6694662846,40.6342015617,40.2400437465,10.8031320799,0.0,29.4369116666
 05/11  09:00:00,68.4279457824,5.98269979975,3.11788948848,0.0,23.6694662846,35.6302164847,47.9646303903,6.46427797886,18.025,23.4753524115
 05/11  10:00:00,49.8858397218,5.85207541974,2.30325287308,0.0,18.7433767983,22.9618409725,46.126321833,4.6744736759,18.025,23.4268481571
 05/11  11:00:00,50.0552442276,5.87932044787,2.44779308284,0.0,18.7433767983,22.9618409725,44.1859777893,2.78623015704,18.025,23.3747476322
 05/11  12:00:00,50.6381095621,5.92190465918,2.94462599982,0.0,18.5889407304,23.1597249699,44.0370065775,2.63979340085,18.025,23.3722131766
 05/11  13:00:00,51.2197578359,5.9732063391,3.22846874041,0.0,18.7433767983,23.2517909448,41.403982775,0.0131201779572,18.025,23.365862597
 05/11  14:00:00,52.4439150993,6.07008063825,4.35575359129,0.0,18.7433767983,23.2517909448,35.5599010603,0.0,18.025,17.5349010603
 05/11  15:00:00,53.6469368128,6.18326608334,5.73554160404,0.0,18.7433767983,22.9618409725,41.396281031,0.0,18.025,23.371281031
 05/11  16:00:00,58.448210953,6.30793232924,5.96081584064,0.0,18.7433767983,27.431320555,23.7902168957,0.0,18.025,5.76521689573
 05/11  17:00:00,72.7728968816,6.61819991735,7.7868537925,0.0,17.6635504202,40.6971502883,5.77763319779,0.0,0.0,5.77763319779
 05/11  18:00:00,80.8255964916,6.85817919393,9.09441614772,0.0,27.5259009287,37.3340067412,11.6152719924,0.0190834921797,0.0,11.5961885002
 05/11  19:00:00,83.8457478934,6.97958461168,9.66806078421,0.0,33.8341110165,33.3544677425,12.7982383684,1.23834885589,0.0,11.5598895125
 05/11  20:00:00,100.490358604,7.14964936287,10.4524509203,0.0,36.5179666069,38.8247702939,10.3594809387,4.56957125979,0.0,5.78990967887
 05/11  21:00:00,94.3779169999,7.10330560619,9.9010528484,0.0,32.965339924,36.8579353714,26.7022733064,9.29920923277,0.0,17.4030640736
 05/11  22:00:00,66.8906196185,6.57497254422,6.48949655455,0.0,25.6355707503,20.6438685092,26.1902891258,14.6179822922,0.0,11.5723068336
 05/11  23:00:00,44.0703255356,6.14221580702,3.65526248662,0.0,15.0252895274,11.7056064465,24.1299823569,18.3595968599,0.0,5.77038549705
 05/11  24:00:00,37.7034571082,5.97607330196,2.48036399286,0.0,11.6412384099,10.0650221343,19.4114125378,19.3914125378,0.0,0.02
 05/12  01:00:00,35.5854900151,5.90300914503,1.99623705734,0.0,10.0992000411,10.047477231,25.5653157358,19.8061761164,0.0,5.75913961936
 05/12  02:00:00,33.2701287866,5.84299828949,1.60044203947,0.0,8.25718729233,10.0299323277,28.0362462025,22.2770017834,0.0,5.75924441911
 05/12  03:00:00,32.8783976554,5.79242290173,1.25929062732,0.0,8.25718729233,10.0299323277,25.8950860354,25.8750860354,0.0,0.02
 05/12  04:00:00,34.2024644987,5.7525416316,1.01655283736,0.0,8.25718729233,11.6354268332,34.1056531981,28.3412667586,0.0,5.76438643946
 05/12  05:00:00,39.9250799692,5.75460837842,1.04120621012,0.0,12.1011305571,15.3678112995,39.8242726222,28.277789786,0.0,11.5464828362
 05/12  06:00:00,66.2214984215,6.08503856406,3.1305362107,0.0,19.7275818095,37.2640762949,35.1327472443,23.5250412421,0.0,11.6077060022
 05/12  07:00:00,87.1776542774,6.37354910245,5.1937522066,0.0,24.3117294858,51.2795993405,31.446710604,13.9694302204,0.0,17.4772803836
 05/12  08:00:00,74.6198556035,6.11918921268,4.16576810841,0.0,23.6694662846,40.6342015617,32.4342233712,2.99793359544,0.0,29.4362897757
 05/12  09:00:00,70.1502649534,6.12815703747,4.69476005698,0.0,23.6694662846,35.6302164847,47.4586723809,0.0961244395475,18.025,29.3375479414
 05/12  10:00:00,52.4868690157,5.99744566559,4.75891923192,0.0,18.7433767983,22.9618409725,41.4506285562,0.0,18.025,23.4256285562
 05/12  11:00:00,54.0949882116,6.08366028893,6.28320168885,0.0,18.7433767983,22.9618409725,35.5609182278,0.0,18.025,17.5359182278
 05/12  12:00:00,57.1316514003,6.23582483775,9.12425272452,0.0,18.5889407304,23.1597249699,41.3958034526,0.0,18.025,23.3708034526
 05/12  13:00:00,59.6687433595,6.38556953397,11.2650980796,0.0,18.7433767983,23.2517909448,41.3900761058,0.0,18.025,23.3650761058
 05/12  14:00:00,61.5551942603,6.5029057326,13.0342082552,0.0,18.7433767983,23.2517909448,35.5498860826,0.0,18.025,17.5248860826
 05/12  15:00:00,62.3921649419,6.61841369206,14.0456281812,0.0,18.7433767983,22.9618409725,41.3976911991,0.0,18.025,23.3726911991
 05/12  16:00:00,67.2860847822,6.74820013282,14.3584299204,0.0,18.7433767983,27.431320555,23.7901917324,0.0,18.025,5.76519173236
 05/12  17:00:00,80.1959292383,7.08012947369,14.7479663806,0.0,17.6635504202,40.6971502883,5.77738596878,0.0,0.0,5.77738596878
 05/12  18:00:00,86.4079929566,7.28808967786,14.246916932,0.0,27.5259009287,37.3340067412,11.5966164517,0.0,0.0,11.5966164517
 05/12  19:00:00,87.4697160794,7.34827726888,12.923346891,0.0,33.8341110165,33.3544677425,11.5915089401,0.0323020271088,0.0,11.559206913
 05/12  20:00:00,103.544551914,7.49623956979,13.1600644431,0.0,36.5179666069,38.8247702939,11.8264664682,0.26883903373,0.0,11.5576274345
 05/12  21:00:00,97.6361323742,7.47618503419,12.7864053522,0.0,32.965339924,36.8579353714,13.0971058742,1.48845167741,0.0,11.6086541968
 05/12  22:00:00,70.1047317339,6.94151556806,9.337075066,0.0,25.6355707503,20.6438685092,16.5940702728,5.02257732948,0.0,11.5714929433
 05/12  23:00:00,46.9599105004,6.47674097771,6.21032879468,0.0,15.0252895274,11.7056064465,14.5001452485,8.72870697931,0.0,5.77143826923
 05/12  24:00:00,40.083572575,6.2607927908,4.57576410065,0.0,11.6412384099,10.0650221343,17.2137467462,11.4484055191,0.0,5.7653412271
 05/13  01:00:00,39.8493607965,6.09708116176,3.30656031003,0.0,12.8411359301,10.0650221343,16.7517473061,16.7317473061,0.0,0.02
 05/13  02:00:00,34.0507053995,5.94558066214,2.2784399176,0.0,8.25718729233,10.0299323277,25.9695479338,20.2103188285,0.0,5.75922910522
 05/13  03:00:00,33.7202384504,5.90309010533,1.99046722525,0.0,8.25718729233,10.0299323277,21.0585662736,21.0385662736,0.0,0.02
 05/13  04:00:00,35.0378298652,5.86661419531,1.73785157325,0.0,8.25718729233,11.6354268332,28.2369939339,22.4716290867,0.0,5.76536484726
 05/13  05:00:00,37.1572399549,5.8444839943,1.60501669528,0.0,8.71707943955,15.3327214929,27.5323608621,21.7609488259,0.0,5.77141203618
 05/13  06:00:00,52.7083864374,5.98126398763,2.57522278183,0.0,18.5082010057,25.6353820695,27.4445727125,15.8974544512,0.0,11.5471182613
 05/13  07:00:00,71.3109868784,6.24905309119,4.57434534277,0.0,19.4083231844,41.0650158608,20.3489605283,8.74005990187,0.0,11.6089006264
 05/13  08:00:00,99.6019286309,6.78247712373,8.45480098935,0.0,26.3286599382,57.9988325916,36.5947071432,1.08795680142,0.0,35.5067503418
 05/13  09:00:00,83.6284977193,6.61046873713,7.80771124817,0.0,26.3286599382,42.8504436482,47.4542058878,0.0,18.025,29.4292058878
 05/13  10:00:00,58.4748034465,6.28736981447,6.97135142139,0.0,21.7447113004,23.4437158914,41.4980514616,0.0,18.025,23.4730514616
 05/13  11:00:00,58.0018493847,6.39232083967,8.85532784251,0.0,19.3027497915,23.426170988,41.4495711827,0.0,18.025,23.4245711827
 05/13  12:00:00,59.2022251654,6.43946003005,9.86653636072,0.0,19.1483137236,23.7250123474,41.3975233516,0.0,18.025,23.3725233516
 05/13  13:00:00,59.749831435,6.47341773379,10.234640704,0.0,19.3027497915,23.7161209604,41.392798034,0.0,18.025,23.367798034
 05/13  14:00:00,59.5358350115,6.54859613202,9.94546133938,0.0,19.3027497915,23.7161209604,41.3853402854,0.0,18.025,23.3603402854
 05/13  15:00:00,60.0037957359,6.59833636893,10.6536352967,0.0,19.3027497915,23.426170988,35.5597884623,0.0,18.025,17.5347884623
 05/13  16:00:00,63.3210891431,6.59491496674,9.52302448845,0.0,19.3027497915,27.8956505705,23.789862635,0.0,18.025,5.76486263499
 05/13  17:00:00,72.0788196023,6.79965061057,9.45347426949,0.0,18.2229234133,37.5968344597,5.77125007888,0.0,0.0,5.77125007888
 05/13  18:00:00,87.8460692654,7.09815809182,10.9688582128,0.0,32.690315043,37.0816133363,5.796912314,0.0194889078769,0.0,5.77742340612
 05/13  19:00:00,88.2382107336,7.19802695573,11.1493240601,0.0,36.8143715336,33.066984531,12.3112609853,0.751794506083,0.0,11.5594664792
 05/13  20:00:00,101.790144551,7.34003844185,11.7831697339,0.0,36.3493007332,38.7721355839,9.09492159694,3.30612329005,0.0,5.78879830689
 05/13  21:00:00,99.2745623842,7.30489084336,11.4206001111,0.0,36.1807251679,36.8228455648,17.0107724947,5.45114558614,0.0,11.5596269085
 05/13  22:00:00,74.4982267415,6.83943406487,8.42956252238,0.0,31.0351095914,20.6438685092,20.2595435616,8.6501588332,0.0,11.6093847284
 05/13  23:00:00,48.6804963265,6.4020646551,5.60342561983,0.0,17.4250845679,11.7056064465,22.7514972961,11.2040904256,0.0,11.5474068705
 05/13  24:00:00,40.8790033518,6.21473418215,4.21736026492,0.0,12.8411359301,10.0650221343,19.2117889869,13.4466619403,0.0,5.76512704669
 05/14  01:00:00,39.7997871478,6.07247859423,3.16217126806,0.0,12.925468867,10.100111941,16.8741746151,16.8541746151,0.0,0.02
 05/14  02:00:00,34.2356475386,5.95316182685,2.33638258405,0.0,8.34152022915,10.0650221343,25.8681588774,20.1092272008,0.0,5.75893167665
 05/14  03:00:00,33.7913340801,5.8987705882,1.94646212366,0.0,8.34152022915,10.0650221343,28.2339287159,22.4752846862,0.0,5.7586440297
 05/14  04:00:00,35.1393694698,5.8653939291,1.72119473254,0.0,8.34152022915,11.6705166398,23.4535304445,23.4335304445,0.0,0.02
 05/14  05:00:00,37.1834356748,5.83415866028,1.52212129175,0.0,8.80141237637,15.3678112995,29.8230289253,24.0517538841,0.0,5.77127504114
 05/14  06:00:00,52.2673297071,5.93635016549,2.17908939284,0.0,18.5082010057,25.6353820695,33.5979720127,22.0511137999,0.0,11.5468582128
 05/14  07:00:00,70.8210938386,6.18666623813,4.02743181963,0.0,19.4926561212,41.1001056674,27.3118552712,15.7037165325,0.0,11.6081387386
 05/14  08:00:00,97.7995836399,6.57513408407,6.85982029954,0.0,26.3286599382,57.9988325916,42.3943771451,6.89165568348,0.0,35.5027214617
 05/14  09:00:00,81.7014189125,6.42000825451,6.19052888769,0.0,26.2443270014,42.8153538416,51.0818545008,3.62848430476,18.025,29.428370196
 05/14  10:00:00,55.6524151627,6.12242295795,4.31391976548,0.0,21.7447113004,23.4437158914,44.0983615126,2.60129272001,18.025,23.4720687926
 05/14  11:00:00,53.5941187873,6.17537914515,4.60483462859,0.0,19.3449162599,23.4437158914,48.6027536154,1.35665777656,18.025,29.2210958388
 05/14  12:00:00,55.1308588858,6.30217741953,5.87274652192,0.0,19.190480192,23.7425572507,36.2584326105,0.650459546991,18.025,17.5829730635
 05/14  13:00:00,56.5047379443,6.41456355718,7.10811778864,0.0,19.260583323,23.698576057,41.3905640598,0.0,18.025,23.3655640598
 05/14  14:00:00,57.5290741429,6.4991867747,8.04782630072,0.0,19.260583323,23.698576057,41.3845382749,0.0,18.025,23.3595382749
 05/14  15:00:00,58.5585337779,6.59054467913,9.27588099813,0.0,19.260583323,23.4086260847,35.5590504236,0.0,18.025,17.5340504236
 05/14  16:00:00,63.1185290625,6.67167070667,9.30342532282,0.0,19.260583323,27.8781056672,23.7897947757,0.0,18.025,5.76479477568
 05/14  17:00:00,72.5881844494,6.89460676581,9.92760082718,0.0,18.1807569449,37.5792895564,5.77114780265,0.0,0.0,5.77114780265
 05/14  18:00:00,88.3723052985,7.20570764611,11.5069752174,0.0,32.6059821062,37.0465235296,5.79735497165,0.0200677712906,0.0,5.77728720036
 05/14  19:00:00,89.2679590417,7.33750944638,12.039600021,0.0,36.8143715336,33.066984531,11.7350981311,0.17649455606,0.0,11.5586035751
 05/14  20:00:00,102.752011592,7.46063915656,12.5050227547,0.0,36.43363367,38.8072253906,8.67023548693,2.88067112072,0.0,5.78956436621
 05/14  21:00:00,99.3204086404,7.34987494657,11.5408957037,0.0,36.0963922311,36.7877557581,19.3968976826,7.83776046685,0.0,11.5591372157
 05/14  22:00:00,74.4836050822,6.87295711659,8.50085672337,0.0,30.9507766546,20.6087787026,22.7195826398,11.1109012976,0.0,11.6086813421
 05/14  23:00:00,48.6048028744,6.41003777933,5.51976760452,0.0,17.4250845679,11.7056064465,26.1302775228,14.5843253166,0.0,11.5459522062
 05/14  24:00:00,40.6344057404,6.18753146791,3.88054799149,0.0,12.925468867,10.100111941,23.7982057355,18.0330014153,0.0,5.76520432028
 05/15  01:00:00,36.4983332449,6.02432785482,2.78777537715,0.0,10.0992000411,10.047477231,19.5219644036,19.5019644036,0.0,0.02
 05/15  02:00:00,34.0569740479,5.94562113819,2.28467610813,0.0,8.25718729233,10.0299323277,25.6034501205,19.8443907815,0.0,5.75905933901
 05/15  03:00:00,33.7234774451,5.90348937865,1.99331366212,0.0,8.25718729233,10.0299323277,24.3597041874,21.1459446293,0.0,3.21375955815
 05/15  04:00:00,35.0841441878,5.87219304652,1.77859810515,0.0,8.25718729233,11.6354268332,24.7104448538,22.1439219488,0.0,2.56652290503
 05/15  05:00:00,40.8268919733,5.87956235627,1.8180913693,0.0,12.1011305571,15.3678112995,33.0262784423,21.480080015,0.0,11.5461984272
 05/15  06:00:00,67.0261329117,6.19492818778,3.82532776751,0.0,19.7275818095,37.2640762949,31.2454745277,19.6381188178,0.0,11.6073557099
 05/15  07:00:00,88.5138669239,6.54800917666,6.35556675425,0.0,24.3117294858,51.2795993405,30.9826026519,13.5075922997,0.0,17.4750103522
 05/15  08:00:00,75.1341058483,6.19449554596,4.60475314859,0.0,23.6694662846,40.6342015617,34.4003037813,4.96908940771,0.0,29.4312143736
 05/15  09:00:00,70.4655668704,6.20355932684,4.93468706343,0.0,23.6694662846,35.6302164847,49.1932211445,1.83338283561,18.025,29.3348383089
 05/15  10:00:00,51.9522392973,6.07003923592,4.15172063102,0.0,18.7433767983,22.9618409725,42.7447343477,1.2982729898,18.025,23.4214613579
 05/15  11:00:00,52.7928020325,6.15357322311,4.91111762908,0.0,18.7433767983,22.9618409725,35.7869140643,0.229072948066,18.025,17.5328411162
 05/15  12:00:00,54.301094691,6.2597669936,6.26976984502,0.0,18.5889407304,23.1597249699,41.6112510722,0.220014665448,18.025,23.3662364068
 05/15  13:00:00,55.8414107198,6.37105398113,7.45229331003,0.0,18.7433767983,23.2517909448,41.3871787573,0.0,18.025,23.3621787573
 05/15  14:00:00,56.702574867,6.45121056492,8.23330066536,0.0,18.7433767983,23.2517909448,35.5547232913,0.0,18.025,17.5297232913
 05/15  15:00:00,57.672454453,6.55284868072,9.39149777872,0.0,18.7433767983,22.9618409725,41.391687621,0.0,18.025,23.366687621
 05/15  16:00:00,62.0605307213,6.6627673298,9.21832103908,0.0,18.7433767983,27.431320555,23.789907126,0.0,18.025,5.76490712595
 05/15  17:00:00,75.4155602106,6.93250274568,10.1152448391,0.0,17.6635504202,40.6971502883,5.77717266895,0.0,0.0,5.77717266895
 05/15  18:00:00,82.7156318313,7.1010994935,10.7415879381,0.0,27.5259009287,37.3340067412,11.6922795694,0.0971208084964,0.0,11.5951587609
 05/15  19:00:00,85.6580702789,7.20775950765,11.2522499796,0.0,33.8341110165,33.3544677425,12.079022154,0.520657433468,0.0,11.5583647206
 05/15  20:00:00,102.247355772,7.3680887189,11.9910495949,0.0,36.5179666069,38.8247702939,7.98074344871,2.19290721707,0.0,5.78783623164
 05/15  21:00:00,96.4611352535,7.35198464361,11.7356529192,0.0,32.965339924,36.8579353714,21.5871315598,4.1851047292,0.0,17.4020268306
 05/15  22:00:00,69.543853722,6.88148327963,8.83626709904,0.0,25.6355707503,20.6438685092,11.6899108102,5.89459440824,0.0,5.79531640198
 05/15  23:00:00,46.7614630378,6.45427575885,6.03436552893,0.0,15.0252895274,11.7056064465,13.7956739676,8.02447066948,0.0,5.7712032981
 05/15  24:00:00,39.7326393857,6.22255280385,4.26308644864,0.0,11.6412384099,10.0650221343,18.0753850946,12.310252707,0.0,5.76513238761
 05/16  01:00:00,36.7125890113,6.04883159486,2.97752686459,0.0,10.0992000411,10.047477231,22.5225019132,16.7637323334,0.0,5.75876957978
 05/16  02:00:00,34.064848902,5.9454436387,2.29273438433,0.0,8.25718729233,10.0299323277,24.8963448478,19.1375213533,0.0,5.75882349451
 05/16  03:00:00,33.645747737,5.89435910206,1.92471898526,0.0,8.25718729233,10.0299323277,21.8420474268,21.8220474268,0.0,0.02
 05/16  04:00:00,34.8966766174,5.85063335894,1.61269301191,0.0,8.25718729233,11.6354268332,30.0952576486,24.3308350781,0.0,5.76442257054
 05/16  05:00:00,40.5526385668,5.84653691247,1.57687359394,0.0,12.1011305571,15.3678112995,31.1136892102,25.3303735255,0.0,5.78331568471
 05/16  06:00:00,66.8295622556,6.17092626818,3.65276928101,0.0,19.7275818095,37.2640762949,38.6144546523,21.2158784051,0.0,17.3985762472
 05/16  07:00:00,88.0983580474,6.49295597564,5.99513343922,0.0,24.3117294858,51.2795993405,31.7502110747,14.2756700023,0.0,17.4745410724
 05/16  08:00:00,74.945750475,6.17023143413,4.44067633577,0.0,23.6694662846,40.6342015617,34.8377768579,5.41052211181,0.0,29.4272547461
 05/16  09:00:00,70.3233176335,6.17792878769,4.81808440297,0.0,23.6694662846,35.6302164847,42.9078385244,1.4176870853,18.025,23.4651514391
 05/16  10:00:00,51.9655303699,6.04795539026,4.18709948656,0.0,18.7433767983,22.9618409725,42.2026711166,0.756721860591,18.025,23.420949256
 05/16  11:00:00,53.1808009215,6.13331327252,5.31938036108,0.0,18.7433767983,22.9618409725,41.3937787737,0.0,18.025,23.3687787737
 05/16  12:00:00,55.939781481,6.27873177858,7.88949532825,0.0,18.5889407304,23.1597249699,41.3917311382,0.0,18.025,23.3667311382
 05/16  13:00:00,58.405119918,6.43603740756,9.95102578028,0.0,18.7433767983,23.2517909448,35.5568951218,0.0,18.025,17.5318951218
 05/16  14:00:00,60.3585155254,6.56001104519,11.7804500369,0.0,18.7433767983,23.2517909448,41.3884733372,0.0,18.025,23.3634733372
 05/16  15:00:00,61.9499594871,6.70492257774,13.5169269418,0.0,18.7433767983,22.9618409725,41.3820561981,0.0,18.025,23.3570561981
 05/16  16:00:00,67.2535575461,6.84825941898,14.225869442,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/16  17:00:00,79.3105019459,7.15464365001,13.7880545154,0.0,17.6635504202,40.6971502883,11.5338715039,0.0,0.0,11.5338715039
 05/16  18:00:00,87.2636270207,7.40860697668,14.9820906181,0.0,27.5259009287,37.3340067412,11.5942031905,0.0,0.0,11.5942031905
 05/16  19:00:00,89.3063144724,7.51682717966,14.5914412588,0.0,33.8341110165,33.3544677425,5.78930263647,0.0,0.0,5.78930263647
 05/16  20:00:00,104.563492203,7.61618550352,14.05909741,0.0,36.5179666069,38.8247702939,11.7686290614,0.210459943645,0.0,11.5581691177
 05/16  21:00:00,98.6287914007,7.60088236421,13.6544300923,0.0,32.965339924,36.8579353714,12.3535991286,0.746172929752,0.0,11.6074261988
 05/16  22:00:00,71.083364159,7.06244834353,10.1948210035,0.0,25.6355707503,20.6438685092,15.0536579933,3.48414818312,0.0,11.5695098102
 05/16  23:00:00,47.5336411847,6.55089733064,6.70992923267,0.0,15.0252895274,11.7056064465,14.7086554799,8.93870216643,0.0,5.76995331342
 05/16  24:00:00,41.0967618857,6.37725544727,5.4725097586,0.0,11.6412384099,10.0650221343,14.3484026797,8.58330905108,0.0,5.76509362863
 05/17  01:00:00,38.114507124,6.21256368728,4.21572087358,0.0,10.0992000411,10.047477231,10.9071369976,10.8871369976,0.0,0.02
 05/17  02:00:00,34.9393255373,6.05421494631,3.05844308182,0.0,8.25718729233,10.0299323277,20.021330044,14.262399921,0.0,5.75893012299
 05/17  03:00:00,34.2738309885,5.96601214776,2.48115016013,0.0,8.25718729233,10.0299323277,21.8436380784,16.084673716,0.0,5.75896436239
 05/17  04:00:00,35.4332984762,5.91272222134,2.08723369102,0.0,8.25718729233,11.6354268332,19.6544145525,19.6344145525,0.0,0.02
 05/17  05:00:00,41.0865351872,5.91060070206,2.04671366179,0.0,12.1011305571,15.3678112995,32.1468609279,20.6018762011,0.0,11.5449847268
 05/17  06:00:00,67.4914467664,6.24754541543,4.23805597925,0.0,19.7275818095,37.2640762949,29.6551485629,18.0483137143,0.0,11.6068348486
 05/17  07:00:00,89.8565870531,6.70778842892,7.53854986815,0.0,24.3117294858,51.2795993405,28.3426352032,10.8688176992,0.0,17.473817504
 05/17  08:00:00,76.2701382561,6.31697308593,5.61833628156,0.0,23.6694662846,40.6342015617,31.8246134997,2.40044586425,0.0,29.4241676355
 05/17  09:00:00,71.8069381454,6.35173354536,6.12790446322,0.0,23.6694662846,35.6302164847,47.7869864067,0.436301346478,18.025,29.3256850602
 05/17  10:00:00,53.8523377883,6.21995947813,5.90191393699,0.0,18.7433767983,22.9618409725,41.6816385285,0.237239056288,18.025,23.4193994722
 05/17  11:00:00,55.3727120162,6.30712683999,7.33748392,0.0,18.7433767983,22.9618409725,35.5565139125,0.0,18.025,17.5315139125
 05/17  12:00:00,58.5585092756,6.4754222975,10.311536766,0.0,18.5889407304,23.1597249699,41.388933652,0.0,18.025,23.363933652
 05/17  13:00:00,61.8511543716,6.65533469215,13.1777682616,0.0,18.7433767983,23.2517909448,41.3840051329,0.0,18.025,23.3590051329
 05/17  14:00:00,64.1577274711,6.78583959868,15.3538349474,0.0,18.7433767983,23.2517909448,35.552682952,0.0,18.025,17.527682952
 05/17  15:00:00,64.2246840809,6.87636202097,15.6202237763,0.0,18.7433767983,22.9618409725,41.388656144,0.0,18.025,23.363656144
 05/17  16:00:00,68.4843085087,6.97313432046,15.3317418739,0.0,18.7433767983,27.431320555,23.7897785981,0.0,18.025,5.76477859811
 05/17  17:00:00,81.1811705129,7.28137962158,15.5319932013,0.0,17.6635504202,40.6971502883,5.77686292873,0.0,0.0,5.77686292873
 05/17  18:00:00,87.1684538191,7.45909199749,14.8364457034,0.0,27.5259009287,37.3340067412,11.5942688982,0.0,0.0,11.5942688982
 05/17  19:00:00,88.7835649668,7.50922122773,14.0763029339,0.0,33.8341110165,33.3544677425,11.5581674344,0.0,0.0,11.5581674344
 05/17  20:00:00,104.50867909,7.62002036362,14.0004643541,0.0,36.5179666069,38.8247702939,6.69364038306,0.904654347339,0.0,5.78898603572
 05/17  21:00:00,98.4624597046,7.58158865022,13.5074036225,0.0,32.965339924,36.8579353714,19.7236111256,2.32404967924,0.0,17.3995614464
 05/17  22:00:00,71.332774961,7.08904006955,10.4176550766,0.0,25.6355707503,20.6438685092,9.79214302387,3.997011958,0.0,5.79513106587
 05/17  23:00:00,48.164122292,6.61776049559,7.27355331473,0.0,15.0252895274,11.7056064465,12.5998869548,6.8300479245,0.0,5.76983903029
 05/17  24:00:00,41.5266151406,6.42346266,5.8561616449,0.0,11.6412384099,10.0650221343,13.3419007829,7.57810078495,0.0,5.76379999792
 05/18  01:00:00,38.5586621652,6.26097346834,4.61146573403,0.0,10.0992000411,10.047477231,15.7429844084,9.98424124289,0.0,5.75874316553
 05/18  02:00:00,35.6882589992,6.14047597394,3.72112208382,0.0,8.25718729233,10.0299323277,10.9929905667,10.9729905667,0.0,0.02
 05/18  03:00:00,35.0134192229,6.05437278832,3.13238237303,0.0,8.25718729233,10.0299323277,17.4562769052,11.6975065502,0.0,5.758770355
 05/18  04:00:00,36.1546969353,5.99266897449,2.72868759118,0.0,8.25718729233,11.6354268332,18.3503338836,12.5857890012,0.0,5.76454488242
 05/18  05:00:00,41.9462319553,6.0041760567,2.81284790163,0.0,12.1011305571,15.3678112995,17.6868468436,11.9042572406,0.0,5.78258960302
 05/18  06:00:00,69.3942729209,6.46554561137,5.92289196975,0.0,19.7275818095,37.2640762949,27.6981982246,10.2986237775,0.0,17.399574447
 05/18  07:00:00,91.9493796915,6.95407278134,9.38507966562,0.0,24.3117294858,51.2795993405,22.8690693632,5.3954950021,0.0,17.4735743611
 05/18  08:00:00,77.9181687718,6.50208472776,7.08126947589,0.0,23.6694662846,40.6342015617,29.7670955246,0.345214700829,0.0,29.4218808238
 05/18  09:00:00,74.7235368444,6.56071630698,8.8355342645,0.0,23.6694662846,35.6302164847,41.4903438477,0.0,18.025,23.4653438477
 05/18  10:00:00,58.47220996,6.42664998659,10.3151009654,0.0,18.7433767983,22.9618409725,41.4413317535,0.0,18.025,23.4163317535
 05/18  11:00:00,59.7519093981,6.50396730391,11.5198456442,0.0,18.7433767983,22.9618409725,41.3910048072,0.0,18.025,23.3660048072
 05/18  12:00:00,61.2763739622,6.59400526051,12.9108229925,0.0,18.5889407304,23.1597249699,35.553782459,0.0,18.025,17.528782459
 05/18  13:00:00,63.4058245588,6.70068286309,14.6870979974,0.0,18.7433767983,23.2517909448,41.3869763209,0.0,18.025,23.3619763209
 05/18  14:00:00,63.8190629884,6.76270394126,15.0383094345,0.0,18.7433767983,23.2517909448,41.3802441034,0.0,18.025,23.3552441034
 05/18  15:00:00,63.5029651585,6.81903031445,14.9558386429,0.0,18.7433767983,22.9618409725,35.5552439275,0.0,18.025,17.5302439275
 05/18  16:00:00,67.3146044391,6.88540329917,14.2497796135,0.0,18.7433767983,27.431320555,23.7895115244,0.0,18.025,5.76451152438
 05/18  17:00:00,78.7276458307,7.15599066816,13.2038694887,0.0,17.6635504202,40.6971502883,5.77639854884,0.0,0.0,5.77639854884
 05/18  18:00:00,84.8103633205,7.29233548463,12.6451273445,0.0,27.5259009287,37.3340067412,11.6072749152,0.0131497317618,0.0,11.5941251835
 05/18  19:00:00,87.1487321167,7.35489075551,12.5958100403,0.0,33.8341110165,33.3544677425,11.6042813146,0.0478182041397,0.0,11.5564631105
 05/18  20:00:00,103.315473738,7.48849451834,12.9387930852,0.0,36.5179666069,38.8247702939,7.48580555919,1.69673688613,0.0,5.78906867306
 05/18  21:00:00,97.5648651713,7.47890656264,12.7125090885,0.0,32.965339924,36.8579353714,20.0695608423,2.67190120181,0.0,17.3976596405
 05/18  22:00:00,70.5406452563,6.99738944559,9.71718708059,0.0,25.6355707503,20.6438685092,16.3646934603,4.79524829897,0.0,11.5694451614
 05/18  23:00:00,47.6719975423,6.55893531925,6.8402601426,0.0,15.0252895274,11.7056064465,12.3134833925,6.54253300956,0.0,5.77095038293
 05/18  24:00:00,41.1179793995,6.37525670143,5.49573917165,0.0,11.6412384099,10.0650221343,7.11353685644,7.09353685644,0.0,0.02
 05/19  01:00:00,38.5590050654,6.25746636544,4.61532063327,0.0,10.0992000411,10.047477231,13.2609126865,7.50214370001,0.0,5.75876898653
 05/19  02:00:00,35.8852384725,6.15938143553,3.89919660786,0.0,8.25718729233,10.0299323277,13.5950112357,7.83635357819,0.0,5.75865765748
 05/19  03:00:00,35.1064966891,6.06743094204,3.2124087104,0.0,8.25718729233,10.0299323277,9.7670632871,9.7470632871,0.0,0.02
 05/19  04:00:00,36.2061548096,6.00199113519,2.77082941636,0.0,8.25718729233,11.6354268332,16.7788996648,11.0143817261,0.0,5.76451793871
 05/19  05:00:00,40.0151491333,6.00214549226,2.76780255616,0.0,12.1011305571,15.3678112995,17.093115212,11.3102069345,0.0,5.78290827745
 05/19  06:00:00,69.1198597938,6.4502122794,5.66382858831,0.0,19.7275818095,37.2640762949,27.6477494783,10.2507138347,0.0,17.3970356435
 05/19  07:00:00,90.8635688236,6.85082232556,8.40253960922,0.0,24.3117294858,51.2795993405,25.082203006,7.60981917029,0.0,17.4723838357
 05/19  08:00:00,76.7460592253,6.39464316573,6.01661580412,0.0,23.6694662846,40.6342015617,31.3575306183,1.93586801275,0.0,29.4216626056
 05/19  09:00:00,71.5543511881,6.34852140838,5.87855629372,0.0,23.6694662846,35.6302164847,42.6059550849,1.120631055,18.025,23.4603240299
 05/19  10:00:00,52.6403878299,6.15854304765,4.75139181529,0.0,18.7433767983,22.9618409725,42.9711727224,1.53138932869,18.025,23.4147833937
 05/19  11:00:00,53.335205811,6.21671452403,5.39039964724,0.0,18.7433767983,22.9618409725,41.7568465484,0.366540839695,18.025,23.3653057087
 05/19  12:00:00,54.154675789,6.26860877169,6.11452448879,0.0,18.5889407304,23.1597249699,36.0542831036,0.502522799546,18.025,17.526760304
 05/19  13:00:00,55.0392192427,6.31534873554,6.70583176745,0.0,18.7433767983,23.2517909448,41.3929828937,0.00441185263197,18.025,23.363571041
 05/19  14:00:00,54.8431381137,6.3065287094,6.51856836041,0.0,18.7433767983,23.2517909448,41.3815937719,0.0,18.025,23.3565937719
 05/19  15:00:00,53.0965047982,6.23777338064,5.13063897137,0.0,18.7433767983,22.9618409725,36.9732989991,1.42063601273,18.025,17.5276629864
 05/19  16:00:00,56.6057198397,6.16652340313,4.25977965035,0.0,18.7433767983,27.431320555,28.1846629683,4.39505603667,18.025,5.76460693161
 05/19  17:00:00,69.9623398039,6.34655195773,5.24800850504,0.0,17.6635504202,40.6971502883,12.8192244148,7.04287964884,0.0,5.77634476601
 05/19  18:00:00,77.7725377472,6.52843592474,6.37121436834,0.0,27.5259009287,37.3340067412,22.1342944877,10.5410540423,0.0,11.5932404454
 05/19  19:00:00,80.9971556833,6.64455051081,7.15458628253,0.0,33.8341110165,33.3544677425,22.8245704719,11.2670815417,0.0,11.5574889302
 05/19  20:00:00,98.1849119607,6.86538388851,8.43135281094,0.0,36.5179666069,38.8247702939,24.9935920289,13.4377837454,0.0,11.5558082835
 05/19  21:00:00,92.8353711858,6.8997192579,8.56221844008,0.0,32.965339924,36.8579353714,27.0409243134,15.4356452534,0.0,11.60527906
 05/19  22:00:00,66.0520049918,6.44780462739,5.7781408237,0.0,25.6355707503,20.6438685092,28.5385824471,16.9686646543,0.0,11.5699177929
 05/19  23:00:00,43.9751590215,6.10794213396,3.59442141925,0.0,15.0252895274,11.7056064465,21.9764599458,16.2057989699,0.0,5.77066097582
 05/19  24:00:00,38.1082572252,6.01318764933,2.84809128334,0.0,11.6412384099,10.0650221343,16.4193045299,16.3993045299,0.0,0.02
 05/20  01:00:00,39.0561865692,5.98712292315,2.62336982696,0.0,12.8411359301,10.0650221343,22.0501798289,16.2913330967,0.0,5.75884673223
 05/20  02:00:00,33.8498366916,5.91206525871,2.11111415463,0.0,8.25718729233,10.0299323277,23.6094222181,17.8508195769,0.0,5.75860264126
 05/20  03:00:00,33.4850126566,5.86864410653,1.78971580272,0.0,8.25718729233,10.0299323277,20.039889731,20.019889731,0.0,0.02
 05/20  04:00:00,34.9046225931,5.84449840052,1.6267950715,0.0,8.25718729233,11.6354268332,26.6782256081,20.9134375052,0.0,5.76478810292
 05/20  05:00:00,35.1396425338,5.82262245056,1.49332630433,0.0,8.71707943955,15.3327214929,26.2392072518,20.4687068235,0.0,5.77050042825
 05/20  06:00:00,52.2648003246,5.92848989261,2.18447712238,0.0,18.5082010057,25.6353820695,25.5118274913,19.7293369532,0.0,5.78249053804
 05/20  07:00:00,70.5728438793,6.16995375932,3.91540629306,0.0,19.4083231844,41.0650158608,33.7017740744,16.3028252559,0.0,17.3989488185
 05/20  08:00:00,97.3517950785,6.53256961264,6.45472253625,0.0,26.3286599382,57.9988325916,44.7212214527,9.23753185255,0.0,35.4836896001
 05/20  09:00:00,81.0573309831,6.34773318063,5.49937261903,0.0,26.3286599382,42.8504436482,53.2643045435,6.96859754252,18.025,28.270707001
 05/20  10:00:00,54.9147637732,6.05676398796,3.64199140179,0.0,21.7447113004,23.4437158914,48.6870436533,6.05614451219,18.025,24.6058991411
 05/20  11:00:00,52.4787756755,6.06533243262,3.65929687157,0.0,19.3027497915,23.426170988,45.7156084299,4.27707015893,18.025,23.413538271
 05/20  12:00:00,53.2907716309,6.1407362705,4.25383843894,0.0,19.1483137236,23.7250123474,44.587105891,3.20738318148,18.025,23.3547227095
 05/20  13:00:00,53.5184530652,6.16843787939,4.3082779818,0.0,19.3027497915,23.7161209604,36.2903591746,0.737535600775,18.025,17.5278235738
 05/20  14:00:00,53.8468554203,6.22116946747,4.58394767367,0.0,19.3027497915,23.7161209604,42.1841562849,0.801635775171,18.025,23.3575205097
 05/20  15:00:00,53.7413916386,6.24438072091,4.74521691549,0.0,19.3027497915,23.426170988,37.545653586,2.00172985026,18.025,17.5189237357
 05/20  16:00:00,58.104391139,6.2301518397,4.67113078409,0.0,19.3027497915,27.8956505705,26.9163230903,3.12694034349,18.025,5.7643827468
 05/20  17:00:00,68.0695422743,6.40469428523,5.83920103138,0.0,18.2229234133,37.5968344597,9.1257896747,3.3553563848,0.0,5.7704332899
 05/20  18:00:00,83.3786783662,6.63355327816,6.96612685964,0.0,32.690315043,37.0816133363,14.9639444385,9.18846718052,0.0,5.77547725799
 05/20  19:00:00,84.4241056385,6.77575081615,7.75756912625,0.0,36.8143715336,33.066984531,22.7433713424,11.1875403318,0.0,11.5558310105
 05/20  20:00:00,98.5305707562,6.97100546691,8.89270136285,0.0,36.3493007332,38.7721355839,24.0611132726,12.506154287,0.0,11.5549589856
 05/20  21:00:00,95.8528389033,6.91143719756,8.39240346789,0.0,36.1807251679,36.8228455648,22.0098903879,16.2211290216,0.0,5.78876136623
 05/20  22:00:00,71.4526790516,6.47925861313,5.74429991196,0.0,31.0351095914,20.6438685092,30.3724161641,18.7665470481,0.0,11.605869116
 05/20  23:00:00,46.1808428503,6.10402009822,3.40187935088,0.0,17.4250845679,11.7056064465,31.2926222852,19.7470967224,0.0,11.5455255628
 05/20  24:00:00,39.0644672757,5.99724807406,2.62034749301,0.0,12.8411359301,10.0650221343,25.8982680524,20.1335021244,0.0,5.76476592809
 05/21  01:00:00,38.8202956111,5.95088554673,2.30429947914,0.0,12.925468867,10.100111941,20.565412915,20.545412915,0.0,0.02
 05/21  02:00:00,33.6563264976,5.87933457754,1.83091551693,0.0,8.34152022915,10.0650221343,27.6453098661,21.8866097506,0.0,5.75870011553
 05/21  03:00:00,33.3837011624,5.84320675629,1.59442222811,0.0,8.34152022915,10.0650221343,22.8084418109,22.7884418109,0.0,0.02
 05/21  04:00:00,34.7990097598,5.81719338594,1.429070819,0.0,8.34152022915,11.6705166398,28.837470289,23.0727682817,0.0,5.76470200724
 05/21  05:00:00,35.0412068607,5.79659397734,1.3015028957,0.0,8.80141237637,15.3678112995,28.3229573813,22.5524502229,0.0,5.77050715838
 05/21  06:00:00,52.0425033733,5.90281745145,1.98785954788,0.0,18.5082010057,25.6353820695,32.3400910744,20.7948193121,0.0,11.5452717624
 05/21  07:00:00,70.1731023136,6.11984319366,3.4463711591,0.0,19.4926561212,41.1001056674,30.2040214053,18.598940511,0.0,11.6050808943
 05/21  08:00:00,96.5291286186,6.44318759366,5.72145938887,0.0,26.3286599382,57.9988325916,47.5232733965,12.0412718465,0.0,35.48200155
 05/21  09:00:00,80.0686217382,6.25805379565,4.71977957639,0.0,26.2443270014,42.8153538416,57.2593805243,9.81993229198,18.025,29.4144482323
 05/21  10:00:00,54.3390543832,6.0042331133,3.11882302851,0.0,21.7447113004,23.4437158914,49.6595436354,8.17286151094,18.025,23.4616821245
 05/21  11:00:00,51.711835685,5.9837039659,2.91428116636,0.0,19.3449162599,23.4437158914,49.1967272832,7.75849920257,18.025,23.4132280807
 05/21  12:00:00,52.0094113767,5.99619742855,3.05731168616,0.0,19.190480192,23.7425572507,49.0347245034,7.6553151555,18.025,23.3544093479
 05/21  13:00:00,52.1355030493,6.01821711645,3.13526385299,0.0,19.260583323,23.698576057,40.2101836021,4.65773588202,18.025,17.5274477201
 05/21  14:00:00,52.0224155434,6.00721313573,3.03318124698,0.0,19.260583323,23.698576057,46.0654766742,4.68358589013,18.025,23.356890784
 05/21  15:00:00,51.0422522405,5.94378255616,2.40639217583,0.0,19.260583323,23.4086260847,45.606908765,10.0639682567,18.025,17.5179405083
 05/21  16:00:00,55.4207165111,5.9366558304,2.34066858444,0.0,19.260583323,27.8781056672,35.2975542577,11.5081889151,18.025,5.76436534264
 05/21  17:00:00,65.5764509055,6.12261534401,3.68790630044,0.0,18.1807569449,37.5792895564,16.0591605853,10.2887794536,0.0,5.77038113172
 05/21  18:00:00,80.9501070065,6.33179057786,4.95874868565,0.0,32.6059821062,37.0465235296,19.8261966779,14.0498588642,0.0,5.77633781366
 05/21  19:00:00,82.1337225646,6.46937001801,5.77357731963,0.0,36.8143715336,33.066984531,27.8292722718,16.2739105262,0.0,11.5553617456
 05/21  20:00:00,96.5781051859,6.68808159138,7.10374710386,0.0,36.43363367,38.8072253906,27.3820935095,18.0129670874,0.0,9.36912642213
 05/21  21:00:00,94.2756627009,6.70349324912,7.1426046451,0.0,36.0963922311,36.7877557581,26.4506862535,18.4770540567,0.0,7.97363219688
 05/21  22:00:00,69.8904731091,6.28366507615,4.49712634869,0.0,30.9507766546,20.6087787026,32.2050558183,20.5997918061,0.0,11.6052640122
 05/21  23:00:00,45.2852802241,5.99295149619,2.61739445541,0.0,17.4250845679,11.7056064465,33.6553267872,22.1102645577,0.0,11.5450622296
 05/21  24:00:00,38.684129206,5.93158697782,2.18625337447,0.0,12.925468867,10.100111941,28.2585478251,22.4939758686,0.0,5.76457195654
 05/22  01:00:00,35.2945040718,5.8639218533,1.74437870571,0.0,10.0992000411,10.047477231,23.8374482715,23.8174482715,0.0,0.02
 05/22  02:00:00,33.110800104,5.8203413778,1.4638090009,0.0,8.25718729233,10.0299323277,29.4703078674,23.7117958701,0.0,5.75851199731
