Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/22  03:00:00,32.8541725087,5.78593513454,1.24159218737,0.0,8.25718729233,10.0299323277,24.3873807394,24.3673807394,0.0,0.02
 05/22  04:00:00,34.2719345396,5.75895154253,1.07966510172,0.0,8.25718729233,11.6354268332,30.9559426617,25.1913297301,0.0,5.76461293159
 05/22  05:00:00,38.2445883423,5.77893045817,1.22048287228,0.0,12.1011305571,15.3678112995,34.9347858448,23.3904596351,0.0,11.5443262097
 05/22  06:00:00,66.4248586651,6.10441249617,3.31467809081,0.0,19.7275818095,37.2640762949,33.4551729825,21.8523662833,0.0,11.6028066992
 05/22  07:00:00,86.9512565043,6.3524217312,4.98868930394,0.0,24.3117294858,51.2795993405,35.1469536582,17.6765164471,0.0,17.4704372111
 05/22  08:00:00,73.7492251565,6.05366070309,3.36080695338,0.0,23.6694662846,40.6342015617,39.6483028335,10.2356030841,0.0,29.4126997493
 05/22  09:00:00,68.8482659631,6.03973670521,3.48128673687,0.0,23.6694662846,35.6302164847,48.5940930561,7.11160779258,18.025,23.4574852635
 05/22  10:00:00,50.0315024313,5.88530999575,2.41576254106,0.0,18.7433767983,22.9618409725,48.7667575019,7.3307597033,18.025,23.4109977986
 05/22  11:00:00,50.0770006107,5.89758644923,2.4513377621,0.0,18.7433767983,22.9618409725,47.1303518749,5.74388812922,18.025,23.3614637456
 05/22  12:00:00,50.6728871824,5.94005014999,2.96131023857,0.0,18.5889407304,23.1597249699,39.6235250404,4.07535438483,18.025,17.5231706556
 05/22  13:00:00,51.2560810028,5.9990383786,3.2390200513,0.0,18.7433767983,23.2517909448,42.404847967,1.02108363836,18.025,23.3587643286
 05/22  14:00:00,51.8764754825,6.07495866872,3.78348789101,0.0,18.7433767983,23.2517909448,41.8878602256,0.511476500665,18.025,23.3513837249
 05/22  15:00:00,52.0562616841,6.13469266327,4.19349290714,0.0,18.7433767983,22.9618409725,37.0561184636,1.50431912522,18.025,17.5267993384
 05/22  16:00:00,56.5484005522,6.15783597394,4.2111635271,0.0,18.7433767983,27.431320555,26.4045065721,2.61518340578,18.025,5.76432316627
 05/22  17:00:00,70.2697091443,6.38102068077,5.52093424209,0.0,17.6635504202,40.6971502883,9.67147535006,3.89525192165,0.0,5.7762234284
 05/22  18:00:00,77.9581088126,6.55400709261,6.53125934669,0.0,27.5259009287,37.3340067412,18.2027021154,6.61083376946,0.0,11.5918683459
 05/22  19:00:00,81.3518711823,6.68948545751,7.46439749077,0.0,33.8341110165,33.3544677425,18.4005262784,6.84404938193,0.0,11.5564768964
 05/22  20:00:00,98.1932895518,6.87191758705,8.43322900919,0.0,36.5179666069,38.8247702939,15.3580101716,9.57099200741,0.0,5.78701816423
 05/22  21:00:00,92.2941203264,6.84471867852,8.07601361537,0.0,32.965339924,36.8579353714,30.6453108702,13.2504042145,0.0,17.3949066557
 05/22  22:00:00,65.1250980756,6.34804194238,4.95103552409,0.0,25.6355707503,20.6438685092,24.280371247,18.4864365955,0.0,5.7939346515
 05/22  23:00:00,43.0229669064,6.00608854584,2.74410265315,0.0,15.0252895274,11.7056064465,25.1154450085,19.3448509253,0.0,5.77059408327
 05/22  24:00:00,37.2338185612,5.91567716205,2.07117716256,0.0,11.6412384099,10.0650221343,26.3238437279,20.5592121514,0.0,5.76463157641
 05/23  01:00:00,35.2208130997,5.85688836892,1.6777213103,0.0,10.0992000411,10.047477231,28.9514774639,23.1928567156,0.0,5.75862074825
 05/23  02:00:00,32.9036549664,5.79615353063,1.28086001345,0.0,8.25718729233,10.0299323277,26.1927104607,26.1727104607,0.0,0.02
 05/23  03:00:00,32.632211084,5.75768135037,1.04788567985,0.0,8.25718729233,10.0299323277,33.3883410167,27.6297630646,0.0,5.75857795204
 05/23  04:00:00,33.9728152711,5.71988497991,0.819616125713,0.0,8.25718729233,11.6354268332,35.6843250689,29.9201367394,0.0,5.7641883295
 05/23  05:00:00,37.8076036157,5.72098600346,0.835231788541,0.00622343887971,12.1011305571,15.3678112995,36.126560302,30.3441554191,0.0,5.78240488291
 05/23  06:00:00,65.9597921786,6.04634891135,2.90768784974,0.0,19.7275818095,37.2640762949,38.0896277103,26.4862811836,0.0,11.6033465267
 05/23  07:00:00,86.5526158853,6.30476354786,4.63773045894,0.0,24.3117294858,51.2795993405,37.1665644088,19.6976447129,0.0,17.4689196959
 05/23  08:00:00,73.6085621413,6.03227705282,3.24154182107,0.0,23.6694662846,40.6342015617,39.3163339556,9.9032516814,0.0,29.4130822742
 05/23  09:00:00,68.9190120234,6.03496689708,3.5568088239,0.0,23.6694662846,35.6302164847,52.3898719756,5.04823641565,18.025,29.3166355599
 05/23  10:00:00,50.3377039427,5.89894622772,2.70833813373,0.0,18.7433767983,22.9618409725,44.8789323547,3.44230016827,18.025,23.4116321865
 05/23  11:00:00,50.4615075394,5.91558987737,2.81784677674,0.0,18.7433767983,22.9618409725,37.3061926217,1.7546470393,18.025,17.5265455824
 05/23  12:00:00,51.0025305942,5.95769647958,3.27331659726,0.0,18.5889407304,23.1597249699,43.0273336082,1.64629360965,18.025,23.3560399986
 05/23  13:00:00,52.1412192579,6.05637034542,4.06682357485,0.0,18.7433767983,23.2517909448,37.8905741475,0.00555383518096,18.025,19.8600203123
 05/23  14:00:00,54.0019479955,6.17776960032,5.8061595499,0.0,18.7433767983,23.2517909448,39.0433765726,0.0,18.025,21.0183765726
 05/23  15:00:00,54.6994386896,6.28678730552,6.68458061995,0.0,18.7433767983,22.9618409725,41.3793916945,0.0,18.025,23.3543916945
 05/23  16:00:00,59.4492166551,6.40650060409,6.86331855384,0.0,18.7433767983,27.431320555,23.1415253041,0.0,18.025,5.11652530408
 05/23  17:00:00,73.9645326266,6.73563792021,8.86114300042,0.0,17.6635504202,40.6971502883,6.42461627255,0.0,0.0,6.42461627255
 05/23  18:00:00,81.8408402632,6.96378665398,10.0042243659,0.0,27.5259009287,37.3340067412,11.6092630801,0.0177321102656,0.0,11.5915309699
 05/23  19:00:00,85.0786416426,7.11867797068,10.761989846,0.0,33.8341110165,33.3544677425,6.06189795364,0.275212463178,0.0,5.78668549046
 05/23  20:00:00,99.4449950591,7.25397357801,11.1868856254,0.0,36.5179666069,38.8247702939,15.1170831087,3.56074102423,0.0,11.5563420845
 05/23  21:00:00,95.31414597,7.21962761659,10.7211496742,0.0,32.965339924,36.8579353714,19.1465606138,7.54250001354,0.0,11.6040606002
 05/23  22:00:00,67.7274677882,6.68049488846,7.22096061847,0.0,25.6355707503,20.6438685092,24.7848723128,13.2165614122,0.0,11.5683109006
 05/23  23:00:00,44.76631711,6.2347486613,4.25879945439,0.0,15.0252895274,11.7056064465,22.8949405674,17.1256328672,0.0,5.76930770015
 05/23  24:00:00,38.2147402523,6.04423126688,2.92354949606,0.0,11.6412384099,10.0650221343,24.3804321688,18.6159969101,0.0,5.76443525866
 05/24  01:00:00,35.7467828369,5.92713560189,2.13345293667,0.0,10.0992000411,10.047477231,20.5351798427,20.5151798427,0.0,0.02
 05/24  02:00:00,33.2987529391,5.85127670584,1.62083481046,0.0,8.25718729233,10.0299323277,30.3230954612,24.5647953604,0.0,5.75830010085
 05/24  03:00:00,32.9973462555,5.81108690829,1.35962032515,0.0,8.25718729233,10.0299323277,25.839155933,25.7487708212,0.0,0.0903851117841
 05/24  04:00:00,34.4166808963,5.78415248735,1.19922271754,0.0,8.25718729233,11.6354268332,32.2371794635,26.5431925049,0.0,5.69398695859
 05/24  05:00:00,38.2852111726,5.79012732776,1.24992819092,0.0,12.1011305571,15.3678112995,38.0148358725,26.4712652825,0.0,11.54357059
 05/24  06:00:00,66.4788133524,6.12265547363,3.35042181509,0.0,19.7275818095,37.2640762949,33.3067166082,21.7051060627,0.0,11.6016105455
 05/24  07:00:00,87.5932617607,6.42545482776,5.55770404808,0.0,24.3117294858,51.2795993405,30.2865889501,12.8188225659,0.0,17.4677663841
 05/24  08:00:00,74.7794426392,6.14201816203,4.30269520662,0.0,23.6694662846,40.6342015617,32.6633648323,3.25290190497,0.0,29.4104629274
 05/24  09:00:00,70.391398226,6.16187181894,4.90230211748,0.0,23.6694662846,35.6302164847,41.7207914575,0.238990590751,18.025,23.4568008667
 05/24  10:00:00,52.809116785,6.03231987626,5.04638456764,0.0,18.7433767983,22.9618409725,41.4345334781,0.0,18.025,23.4095334781
 05/24  11:00:00,54.9677177321,6.13896645667,7.10068509473,0.0,18.7433767983,22.9618409725,41.3843019325,0.0,18.025,23.3593019325
 05/24  12:00:00,57.8047927362,6.28567572233,9.74760058096,0.0,18.5889407304,23.1597249699,35.5463316972,0.0,18.025,17.5213316972
 05/24  13:00:00,60.1464827529,6.44067274425,11.6877975233,0.0,18.7433767983,23.2517909448,41.3809786791,0.0,18.025,23.3559786791
 05/24  14:00:00,61.6550440712,6.57242574193,13.0645985428,0.0,18.7433767983,23.2517909448,41.2643746942,0.0,18.025,23.2393746942
 05/24  15:00:00,61.9754641497,6.67110097435,13.5762990037,0.0,18.7433767983,22.9618409725,35.6581068741,0.0,18.025,17.6331068741
 05/24  16:00:00,66.8156141096,6.79637168492,13.8398500237,0.0,18.7433767983,27.431320555,23.789070947,0.0,18.025,5.76407094697
 05/24  17:00:00,79.6823873888,7.10627588492,14.2083719078,0.0,17.6635504202,40.6971502883,5.77610020211,0.0,0.0,5.77610020211
 05/24  18:00:00,87.221615718,7.34373498215,15.0050670372,0.0,27.5259009287,37.3340067412,11.5916329061,0.0,0.0,11.5916329061
 05/24  19:00:00,88.7423111741,7.45998228149,14.0843606846,0.0,33.8341110165,33.3544677425,11.5707794052,0.0153102512816,0.0,11.555469154
 05/24  20:00:00,101.890128168,7.53130478187,13.3547033639,0.0,36.5179666069,38.8247702939,6.59000514599,0.801962521972,0.0,5.78804262402
 05/24  21:00:00,97.8880392848,7.51618292073,12.998499446,0.0,32.965339924,36.8579353714,19.2971069237,1.90265396352,0.0,17.3944529602
 05/24  22:00:00,71.0644338805,7.05800926397,10.1804280003,0.0,25.6355707503,20.6438685092,8.63126116038,2.8372221573,0.0,5.79403900308
 05/24  23:00:00,48.0212336143,6.60145492598,7.14701643074,0.0,15.0252895274,11.7056064465,11.270816835,5.50043547226,0.0,5.77038136271
 05/24  24:00:00,40.8697740358,6.35382942563,5.26899006788,0.0,11.6412384099,10.0650221343,15.3056480857,9.54148381154,0.0,5.76416427416
 05/25  01:00:00,37.7008043483,6.16935591782,3.8452537658,0.0,10.0992000411,10.047477231,19.0147426264,13.2562596437,0.0,5.7584829826
 05/25  02:00:00,34.7383040861,6.0306001991,2.88107112421,0.0,8.25718729233,10.0299323277,15.6952320796,15.6752320796,0.0,0.02
 05/25  03:00:00,34.1230997887,5.94951203319,2.34695008083,0.0,8.25718729233,10.0299323277,23.2685072153,17.5100936356,0.0,5.75841357969
 05/25  04:00:00,35.4656819417,5.91545209261,2.11692777956,0.0,8.25718729233,11.6354268332,24.1835950598,18.4194356698,0.0,5.76415939
 05/25  05:00:00,39.2973540155,5.91985569851,2.13235400084,0.0,12.1011305571,15.3678112995,24.4368356937,18.6548829063,0.0,5.78195278742
 05/25  06:00:00,67.7860863897,6.28076248266,4.49960230397,0.0,19.7275818095,37.2640762949,27.3208909598,15.7173167543,0.0,11.6035742055
 05/25  07:00:00,90.3227333278,6.76185816292,7.95079588689,0.0,24.3117294858,51.2795993405,25.7862388935,8.31951120689,0.0,17.4667276866
 05/25  08:00:00,76.800892072,6.37017207036,6.09600532881,0.0,23.6694662846,40.6342015617,30.2439938895,0.836423977711,0.0,29.4075699118
 05/25  09:00:00,73.3823253837,6.4348913948,7.62021967828,0.0,23.6694662846,35.6302164847,41.4809763531,0.0,18.025,23.4559763531
 05/25  10:00:00,55.9749413043,6.28148409404,7.96305254878,0.0,18.7433767983,22.9618409725,41.4341894412,0.0,18.025,23.4091894412
 05/25  11:00:00,58.2464239381,6.40673755942,10.1116248916,0.0,18.7433767983,22.9618409725,41.3819856439,0.0,18.025,23.3569856439
 05/25  12:00:00,60.6683293762,6.56442332991,12.3323965181,0.0,18.5889407304,23.1597249699,41.3759245658,0.0,18.025,23.3509245658
 05/25  13:00:00,63.366865983,6.7269941591,14.6218608359,0.0,18.7433767983,23.2517909448,35.5494276622,0.0,18.025,17.5244276622
 05/25  14:00:00,64.9761265796,6.84538903804,16.1127284376,0.0,18.7433767983,23.2517909448,41.3772956764,0.0,18.025,23.3522956764
 05/25  15:00:00,66.3471501079,6.98599768208,17.6330873204,0.0,18.7433767983,22.9618409725,35.5434360033,0.0,18.025,17.5184360033
 05/25  16:00:00,70.5781591939,7.07181898233,17.3269600467,0.0,18.7433767983,27.431320555,23.789037442,0.0,18.025,5.76403744195
 05/25  17:00:00,80.935038537,7.28666682299,15.2806433421,0.0,17.6635504202,40.6971502883,5.7757316147,0.0,0.0,5.7757316147
 05/25  18:00:00,86.3913175171,7.44001554008,14.0785043699,0.0,27.5259009287,37.3340067412,11.5905685783,0.0,0.0,11.5905685783
 05/25  19:00:00,89.1291997767,7.54597961896,14.3852640023,0.0,33.8341110165,33.3544677425,11.5551984967,0.0,0.0,11.5551984967
 05/25  20:00:00,103.532539172,7.69376781478,14.8346600005,0.0,36.5179666069,38.8247702939,5.80424255326,0.0171104541066,0.0,5.78713209915
 05/25  21:00:00,99.6552931856,7.70015624124,14.5817976095,0.0,32.965339924,36.8579353714,17.4298205348,0.0354226810972,0.0,17.3943978537
 05/25  22:00:00,72.509726967,7.21713493036,11.4666067846,0.0,25.6355707503,20.6438685092,6.78100709531,0.987203003846,0.0,5.79380409146
 05/25  23:00:00,49.3356227639,6.74587150239,8.31699553656,0.0,15.0252895274,11.7056064465,8.35917321601,2.58997111451,0.0,5.7692021015
 05/25  24:00:00,42.1534512769,6.49539424479,6.41110939356,0.0,11.6412384099,10.0650221343,12.2727986342,6.50848403625,0.0,5.76431459791
 05/26  01:00:00,39.5503175782,6.37135994025,5.49276626072,0.0,10.0992000411,10.047477231,12.5963591987,6.83799445622,0.0,5.75836474249
 05/26  02:00:00,36.5114392936,6.23278330459,4.45202575972,0.0,8.25718729233,10.0299323277,8.74264400997,8.72264400997,0.0,0.02
 05/26  03:00:00,35.5722959935,6.12583639499,3.61982818488,0.0,8.25718729233,10.0299323277,16.2654554256,10.507175319,0.0,5.7582801066
 05/26  04:00:00,36.5750794624,6.04675164664,3.09502955792,0.0,8.25718729233,11.6354268332,17.4752783131,11.7111360694,0.0,5.76414224373
 05/26  05:00:00,40.3549901251,6.04063927766,3.06921671971,0.0,12.1011305571,15.3678112995,17.4210133047,11.6394108412,0.0,5.78160246353
 05/26  06:00:00,70.1466390408,6.56394372151,6.57698716844,0.0,19.7275818095,37.2640762949,20.8463858416,9.24332803175,0.0,11.6030578099
 05/26  07:00:00,92.7686931037,7.05935231404,10.099283079,0.0,24.3117294858,51.2795993405,21.5021343331,4.03616775149,0.0,17.4659665816
 05/26  08:00:00,78.9677830568,6.62185920786,8.01122353144,0.0,23.6694662846,40.6342015617,29.4117318351,0.00379059131869,0.0,29.4079412437
 05/26  09:00:00,76.1442271975,6.65502292088,10.1620005242,0.0,23.6694662846,35.6302164847,47.3380171199,0.0,18.025,29.3130171199
 05/26  10:00:00,58.4254164343,6.47832652681,10.2166928932,0.0,18.7433767983,22.9618409725,41.4320179225,0.0,18.025,23.4070179225
 05/26  11:00:00,60.112781321,6.57070040797,11.8140254913,0.0,18.7433767983,22.9618409725,35.5481265717,0.0,18.025,17.5231265717
 05/26  12:00:00,61.9839082188,6.68753045592,13.5248744423,0.0,18.5889407304,23.1597249699,41.3752660272,0.0,18.025,23.3502660272
 05/26  13:00:00,63.3034479564,6.75683578575,14.5286031313,0.0,18.7433767983,23.2517909448,35.5417649313,0.0,18.025,17.5167649313
 05/26  14:00:00,63.8703131381,6.79471606436,15.0575947679,0.0,18.7433767983,23.2517909448,41.3784712734,0.0,18.025,23.3534712734
 05/26  15:00:00,64.9992899865,6.92056029026,16.3506697961,0.0,18.7433767983,22.9618409725,35.5398599379,0.0,18.025,17.5148599379
 05/26  16:00:00,69.7857167877,6.99638128061,16.6099606842,0.0,18.7433767983,27.431320555,23.7889225182,0.0,18.025,5.76392251822
 05/26  17:00:00,81.4533073334,7.25233656827,15.8332484631,0.0,17.6635504202,40.6971502883,5.77571813493,0.0,0.0,5.77571813493
 05/26  18:00:00,87.0141731632,7.42716608271,14.7142233007,0.0,27.5259009287,37.3340067412,11.5904393691,0.0,0.0,11.5904393691
 05/26  19:00:00,89.0304334221,7.52538756812,14.3071029878,0.0,33.8341110165,33.3544677425,11.5554969427,0.0,0.0,11.5554969427
 05/26  20:00:00,102.861806045,7.63954575227,14.2181581001,0.0,36.5179666069,38.8247702939,12.0229243127,0.469174935259,0.0,11.5537493775
 05/26  21:00:00,98.4866550834,7.58628689719,13.5270450031,0.0,32.965339924,36.8579353714,14.120521604,2.51889516395,0.0,11.60162644
 05/26  22:00:00,71.3933068661,7.09855892628,10.4687734958,0.0,25.6355707503,20.6438685092,15.7760874745,4.20941514286,0.0,11.5666723317
 05/26  23:00:00,48.4724506028,6.65344006033,7.54626145008,0.0,15.0252895274,11.7056064465,11.5464861969,5.77647457652,0.0,5.77001162042
 05/26  24:00:00,41.4564436782,6.41848794164,5.79101423123,0.0,11.6412384099,10.0650221343,8.53313227929,8.51313227929,0.0,0.02
 05/27  01:00:00,41.329840963,6.27255365691,4.61161948931,0.0,12.8411359301,10.0650221343,17.3764519751,11.6181911958,0.0,5.75826077932
 05/27  02:00:00,35.2324212849,6.09139517298,3.31439867455,0.0,8.25718729233,10.0299323277,20.7510986588,14.992936772,0.0,5.75816188682
 05/27  03:00:00,34.4710538261,5.99365693998,2.65077055659,0.0,8.25718729233,10.0299323277,17.3617239445,17.3417239445,0.0,0.02
 05/27  04:00:00,35.8693200434,5.96539933184,2.47062778134,0.0,8.25718729233,11.6354268332,23.0824488046,17.3190387158,0.0,5.76341008873
 05/27  05:00:00,36.0877184915,5.94170414504,2.32236660094,0.0,8.71707943955,15.3327214929,23.050291924,17.2801854491,0.0,5.7701064749
 05/27  06:00:00,53.5270849077,6.07362498904,3.30169438604,0.0,18.5082010057,25.6353820695,19.322761263,13.5422572671,0.0,5.78050399581
 05/27  07:00:00,72.5349260481,6.39978032143,5.64777298032,0.0,19.4083231844,41.0650158608,19.6171803188,8.01466032898,0.0,11.6025199898
 05/27  08:00:00,101.005390676,6.96070625011,9.68032899719,0.0,26.3286599382,57.9988325916,36.8730270494,1.40754325524,0.0,35.4654837941
 05/27  09:00:00,85.5326289871,6.81047724518,9.51202849648,0.0,26.3286599382,42.8504436482,47.4259288557,0.0,18.025,29.4009288557
 05/27  10:00:00,61.1491355425,6.50763588634,9.4255628629,0.0,21.7447113004,23.4437158914,41.4784443258,0.0,18.025,23.4534443258
 05/27  11:00:00,60.0887488315,6.56919636956,10.7654605935,0.0,19.3027497915,23.426170988,41.4286636553,0.0,18.025,23.4036636553
 05/27  12:00:00,61.0464299963,6.61881240616,11.5314596922,0.0,19.1483137236,23.7250123474,41.3764852477,0.0,18.025,23.3514852477
 05/27  13:00:00,60.350220519,6.61573149668,10.6927807361,0.0,19.3027497915,23.7161209604,35.5410554895,0.0,18.025,17.5160554895
 05/27  14:00:00,61.6003697932,6.70435704557,11.8543129114,0.0,19.3027497915,23.7161209604,41.3791504988,0.0,18.025,23.3541504988
 05/27  15:00:00,62.9593733371,6.7862259786,13.4213909867,0.0,19.3027497915,23.426170988,41.370984339,0.0,18.025,23.345984339
 05/27  16:00:00,65.9250263401,6.77247365052,11.9494784226,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 05/27  17:00:00,72.8387809281,6.88967748171,10.1234999512,0.0,18.2229234133,37.5968344597,5.76990896291,0.0,0.0,5.76990896291
 05/27  18:00:00,88.0175658119,7.1436720617,11.0949490437,0.0,32.690315043,37.0816133363,5.82623459281,0.0506667518913,0.0,5.77556784092
 05/27  19:00:00,89.1758271609,7.31162026984,11.9734954503,0.0,36.8143715336,33.066984531,12.6054519131,1.0516798691,0.0,11.553772044
 05/27  20:00:00,101.107562766,7.4731117776,12.8516606863,0.0,36.3493007332,38.7721355839,8.71935883188,2.63192168365,0.0,6.08743714823
 05/27  21:00:00,100.725149472,7.46345035026,12.7127747799,0.0,36.1807251679,36.8228455648,14.798340117,3.54388881713,0.0,11.2544512999
 05/27  22:00:00,76.3539372935,7.04284078599,10.0820878968,0.0,31.0351095914,20.6438685092,16.3251811866,4.72268714046,0.0,11.6024940462
 05/27  23:00:00,50.7154412571,6.62442040697,7.41614223543,0.0,17.4250845679,11.7056064465,17.3023888575,5.75895236934,0.0,11.5434364882
 05/27  24:00:00,43.1891160198,6.47017564982,6.27210735483,0.0,12.8411359301,10.0650221343,6.23566950271,6.21566950271,0.0,0.02
 05/28  01:00:00,42.3019023961,6.35651203887,5.38030512413,0.0,12.925468867,10.100111941,13.1211103539,7.36286873376,0.0,5.75824162015
 05/28  02:00:00,36.5914717084,6.22461542398,4.42080850875,0.0,8.34152022915,10.0650221343,13.8789105695,8.12067018957,0.0,5.75824037989
 05/28  03:00:00,36.0191423176,6.15691081596,3.91618775316,0.0,8.34152022915,10.0650221343,8.3712404751,8.3512404751,0.0,0.02
 05/28  04:00:00,37.223005307,6.10546001272,3.56483582561,0.0,8.34152022915,11.6705166398,14.3146900831,8.55088571803,0.0,5.7638043651
 05/28  05:00:00,37.2646140016,6.05485053067,3.26669945284,0.0,8.80141237637,15.3678112995,14.8264781141,9.05646299171,0.0,5.77001512241
 05/28  06:00:00,54.8633511513,6.22260567472,4.48898904265,0.0,18.5082010057,25.6353820695,13.7875722706,8.00676092551,0.0,5.78081134512
 05/28  07:00:00,74.4806747589,6.61583794933,7.25805615297,0.0,19.4926561212,41.1001056674,23.4143475701,6.02141294479,0.0,17.3929346253
 05/28  08:00:00,102.786577315,7.15982901297,11.262413694,0.0,26.3286599382,57.9988325916,30.1507541713,0.594839951224,0.0,29.5559142201
 05/28  09:00:00,87.0989107759,6.96618850765,11.0420358266,0.0,26.2443270014,42.8153538416,47.4263112352,0.0,18.025,29.4013112352
 05/28  10:00:00,61.6142106795,6.59976842791,9.79851676076,0.0,21.7447113004,23.4437158914,41.4774999858,0.0,18.025,23.4524999858
 05/28  11:00:00,60.0242213281,6.63970542108,10.5707202591,0.0,19.3449162599,23.4437158914,41.4286028205,0.0,18.025,23.4036028205
 05/28  12:00:00,62.3343399011,6.77229102969,12.6061849356,0.0,19.190480192,23.7425572507,41.3764300131,0.0,18.025,23.3514300131
 05/28  13:00:00,65.4369150699,6.92852539214,15.5263980987,0.0,19.260583323,23.698576057,35.5400977821,0.0,18.025,17.5150977821
 05/28  14:00:00,67.1162927796,7.0371676212,17.0971412941,0.0,19.260583323,23.698576057,41.3787756932,0.0,18.025,23.3537756932
 05/28  15:00:00,67.8269763534,7.11916176224,18.015775352,0.0,19.260583323,23.4086260847,41.370434667,0.0,18.025,23.345434667
 05/28  16:00:00,71.7952810988,7.16623173814,17.4856910653,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 05/28  17:00:00,78.9637003561,7.36106296136,15.836751373,0.0,18.1807569449,37.5792895564,5.76974971225,0.0,0.0,5.76974971225
 05/28  18:00:00,93.2876474791,7.65871125735,15.9694217968,0.0,32.6059821062,37.0465235296,5.77553779131,0.0,0.0,5.77553779131
 05/28  19:00:00,94.0594967608,7.80244943897,16.3663466419,0.0,36.8143715336,33.066984531,11.554459888,0.0,0.0,11.554459888
 05/28  20:00:00,105.296833569,7.90772533299,16.4869056444,0.0,36.43363367,38.8072253906,9.71880057051,0.0426057752796,0.0,9.67619479523
 05/28  21:00:00,103.865506568,7.83248553868,15.6035301419,0.0,36.0963922311,36.7877557581,8.11716800958,0.453831481905,0.0,7.66333652767
 05/28  22:00:00,79.224152149,7.38449702598,12.7300852765,0.0,30.9507766546,20.6087787026,12.4821441875,0.880236718826,0.0,11.6019074686
 05/28  23:00:00,53.3919624068,6.92960235167,9.78749078344,0.0,17.4250845679,11.7056064465,12.9130785799,1.3699939145,0.0,11.5430846654
 05/28  24:00:00,45.5069899197,6.72091859655,8.21982096308,0.0,12.925468867,10.100111941,2.42609277061,2.40609277061,0.0,0.02
 05/29  01:00:00,43.8857446783,6.5395002696,6.78116292699,0.0,12.925468867,10.100111941,11.578944706,5.82122381716,0.0,5.75772088882
 05/29  02:00:00,37.4533661037,6.32874564549,5.17857688489,0.0,8.34152022915,10.0650221343,15.076509001,9.31840286436,0.0,5.75810613662
 05/29  03:00:00,36.3291716758,6.20256015795,4.18057166137,0.0,8.34152022915,10.0650221343,11.4488479994,11.4288479994,0.0,0.02
 05/29  04:00:00,37.2735098623,6.12043595641,3.60036967125,0.0,8.34152022915,11.6705166398,18.0777113938,12.3140738649,0.0,5.76363752887
 05/29  05:00:00,37.1365911769,6.04817559078,3.14535822018,0.0,8.80141237637,15.3678112995,18.55475945,12.7849450517,0.0,5.76981439824
 05/29  06:00:00,55.008343363,6.23961926181,4.61697717347,0.0,18.5082010057,25.6353820695,15.5362523643,9.75569254989,0.0,5.78055981445
 05/29  07:00:00,75.1559582135,6.68218079654,7.86701292416,0.0,19.4926561212,41.1001056674,22.076476612,4.68504282133,0.0,17.3914337906
 05/29  08:00:00,104.222998746,7.28192397374,12.5767616603,0.0,26.3286599382,57.9988325916,29.5561388804,0.00386850873696,0.0,29.5522703717
 05/29  09:00:00,91.3893293578,7.13308980689,15.1655710326,0.0,26.2443270014,42.8153538416,47.4200357114,0.0,18.025,29.3950357114
 05/29  10:00:00,66.9845972634,6.81206547651,14.9566136334,0.0,21.7447113004,23.4437158914,41.4759313845,0.0,18.025,23.4509313845
 05/29  11:00:00,66.0217830363,6.89103943073,16.3169558577,0.0,19.3449162599,23.4437158914,41.4258897265,0.0,18.025,23.4008897265
 05/29  12:00:00,67.9198638832,7.03378954064,17.9302151032,0.0,19.190480192,23.7425572507,41.3736627274,0.0,18.025,23.3486627274
 05/29  13:00:00,71.3368372788,7.23063615782,21.1242150106,0.0,19.260583323,23.698576057,35.540092538,0.0,18.025,17.515092538
 05/29  14:00:00,73.3234675228,7.38003155049,22.9614574368,0.0,19.260583323,23.698576057,41.3757216411,0.0,18.025,23.3507216411
 05/29  15:00:00,73.9242594493,7.47695772554,23.7552655512,0.0,19.260583323,23.4086260847,35.5374856584,0.0,18.025,17.5124856584
 05/29  16:00:00,77.7180886722,7.51538378935,23.0593543174,0.0,19.260583323,27.8781056672,23.7887737931,0.0,18.025,5.76377379314
 05/29  17:00:00,85.9208341476,7.72454130203,22.4304157329,0.0,18.1807569449,37.5792895564,5.76965036551,0.0,0.0,5.76965036551
 05/29  18:00:00,100.526313224,8.02054061844,22.8462684857,0.0,32.6059821062,37.0465235296,5.77559639464,0.0,0.0,5.77559639464
 05/29  19:00:00,101.015821043,8.18697081738,22.9381586871,0.0,36.8143715336,33.066984531,11.5544846023,0.0,0.0,11.5544846023
 05/29  20:00:00,110.266079825,8.28992794782,21.0739633593,0.0,36.43363367,38.8072253906,5.7861521191,0.0,0.0,5.7861521191
 05/29  21:00:00,107.303659368,8.15395261713,18.7202237376,0.0,36.0963922311,36.7877557581,11.5545133124,0.0,0.0,11.5545133124
 05/29  22:00:00,81.7134441205,7.64463593773,14.9592551734,0.0,30.9507766546,20.6087787026,11.6015804151,0.0,0.0,11.6015804151
 05/29  23:00:00,55.103199878,7.11760876406,11.3107328342,0.0,17.4250845679,11.7056064465,6.43423462321,0.65272832737,0.0,5.78150629584
 05/29  24:00:00,46.5741224532,6.84096933912,9.166907051,0.0,12.925468867,10.100111941,8.30617707166,2.54213895369,0.0,5.76403811797
 05/30  01:00:00,41.9521421385,6.63657103208,7.62939572093,0.0,10.0992000411,10.047477231,9.823264104,4.06502465214,0.0,5.75823945187
 05/30  02:00:00,38.7535686845,6.47687305357,6.45008121783,0.0,8.25718729233,10.0299323277,5.39469236229,5.37469236229,0.0,0.02
 05/30  03:00:00,37.6425520166,6.3512841645,5.46465261647,0.0,8.25718729233,10.0299323277,12.8258918502,7.0677918031,0.0,5.75810004708
 05/30  04:00:00,38.1585753116,6.23022863389,4.49506967211,0.0,8.25718729233,11.6354268332,15.2871658642,9.52333653121,0.0,5.76382933302
 05/30  05:00:00,41.9083926496,6.22070818832,4.44258763664,0.0,12.1011305571,15.3678112995,15.0296863217,9.24868322218,0.0,5.78100309956
 05/30  06:00:00,72.4878231741,6.82102027582,8.66115954794,0.0,19.7275818095,37.2640762949,16.8967068344,5.29579311421,0.0,11.6009137202
 05/30  07:00:00,95.5001942561,7.33713148594,12.5530903604,0.0,24.3117294858,51.2795993405,18.6910679934,1.23030628441,0.0,17.460761709
 05/30  08:00:00,82.5674243495,6.9068992322,11.3258831895,0.0,23.6694662846,40.6342015617,29.4100182116,0.0114860858009,0.0,29.3985321258
 05/30  09:00:00,83.5488237602,6.97913657767,17.2425230823,0.0,23.6694662846,35.6302164847,41.4741134509,0.0,18.025,23.4491134509
 05/30  10:00:00,66.01815538,6.79918920515,17.4886018897,0.0,18.7433767983,22.9618409725,41.4271132784,0.0,18.025,23.4021132784
 05/30  11:00:00,67.7557872117,6.92234592175,19.1054049604,0.0,18.7433767983,22.9618409725,41.3770326623,0.0,18.025,23.3520326623
 05/30  12:00:00,69.6328551886,7.06384004449,20.7975295351,0.0,18.5889407304,23.1597249699,35.5386232387,0.0,18.025,17.5136232387
 05/30  13:00:00,71.1557949023,7.18252188029,21.9552909484,0.0,18.7433767983,23.2517909448,41.3765122642,0.0,18.025,23.3515122642
 05/30  14:00:00,72.5427015717,7.29515542196,23.2295580907,0.0,18.7433767983,23.2517909448,41.3678643047,0.0,18.025,23.3428643047
 05/30  15:00:00,73.3380554834,7.41482333432,24.1951978656,0.0,18.7433767983,22.9618409725,35.544314483,0.0,18.025,17.519314483
 05/30  16:00:00,77.7713756,7.5158595332,24.0761552486,0.0,18.7433767983,27.431320555,23.7887281832,0.0,18.025,5.76372818317
 05/30  17:00:00,90.0098142066,7.82411680178,23.8180055055,0.0,17.6635504202,40.6971502883,5.77539493969,0.0,0.0,5.77539493969
 05/30  18:00:00,96.7982087018,8.04000350794,23.8854791972,0.0,27.5259009287,37.3340067412,11.5883998973,0.0,0.0,11.5883998973
 05/30  19:00:00,97.9163788415,8.11476774137,22.6037097961,0.0,33.8341110165,33.3544677425,11.5527128852,0.0,0.0,11.5527128852
 05/30  20:00:00,108.685219494,8.14449406962,19.5366662666,0.0,36.5179666069,38.8247702939,5.78647103934,0.0,0.0,5.78647103934
 05/30  21:00:00,102.212556645,7.98430423059,16.8549936591,0.0,32.965339924,36.8579353714,11.6369183459,0.0355900175315,0.0,11.6013283284
 05/30  22:00:00,74.4349983928,7.45200299638,13.1570679227,0.0,25.6355707503,20.6438685092,11.5656996144,0.0,0.0,11.5656996144
 05/30  23:00:00,50.8543805819,6.94109410585,9.64056414035,0.0,15.0252895274,11.7056064465,6.75920875526,0.990022750311,0.0,5.76918600495
 05/30  24:00:00,43.4709897142,6.66198789659,7.56207888656,0.0,11.6412384099,10.0650221343,9.27352800757,3.50951875197,0.0,5.7640092556
 05/31  01:00:00,40.1055213993,6.45201536934,5.96733958591,0.0,10.0992000411,10.047477231,7.68435333448,7.66435333448,0.0,0.02
 05/31  02:00:00,36.8225900375,6.28330878383,4.71266859925,0.0,8.25718729233,10.0299323277,16.2060544185,10.4481250625,0.0,5.75792935599
 05/31  03:00:00,35.822416339,6.1651256496,3.83067889552,0.0,8.25718729233,10.0299323277,18.0375668449,12.279797549,0.0,5.75776929583
 05/31  04:00:00,36.6472344565,6.06443362781,3.14953297838,0.0,8.25718729233,11.6354268332,14.1907937714,14.1707937714,0.0,0.02
 05/31  05:00:00,40.4470887959,6.05816009879,3.14383619803,0.0,12.1011305571,15.3678112995,24.7476462133,13.2054677019,0.0,11.5421785114
 05/31  06:00:00,70.0127542367,6.55893757042,6.44819411724,0.0,19.7275818095,37.2640762949,21.8697719101,10.2703339416,0.0,11.5994379685
 05/31  07:00:00,92.5027695468,7.03957860168,9.85323661069,0.0,24.3117294858,51.2795993405,22.4311554925,4.96951967577,0.0,17.4616358167
 05/31  08:00:00,78.7665907983,6.60952999301,7.82243342541,0.0,23.6694662846,40.6342015617,29.510190428,0.113753628189,0.0,29.3964367998
 05/31  09:00:00,75.2929167494,6.63388511988,9.33188057289,0.0,23.6694662846,35.6302164847,41.4720858014,0.0,18.025,23.4470858014
 05/31  10:00:00,58.5277980331,6.47851817541,10.3189205959,0.0,18.7433767983,22.9618409725,41.4258068867,0.0,18.025,23.4008068867
 05/31  11:00:00,61.5374509961,6.60831539201,13.201105212,0.0,18.7433767983,22.9618409725,35.5446376032,0.0,18.025,17.5196376032
 05/31  12:00:00,65.7103678949,6.81894799882,17.1199432166,0.0,18.5889407304,23.1597249699,41.3731857213,0.0,18.025,23.3481857213
 05/31  13:00:00,69.012461431,7.02053421775,19.9739422689,0.0,18.7433767983,23.2517909448,35.5353509804,0.0,18.025,17.5103509804
 05/31  14:00:00,71.2051500366,7.18524132268,22.0019318169,0.0,18.7433767983,23.2517909448,41.3748182715,0.0,18.025,23.3498182715
 05/31  15:00:00,72.4656237304,7.34775353962,23.3898361858,0.0,18.7433767983,22.9618409725,36.9594525633,0.0,18.025,18.9344525633
 05/31  16:00:00,77.1083482086,7.45804811473,23.4709512908,0.0,18.7433767983,27.431320555,22.3854770743,0.0,18.025,4.36047707435
 05/31  17:00:00,88.577284436,7.7219941776,22.4876072653,0.0,17.6635504202,40.6971502883,5.77519088593,0.0,0.0,5.77519088593
 05/31  18:00:00,94.1577043282,7.88943839675,21.3955556255,0.0,27.5259009287,37.3340067412,11.5881904977,0.0,0.0,11.5881904977
 05/31  19:00:00,95.6116508904,8.00491623128,20.4088431803,0.0,33.8341110165,33.3544677425,11.5535293315,0.0,0.0,11.5535293315
 05/31  20:00:00,107.817816935,8.09854038301,18.7152287209,0.0,36.5179666069,38.8247702939,5.83768230686,0.0513271477628,0.0,5.7863551591
 05/31  21:00:00,103.313585631,8.05003891839,17.8903037921,0.0,32.965339924,36.8579353714,17.3899253162,0.0,0.0,17.3899253162
 05/31  22:00:00,75.2378550877,7.50253536467,13.9094070783,0.0,25.6355707503,20.6438685092,5.79249339123,0.0,0.0,5.79249339123
 05/31  23:00:00,51.7923439478,7.01977381761,10.4998543967,0.0,15.0252895274,11.7056064465,5.7835733547,0.0138626022292,0.0,5.76971075247
 05/31  24:00:00,44.8750361792,6.79779263832,8.83032680777,0.0,11.6412384099,10.0650221343,6.26855729774,0.504633992406,0.0,5.76392330534
 06/01  01:00:00,41.9538937057,6.63833164124,7.62939444998,0.0,10.0992000411,10.047477231,6.86974160532,1.11190876709,0.0,5.75783283823
 06/01  02:00:00,38.9682479374,6.50254038808,6.63910289167,0.0,8.25718729233,10.0299323277,1.69250599404,1.67250599404,0.0,0.02
 06/01  03:00:00,38.1999334191,6.40919008194,5.96413413989,0.0,8.25718729233,10.0299323277,8.49378580601,2.73578485626,0.0,5.75800094975
 06/01  04:00:00,39.1131417859,6.3255998229,5.35427598588,0.0,8.25718729233,11.6354268332,9.93103386469,4.16791193901,0.0,5.76312192568
 06/01  05:00:00,42.4775502065,6.27801776144,4.95445404454,0.0,12.1011305571,15.3678112995,12.3788042653,6.59765027152,0.0,5.78115399373
 06/01  06:00:00,72.297079595,6.81528957401,8.47618048484,0.0,19.7275818095,37.2640762949,17.3027145543,5.70241748393,0.0,11.6002970704
 06/01  07:00:00,94.2686082567,7.2332519437,11.4254264938,0.0,24.3117294858,51.2795993405,20.5756948844,3.11578094192,0.0,17.4599139425
 06/01  08:00:00,80.5405149173,6.7843843397,9.42151619796,0.0,23.6694662846,40.6342015617,29.4257594645,0.0321856786715,0.0,29.3935737858
 06/01  09:00:00,76.8258004067,6.7673366827,10.7313250907,0.0,23.6694662846,35.6302164847,41.4688935671,0.0,18.025,23.4438935671
 06/01  10:00:00,58.4712664855,6.54928153659,10.1916326831,0.0,18.7433767983,22.9618409725,41.4247834985,0.0,18.025,23.3997834985
 06/01  11:00:00,59.7761330083,6.60925115821,11.438856078,0.0,18.7433767983,22.9618409725,41.3744242988,0.0,18.025,23.3494242988
 06/01  12:00:00,61.9789905577,6.70981590262,13.4977008041,0.0,18.5889407304,23.1597249699,35.5419122018,0.0,18.025,17.5169122018
 06/01  13:00:00,63.8623691563,6.81605769583,15.0283366527,0.0,18.7433767983,23.2517909448,41.3687097155,0.0,18.025,23.3437097155
 06/01  14:00:00,65.3082512904,6.91105881367,16.3792148901,0.0,18.7433767983,23.2517909448,35.5404477798,0.0,18.025,17.5154477798
 06/01  15:00:00,65.923920979,6.98656325774,17.2093344932,0.0,18.7433767983,22.9618409725,41.3700424831,0.0,18.025,23.3450424831
 06/01  16:00:00,69.7357251168,7.05119953938,16.5051749036,0.0,18.7433767983,27.431320555,23.7885315868,0.0,18.025,5.76353158683
 06/01  17:00:00,80.645237586,7.30880069712,14.9687566025,0.0,17.6635504202,40.6971502883,5.77504781409,0.0,0.0,5.77504781409
 06/01  18:00:00,86.7522566814,7.46186954267,14.4176887522,0.0,27.5259009287,37.3340067412,11.5872651246,0.0,0.0,11.5872651246
 06/01  19:00:00,89.3719992275,7.55884530475,14.6152762015,0.0,33.8341110165,33.3544677425,5.78671073233,0.0,0.0,5.78671073233
 06/01  20:00:00,103.562380901,7.69493864369,14.8634033815,0.0,36.5179666069,38.8247702939,11.6882255386,0.135686619769,0.0,11.5525389189
 06/01  21:00:00,99.3651975372,7.67035535768,14.3216164759,0.0,32.965339924,36.8579353714,12.8159089648,1.21720542358,0.0,11.5987035412
 06/01  22:00:00,72.2656388698,7.18634878821,11.2533856909,0.0,25.6355707503,20.6438685092,13.7530980756,2.18771003873,0.0,11.5653880369
 06/01  23:00:00,49.2872480963,6.73735986013,8.27717930125,0.0,15.0252895274,11.7056064465,9.37956049147,3.61013914625,0.0,5.76942134522
 06/01  24:00:00,42.4342414045,6.52050157351,6.66683102211,0.0,11.6412384099,10.0650221343,5.5622223392,5.5422223392,0.0,0.02
 06/02  01:00:00,39.3883025297,6.34903666911,5.35310309217,0.0,10.0992000411,10.047477231,13.9128091594,8.15471527062,0.0,5.75809388881
 06/02  02:00:00,36.1311213726,6.18604870134,4.11846887722,0.0,8.25718729233,10.0299323277,16.9412615799,11.1833479757,0.0,5.75791360419
 06/02  03:00:00,35.0816734911,6.06145749154,3.19361403673,0.0,8.25718729233,10.0299323277,14.4234967066,14.4034967066,0.0,0.02
 06/02  04:00:00,36.0963844117,5.99201912695,2.67110425254,0.0,8.25718729233,11.6354268332,22.5395488593,16.7765737257,0.0,5.76297513367
 06/02  05:00:00,39.9634053051,5.99694621092,2.72139014129,0.0,12.1011305571,15.3678112995,22.4603858238,16.6795389427,0.0,5.78084688113
 06/02  06:00:00,69.4026612857,6.46719208059,5.92987338727,0.0,19.7275818095,37.2640762949,23.9681398746,12.3682722089,0.0,11.5998676658
 06/02  07:00:00,91.7688942793,6.93198385646,9.22700243437,0.0,24.3117294858,51.2795993405,24.620125918,7.16136424935,0.0,17.4587616687
 06/02  08:00:00,77.7368388453,6.48083609153,6.92140376791,0.0,23.6694662846,40.6342015617,30.8223327092,1.4307907713,0.0,29.3915419379
 06/02  09:00:00,73.1168675981,6.49419325283,7.29554271794,0.0,23.6694662846,35.6302164847,41.704849507,0.236647533912,18.025,23.4432019731
 06/02  10:00:00,55.3260799901,6.34140607602,7.25433129763,0.0,18.7433767983,22.9618409725,41.5217011392,0.0996122081814,18.025,23.397088931
 06/02  11:00:00,56.3795410297,6.41655355629,8.23496672534,0.0,18.7433767983,22.9618409725,41.3762229937,0.0,18.025,23.3512229937
 06/02  12:00:00,59.3023869127,6.55218357662,10.978734661,0.0,18.5889407304,23.1597249699,35.5414662968,0.0,18.025,17.5164662968
 06/02  13:00:00,61.8791180198,6.68711309247,13.174036014,0.0,18.7433767983,23.2517909448,41.3702567168,0.0,18.025,23.3452567168
 06/02  14:00:00,62.8551831659,6.76621163928,14.0709969006,0.0,18.7433767983,23.2517909448,35.5372345767,0.0,18.025,17.5122345767
 06/02  15:00:00,63.2341925655,6.86621681703,14.6399588533,0.0,18.7433767983,22.9618409725,41.3712643926,0.0,18.025,23.3462643926
 06/02  16:00:00,67.2083303327,6.95474929817,14.0742339358,0.0,18.7433767983,27.431320555,23.7883752788,0.0,18.025,5.76337527877
 06/02  17:00:00,79.8712911328,7.25193846497,14.2516812856,0.0,17.6635504202,40.6971502883,5.77511250552,0.0,0.0,5.77511250552
 06/02  18:00:00,87.1406746691,7.47074684849,14.7972443277,0.0,27.5259009287,37.3340067412,11.5878240405,0.0,0.0,11.5878240405
 06/02  19:00:00,89.7671544364,7.60059702727,14.9686904159,0.0,33.8341110165,33.3544677425,5.7852364703,0.0,0.0,5.7852364703
 06/02  20:00:00,103.837444413,7.73610229841,15.0973131478,0.0,36.5179666069,38.8247702939,11.6915312944,0.138384206041,0.0,11.5531470884
 06/02  21:00:00,99.4928895286,7.69796140845,14.421718716,0.0,32.965339924,36.8579353714,13.1998595845,1.60077724998,0.0,11.5990823345
 06/02  22:00:00,71.9728149766,7.16546420249,10.9814580564,0.0,25.6355707503,20.6438685092,15.3645558728,3.80004104561,0.0,11.5645148272
 06/02  23:00:00,48.7013811056,6.68136767593,7.74731096997,0.0,15.0252895274,11.7056064465,12.119608617,6.35019488409,0.0,5.76941373292
 06/02  24:00:00,41.7265284695,6.44761448588,6.03201047564,0.0,11.6412384099,10.0650221343,8.34497785629,8.32497785629,0.0,0.02
 06/03  01:00:00,41.6460241434,6.30292225846,4.8974633896,0.0,12.8411359301,10.0650221343,16.7059627624,10.9480264486,0.0,5.75793631387
 06/03  02:00:00,35.7201830269,6.14009262986,3.75348936453,0.0,8.25718729233,10.0299323277,18.1660382477,12.4081859691,0.0,5.75785227863
 06/03  03:00:00,34.8088511267,6.02741549776,2.95483859951,0.0,8.25718729233,10.0299323277,14.6605191727,14.6405191727,0.0,0.02
 06/03  04:00:00,36.0102353276,5.97957024207,2.59741005924,0.0,8.25718729233,11.6354268332,21.8633327678,16.1001090136,0.0,5.76322375418
 06/03  05:00:00,36.0638842316,5.93874610711,2.30153666669,0.0,8.71707943955,15.3327214929,24.1331519369,18.3637022522,0.0,5.76944968471
 06/03  06:00:00,53.5796502468,6.06703860709,3.36091142886,0.0,18.5082010057,25.6353820695,20.592737204,14.8130102256,0.0,5.77972697839
 06/03  07:00:00,72.9834636594,6.43154873402,6.06465439019,0.0,19.4083231844,41.0650158608,18.792887888,7.19363441368,0.0,11.5992534744
 06/03  08:00:00,101.654500936,7.00974783474,10.2805435609,0.0,26.3286599382,57.9988325916,35.8644540566,0.422886444119,0.0,35.4415676125
 06/03  09:00:00,86.1939397612,6.83930646732,10.144612926,0.0,26.3286599382,42.8504436482,47.412812708,0.0,18.025,29.387812708
 06/03  10:00:00,61.5237462704,6.52229508568,9.78558559851,0.0,21.7447113004,23.4437158914,41.4693656795,0.0,18.025,23.4443656795
 06/03  11:00:00,60.3898749069,6.59222165115,11.0436146887,0.0,19.3027497915,23.426170988,41.4219181578,0.0,18.025,23.3969181578
 06/03  12:00:00,62.8631110668,6.72811853279,13.2388662144,0.0,19.1483137236,23.7250123474,35.5353082121,0.0,18.025,17.5103082121
 06/03  13:00:00,64.9890922042,6.84956921978,15.0978583664,0.0,19.3027497915,23.7161209604,41.3712178516,0.0,18.025,23.3462178516
 06/03  14:00:00,66.4503269008,6.95593936755,16.4527152423,0.0,19.3027497915,23.7161209604,35.5335910203,0.0,18.025,17.5085910203
 06/03  15:00:00,67.6667704263,7.07561565424,17.8394394732,0.0,19.3027497915,23.426170988,41.3719603614,0.0,18.025,23.3469603614
 06/03  16:00:00,72.4738541183,7.16092968755,18.1098797403,0.0,19.3027497915,27.8956505705,23.7873425588,0.0,18.025,5.76234255878
 06/03  17:00:00,80.7496344253,7.37882643634,17.5452482095,0.0,18.2229234133,37.5968344597,5.7693069354,0.0,0.0,5.7693069354
 06/03  18:00:00,95.517151752,7.69297649338,18.0452862225,0.0,32.690315043,37.0816133363,5.77476248147,0.0,0.0,5.77476248147
 06/03  19:00:00,95.9686272931,7.88095913381,18.1970341376,0.0,36.8143715336,33.066984531,5.78504267062,0.0,0.0,5.78504267062
 06/03  20:00:00,106.050997244,7.98419304401,17.284085697,0.0,36.3493007332,38.7721355839,11.5790947279,0.0263157941213,0.0,11.5527789338
 06/03  21:00:00,104.512789568,7.88318163607,16.0807604101,0.0,36.1807251679,36.8228455648,5.78593755428,0.0,0.0,5.78593755428
 06/03  22:00:00,79.1376839609,7.38363939051,12.5251449035,0.0,31.0351095914,20.6438685092,12.0401480547,0.440824279524,0.0,11.5993237752
 06/03  23:00:00,52.9568347848,6.90326484017,9.3787581618,0.0,17.4250845679,11.7056064465,13.1079117955,1.56619174934,0.0,11.5417200462
 06/03  24:00:00,44.8235500197,6.67595610783,7.70079631863,0.0,12.8411359301,10.0650221343,9.14585622904,3.38236546524,0.0,5.7634907638
 06/04  01:00:00,43.2659119336,6.48406839159,6.2167891423,0.0,12.925468867,10.100111941,7.44880732939,7.42880732939,0.0,0.02
 06/04  02:00:00,36.9898037379,6.28252254791,4.76126040093,0.0,8.34152022915,10.0650221343,15.9117168852,10.1539133307,0.0,5.75780355446
 06/04  03:00:00,35.9723787769,6.16095473092,3.86540838287,0.0,8.34152022915,10.0650221343,11.9081981941,11.8881981941,0.0,0.02
 06/04  04:00:00,36.7910831647,6.06115467229,3.17725665349,0.0,8.34152022915,11.6705166398,19.4934619829,13.729863294,0.0,5.7635986889
 06/04  05:00:00,36.8277485762,6.00836832252,2.8763631807,0.0,8.80141237637,15.3678112995,19.665897196,13.8968428162,0.0,5.76905437976
 06/04  06:00:00,54.401868524,6.16333993808,4.08683660546,0.0,18.5082010057,25.6353820695,16.4270260646,10.6467800212,0.0,5.78024604343
 06/04  07:00:00,74.2224455357,6.58195838343,7.03381885808,0.0,19.4926561212,41.1001056674,23.4832234782,6.09504957184,0.0,17.3881739064
 06/04  08:00:00,102.479093743,7.12388929528,10.9910175805,0.0,26.3286599382,57.9988325916,29.752822178,0.216048702074,0.0,29.5367734759
 06/04  09:00:00,87.578122248,6.96095773241,11.5265798998,0.0,26.2443270014,42.8153538416,47.4102043892,0.0,18.025,29.3852043892
 06/04  10:00:00,62.8155105457,6.63976955201,10.9598865774,0.0,21.7447113004,23.4437158914,41.4676030734,0.0,18.025,23.4426030734
 06/04  11:00:00,61.6373915346,6.70289054076,12.1207572883,0.0,19.3449162599,23.4437158914,41.4177817795,0.0,18.025,23.3927817795
 06/04  12:00:00,64.8634614644,6.8696090402,15.0380209408,0.0,19.190480192,23.7425572507,36.0157679735,0.0,18.025,17.9907679735
 06/04  13:00:00,67.398154269,7.00009491637,17.4161100665,0.0,19.260583323,23.698576057,40.8913785571,0.0,18.025,22.8663785571
 06/04  14:00:00,69.3401401971,7.13109026419,19.2270951418,0.0,19.260583323,23.698576057,41.3624911103,0.0,18.025,23.3374911103
 06/04  15:00:00,70.341407244,7.24792374184,20.4014834407,0.0,19.260583323,23.4086260847,35.5396159044,0.0,18.025,17.5146159044
 06/04  16:00:00,75.5057953113,7.35043531509,21.0120329188,0.0,19.260583323,27.8781056672,23.7884184721,0.0,18.025,5.7634184721
 06/04  17:00:00,83.631986548,7.56896979738,20.2971755852,0.0,18.1807569449,37.5792895564,5.76923964765,0.0,0.0,5.76923964765
 06/04  18:00:00,98.9059957734,7.9101862077,21.3363520473,0.0,32.6059821062,37.0465235296,5.774941763,0.0,0.0,5.774941763
 06/04  19:00:00,99.6635185521,8.10551143312,21.6673840631,0.0,36.8143715336,33.066984531,5.78517116331,0.0,0.0,5.78517116331
 06/04  20:00:00,108.258994119,8.16339238283,19.1934709306,0.0,36.43363367,38.8072253906,11.5838404496,0.0317084339369,0.0,11.5521320157
 06/04  21:00:00,106.261649781,8.05640001693,17.7758354155,0.0,36.0963922311,36.7877557581,5.78602256414,0.0,0.0,5.78602256414
 06/04  22:00:00,80.8500077893,7.55881741002,14.1817292006,0.0,30.9507766546,20.6087787026,17.3876193681,0.0,0.0,17.3876193681
 06/04  23:00:00,54.503118868,7.05913392245,10.7691828179,0.0,17.4250845679,11.7056064465,6.11951466393,0.338914044066,0.0,5.78060061986
 06/04  24:00:00,46.1388672282,6.79760631346,8.77504548846,0.0,12.925468867,10.100111941,7.68540956679,1.92185404488,0.0,5.76355552191
 06/05  01:00:00,41.2120330507,6.55910851021,6.96677797906,0.0,10.0992000411,10.047477231,5.04879420518,5.02879420518,0.0,0.02
 06/05  02:00:00,38.0122676721,6.3990516248,5.78662190218,0.0,8.25718729233,10.0299323277,12.2791120986,6.52123888879,0.0,5.75787320983
 06/05  03:00:00,36.758997825,6.25484093589,4.67756774528,0.0,8.25718729233,10.0299323277,9.42502431969,9.40502431969,0.0,0.02
 06/05  04:00:00,37.181574093,6.11692196566,3.63140860143,0.0,8.25718729233,11.6354268332,18.7339920867,12.9704832724,0.0,5.76350881431
 06/05  05:00:00,40.7571821791,6.08382558097,3.42831306956,0.0,12.1011305571,15.3678112995,19.1896087579,13.4091044507,0.0,5.78050430724
 06/05  06:00:00,70.9201662597,6.64963945097,7.264978511,0.0,19.7275818095,37.2640762949,26.7739948527,9.39000811554,0.0,17.3839867371
 06/05  07:00:00,93.6080801936,7.1426399449,10.855596068,0.0,24.3117294858,51.2795993405,20.9358335896,3.47986050386,0.0,17.4559730858
 06/05  08:00:00,80.462041372,6.74288097109,9.38460420311,0.0,23.6694662846,40.6342015617,23.5211181584,0.00854381564399,0.0,23.5125743427
 06/05  09:00:00,79.5782357584,6.80657675736,13.444555953,0.0,23.6694662846,35.6302164847,41.4666956599,0.0,18.025,23.4416956599
 06/05  10:00:00,62.0131591397,6.62246279763,13.6603790884,0.0,18.7433767983,22.9618409725,41.4202051001,0.0,18.025,23.3952051001
 06/05  11:00:00,65.3089675544,6.77129953535,16.809661793,0.0,18.7433767983,22.9618409725,41.3708202605,0.0,18.025,23.3458202605
 06/05  12:00:00,67.8336809219,6.93707836545,19.1251470788,0.0,18.5889407304,23.1597249699,35.5370425123,0.0,18.025,17.5120425123
 06/05  13:00:00,70.2993986782,7.11427895028,21.167166801,0.0,18.7433767983,23.2517909448,41.3698429366,0.0,18.025,23.3448429366
 06/05  14:00:00,72.1605412223,7.27337770935,22.8692050421,0.0,18.7433767983,23.2517909448,35.5349954153,0.0,18.025,17.5099954153
 06/05  15:00:00,73.1995811309,7.40301368363,24.0685655452,0.0,18.7433767983,22.9618409725,41.3678205934,0.0,18.025,23.3428205934
 06/05  16:00:00,77.4292474449,7.49262797391,23.7572886447,0.0,18.7433767983,27.431320555,23.7883001967,0.0,18.025,5.76330019667
 06/05  17:00:00,89.8887268596,7.80885720543,23.7122217205,0.0,17.6635504202,40.6971502883,5.7745794895,0.0,0.0,5.7745794895
 06/05  18:00:00,96.5454261188,8.0260195212,23.6467669166,0.0,27.5259009287,37.3340067412,11.5860597573,0.0,0.0,11.5860597573
 06/05  19:00:00,97.2788132613,8.09256395685,21.9884136029,0.0,33.8341110165,33.3544677425,5.78624826492,0.0,0.0,5.78624826492
 06/05  20:00:00,108.570267331,8.14687893887,19.4193923509,0.0,36.5179666069,38.8247702939,11.5505340248,0.0,0.0,11.5505340248
 06/05  21:00:00,103.117475139,8.05185303736,17.6924595234,0.0,32.965339924,36.8579353714,11.5967749085,0.0,0.0,11.5967749085
 06/05  22:00:00,74.8708358604,7.48595710567,13.5590230603,0.0,25.6355707503,20.6438685092,11.6363734359,0.0727095589146,0.0,11.563663877
 06/05  23:00:00,51.2053217382,6.97190799533,9.96073149813,0.0,15.0252895274,11.7056064465,6.95847571494,1.1894232419,0.0,5.76905247304
 06/05  24:00:00,43.5086425264,6.66058941291,7.60116490004,0.0,11.6412384099,10.0650221343,5.25786582416,5.23786582416,0.0,0.02
 06/06  01:00:00,40.0744191709,6.44314200953,5.94512948571,0.0,10.0992000411,10.047477231,14.9843818307,9.22650282111,0.0,5.75787900959
