Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/06  02:00:00,36.9762381921,6.29190464647,4.85774721781,0.0,8.25718729233,10.0299323277,10.2874774536,10.2674774536,0.0,0.02
 06/06  03:00:00,35.8916412872,6.16409554066,3.90095803834,0.0,8.25718729233,10.0299323277,18.2048604653,12.4472138722,0.0,5.75764659306
 06/06  04:00:00,36.4043678368,6.03272010519,2.93840769086,0.0,8.25718729233,11.6354268332,22.4061750909,16.643025286,0.0,5.76314980484
 06/06  05:00:00,40.1310180204,6.019437155,2.86654914483,0.0,12.1011305571,15.3678112995,22.819979069,17.0396300023,0.0,5.78034906671
 06/06  06:00:00,69.7793319349,6.52149800125,6.25230321279,0.0,19.7275818095,37.2640762949,23.7550189796,12.1574169213,0.0,11.5976020584
 06/06  07:00:00,92.2937510351,7.0006677133,9.68325961363,0.0,24.3117294858,51.2795993405,23.111808997,5.65733235494,0.0,17.4544766421
 06/06  08:00:00,79.0190678595,6.61332957553,8.0711945693,0.0,23.6694662846,40.6342015617,29.5228941608,0.140386756862,0.0,29.3825074039
 06/06  09:00:00,76.028067868,6.65086674909,10.0501149206,0.0,23.6694662846,35.6302164847,41.4600080492,0.0,18.025,23.4350080492
 06/06  10:00:00,58.3720132085,6.46526995114,10.1764284492,0.0,18.7433767983,22.9618409725,41.4182420749,0.0,18.025,23.3932420749
 06/06  11:00:00,60.1928685005,6.55774713033,11.9071204331,0.0,18.7433767983,22.9618409725,35.5386107859,0.0,18.025,17.5136107859
 06/06  12:00:00,62.6239618483,6.69658049062,14.1559347489,0.0,18.5889407304,23.1597249699,41.3684890025,0.0,18.025,23.3434890025
 06/06  13:00:00,66.1994406998,6.88054052111,17.300945661,0.0,18.7433767983,23.2517909448,35.5312181262,0.0,18.025,17.5062181262
 06/06  14:00:00,68.7969881076,7.05510125599,19.7239397091,0.0,18.7433767983,23.2517909448,41.3682688298,0.0,18.025,23.3432688298
 06/06  15:00:00,70.4951482254,7.22553621171,21.5416075788,0.0,18.7433767983,22.9618409725,35.5310835458,0.0,18.025,17.5060835458
 06/06  16:00:00,75.7499395994,7.37134741134,22.1992754952,0.0,18.7433767983,27.431320555,23.7882198453,0.0,18.025,5.76321984528
 06/06  17:00:00,87.4664375273,7.65824132194,21.4405629867,0.0,17.6635504202,40.6971502883,5.77442073564,0.0,0.0,5.77442073564
 06/06  18:00:00,93.2170112398,7.82236662461,20.5220228286,0.0,27.5259009287,37.3340067412,11.5859124177,0.0,0.0,11.5859124177
 06/06  19:00:00,94.5287339186,7.92650899864,19.4043964953,0.0,33.8341110165,33.3544677425,11.5517524387,0.0,0.0,11.5517524387
 06/06  20:00:00,106.476407528,7.9859669528,17.4864580918,0.0,36.5179666069,38.8247702939,5.79820083072,0.012769028864,0.0,5.78543180185
 06/06  21:00:00,101.389093798,7.88773553164,16.1282092229,0.0,32.965339924,36.8579353714,11.5981848932,0.0,0.0,11.5981848932
 06/06  22:00:00,73.6321571832,7.35564222509,12.4506727293,0.0,25.6355707503,20.6438685092,12.4577523366,0.894354586986,0.0,11.5633977496
 06/06  23:00:00,50.3655938952,6.87270612379,9.22021177581,0.0,15.0252895274,11.7056064465,7.89456644791,2.12546315082,0.0,5.76910329708
 06/06  24:00:00,43.2815401329,6.62759810137,7.40705591722,0.0,11.6412384099,10.0650221343,9.45458955001,3.69120960357,0.0,5.76337994643
 06/07  01:00:00,40.1431188625,6.44281489154,6.01416502459,0.0,10.0992000411,10.047477231,5.6129127137,5.5929127137,0.0,0.02
 06/07  02:00:00,36.8604919446,6.27421251463,4.75969501972,0.0,8.25718729233,10.0299323277,13.9368064081,8.17911169011,0.0,5.75769471804
 06/07  03:00:00,35.7486990261,6.14589167764,3.77622307543,0.0,8.25718729233,10.0299323277,16.9708726016,11.2134302205,0.0,5.75744238114
 06/07  04:00:00,36.367815061,6.02670076787,2.90788378034,0.0,8.25718729233,11.6354268332,15.3509488386,15.3309488386,0.0,0.02
 06/07  05:00:00,40.0507323263,6.00867033205,2.79703633243,0.0,12.1011305571,15.3678112995,27.9070435618,16.3672983141,0.0,11.5397452477
 06/07  06:00:00,69.4376513895,6.48622324048,5.94591480213,0.0,19.7275818095,37.2640762949,24.5440503038,12.9483207741,0.0,11.5957295298
 06/07  07:00:00,91.5354205766,6.92229925786,9.00331492486,0.0,24.3117294858,51.2795993405,25.7288546471,8.27468127381,0.0,17.4541733733
 06/07  08:00:00,77.6431274738,6.48505822363,6.82354212417,0.0,23.6694662846,40.6342015617,25.249025036,1.73998336789,0.0,23.5090416681
 06/07  09:00:00,73.568133365,6.53148513759,7.70956805914,0.0,23.6694662846,35.6302164847,47.3858484556,0.0697758358754,18.025,29.2910726198
 06/07  10:00:00,55.7542224958,6.3620127831,7.66190536585,0.0,18.7433767983,22.9618409725,35.5734588962,0.0,18.025,17.5484588962
 06/07  11:00:00,57.0527520396,6.44040959909,8.88434624516,0.0,18.7433767983,22.9618409725,41.3696579254,0.0,18.025,23.3446579254
 06/07  12:00:00,59.9208634968,6.58554274947,11.5638750036,0.0,18.5889407304,23.1597249699,35.5323198073,0.0,18.025,17.5073198073
 06/07  13:00:00,63.1029252501,6.76290824608,14.3220754023,0.0,18.7433767983,23.2517909448,41.366725156,0.0,18.025,23.341725156
 06/07  14:00:00,64.8275246351,6.88269285502,15.9268819628,0.0,18.7433767983,23.2517909448,35.5309141444,0.0,18.025,17.5059141444
 06/07  15:00:00,65.0406270694,6.96465152847,16.3479837672,0.0,18.7433767983,22.9618409725,41.366245501,0.0,18.025,23.341245501
 06/07  16:00:00,68.8062539063,7.0300059375,15.5969275939,0.0,18.7433767983,27.431320555,23.7882167933,0.0,18.025,5.76321679326
 06/07  17:00:00,79.5011207684,7.26222211795,13.8712667433,0.0,17.6635504202,40.6971502883,5.7743943097,0.0,0.0,5.7743943097
 06/07  18:00:00,85.4200609851,7.37131272078,13.176137551,0.0,27.5259009287,37.3340067412,11.585232396,0.0,0.0,11.585232396
 06/07  19:00:00,87.7298831987,7.42629455424,13.1057741481,0.0,33.8341110165,33.3544677425,5.96247408927,0.176573515351,0.0,5.78590057392
 06/07  20:00:00,101.802870356,7.53753405308,13.2613608773,0.0,36.5179666069,38.8247702939,13.2656493194,1.7149768732,0.0,11.5506724462
 06/07  21:00:00,97.5898153317,7.49042476501,12.7262592232,0.0,32.965339924,36.8579353714,15.137014555,3.54194303063,0.0,11.5950715243
 06/07  22:00:00,70.3479424555,6.98405191147,9.53805956477,0.0,25.6355707503,20.6438685092,18.0798147783,6.51723411931,0.0,11.562580659
 06/07  23:00:00,47.4035376567,6.53389097159,6.59697789254,0.0,15.0252895274,11.7056064465,9.34568177596,9.32568177596,0.0,0.02
 06/07  24:00:00,40.5133622755,6.31207029547,4.95441354955,0.0,11.6412384099,10.0650221343,17.76731907,12.0039461247,0.0,5.76337294532
 06/08  01:00:00,37.4724567769,6.13646146149,3.64985526505,0.0,10.0992000411,10.047477231,21.1886092845,15.4311180179,0.0,5.75749126656
 06/08  02:00:00,34.627320153,6.01189424889,2.78884849328,0.0,8.25718729233,10.0299323277,16.9559212438,16.9359212438,0.0,0.02
 06/08  03:00:00,34.1787761335,5.95825267914,2.39394252987,0.0,8.25718729233,10.0299323277,24.013462178,18.2558928319,0.0,5.75756934614
 06/08  04:00:00,35.3873638256,5.91041134984,2.04372327529,0.0,8.25718729233,11.6354268332,26.686598266,20.9234853612,0.0,5.76311290489
 06/08  05:00:00,39.2512740609,5.91761260276,2.08864778952,0.0,12.1011305571,15.3678112995,26.2262666987,20.4462327363,0.0,5.78003396235
 06/08  06:00:00,67.4656964776,6.23914368914,4.22105412312,0.0,19.7275818095,37.2640762949,29.8032379347,18.2071881697,0.0,11.596049765
 06/08  07:00:00,89.1425927456,6.62289469829,6.90991569414,0.0,24.3117294858,51.2795993405,30.6217512042,13.1688273129,0.0,17.4529238913
 06/08  08:00:00,75.2096970781,6.20316415623,4.67201868967,0.0,23.6694662846,40.6342015617,36.0789418884,6.69937434516,0.0,29.3795675432
 06/08  09:00:00,70.1840692239,6.17880321645,4.67819937918,0.0,23.6694662846,35.6302164847,46.4432592329,4.98687924292,18.025,23.4313799899
 06/08  10:00:00,51.3635529959,6.01937749032,3.6138755126,0.0,18.7433767983,22.9618409725,46.4974213288,5.081019283,18.025,23.3914020458
 06/08  11:00:00,51.5184241771,6.03902906928,3.7514048961,0.0,18.7433767983,22.9618409725,38.7976008058,3.26041000324,18.025,17.5121908025
 06/08  12:00:00,52.2277202034,6.11854647485,4.33773609832,0.0,18.5889407304,23.1597249699,45.0676973637,3.70501470594,18.025,23.3376826578
 06/08  13:00:00,53.483095999,6.23980831625,5.22534487199,0.0,18.7433767983,23.2517909448,36.0637490236,0.52548569891,18.025,17.5132633247
 06/08  14:00:00,53.7236965295,6.27456487692,5.43119256929,0.0,18.7433767983,23.2517909448,42.0737815709,0.711939051341,18.025,23.3368425196
 06/08  15:00:00,53.4027518852,6.28431990471,5.39043979203,0.0,18.7433767983,22.9618409725,37.9029422861,2.36847455515,18.025,17.5094677309
 06/08  16:00:00,58.2244746411,6.3280431048,5.71712014026,0.0,18.7433767983,27.431320555,26.1841282033,2.39602441241,18.025,5.76310379091
 06/08  17:00:00,71.8302682153,6.54760695301,6.91504210208,0.0,17.6635504202,40.6971502883,8.54630427542,2.77195909922,0.0,5.7743451762
 06/08  18:00:00,79.1708346571,6.69264688314,7.60559318584,0.0,27.5259009287,37.3340067412,18.1597410602,6.57513039829,0.0,11.5846106619
 06/08  19:00:00,82.2940250369,6.8040267352,8.29219262589,0.0,33.8341110165,33.3544677425,15.2073115097,9.42197596697,0.0,5.78533554271
 06/08  20:00:00,96.9907556338,6.96185110243,9.02494074467,0.0,36.5179666069,38.8247702939,24.3106221528,12.7601572885,0.0,11.5504648644
 06/08  21:00:00,93.1050618188,6.95043170171,8.7815150411,0.0,32.965339924,36.8579353714,26.9688336961,15.3720628707,0.0,11.5967708253
 06/08  22:00:00,66.1637311543,6.47326810158,5.86464123309,0.0,25.6355707503,20.6438685092,30.333655748,18.7710434467,0.0,11.5626123012
 06/08  23:00:00,43.6508538967,6.07356118225,3.30463005033,0.0,15.0252895274,11.7056064465,26.754833568,20.9858855624,0.0,5.76894800556
 06/08  24:00:00,37.6304489577,5.9620687294,2.42150801928,0.0,11.6412384099,10.0650221343,22.7200731618,22.7000731618,0.0,0.02
 06/09  01:00:00,35.5178141109,5.89857801793,1.93310326219,0.0,10.0992000411,10.047477231,30.3957387968,24.6380796781,0.0,5.75765911875
 06/09  02:00:00,33.2415415621,5.84345116025,1.57151241368,0.0,8.25718729233,10.0299323277,32.0473608678,26.2909296288,0.0,5.75643123902
 06/09  03:00:00,32.8815935045,5.79533069258,1.25968993236,0.0,8.25718729233,10.0299323277,27.8935581444,27.8735581444,0.0,0.02
 06/09  04:00:00,34.2169795657,5.75669551428,1.02706068676,0.0,8.25718729233,11.6354268332,35.0611939851,29.2982897082,0.0,5.76290427687
 06/09  05:00:00,38.094991475,5.76408183011,1.08590406639,0.0,12.1011305571,15.3678112995,34.4214859605,28.6414497118,0.0,5.7800362487
 06/09  06:00:00,66.2790104113,6.09544672586,3.17807877183,0.0,19.7275818095,37.2640762949,35.2912756248,23.6948904504,0.0,11.5963851744
 06/09  07:00:00,87.2802244828,6.38801319068,5.28245152466,0.0,24.3117294858,51.2795993405,33.3625075117,15.909678315,0.0,17.4528291967
 06/09  08:00:00,74.0361239438,6.08064058278,3.62098312714,0.0,23.6694662846,40.6342015617,38.276877663,8.8991692638,0.0,29.3777083992
 06/09  09:00:00,69.0873549815,6.06424485866,3.6960536505,0.0,23.6694662846,35.6302164847,47.9956664619,6.53768511972,18.025,23.4329813422
 06/09  10:00:00,50.5185025628,5.93500134144,2.85320914779,0.0,18.7433767983,22.9618409725,47.4354571028,6.01912730099,18.025,23.3913298018
 06/09  11:00:00,50.4809641352,5.92921785697,2.82376030172,0.0,18.7433767983,22.9618409725,39.557340246,4.020756969,18.025,17.511583277
 06/09  12:00:00,50.8237540403,5.94453625366,3.10778606347,0.0,18.5889407304,23.1597249699,45.269387014,3.90400934245,18.025,23.3403776715
 06/09  13:00:00,51.3359759242,5.97838375038,3.33965210087,0.0,18.7433767983,23.2517909448,36.5310622705,0.999669275388,18.025,17.5063929951
 06/09  14:00:00,51.3621774222,5.97780648778,3.36643912469,0.0,18.7433767983,23.2517909448,42.1138841891,0.749661435852,18.025,23.3392227532
 06/09  15:00:00,51.4261317659,6.02999910597,3.66814322285,0.0,18.7433767983,22.9618409725,37.8071907049,2.27521838942,18.025,17.5069723155
 06/09  16:00:00,56.6475363808,6.11609977075,4.35213459208,0.0,18.7433767983,27.431320555,25.5905266776,1.80254193119,18.025,5.7629847464
 06/09  17:00:00,71.3167523687,6.44974346142,6.49939974116,0.0,17.6635504202,40.6971502883,6.77642532799,1.00233626298,0.0,5.77408906501
 06/09  18:00:00,79.203753639,6.66234466606,7.66883015645,0.0,27.5259009287,37.3340067412,13.639080868,2.05479582923,0.0,11.5842850388
 06/09  19:00:00,82.5090945912,6.80517310749,8.50612540895,0.0,33.8341110165,33.3544677425,16.8164701089,5.26606284708,0.0,11.5504072618
 06/09  20:00:00,97.5219194509,7.00408951822,9.51387869984,0.0,36.5179666069,38.8247702939,14.9286336305,9.1434956827,0.0,5.78513794782
 06/09  21:00:00,93.4933954486,6.98207010985,9.13822462571,0.0,32.965339924,36.8579353714,24.6734760731,13.0767056142,0.0,11.5967704589
 06/09  22:00:00,66.4305776077,6.49777076943,6.10699715247,0.0,25.6355707503,20.6438685092,27.640501328,16.0781285342,0.0,11.5623727937
 06/09  23:00:00,43.7217212463,6.07876701775,3.3702978152,0.0,15.0252895274,11.7056064465,24.7822250507,19.0136828037,0.0,5.76854224701
 06/09  24:00:00,37.5633256153,5.95075741567,2.36569925412,0.0,11.6412384099,10.0650221343,27.2293416733,21.4661094541,0.0,5.7632322192
 06/10  01:00:00,38.4130882259,5.91251092863,2.05496978426,0.0,12.8411359301,10.0650221343,22.3375025861,22.3175025861,0.0,0.02
 06/10  02:00:00,33.3751763424,5.85538395282,1.69321786238,0.0,8.25718729233,10.0299323277,27.5262544929,21.7686807412,0.0,5.75757375163
 06/10  03:00:00,33.0913461719,5.81757345594,1.44720351071,0.0,8.25718729233,10.0299323277,22.4611047374,22.4411047374,0.0,0.02
 06/10  04:00:00,34.5203501817,5.79329222687,1.29384036088,0.0,8.25718729233,11.6354268332,28.165956618,22.4027801791,0.0,5.7631764389
 06/10  05:00:00,34.8156185663,5.77927742209,1.21278604413,0.0,8.71707943955,15.3327214929,27.1008028919,21.3319999833,0.0,5.76880290859
 06/10  06:00:00,52.1028247826,5.90260891936,2.04857970571,0.0,18.5082010057,25.6353820695,24.4009858367,18.621652866,0.0,5.77933297069
 06/10  07:00:00,70.5879333571,6.15988573078,3.94089686714,0.0,19.4083231844,41.0650158608,24.2101457106,12.6136919855,0.0,11.5964537251
 06/10  08:00:00,97.4354116717,6.51537758686,6.55596904574,0.0,26.3286599382,57.9988325916,41.0725380341,5.65135521073,0.0,35.4211828234
 06/10  09:00:00,81.4727450024,6.35821803001,5.90460246129,0.0,26.3286599382,42.8504436482,49.9202800328,2.51946201779,18.025,29.375818015
 06/10  10:00:00,55.4111125257,6.07718348588,4.11813780717,0.0,21.7447113004,23.4437158914,43.3706618562,1.91125276491,18.025,23.4344090913
 06/10  11:00:00,53.4493374371,6.12415275396,4.57119999651,0.0,19.3027497915,23.426170988,41.9750262732,0.564769787064,18.025,23.3852564862
 06/10  12:00:00,55.2851798085,6.24427619087,6.14481520266,0.0,19.1483137236,23.7250123474,35.66473365,0.128704140228,18.025,17.5110295098
 06/10  13:00:00,56.4869911531,6.35305830112,7.09229703176,0.0,19.3027497915,23.7161209604,41.357766134,0.0,18.025,23.332766134
 06/10  14:00:00,57.8307285831,6.44027127578,8.34882550908,0.0,19.3027497915,23.7161209604,35.5348702917,0.0,18.025,17.5098702917
 06/10  15:00:00,58.1893685836,6.50803122918,8.92965052339,0.0,19.3027497915,23.426170988,35.5312016597,0.0,18.025,17.5062016597
 06/10  16:00:00,61.9861962884,6.55271364839,8.23048371136,0.0,19.3027497915,27.8956505705,23.7879241005,0.0,18.025,5.76292410054
 06/10  17:00:00,72.0618221016,6.79546513318,9.44084725022,0.0,18.2229234133,37.5968344597,5.76840709873,0.0,0.0,5.76840709873
 06/10  18:00:00,88.1555852122,7.12974161754,11.2470121983,0.0,32.690315043,37.0816133363,5.79389512042,0.0199383253985,0.0,5.77395679502
 06/10  19:00:00,89.653383512,7.33977390366,12.4230464195,0.0,36.8143715336,33.066984531,11.5502674195,0.0,0.0,11.5502674195
 06/10  20:00:00,100.931709908,7.46080274813,12.6882671018,0.0,36.3493007332,38.7721355839,7.9931324269,2.20777776423,0.0,5.78535466268
 06/10  21:00:00,99.4722835977,7.33952129969,11.5839825078,0.0,36.1807251679,36.8228455648,18.7679411392,7.2169246633,0.0,11.5510164759
 06/10  22:00:00,74.5401015004,6.85591954202,8.45539509864,0.0,31.0351095914,20.6438685092,22.773887663,11.1783771448,0.0,11.5955105182
 06/10  23:00:00,48.6914600897,6.4084108401,5.60830511144,0.0,17.4250845679,11.7056064465,19.1692067171,13.3891896839,0.0,5.78001703313
 06/10  24:00:00,40.5920896763,6.18322434445,3.96210241613,0.0,12.8411359301,10.0650221343,22.4239150759,16.660689875,0.0,5.76322520091
 06/11  01:00:00,39.5567621955,6.0428609819,2.9488741114,0.0,12.925468867,10.100111941,18.7435358666,18.7235358666,0.0,0.02
 06/11  02:00:00,34.1275115171,5.93946706691,2.24205312674,0.0,8.34152022915,10.0650221343,25.7545983644,19.9970396975,0.0,5.75755866692
 06/11  03:00:00,33.6015775058,5.87557165763,1.78001440645,0.0,8.34152022915,10.0650221343,29.434243192,23.6769877252,0.0,5.75725546673
 06/11  04:00:00,34.9288564205,5.83876019007,1.53746394744,0.0,8.34152022915,11.6705166398,24.7807863708,24.7607863708,0.0,0.02
 06/11  05:00:00,35.2081639771,5.82200322392,1.44318997216,0.0,8.80141237637,15.3678112995,29.5477211038,23.7790075976,0.0,5.76871350612
 06/11  06:00:00,52.4334387869,5.94678451395,2.33502243698,0.0,18.5082010057,25.6353820695,30.8485645255,19.3089797401,0.0,11.5395847854
 06/11  07:00:00,71.2523027567,6.21468729027,4.43105984276,0.0,19.4926561212,41.1001056674,23.0842172586,11.4885577489,0.0,11.5956595097
 06/11  08:00:00,99.1207830302,6.70139780337,8.05534327183,0.0,26.3286599382,57.9988325916,31.2322853467,1.71369966789,0.0,29.5185856788
 06/11  09:00:00,83.8087831113,6.58357784086,8.13471998088,0.0,26.2443270014,42.8153538416,47.3959983454,0.0,18.025,29.3709983454
 06/11  10:00:00,58.9252936077,6.28519309142,7.42431670754,0.0,21.7447113004,23.4437158914,41.4575213322,0.0,18.025,23.4325213322
 06/11  11:00:00,58.0959337133,6.36310904571,8.91913589756,0.0,19.3449162599,23.4437158914,41.4116073676,0.0,18.025,23.3866073676
 06/11  12:00:00,60.2911459656,6.48746593928,10.8478827329,0.0,19.190480192,23.7425572507,35.5316828643,0.0,18.025,17.5066828643
 06/11  13:00:00,63.1614902365,6.63788261146,13.541692556,0.0,19.260583323,23.698576057,41.3595140126,0.0,18.025,23.3345140126
 06/11  14:00:00,64.8656167423,6.76518511929,15.1185123994,0.0,19.260583323,23.698576057,35.5323762869,0.0,18.025,17.5073762869
 06/11  15:00:00,65.3328317724,6.87616246695,15.7647023672,0.0,19.260583323,23.4086260847,41.3578581916,0.0,18.025,23.3328581916
 06/11  16:00:00,70.4595133481,6.99122968405,16.3249979214,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 06/11  17:00:00,79.1095694241,7.23481915568,16.1089555608,0.0,18.1807569449,37.5792895564,5.76851477109,0.0,0.0,5.76851477109
 06/11  18:00:00,94.7259757288,7.58320154813,17.4833706681,0.0,32.6059821062,37.0465235296,5.77417045314,0.0,0.0,5.77417045314
 06/11  19:00:00,95.9486646614,7.79950260356,18.258607095,0.0,36.8143715336,33.066984531,11.5507375988,0.0,0.0,11.5507375988
 06/11  20:00:00,104.990977285,7.85753616482,16.2313895717,0.0,36.43363367,38.8072253906,5.84412558041,0.0591768055509,0.0,5.78494877486
 06/11  21:00:00,102.575590651,7.71639982118,14.4298444366,0.0,36.0963922311,36.7877557581,11.9556470438,0.40535474187,0.0,11.550292302
 06/11  22:00:00,77.5241237175,7.22377295207,11.1910029469,0.0,30.9507766546,20.6087787026,14.0752138199,2.47989131217,0.0,11.5953225077
 06/11  23:00:00,51.6037658268,6.75181571502,8.17721504997,0.0,17.4250845679,11.7056064465,10.8360792335,5.05621856107,0.0,5.77986067243
 06/11  24:00:00,43.5999779863,6.52398596577,6.50981185502,0.0,12.925468867,10.100111941,13.6296246097,7.86658742068,0.0,5.76303718897
 06/12  01:00:00,38.8856276481,6.30567638477,4.89382944361,0.0,10.0992000411,10.047477231,16.7297658032,10.9724336537,0.0,5.75733214951
 06/12  02:00:00,35.5172023976,6.12545904893,3.56518070743,0.0,8.25718729233,10.0299323277,14.2747851291,14.2547851291,0.0,0.02
 06/12  03:00:00,34.4629622519,5.9958781116,2.6405177824,0.0,8.25718729233,10.0299323277,23.370139806,17.613124039,0.0,5.75701576696
 06/12  04:00:00,35.5922016322,5.93674723065,2.22224983465,0.0,8.25718729233,11.6354268332,19.8737593819,19.8537593819,0.0,0.02
 06/12  05:00:00,39.5019942858,5.94848119708,2.30853209033,0.0,12.1011305571,15.3678112995,30.4060664527,18.8671454683,0.0,11.5389209844
 06/12  06:00:00,68.5391623786,6.36468354308,5.16904540624,0.0,19.7275818095,37.2640762949,24.7100442544,13.1159471148,0.0,11.5940971396
 06/12  07:00:00,91.3075937214,6.87462710312,8.8232642802,0.0,24.3117294858,51.2795993405,22.8124785271,5.36246229345,0.0,17.4500162337
 06/12  08:00:00,78.1967798287,6.51185529431,7.35046773564,0.0,23.6694662846,40.6342015617,23.5246274808,0.0238882857872,0.0,23.500739195
 06/12  09:00:00,77.3295493155,6.6140958536,11.3884208693,0.0,23.6694662846,35.6302164847,41.4576060788,0.0,18.025,23.4326060788
 06/12  10:00:00,61.1141706304,6.4814515402,12.902455034,0.0,18.7433767983,22.9618409725,41.4110598332,0.0,18.025,23.3860598332
 06/12  11:00:00,63.3597272027,6.58873087999,15.0430251487,0.0,18.7433767983,22.9618409725,41.3658055984,0.0,18.025,23.3408055984
 06/12  12:00:00,65.5451063817,6.74592227221,17.0277644473,0.0,18.5889407304,23.1597249699,35.5339286444,0.0,18.025,17.5089286444
 06/12  13:00:00,68.4514257544,6.93944546667,19.4940600187,0.0,18.7433767983,23.2517909448,41.3569770815,0.0,18.025,23.3319770815
 06/12  14:00:00,70.2967616324,7.09339177534,21.185448799,0.0,18.7433767983,23.2517909448,35.5345067455,0.0,18.025,17.5095067455
 06/12  15:00:00,70.9555885371,7.22243887762,22.0051769068,0.0,18.7433767983,22.9618409725,41.3550394404,0.0,18.025,23.3300394404
 06/12  16:00:00,75.7882138789,7.3488297727,22.2600976043,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/12  17:00:00,87.8564086901,7.63827079448,21.8505491423,0.0,17.6635504202,40.6971502883,5.7739609988,0.0,0.0,5.7739609988
 06/12  18:00:00,95.3788502606,7.88132734751,22.6249860502,0.0,27.5259009287,37.3340067412,11.5826060233,0.0,0.0,11.5826060233
 06/12  19:00:00,98.705505093,8.05405068061,23.4536885524,0.0,33.8341110165,33.3544677425,11.5501352174,0.0,0.0,11.5501352174
 06/12  20:00:00,108.534338073,8.16112020627,21.2532969502,0.0,36.5179666069,38.8247702939,5.78327873042,0.0,0.0,5.78327873042
 06/12  21:00:00,103.048550738,8.02941532519,17.6460821727,0.0,32.965339924,36.8579353714,11.6085432332,0.0133836984294,0.0,11.5951595348
 06/12  22:00:00,74.7774868238,7.46659291175,13.485120604,0.0,25.6355707503,20.6438685092,11.5616256379,0.0,0.0,11.5616256379
 06/12  23:00:00,51.0678051147,6.95219854872,9.84296951847,0.0,15.0252895274,11.7056064465,6.7145264702,0.946030349141,0.0,5.76849612106
 06/12  24:00:00,43.5682956777,6.66328540104,7.65815606673,0.0,11.6412384099,10.0650221343,9.45204550026,3.68898784021,0.0,5.76305766005
 06/13  01:00:00,40.1763248915,6.45046456812,6.03974569339,0.0,10.0992000411,10.047477231,7.49542276082,7.47542276082,0.0,0.02
 06/13  02:00:00,36.9942512929,6.29057950788,4.87710906916,0.0,8.25718729233,10.0299323277,14.734552281,8.9771804807,0.0,5.75737180028
 06/13  03:00:00,35.9090463859,6.16290589606,3.91958228164,0.0,8.25718729233,10.0299323277,11.0932949424,11.0732949424,0.0,0.02
 06/13  04:00:00,36.6235351874,6.05232786338,3.13800597038,0.0,8.25718729233,11.6354268332,19.1957314769,13.4327664116,0.0,5.76296506521
 06/13  05:00:00,40.3048918116,6.03350911113,3.02641230108,0.0,12.1011305571,15.3678112995,20.0413833294,14.2618403436,0.0,5.77954298587
 06/13  06:00:00,70.3572549759,6.58529996329,6.7665318411,0.0,19.7275818095,37.2640762949,26.3737514749,8.99391385114,0.0,17.3798376237
 06/13  07:00:00,93.2903648761,7.10995809683,10.5707310014,0.0,24.3117294858,51.2795993405,13.7289828282,2.08905292005,0.0,11.6399299081
 06/13  08:00:00,80.1874441873,6.70976984044,9.1432302991,0.0,23.6694662846,40.6342015617,29.3806024799,0.00968557122352,0.0,29.3709169087
 06/13  09:00:00,79.4819575349,6.76549643057,13.3894447585,0.0,23.6694662846,35.6302164847,41.4533670726,0.0,18.025,23.4283670726
 06/13  10:00:00,63.9830555981,6.65331708948,15.5994764762,0.0,18.7433767983,22.9618409725,41.4115643597,0.0,18.025,23.3865643597
 06/13  11:00:00,66.6281647714,6.79328462418,18.1069137079,0.0,18.7433767983,22.9618409725,35.5330375859,0.0,18.025,17.5080375859
 06/13  12:00:00,69.4182403058,6.97640342878,20.6704247763,0.0,18.5889407304,23.1597249699,41.3600363005,0.0,18.025,23.3350363005
 06/13  13:00:00,72.8755583658,7.18646579214,23.6711730851,0.0,18.7433767983,23.2517909448,35.5283745271,0.0,18.025,17.5033745271
 06/13  14:00:00,75.6164557292,7.37945322599,26.219088861,0.0,18.7433767983,23.2517909448,41.3577593357,0.0,18.025,23.3327593357
 06/13  15:00:00,76.0622623386,7.50609770108,26.828196843,0.0,18.7433767983,22.9618409725,35.5308405942,0.0,18.025,17.5058405942
 06/13  16:00:00,79.5157004775,7.57146098938,25.7649537534,0.0,18.7433767983,27.431320555,23.7876818412,0.0,18.025,5.76268184118
 06/13  17:00:00,91.2809466204,7.85277645832,25.060589709,0.0,17.6635504202,40.6971502883,5.7738614805,0.0,0.0,5.7738614805
 06/13  18:00:00,96.9513908964,8.0051881533,24.0736793795,0.0,27.5259009287,37.3340067412,11.5835014499,0.0,0.0,11.5835014499
 06/13  19:00:00,98.0793684254,8.08557469582,22.7960419858,0.0,33.8341110165,33.3544677425,5.78427435653,0.0,0.0,5.78427435653
 06/13  20:00:00,108.166362817,8.19305533534,20.8533928475,0.0,36.5179666069,38.8247702939,11.549837437,0.0,0.0,11.549837437
 06/13  21:00:00,103.451856894,8.08182230719,17.9969985494,0.0,32.965339924,36.8579353714,11.6075018295,0.0131343547906,0.0,11.5943674747
 06/13  22:00:00,76.2728246231,7.60443054003,14.8426312176,0.0,25.6355707503,20.6438685092,11.5610324281,0.0,0.0,11.5610324281
 06/13  23:00:00,53.0059449446,7.13864778467,11.5946674515,0.0,15.0252895274,11.7056064465,5.768462319,0.0,0.0,5.768462319
 06/13  24:00:00,45.4679422328,6.86615389583,9.35494244265,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/14  01:00:00,42.2056147252,6.67943907135,7.84005906247,0.0,10.0992000411,10.047477231,6.51586690697,0.759673025639,0.0,5.75619388133
 06/14  02:00:00,39.0071047039,6.52054896754,6.66000095346,0.0,8.25718729233,10.0299323277,1.93336632976,1.91336632976,0.0,0.02
 06/14  03:00:00,37.9696364521,6.39879950157,5.74427990233,0.0,8.25718729233,10.0299323277,9.73846250787,3.98133071284,0.0,5.75713179503
 06/14  04:00:00,38.4677344945,6.27085071907,4.76368538257,0.0,8.25718729233,11.6354268332,13.4193847749,7.6565645083,0.0,5.76282026657
 06/14  05:00:00,42.2147211424,6.26195913752,4.70780276776,0.0,12.1011305571,15.3678112995,13.7283196721,7.94898122341,0.0,5.77933844873
 06/14  06:00:00,72.0473653979,6.7977486035,8.24421129072,0.0,19.7275818095,37.2640762949,17.5429755295,5.94831692167,0.0,11.5946586078
 06/14  07:00:00,94.5065854491,7.26100155171,11.6359253101,0.0,24.3117294858,51.2795993405,19.3246167897,1.87586374989,0.0,17.4487530398
 06/14  08:00:00,81.6345498389,6.8708606383,10.4292588429,0.0,23.6694662846,40.6342015617,29.3782236956,0.010384512775,0.0,29.3678391828
 06/14  09:00:00,81.1315199878,6.91794129822,14.8865696097,0.0,23.6694662846,35.6302164847,41.4482642674,0.0,18.025,23.4232642674
 06/14  10:00:00,63.278652474,6.73290177111,14.8154983871,0.0,18.7433767983,22.9618409725,35.6705822133,0.0,18.025,17.6455822133
 06/14  11:00:00,64.203001875,6.79009106112,15.6849490985,0.0,18.7433767983,22.9618409725,41.2595388363,0.0,18.025,23.2345388363
 06/14  12:00:00,67.05015798,6.93755258033,18.3411940668,0.0,18.5889407304,23.1597249699,35.5272933745,0.0,18.025,17.5022933745
 06/14  13:00:00,69.5690839464,7.08405325474,20.4671231057,0.0,18.7433767983,23.2517909448,41.3586280895,0.0,18.025,23.3336280895
 06/14  14:00:00,70.6503942584,7.18407540058,21.448404799,0.0,18.7433767983,23.2517909448,35.5272426521,0.0,18.025,17.5022426521
 06/14  15:00:00,71.089488727,7.28904484994,22.0724845917,0.0,18.7433767983,22.9618409725,41.3561207271,0.0,18.025,23.3311207271
 06/14  16:00:00,75.7731400663,7.3982227639,22.1956374437,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/14  17:00:00,88.5956615014,7.72296383339,22.5051200576,0.0,17.6635504202,40.6971502883,5.77370915181,0.0,0.0,5.77370915181
 06/14  18:00:00,95.5927722543,7.93467018748,22.7855923155,0.0,27.5259009287,37.3340067412,11.5831661139,0.0,0.0,11.5831661139
 06/14  19:00:00,97.0243462856,8.01777762385,21.8088228213,0.0,33.8341110165,33.3544677425,11.5488267424,0.0,0.0,11.5488267424
 06/14  20:00:00,106.578980686,8.10408182307,19.3550006606,0.0,36.5179666069,38.8247702939,5.78387742418,0.0,0.0,5.78387742418
 06/14  21:00:00,102.368293206,7.99002740147,17.0052410844,0.0,32.965339924,36.8579353714,11.6292765889,0.0349131893966,0.0,11.5943633995
 06/14  22:00:00,74.6485697702,7.46942020376,13.3534011369,0.0,25.6355707503,20.6438685092,11.6835935271,0.122608618972,0.0,11.5609849082
 06/14  23:00:00,51.2844328195,6.98191719835,10.0298913266,0.0,15.0252895274,11.7056064465,6.98869881302,1.22039701022,0.0,5.7683018028
 06/14  24:00:00,44.1389879128,6.72837862682,8.16376466687,0.0,11.6412384099,10.0650221343,7.99640886246,2.23472475015,0.0,5.76168411232
 06/15  01:00:00,40.811602551,6.52186145578,6.60363392872,0.0,10.0992000411,10.047477231,5.59525854342,5.57525854342,0.0,0.02
 06/15  02:00:00,37.4663975404,6.34499509803,5.2948480107,0.0,8.25718729233,10.0299323277,14.1622061021,8.40491290159,0.0,5.75729320048
 06/15  03:00:00,36.3194006558,6.21087890325,4.28196989403,0.0,8.25718729233,10.0299323277,11.0052230622,10.9852230622,0.0,0.02
 06/15  04:00:00,37.0182765011,6.1011219016,3.48396463371,0.0,8.25718729233,11.6354268332,19.0752899155,13.313317257,0.0,5.76197265848
 06/15  05:00:00,40.7019700365,6.07966547227,3.37735093735,0.0,12.1011305571,15.3678112995,19.0141302603,13.2347188126,0.0,5.77941144764
 06/15  06:00:00,70.8730111684,6.65084239153,7.21677772318,0.0,19.7275818095,37.2640762949,25.7950104434,8.41592123787,0.0,17.3790892055
 06/15  07:00:00,93.5135823272,7.14027915797,10.7636673844,0.0,24.3117294858,51.2795993405,14.1209565584,2.48228436858,0.0,11.6386721898
 06/15  08:00:00,80.2401477888,6.72879603306,9.17693546352,0.0,23.6694662846,40.6342015617,29.3743612907,0.00861853146895,0.0,29.3657427592
 06/15  09:00:00,79.0036122436,6.7799989544,12.8966163871,0.0,23.6694662846,35.6302164847,41.4508283347,0.0,18.025,23.4258283347
 06/15  10:00:00,62.7481446816,6.64049722636,14.3774005385,0.0,18.7433767983,22.9618409725,41.4089292096,0.0,18.025,23.3839292096
 06/15  11:00:00,65.5934477106,6.7720850436,17.0934059855,0.0,18.7433767983,22.9618409725,35.5331239948,0.0,18.025,17.5081239948
 06/15  12:00:00,68.1912219603,6.94627322553,19.4735460146,0.0,18.5889407304,23.1597249699,41.3571305547,0.0,18.025,23.3321305547
 06/15  13:00:00,70.6246555855,7.11774678003,21.4889997511,0.0,18.7433767983,23.2517909448,35.5301264743,0.0,18.025,17.5051264743
 06/15  14:00:00,72.9796313894,7.27737473638,23.6843512696,0.0,18.7433767983,23.2517909448,41.3542891303,0.0,18.025,23.3292891303
 06/15  15:00:00,74.3049786764,7.43038182598,25.1466404374,0.0,18.7433767983,22.9618409725,35.5321303141,0.0,18.025,17.5071303141
 06/15  16:00:00,79.0815604904,7.557642609,25.3446402108,0.0,18.7433767983,27.431320555,23.7876640672,0.0,18.025,5.76266406721
 06/15  17:00:00,90.4681040902,7.82374364101,24.276793518,0.0,17.6635504202,40.6971502883,5.77369785606,0.0,0.0,5.77369785606
 06/15  18:00:00,95.8594626359,7.95508439856,23.0318815729,0.0,27.5259009287,37.3340067412,11.5807919093,0.0,0.0,11.5807919093
 06/15  19:00:00,97.4822523618,8.04203725465,22.2424844991,0.0,33.8341110165,33.3544677425,5.78340783369,0.0,0.0,5.78340783369
 06/15  20:00:00,106.67453409,8.09104866452,19.4635913426,0.0,36.5179666069,38.8247702939,11.5480013388,0.0,0.0,11.5480013388
 06/15  21:00:00,102.142451032,7.95769397217,16.8117504094,0.0,32.965339924,36.8579353714,11.591817618,0.0,0.0,11.591817618
 06/15  22:00:00,74.3633140093,7.43448266441,13.1030947468,0.0,25.6355707503,20.6438685092,5.78991037535,0.0,0.0,5.78991037535
 06/15  23:00:00,50.8196334552,6.93398427208,9.61303228309,0.0,15.0252895274,11.7056064465,7.05185305149,1.28353584605,0.0,5.76831720544
 06/15  24:00:00,43.4712590259,6.65894327542,7.56547756521,0.0,11.6412384099,10.0650221343,9.70320028422,3.9406464576,0.0,5.76255382662
 06/16  01:00:00,40.3465155988,6.47357238447,6.18683426279,0.0,10.0992000411,10.047477231,12.2696894504,6.51246653438,0.0,5.75722291607
 06/16  02:00:00,37.0512057226,6.30150857689,4.92315152604,0.0,8.25718729233,10.0299323277,9.19919574168,9.17919574168,0.0,0.02
 06/16  03:00:00,35.8485145155,6.16074222932,3.86122096129,0.0,8.25718729233,10.0299323277,18.0788181256,12.3219609494,0.0,5.7568571762
 06/16  04:00:00,36.6989501759,6.06441717169,3.20134719377,0.0,8.25718729233,11.6354268332,19.6332585871,13.8710075864,0.0,5.76225100073
 06/16  05:00:00,40.5106165935,6.05719835106,3.20847449729,0.0,12.1011305571,15.3678112995,19.0680837634,13.2889792841,0.0,5.77910447935
 06/16  06:00:00,70.5318503887,6.61019117297,6.91628657311,0.0,19.7275818095,37.2640762949,20.0211733858,8.42828659943,0.0,11.5928867864
 06/16  07:00:00,92.9326098454,7.0772077214,10.2457819044,0.0,24.3117294858,51.2795993405,20.3942009562,2.94687751939,0.0,17.4473234368
 06/16  08:00:00,79.7638506907,6.68231122864,8.74713748235,0.0,23.6694662846,40.6342015617,23.5041670787,0.0085194904443,0.0,23.4956475882
 06/16  09:00:00,78.5488186605,6.74697877738,12.4748472302,0.0,23.6694662846,35.6302164847,41.4526679334,0.0,18.025,23.4276679334
 06/16  10:00:00,61.6511057372,6.59478804121,13.3260828821,0.0,18.7433767983,22.9618409725,41.407207766,0.0,18.025,23.382207766
 06/16  11:00:00,64.2390482057,6.70957358624,15.8015229469,0.0,18.7433767983,22.9618409725,41.3606824551,0.0,18.025,23.3356824551
 06/16  12:00:00,66.5471224065,6.84951552266,17.9262074928,0.0,18.5889407304,23.1597249699,35.5302503458,0.0,18.025,17.5052503458
 06/16  13:00:00,69.1896008543,7.01116801737,20.1605304442,0.0,18.7433767983,23.2517909448,35.5253825398,0.0,18.025,17.5003825398
 06/16  14:00:00,70.134162876,7.10794532539,21.0083173341,0.0,18.7433767983,23.2517909448,41.3589003485,0.0,18.025,23.3339003485
 06/16  15:00:00,69.5283623932,7.16312905674,20.6372780731,0.0,18.7433767983,22.9618409725,35.5272214259,0.0,18.025,17.5022214259
 06/16  16:00:00,73.7271800772,7.24022390782,20.3076899228,0.0,18.7433767983,27.431320555,23.7874773958,0.0,18.025,5.76247739584
 06/16  17:00:00,85.8527881759,7.52503250603,19.9602003558,0.0,17.6635504202,40.6971502883,5.77324447341,0.0,0.0,5.77324447341
 06/16  18:00:00,91.9313461877,7.68953407883,19.3693322206,0.0,27.5259009287,37.3340067412,11.5818336397,0.0,0.0,11.5818336397
 06/16  19:00:00,93.4540644936,7.806625633,18.4497148204,0.0,33.8341110165,33.3544677425,11.5477164317,0.0,0.0,11.5477164317
 06/16  20:00:00,103.949743465,7.90877981179,16.9210828746,0.0,36.5179666069,38.8247702939,5.79716994412,0.0127245851792,0.0,5.78444535894
 06/16  21:00:00,100.926205153,7.83117017331,15.7220432679,0.0,32.965339924,36.8579353714,11.5935505331,0.0,0.0,11.5935505331
 06/16  22:00:00,73.5422292938,7.33803193591,12.3784685536,0.0,25.6355707503,20.6438685092,11.7462933908,0.186006665336,0.0,11.5602867254
 06/16  23:00:00,50.305940331,6.86448591748,9.16884345676,0.0,15.0252895274,11.7056064465,7.07112058955,1.30283774993,0.0,5.76828283962
 06/16  24:00:00,43.5322974291,6.65356600598,7.63190149993,0.0,11.6412384099,10.0650221343,1.5539337344,1.5339337344,0.0,0.02
 06/17  01:00:00,43.0988176622,6.47177763435,6.18145472568,0.0,12.8411359301,10.0650221343,11.3100211529,5.55273463643,0.0,5.75728651648
 06/17  02:00:00,36.661141828,6.2546553758,4.57994186504,0.0,8.25718729233,10.0299323277,9.84336876036,9.82336876036,0.0,0.02
 06/17  03:00:00,35.6994724227,6.13942751566,3.73350046198,0.0,8.25718729233,10.0299323277,17.3336002643,11.5763556907,0.0,5.75724457361
 06/17  04:00:00,36.3968476738,6.02802917555,2.93563498783,0.0,8.25718729233,11.6354268332,20.9787517885,15.2163377184,0.0,5.76241407007
 06/17  05:00:00,36.4900761282,5.98816300184,2.67840291415,0.0,8.71707943955,15.3327214929,22.2487048115,16.4805665454,0.0,5.76813826613
 06/17  06:00:00,54.1852818477,6.13823758098,3.89546988284,0.0,18.5082010057,25.6353820695,17.2300627664,11.4509602275,0.0,5.77910253889
 06/17  07:00:00,74.1771903198,6.59473634814,7.09541423841,0.0,19.4083231844,41.0650158608,16.060707747,4.46859004086,0.0,11.5921177062
 06/17  08:00:00,102.735916577,7.1465653127,11.2254269794,0.0,26.3286599382,57.9988325916,32.8808931159,0.0,0.0,32.8808931159
 06/17  09:00:00,89.2712619293,7.00820492676,13.0532354882,0.0,26.3286599382,42.8504436482,44.0241449666,0.0,18.025,25.9991449666
 06/17  10:00:00,64.5663206496,6.6884810007,12.662114119,0.0,21.7447113004,23.4437158914,41.4510335221,0.0,18.025,23.4260335221
 06/17  11:00:00,64.1740677635,6.76134252608,14.6587903304,0.0,19.3027497915,23.426170988,41.4045867277,0.0,18.025,23.3795867277
 06/17  12:00:00,66.9847556457,6.91930976715,17.1693889216,0.0,19.1483137236,23.7250123474,35.5289675957,0.0,18.025,17.5039675957
 06/17  13:00:00,69.2242624215,7.06398001687,19.1186860095,0.0,19.3027497915,23.7161209604,41.3550408593,0.0,18.025,23.3300408593
 06/17  14:00:00,70.0342884701,7.16509964728,19.8275868792,0.0,19.3027497915,23.7161209604,35.5283658576,0.0,18.025,17.5033658576
 06/17  15:00:00,69.4927882522,7.20590904037,19.5352294577,0.0,19.3027497915,23.426170988,41.3516956856,0.0,18.025,23.3266956856
 06/17  16:00:00,73.2925070199,7.22860155799,18.8609399984,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 06/17  17:00:00,80.2930243441,7.40475277511,17.0628041691,0.0,18.2229234133,37.5968344597,5.76803924456,0.0,0.0,5.76803924456
 06/17  18:00:00,94.1637907698,7.69039806321,16.6946133188,0.0,32.690315043,37.0816133363,5.77351487157,0.0,0.0,5.77351487157
 06/17  19:00:00,94.9339067317,7.86141598668,17.1819982131,0.0,36.8143715336,33.066984531,11.5478745051,0.0,0.0,11.5478745051
 06/17  20:00:00,104.751510047,8.02153264427,17.8314083435,0.0,36.3493007332,38.7721355839,5.78432878381,0.0,0.0,5.78432878381
 06/17  21:00:00,105.656509281,7.9679035734,17.1398982782,0.0,36.1807251679,36.8228455648,11.5487543854,0.0,0.0,11.5487543854
 06/17  22:00:00,80.6800848701,7.51153906164,13.9398654379,0.0,31.0351095914,20.6438685092,11.5927108991,0.0,0.0,11.5927108991
 06/17  23:00:00,54.5426287848,7.04746551258,10.8204812911,0.0,17.4250845679,11.7056064465,6.15700276911,0.377848415597,0.0,5.77915435351
 06/17  24:00:00,46.3091965248,6.81859273564,9.0438771268,0.0,12.8411359301,10.0650221343,7.24015084437,1.47749114802,0.0,5.76265969635
 06/18  01:00:00,44.6592712383,6.62114986306,7.47312224925,0.0,12.925468867,10.100111941,4.49983886402,4.47983886402,0.0,0.02
 06/18  02:00:00,38.1858815778,6.40513134795,5.83478366686,0.0,8.34152022915,10.0650221343,13.8791254879,8.12196198842,0.0,5.75716349952
 06/18  03:00:00,37.5140735548,6.32324412985,5.24486749946,0.0,8.34152022915,10.0650221343,7.85662710504,7.83662710504,0.0,0.02
 06/18  04:00:00,38.4016793363,6.23797213497,4.61110829493,0.0,8.34152022915,11.6705166398,14.5874256549,8.82481892549,0.0,5.76260672945
 06/18  05:00:00,38.5248492769,6.19550621347,4.38641618629,0.0,8.80141237637,15.3678112995,13.7021059822,7.93422470212,0.0,5.76788128006
 06/18  06:00:00,56.7102338139,6.4264724976,6.1321965735,0.0,18.5082010057,25.6353820695,10.528135118,4.74974197061,0.0,5.77839314742
 06/18  07:00:00,76.4281202826,6.83300013723,8.98866999224,0.0,19.4926561212,41.1001056674,14.2557023329,2.66288678214,0.0,11.5928155508
 06/18  08:00:00,105.123308262,7.38378988059,13.3756142938,0.0,26.3286599382,57.9988325916,35.4005574325,0.0,0.0,35.4005574325
 06/18  09:00:00,90.273756455,7.16561952457,14.0177478776,0.0,26.2443270014,42.8153538416,41.5152770553,0.0,18.025,23.4902770553
 06/18  10:00:00,64.2656873983,6.78325363779,12.266720165,0.0,21.7447113004,23.4437158914,41.4504300161,0.0,18.025,23.4254300161
 06/18  11:00:00,63.0779915738,6.81921502245,13.4451395982,0.0,19.3449162599,23.4437158914,41.4041290907,0.0,18.025,23.3791290907
 06/18  12:00:00,65.0566783748,6.90383218226,15.1970839718,0.0,19.190480192,23.7425572507,41.3517396656,0.0,18.025,23.3267396656
 06/18  13:00:00,66.4062476138,6.96447860684,16.4598855936,0.0,19.260583323,23.698576057,35.5297018832,0.0,18.025,17.5047018832
 06/18  14:00:00,66.6876115876,7.01067589711,16.695049271,0.0,19.260583323,23.698576057,35.5232538075,0.0,18.025,17.4982538075
 06/18  15:00:00,66.2199466979,7.03829568239,16.4897202894,0.0,19.260583323,23.4086260847,41.3557173905,0.0,18.025,23.3307173905
 06/18  16:00:00,70.1321089148,7.05525575509,15.9335983307,0.0,19.260583323,27.8781056672,23.7875095062,0.0,18.025,5.76250950622
 06/18  17:00:00,77.6980673746,7.23102934007,14.7012875823,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 06/18  18:00:00,91.9957284267,7.51137408503,14.8250028649,0.0,32.6059821062,37.0465235296,11.5266603822,0.0,0.0,11.5266603822
 06/18  19:00:00,92.3798767287,7.63999284649,14.8494036921,0.0,36.8143715336,33.066984531,5.78420404579,0.0,0.0,5.78420404579
 06/18  20:00:00,101.963296305,7.77359615836,15.1717175878,0.0,36.43363367,38.8072253906,5.88274036551,0.0990739757587,0.0,5.78366638975
 06/18  21:00:00,102.411004235,7.69831645527,14.2834128737,0.0,36.0963922311,36.7877557581,12.6412535732,1.09354621802,0.0,11.5477073551
 06/18  22:00:00,77.5306870387,7.22115468194,11.2002914493,0.0,30.9507766546,20.6087787026,14.3312092683,2.73917288953,0.0,11.5920363788
 06/18  23:00:00,51.2284903785,6.71010224743,7.84371514256,0.0,17.4250845679,11.7056064465,13.1688685008,7.39111622034,0.0,5.77775228045
 06/18  24:00:00,43.1841536813,6.47952721243,6.13848173522,0.0,12.925468867,10.100111941,15.7802936958,10.0177621946,0.0,5.76253150124
 06/19  01:00:00,38.6722058632,6.28317559943,4.70293543249,0.0,10.0992000411,10.047477231,12.2166134612,12.1966134612,0.0,0.02
 06/19  02:00:00,36.0516217417,6.1838890853,4.04119597126,0.0,8.25718729233,10.0299323277,16.9095463314,11.1523626965,0.0,5.75718363488
 06/19  03:00:00,35.3634633721,6.09392653611,3.44299725539,0.0,8.25718729233,10.0299323277,17.4825370374,11.7254269167,0.0,5.75711012067
 06/19  04:00:00,36.0702987113,5.99207601301,2.64505414427,0.0,8.25718729233,11.6354268332,17.6554737851,17.6354737851,0.0,0.02
 06/19  05:00:00,39.6780210165,5.97237262713,2.46072893245,0.0,12.1011305571,15.3678112995,32.0252327437,20.48752747,0.0,11.5377052737
 06/19  06:00:00,68.5220994791,6.36804469925,5.14872642654,0.0,19.7275818095,37.2640762949,27.362574398,15.7717991415,0.0,11.5907752564
 06/19  07:00:00,91.0348420631,6.84993217329,8.57535194421,0.0,24.3117294858,51.2795993405,22.762491734,8.3277657188,0.0,14.4347260152
 06/19  08:00:00,77.4668627736,6.45235108884,6.68015019982,0.0,23.6694662846,40.6342015617,27.6718388822,1.14039601676,0.0,26.5314428654
 06/19  09:00:00,73.0848848391,6.48082397575,7.27710323863,0.0,23.6694662846,35.6302164847,41.4450208075,0.0,18.025,23.4200208075
 06/19  10:00:00,55.3501439465,6.31069323923,7.30923236417,0.0,18.7433767983,22.9618409725,41.4042340079,0.0,18.025,23.3792340079
 06/19  11:00:00,57.0391868862,6.39151606642,8.91973340384,0.0,18.7433767983,22.9618409725,35.5295972656,0.0,18.025,17.5045972656
 06/19  12:00:00,60.0513875243,6.53420305843,11.7457997832,0.0,18.5889407304,23.1597249699,41.351933251,0.0,18.025,23.326933251
 06/19  13:00:00,62.4270941393,6.66435229925,13.7448535672,0.0,18.7433767983,23.2517909448,35.5257623207,0.0,18.025,17.5007623207
 06/19  14:00:00,64.3711885668,6.79518937518,15.5581098433,0.0,18.7433767983,23.2517909448,35.5233325229,0.0,18.025,17.4983325229
 06/19  15:00:00,65.8704007633,6.94838954567,17.1940765145,0.0,18.7433767983,22.9618409725,41.3556875559,0.0,18.025,23.3306875559
 06/19  16:00:00,71.528863262,7.10689159704,18.2427131099,0.0,18.7433767983,27.431320555,23.787343399,0.0,18.025,5.762343399
 06/19  17:00:00,84.7179166354,7.45161983446,18.8987572129,0.0,17.6635504202,40.6971502883,5.77326208873,0.0,0.0,5.77326208873
 06/19  18:00:00,92.4777505167,7.70704803229,19.898261143,0.0,27.5259009287,37.3340067412,11.5812515846,0.0,0.0,11.5812515846
 06/19  19:00:00,94.5241607864,7.83780610326,19.4886617144,0.0,33.8341110165,33.3544677425,5.78435949461,0.0,0.0,5.78435949461
 06/19  20:00:00,104.257897794,7.92664888549,17.211397914,0.0,36.5179666069,38.8247702939,5.78384677252,0.0,0.0,5.78384677252
 06/19  21:00:00,100.749209526,7.82170625746,15.5545555538,0.0,32.965339924,36.8579353714,17.4021141591,0.0260769252599,0.0,17.3760372339
 06/19  22:00:00,73.1356422901,7.31005462662,11.9998968204,0.0,25.6355707503,20.6438685092,6.53121933959,0.741632938892,0.0,5.78958640069
 06/19  23:00:00,50.0158504543,6.84120701841,8.90205044087,0.0,15.0252895274,11.7056064465,7.84820861061,2.08031248133,0.0,5.76789612928
 06/19  24:00:00,42.8163179942,6.58167856733,6.98781965819,0.0,11.6412384099,10.0650221343,11.1940734344,5.4314660355,0.0,5.76260739889
 06/20  01:00:00,39.5050805139,6.37636620852,5.44262569361,0.0,10.0992000411,10.047477231,9.18428201654,9.16428201654,0.0,0.02
 06/20  02:00:00,36.1388274004,6.19757651763,4.11471526131,0.0,8.25718729233,10.0299323277,18.0407982678,12.2836628032,0.0,5.75713546462
 06/20  03:00:00,35.1249064965,6.07458536968,3.22378786001,0.0,8.25718729233,10.0299323277,14.7448186951,14.7248186951,0.0,0.02
 06/20  04:00:00,36.1290855256,5.99735582615,2.69856483029,0.0,8.25718729233,11.6354268332,21.4678392529,15.7053580782,0.0,5.7624811747
 06/20  05:00:00,39.8866956113,5.99063891509,2.65114710772,0.0,12.1011305571,15.3678112995,22.6270200023,16.8482290687,0.0,5.77879093358
 06/20  06:00:00,68.9324640897,6.42137043786,5.50577698265,0.0,19.7275818095,37.2640762949,30.9886675195,13.6130686645,0.0,17.375598855
 06/20  07:00:00,91.4824579122,6.90725446124,8.9656686667,0.0,24.3117294858,51.2795993405,17.869502578,6.23371657599,0.0,11.6357860021
 06/20  08:00:00,78.1586581882,6.52173709886,7.30257056069,0.0,23.6694662846,40.6342015617,29.5085137309,0.151175051122,0.0,29.3573386798
 06/20  09:00:00,75.4293229941,6.57345235618,9.52892069911,0.0,23.6694662846,35.6302164847,41.448305275,0.0,18.025,23.423305275
 06/20  10:00:00,59.0718755683,6.44979319076,10.8918732751,0.0,18.7433767983,22.9618409725,41.4039388961,0.0,18.025,23.3789388961
 06/20  11:00:00,62.3928429495,6.594663532,14.0702471868,0.0,18.7433767983,22.9618409725,35.5283344362,0.0,18.025,17.5033344362
 06/20  12:00:00,65.6073527295,6.77929317604,17.0566766613,0.0,18.5889407304,23.1597249699,35.5245391294,0.0,18.025,17.4995391294
 06/20  13:00:00,68.1892703767,6.94911186174,19.222278773,0.0,18.7433767983,23.2517909448,41.3544992294,0.0,18.025,23.3294992294
 06/20  14:00:00,71.1728740233,7.16568609563,21.9893022042,0.0,18.7433767983,23.2517909448,35.5235468555,0.0,18.025,17.4985468555
 06/20  15:00:00,71.4204823881,7.28677177281,22.4057794812,0.0,18.7433767983,22.9618409725,41.350330054,0.0,18.025,23.325330054
 06/20  16:00:00,75.2364100996,7.3648626434,21.6922985101,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/20  17:00:00,88.0751893323,7.68816646332,22.0194912538,0.0,17.6635504202,40.6971502883,5.77308286117,0.0,0.0,5.77308286117
 06/20  18:00:00,94.4452857825,7.86269617556,21.7101628472,0.0,27.5259009287,37.3340067412,11.5802919513,0.0,0.0,11.5802919513
 06/20  19:00:00,97.2458974274,7.99114232632,22.0570692314,0.0,33.8341110165,33.3544677425,11.5479200893,0.0,0.0,11.5479200893
 06/20  20:00:00,108.576679065,8.14632475891,21.3105138158,0.0,36.5179666069,38.8247702939,5.78414653814,0.0,0.0,5.78414653814
 06/20  21:00:00,104.134341715,8.08621783909,18.6751918722,0.0,32.965339924,36.8579353714,11.5909069873,0.0,0.0,11.5909069873
 06/20  22:00:00,76.3295120842,7.59118071082,14.9126475389,0.0,25.6355707503,20.6438685092,11.5592542752,0.0,0.0,11.5592542752
 06/20  23:00:00,52.9888230226,7.12558437955,11.5906519931,0.0,15.0252895274,11.7056064465,5.76790282597,0.0,0.0,5.76790282597
 06/20  24:00:00,45.635014843,6.87437801183,9.51382516896,0.0,11.6412384099,10.0650221343,5.76235913346,0.0,0.0,5.76235913346
 06/21  01:00:00,42.3743580647,6.69195982783,7.99631167976,0.0,10.0992000411,10.047477231,0.437143879765,0.417143879765,0.0,0.02
