Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/21  02:00:00,39.1985374769,6.53632110243,6.83568372943,0.0,8.25718729233,10.0299323277,7.32997400548,1.57318239263,0.0,5.75679161285
 06/21  03:00:00,38.2173590364,6.42031263691,5.9705191749,0.0,8.25718729233,10.0299323277,3.14393271469,3.12393271469,0.0,0.02
 06/21  04:00:00,38.9650175182,6.3187316206,5.21312284002,0.0,8.25718729233,11.6354268332,11.1727496152,5.41079287307,0.0,5.76195674208
 06/21  05:00:00,42.6534277912,6.30386567302,5.10466373691,0.0,12.1011305571,15.3678112995,11.7562775626,5.97774006651,0.0,5.77853749608
 06/21  06:00:00,72.9680405212,6.89444346532,9.0682953762,0.0,19.7275818095,37.2640762949,14.3524364196,2.76067640147,0.0,11.5917600181
 06/21  07:00:00,95.2966964032,7.34759736073,12.3395798987,0.0,24.3117294858,51.2795993405,18.360915478,0.91783352339,0.0,17.4430819546
 06/21  08:00:00,82.0051088663,6.90843544304,10.7623371881,0.0,23.6694662846,40.6342015617,29.3644913113,0.00994705808435,0.0,29.3545442533
 06/21  09:00:00,81.3747955554,6.94226058929,15.1055923987,0.0,23.6694662846,35.6302164847,41.4388112862,0.0,18.025,23.4138112862
 06/21  10:00:00,63.6242488093,6.76219357893,15.1318552628,0.0,18.7433767983,22.9618409725,35.562107005,0.0,18.025,17.537107005
 06/21  11:00:00,65.5084692891,6.85257357242,16.9279670914,0.0,18.7433767983,22.9618409725,41.357294565,0.0,18.025,23.332294565
 06/21  12:00:00,65.938701784,6.91112691185,17.2561985357,0.0,18.5889407304,23.1597249699,35.5273723772,0.0,18.025,17.5023723772
 06/21  13:00:00,67.9112690017,7.01767518572,18.8757145399,0.0,18.7433767983,23.2517909448,41.3471272745,0.0,18.025,23.3221272745
 06/21  14:00:00,68.0395685377,7.06222693123,18.9594658075,0.0,18.7433767983,23.2517909448,35.5260332382,0.0,18.025,17.5010332382
 06/21  15:00:00,68.1009000247,7.11351606572,19.2594526785,0.0,18.7433767983,22.9618409725,35.5234935759,0.0,18.025,17.4984935759
 06/21  16:00:00,70.3000623748,7.09889230206,17.0219275013,0.0,18.7433767983,27.431320555,23.7870908107,0.0,18.025,5.76209081073
 06/21  17:00:00,78.3951811267,7.19175387488,12.8359087117,0.0,17.6635504202,40.6971502883,5.78186171157,0.00893028284808,0.0,5.77293142873
 06/21  18:00:00,85.6211927334,7.36644908153,13.3823307663,0.0,27.5259009287,37.3340067412,11.6693730198,0.0894739899411,0.0,11.5798990299
 06/21  19:00:00,89.4636974999,7.54341295458,14.7226128133,0.0,33.8341110165,33.3544677425,5.80236691079,0.0189739541857,0.0,5.7833929566
 06/21  20:00:00,101.977338898,7.69671470614,15.1607892817,0.0,36.5179666069,38.8247702939,12.6977725492,1.15004375113,0.0,11.5477287981
 06/21  21:00:00,99.8090083194,7.67730583464,14.7587872416,0.0,32.965339924,36.8579353714,13.7159079179,2.12517672131,0.0,11.5907311966
 06/21  22:00:00,72.7735813877,7.19892908725,11.7489809751,0.0,25.6355707503,20.6438685092,14.294479879,2.73607408922,0.0,11.5584057898
 06/21  23:00:00,50.1098461171,6.79096016029,9.04630667557,0.0,15.0252895274,11.7056064465,2.47221185364,2.45221185364,0.0,0.02
 06/21  24:00:00,43.461843193,6.60142210961,7.61361312061,0.0,11.6412384099,10.0650221343,8.94855043606,3.18611009462,0.0,5.76244034144
 06/22  01:00:00,40.5683430928,6.45021484908,6.43204112765,0.0,10.0992000411,10.047477231,10.6825548806,4.92552507585,0.0,5.75702980478
 06/22  02:00:00,37.7180188682,6.33621435684,5.5552811846,0.0,8.25718729233,10.0299323277,5.77313450439,5.75313450439,0.0,0.02
 06/22  03:00:00,36.9215851895,6.24817412456,4.84688186851,0.0,8.25718729233,10.0299323277,12.6023448104,6.84574983951,0.0,5.7565949709
 06/22  04:00:00,37.6063344043,6.14545457237,4.02772369165,0.0,8.25718729233,11.6354268332,15.0070772465,9.24526079433,0.0,5.7618164522
 06/22  05:00:00,41.3990018739,6.14102439763,4.0130853849,0.0,12.1011305571,15.3678112995,15.5097223205,9.73117446434,0.0,5.77854785617
 06/22  06:00:00,72.0972470029,6.76446343815,8.32749952889,0.0,19.7275818095,37.2640762949,18.0799747319,6.48934633488,0.0,11.5906283971
 06/22  07:00:00,94.5505233075,7.22541436345,11.7156072949,0.0,24.3117294858,51.2795993405,20.8161936454,3.37319197043,0.0,17.443001675
 06/22  08:00:00,80.7706568379,6.76605766303,9.67027749996,0.0,23.6694662846,40.6342015617,23.5308074164,0.0452375878804,0.0,23.4855698285
 06/22  09:00:00,78.3952929674,6.79422657703,12.2741356169,0.0,23.6694662846,35.6302164847,41.4440435774,0.0,18.025,23.4190435774
 06/22  10:00:00,61.3124918743,6.61432836476,12.9679676169,0.0,18.7433767983,22.9618409725,41.4011745508,0.0,18.025,23.3761745508
 06/22  11:00:00,63.3300826681,6.71776754563,14.8843914789,0.0,18.7433767983,22.9618409725,35.5283422655,0.0,18.025,17.5033422655
 06/22  12:00:00,65.8414565243,6.86890088369,17.2011853022,0.0,18.5889407304,23.1597249699,41.3498767996,0.0,18.025,23.3248767996
 06/22  13:00:00,69.0506507268,7.06228556193,19.9704904941,0.0,18.7433767983,23.2517909448,35.5239285057,0.0,18.025,17.4989285057
 06/22  14:00:00,70.3249124866,7.17510624573,21.1319307822,0.0,18.7433767983,23.2517909448,35.5212485624,0.0,18.025,17.4962485624
 06/22  15:00:00,70.3110179298,7.24919996771,21.3338971604,0.0,18.7433767983,22.9618409725,41.3524593668,0.0,18.025,23.3274593668
 06/22  16:00:00,75.618054355,7.36307872245,22.0757321847,0.0,18.7433767983,27.431320555,23.7872391185,0.0,18.025,5.76223911853
 06/22  17:00:00,88.1934179166,7.67659903391,22.14930088,0.0,17.6635504202,40.6971502883,5.77304952971,0.0,0.0,5.77304952971
 06/22  18:00:00,94.2539068203,7.86110733977,21.5203991029,0.0,27.5259009287,37.3340067412,11.5795946828,0.0,0.0,11.5795946828
 06/22  19:00:00,96.0241948603,7.98220296719,20.8443271646,0.0,33.8341110165,33.3544677425,5.7836143371,0.0,0.0,5.7836143371
 06/22  20:00:00,105.823044587,8.0698176181,18.633406438,0.0,36.5179666069,38.8247702939,5.78389031803,0.0,0.0,5.78389031803
 06/22  21:00:00,102.151765634,7.9588411561,16.8200203069,0.0,32.965339924,36.8579353714,11.617779205,0.0275653930987,0.0,11.5902138119
 06/22  22:00:00,74.4930617374,7.44368478405,13.2237170985,0.0,25.6355707503,20.6438685092,11.7299003138,0.172269054351,0.0,11.5576312595
 06/22  23:00:00,51.3688196442,6.98063970169,10.1156051599,0.0,15.0252895274,11.7056064465,6.70968530494,0.94198308896,0.0,5.76770221598
 06/22  24:00:00,44.4774196254,6.75475298456,8.47586253085,0.0,11.6412384099,10.0650221343,7.44013814625,1.67784085493,0.0,5.76229729132
 06/23  01:00:00,41.4836117889,6.5829719871,7.214562446,0.0,10.0992000411,10.047477231,2.75391959646,2.73391959646,0.0,0.02
 06/23  02:00:00,38.1832647658,6.41235012679,5.9443887152,0.0,8.25718729233,10.0299323277,11.1397952996,5.38281640291,0.0,5.75697889667
 06/23  03:00:00,37.1044545399,6.28757012733,4.99036437241,0.0,8.25718729233,10.0299323277,7.63450231702,7.61450231702,0.0,0.02
 06/23  04:00:00,37.7459633437,6.17590113127,4.13690937267,0.0,8.25718729233,11.6354268332,15.8732622716,10.1109431966,0.0,5.76231907501
 06/23  05:00:00,41.5308275221,6.16780206463,4.11814344829,0.0,12.1011305571,15.3678112995,15.6248042132,9.84641412697,0.0,5.77839008621
 06/23  06:00:00,71.8947315305,6.75664704644,8.1328114724,0.0,19.7275818095,37.2640762949,17.7574031617,6.1664189595,0.0,11.5909842022
 06/23  07:00:00,94.3919366102,7.22239490692,11.560062864,0.0,24.3117294858,51.2795993405,19.5842506265,2.14262746714,0.0,17.4416231593
 06/23  08:00:00,81.1210253882,6.79880656162,9.98790811542,0.0,23.6694662846,40.6342015617,29.3601504998,0.00854443558033,0.0,29.3516060642
 06/23  09:00:00,79.8210004176,6.84061704335,13.6534607833,0.0,23.6694662846,35.6302164847,41.4369204603,0.0,18.025,23.4119204603
 06/23  10:00:00,63.3393542698,6.70109414521,14.9080730296,0.0,18.7433767983,22.9618409725,35.5614642324,0.0,18.025,17.5364642324
 06/23  11:00:00,64.6599653172,6.79872923611,16.1333165074,0.0,18.7433767983,22.9618409725,41.3529513792,0.0,18.025,23.3279513792
 06/23  12:00:00,65.8723091878,6.89058982205,17.2103521492,0.0,18.5889407304,23.1597249699,35.5262381506,0.0,18.025,17.5012381506
 06/23  13:00:00,68.0111375743,7.01415745277,18.9791100297,0.0,18.7433767983,23.2517909448,40.059891376,0.0,18.025,22.034891376
 06/23  14:00:00,70.2241921076,7.15366837536,21.0526571736,0.0,18.7433767983,23.2517909448,36.8100462449,0.0,18.025,18.7850462449
 06/23  15:00:00,70.6429830889,7.2547974852,21.6602636891,0.0,18.7433767983,22.9618409725,35.5217967514,0.0,18.025,17.4967967514
 06/23  16:00:00,74.9850531022,7.35409387748,21.4517254643,0.0,18.7433767983,27.431320555,23.7870258561,0.0,18.025,5.76202585609
 06/23  17:00:00,88.6912269658,7.72909204586,22.5946303265,0.0,17.6635504202,40.6971502883,5.77256246929,0.0,0.0,5.77256246929
 06/23  18:00:00,95.796122409,7.96936628557,22.9543697023,0.0,27.5259009287,37.3340067412,11.5795095144,0.0,0.0,11.5795095144
 06/23  19:00:00,97.698863192,8.09018528874,22.4110263171,0.0,33.8341110165,33.3544677425,5.78288082154,0.0,0.0,5.78288082154
 06/23  20:00:00,107.297359551,8.17065330029,20.0068912696,0.0,36.5179666069,38.8247702939,11.546618033,0.0,0.0,11.546618033
 06/23  21:00:00,102.856105244,8.02891544394,17.454301313,0.0,32.965339924,36.8579353714,11.6164696373,0.0271828558875,0.0,11.5892867815
 06/23  22:00:00,74.7337035433,7.47298391236,13.4350718448,0.0,25.6355707503,20.6438685092,5.87399833177,0.0853628097378,0.0,5.78863552203
 06/23  23:00:00,51.2548371348,6.97626094286,10.006008495,0.0,15.0252895274,11.7056064465,6.99035103069,1.22268223492,0.0,5.76766879577
 06/23  24:00:00,44.195740226,6.73116857046,8.21777216795,0.0,11.6412384099,10.0650221343,8.01903419283,2.25753495582,0.0,5.761499237
 06/24  01:00:00,44.0450779651,6.57689703065,7.02262125063,0.0,12.8411359301,10.0650221343,10.5467314258,4.78992558259,0.0,5.75680584317
 06/24  02:00:00,37.9252931004,6.39210988183,5.70666655775,0.0,8.25718729233,10.0299323277,6.32552273404,6.30552273404,0.0,0.02
 06/24  03:00:00,36.6257407254,6.24149613078,4.55772248858,0.0,8.25718729233,10.0299323277,14.9556465869,9.19897549291,0.0,5.756671094
 06/24  04:00:00,37.3211141144,6.13267609201,3.75529286842,0.0,8.25718729233,11.6354268332,11.0643936545,11.0443936545,0.0,0.02
 06/24  05:00:00,37.2207873281,6.06198811455,3.33533292066,0.0,8.71707943955,15.3327214929,17.4322247634,11.6646533087,0.0,5.76757145473
 06/24  06:00:00,55.2809714706,6.26345783263,4.86599480731,0.0,18.5082010057,25.6353820695,19.7548741703,8.21866996993,0.0,11.5362042004
 06/24  07:00:00,75.2491216839,6.71054265355,8.05164056377,0.0,19.4083231844,41.0650158608,15.1235670157,3.53325459796,0.0,11.5903124177
 06/24  08:00:00,104.418955375,7.29694538666,12.7582222587,0.0,26.3286599382,57.9988325916,29.488965286,0.0,0.0,29.488965286
 06/24  09:00:00,91.8800925948,7.15667746149,15.5136777189,0.0,26.3286599382,42.8504436482,44.4757683283,0.0,18.025,26.4507683283
 06/24  10:00:00,67.2461229987,6.83251002811,15.1979590107,0.0,21.7447113004,23.4437158914,44.3299166674,0.0,18.025,26.3049166674
 06/24  11:00:00,67.6316980408,6.94209485967,17.9357201675,0.0,19.3027497915,23.426170988,35.5596805213,0.0,18.025,17.5346805213
 06/24  12:00:00,69.8862531512,7.0933986104,19.8968311248,0.0,19.1483137236,23.7250123474,41.3463246389,0.0,18.025,23.3213246389
 06/24  13:00:00,72.4694507466,7.25152088969,22.1763633171,0.0,19.3027497915,23.7161209604,35.5249689763,0.0,18.025,17.4999689763
 06/24  14:00:00,73.728511251,7.3724032862,23.3145372358,0.0,19.3027497915,23.7161209604,35.5221675704,0.0,18.025,17.4971675704
 06/24  15:00:00,74.4555678193,7.47512642101,24.2288265079,0.0,19.3027497915,23.426170988,41.3479304801,0.0,18.025,23.3229304801
 06/24  16:00:00,80.0085095111,7.60048832789,25.2050876231,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 06/24  17:00:00,89.4576434778,7.88848405153,25.7437336732,0.0,18.2229234133,37.5968344597,5.76745804503,0.0,0.0,5.76745804503
 06/24  18:00:00,104.512908861,8.22578850958,26.5083909205,0.0,32.690315043,37.0816133363,5.77287474148,0.0,0.0,5.77287474148
 06/24  19:00:00,105.234236895,8.43553440574,26.9082775656,0.0,36.8143715336,33.066984531,11.5457762394,0.0,0.0,11.5457762394
 06/24  20:00:00,113.396562589,8.5681657127,25.9298957857,0.0,36.3493007332,38.7721355839,5.78349510431,0.0,0.0,5.78349510431
 06/24  21:00:00,112.065109853,8.43276242409,23.0837086874,0.0,36.1807251679,36.8228455648,11.5468134008,0.0,0.0,11.5468134008
 06/24  22:00:00,84.6338832772,7.88927654812,17.5160291833,0.0,31.0351095914,20.6438685092,11.5902915561,0.0,0.0,11.5902915561
 06/24  23:00:00,56.701183836,7.30008092284,12.7264794703,0.0,17.4250845679,11.7056064465,5.7902585266,0.012045795412,0.0,5.77821273119
 06/24  24:00:00,47.6047959246,6.98952157364,10.1685829526,0.0,12.8411359301,10.0650221343,6.68026829592,0.918097735632,0.0,5.76217056029
 06/25  01:00:00,46.1137897199,6.80357929941,8.74523595066,0.0,12.925468867,10.100111941,1.80885430233,1.78885430233,0.0,0.02
 06/25  02:00:00,39.8564038422,6.60130747606,7.30915475823,0.0,8.34152022915,10.0650221343,8.4769294425,2.72003012174,0.0,5.75689932076
 06/25  03:00:00,38.6426673564,6.45629597745,6.24043596769,0.0,8.34152022915,10.0650221343,4.57100080168,4.55100080168,0.0,0.02
 06/25  04:00:00,39.1440956475,6.32605995282,5.26546924876,0.0,8.34152022915,11.6705166398,12.8668158979,7.10485915199,0.0,5.76195674594
 06/25  05:00:00,38.7521502789,6.22835710254,4.58090784215,0.0,8.80141237637,15.3678112995,14.4902913067,8.72280244988,0.0,5.76748885679
 06/25  06:00:00,56.8535640369,6.44751310017,6.25454473851,0.0,18.5082010057,25.6353820695,11.1805724502,5.40227864582,0.0,5.77829380435
 06/25  07:00:00,77.1653365843,6.90824619452,9.65074377186,0.0,19.4926561212,41.1001056674,12.6502852608,1.05986488031,0.0,11.5904203805
 06/25  08:00:00,106.1828001,7.46669502632,14.3523337776,0.0,26.3286599382,57.9988325916,30.863578756,0.0105267831276,0.0,30.8530519729
 06/25  09:00:00,95.1642361161,7.34764641742,18.7262953744,0.0,26.2443270014,42.8153538416,46.0077375554,0.0,18.025,27.9827375554
 06/25  10:00:00,71.9427117946,7.07131832783,19.6557431664,0.0,21.7447113004,23.4437158914,41.44144894,0.0,18.025,23.41644894
 06/25  11:00:00,72.2246423605,7.20178697934,22.2092670899,0.0,19.3449162599,23.4437158914,41.3959636861,0.0,18.025,23.3709636861
 06/25  12:00:00,74.6236674595,7.36313616687,24.3048016033,0.0,19.190480192,23.7425572507,35.5240653696,0.0,18.025,17.4990653696
 06/25  13:00:00,76.4749265613,7.48262272176,26.0104499855,0.0,19.260583323,23.698576057,35.519009757,0.0,18.025,17.494009757
 06/25  14:00:00,79.2077182225,7.65508334245,28.5707860034,0.0,19.260583323,23.698576057,41.3490228479,0.0,18.025,23.3240228479
 06/25  15:00:00,80.975982304,7.82975830981,30.4543202871,0.0,19.260583323,23.4086260847,35.5230243878,0.0,18.025,17.4980243878
 06/25  16:00:00,85.6418524733,7.93581403729,30.5628198806,0.0,19.260583323,27.8781056672,23.7870224041,0.0,18.025,5.76202240405
 06/25  17:00:00,94.0462500758,8.17809831516,30.1024448806,0.0,18.1807569449,37.5792895564,5.76742896353,0.0,0.0,5.76742896353
 06/25  18:00:00,108.09858695,8.45688881922,29.9824007273,0.0,32.6059821062,37.0465235296,5.77264412107,0.0,0.0,5.77264412107
 06/25  19:00:00,109.331427149,8.67281844035,30.7681979927,0.0,36.8143715336,33.066984531,5.78195479818,0.0,0.0,5.78195479818
 06/25  20:00:00,117.401579763,8.77237949743,29.611283343,0.0,36.43363367,38.8072253906,11.5446358633,0.0,0.0,11.5446358633
 06/25  21:00:00,115.691834848,8.62479215205,26.6378390305,0.0,36.0963922311,36.7877557581,5.78357043194,0.0,0.0,5.78357043194
 06/25  22:00:00,88.6083770344,8.07687689698,21.4223599072,0.0,30.9507766546,20.6087787026,11.5900732185,0.0,0.0,11.5900732185
 06/25  23:00:00,59.9367073195,7.5227687442,15.7393240381,0.0,17.4250845679,11.7056064465,5.77731245849,0.0,0.0,5.77731245849
 06/25  24:00:00,50.405158046,7.24147941906,12.5975683538,0.0,12.925468867,10.100111941,5.76216725301,0.0,0.0,5.76216725301
 06/26  01:00:00,45.1908746056,6.99202077905,10.5127822275,0.0,10.0992000411,10.047477231,5.75662400282,0.0,0.0,5.75662400282
 06/26  02:00:00,41.6207273155,6.80363580532,8.99058164778,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/26  03:00:00,40.1363209792,6.63948513826,7.67032083395,0.0,8.25718729233,10.0299323277,6.98540345165,1.22893723308,0.0,5.75646621857
 06/26  04:00:00,40.7508601154,6.52257966643,6.79514509499,0.0,8.25718729233,11.6354268332,2.01955323813,1.99955323813,0.0,0.02
 06/26  05:00:00,44.2609781312,6.48705863826,6.52905853036,0.0,12.1011305571,15.3678112995,14.9086754884,3.37355191668,0.0,11.5351235717
 06/26  06:00:00,74.5384921152,7.06711104692,10.4661537859,0.0,19.7275818095,37.2640762949,13.3531177835,1.76492901907,0.0,11.5881887645
 06/26  07:00:00,97.7605061865,7.56964880641,14.5814345933,0.0,24.3117294858,51.2795993405,11.6388083069,0.00618813450011,0.0,11.6326201724
 06/26  08:00:00,87.470757301,7.17876732398,15.9577174289,0.0,23.6694662846,40.6342015617,29.3479104038,0.0,0.0,29.3479104038
 06/26  09:00:00,87.7833036234,7.24131540631,21.2150969285,0.0,23.6694662846,35.6302164847,41.4353241143,0.0,18.025,23.4103241143
 06/26  10:00:00,70.416386786,7.0882559651,21.5979607346,0.0,18.7433767983,22.9618409725,41.3972496924,0.0,18.025,23.3722496924
 06/26  11:00:00,71.9845125672,7.1994724489,23.0571343734,0.0,18.7433767983,22.9618409725,35.5242788602,0.0,18.025,17.4992788602
 06/26  12:00:00,74.8732156057,7.37874636787,25.7231133564,0.0,18.5889407304,23.1597249699,35.5231751144,0.0,18.025,17.4981751144
 06/26  13:00:00,77.7918577308,7.55704906139,28.2169559802,0.0,18.7433767983,23.2517909448,41.346301955,0.0,18.025,23.321301955
 06/26  14:00:00,79.0084029072,7.66593411989,29.3246125678,0.0,18.7433767983,23.2517909448,35.5208837524,0.0,18.025,17.4958837524
 06/26  15:00:00,79.2798076988,7.74917375467,29.8027257888,0.0,18.7433767983,22.9618409725,35.5179082516,0.0,18.025,17.4929082516
 06/26  16:00:00,81.6828433815,7.76396409919,27.7396616858,0.0,18.7433767983,27.431320555,23.7868809712,0.0,18.025,5.76188097118
 06/26  17:00:00,94.5773043273,8.09576576275,28.1140554608,0.0,17.6635504202,40.6971502883,5.77245202562,0.0,0.0,5.77245202562
 06/26  18:00:00,101.067420725,8.29476297892,27.9003106,0.0,27.5259009287,37.3340067412,11.5782436043,0.0,0.0,11.5782436043
 06/26  19:00:00,102.854341874,8.40062521313,27.2560909677,0.0,33.8341110165,33.3544677425,5.78299602444,0.0,0.0,5.78299602444
 06/26  20:00:00,113.476636742,8.51353213303,25.8433173285,0.0,36.5179666069,38.8247702939,11.5466838649,0.0,0.0,11.5466838649
 06/26  21:00:00,108.26849568,8.39415857446,22.5014932044,0.0,32.965339924,36.8579353714,11.5888457628,0.0,0.0,11.5888457628
 06/26  22:00:00,78.8826609452,7.83302239428,17.2240214156,0.0,25.6355707503,20.6438685092,5.78857156861,0.0,0.0,5.78857156861
 06/26  23:00:00,55.1520269708,7.34458908684,13.5348881104,0.0,15.0252895274,11.7056064465,5.7666420391,0.0,0.0,5.7666420391
 06/26  24:00:00,47.807250339,7.08931591107,11.471149458,0.0,11.6412384099,10.0650221343,5.76215059357,0.0,0.0,5.76215059357
 06/27  01:00:00,44.1663121758,6.8751662896,9.60507676804,0.0,10.0992000411,10.047477231,5.7557783262,0.0,0.0,5.7557783262
 06/27  02:00:00,40.5330935728,6.68744934598,8.01913838456,0.0,8.25718729233,10.0299323277,0.231290529382,0.211290529382,0.0,0.02
 06/27  03:00:00,39.4298906822,6.56506130738,7.03831749621,0.0,8.25718729233,10.0299323277,6.82565018854,1.0689817716,0.0,5.75666841693
 06/27  04:00:00,40.0323363648,6.44561448782,6.15359038003,0.0,8.25718729233,11.6354268332,3.08735736345,3.06735736345,0.0,0.02
 06/27  05:00:00,43.5587869995,6.41167170249,5.90226326744,0.0,12.1011305571,15.3678112995,16.5635431566,5.02805234649,0.0,11.5354908101
 06/27  06:00:00,73.8355903189,6.99322966268,9.83714705673,0.0,19.7275818095,37.2640762949,14.0623499723,2.47410669491,0.0,11.5882432774
 06/27  07:00:00,96.4436982129,7.45510706544,13.3791862085,0.0,24.3117294858,51.2795993405,11.9051760446,0.272687159305,0.0,11.6324888853
 06/27  08:00:00,84.3113776322,7.04545294438,12.9316649099,0.0,23.6694662846,40.6342015617,29.3475571126,0.0,0.0,29.3475571126
 06/27  09:00:00,84.0862457468,7.08100650436,17.6783568438,0.0,23.6694662846,35.6302164847,41.4354518409,0.0,18.025,23.4104518409
 06/27  10:00:00,66.9432954593,6.91628264944,18.2968493015,0.0,18.7433767983,22.9618409725,41.3965155608,0.0,18.025,23.3715155608
 06/27  11:00:00,69.175174894,7.0424972126,20.4047763379,0.0,18.7433767983,22.9618409725,35.5237300548,0.0,18.025,17.4987300548
 06/27  12:00:00,71.4785247731,7.2049619753,22.5022112995,0.0,18.5889407304,23.1597249699,35.5225473249,0.0,18.025,17.4975473249
 06/27  13:00:00,73.9492558889,7.36485025984,24.566557185,0.0,18.7433767983,23.2517909448,41.3453450981,0.0,18.025,23.3203450981
 06/27  14:00:00,74.6534219152,7.45744445976,25.1781257617,0.0,18.7433767983,23.2517909448,35.5202579257,0.0,18.025,17.4952579257
 06/27  15:00:00,75.8082739794,7.59973092707,26.4806390055,0.0,18.7433767983,22.9618409725,35.5170196197,0.0,18.025,17.4920196197
 06/27  16:00:00,80.490975414,7.71382739568,26.5979351252,0.0,18.7433767983,27.431320555,23.7868351037,0.0,18.025,5.76183510368
 06/27  17:00:00,91.4966610053,7.96016991024,25.1690152244,0.0,17.6635504202,40.6971502883,5.77224324419,0.0,0.0,5.77224324419
 06/27  18:00:00,97.9263067084,8.15146694388,24.9025053047,0.0,27.5259009287,37.3340067412,11.5781989054,0.0,0.0,11.5781989054
 06/27  19:00:00,99.9972337309,8.26176279698,24.5378555531,0.0,33.8341110165,33.3544677425,5.7827181382,0.0,0.0,5.7827181382
 06/27  20:00:00,109.638486615,8.32405509939,22.1946540607,0.0,36.5179666069,38.8247702939,11.5460886765,0.0,0.0,11.5460886765
 06/27  21:00:00,104.399308645,8.17881691154,18.8476601047,0.0,32.965339924,36.8579353714,11.601061627,0.0129587375661,0.0,11.5881028894
 06/27  22:00:00,76.7423619818,7.66698085528,15.2497751374,0.0,25.6355707503,20.6438685092,5.78822442136,0.0,0.0,5.78822442136
 06/27  23:00:00,53.8549148792,7.22775602593,12.3546145194,0.0,15.0252895274,11.7056064465,5.76737498797,0.0,0.0,5.76737498797
 06/27  24:00:00,46.8761537926,6.99935843532,10.630014422,0.0,11.6412384099,10.0650221343,5.76207431228,0.0,0.0,5.76207431228
 06/28  01:00:00,43.6148931317,6.81371596582,9.11511231375,0.0,10.0992000411,10.047477231,5.99704693349,0.240508731073,0.0,5.75653820241
 06/28  02:00:00,40.5189476118,6.67041684254,8.02202771505,0.0,8.25718729233,10.0299323277,0.780888864147,0.760888864147,0.0,0.02
 06/28  03:00:00,39.7775075846,6.58067434603,7.37032502751,0.0,8.25718729233,10.0299323277,6.64673371464,0.890375619953,0.0,5.75635809468
 06/28  04:00:00,40.6807568151,6.49571167694,6.75191903168,0.0,8.25718729233,11.6354268332,1.37062261049,1.35062261049,0.0,0.02
 06/28  05:00:00,44.4714575228,6.49034997461,6.73626269887,0.0,12.1011305571,15.3678112995,13.5210873358,1.9852571916,0.0,11.5358301442
 06/28  06:00:00,74.8720539972,7.08477253668,10.7820812019,0.0,19.7275818095,37.2640762949,12.9937112598,1.40643350392,0.0,11.5872777559
 06/28  07:00:00,97.3436089176,7.53132582235,14.2028973834,0.0,24.3117294858,51.2795993405,11.9432363009,0.311353155894,0.0,11.631883145
 06/28  08:00:00,84.4970908333,7.09212730809,13.0707148082,0.0,23.6694662846,40.6342015617,29.355389009,0.0116083009743,0.0,29.343780708
 06/28  09:00:00,83.5834406981,7.10402670791,17.1525405329,0.0,23.6694662846,35.6302164847,41.4333545705,0.0,18.025,23.4083545705
 06/28  10:00:00,65.7852153253,6.91603167156,17.1390271971,0.0,18.7433767983,22.9618409725,41.3943758637,0.0,18.025,23.3693758637
 06/28  11:00:00,68.4050678754,7.03838279219,19.6387878298,0.0,18.7433767983,22.9618409725,35.5236440709,0.0,18.025,17.4986440709
 06/28  12:00:00,70.3589314359,7.1548440284,21.4327414462,0.0,18.5889407304,23.1597249699,35.5203692466,0.0,18.025,17.4953692466
 06/28  13:00:00,71.9562163628,7.25486778329,22.6835021247,0.0,18.7433767983,23.2517909448,41.3423588747,0.0,18.025,23.3173588747
 06/28  14:00:00,72.4376555661,7.32201293312,23.0977973091,0.0,18.7433767983,23.2517909448,35.5217320121,0.0,18.025,17.4967320121
 06/28  15:00:00,73.1371671055,7.43040763014,23.9788598002,0.0,18.7433767983,22.9618409725,35.5186337829,0.0,18.025,17.4936337829
 06/28  16:00:00,78.1281612012,7.55047525756,24.3984748149,0.0,18.7433767983,27.431320555,23.7855604235,0.0,18.025,5.76056042351
 06/28  17:00:00,89.4251386366,7.79887267033,23.2587958984,0.0,17.6635504202,40.6971502883,5.77238495949,0.0,0.0,5.77238495949
 06/28  18:00:00,96.0193112301,8.00485220946,23.1421364283,0.0,27.5259009287,37.3340067412,11.5778913482,0.0,0.0,11.5778913482
 06/28  19:00:00,98.4060143149,8.13855311172,23.0698562444,0.0,33.8341110165,33.3544677425,5.781947881,0.0,0.0,5.781947881
 06/28  20:00:00,108.177096965,8.23494556683,20.8223822032,0.0,36.5179666069,38.8247702939,11.545351842,0.0,0.0,11.545351842
 06/28  21:00:00,104.306306962,8.15027932845,18.7832090334,0.0,32.965339924,36.8579353714,11.5887471024,0.0,0.0,11.5887471024
 06/28  22:00:00,76.7379706771,7.64447792441,15.2678988475,0.0,25.6355707503,20.6438685092,5.78859648004,0.0,0.0,5.78859648004
 06/28  23:00:00,53.1233575874,7.14628911241,11.7045289005,0.0,15.0252895274,11.7056064465,5.76730156866,0.0,0.0,5.76730156866
 06/28  24:00:00,45.8182876301,6.89238172536,9.67912849923,0.0,11.6412384099,10.0650221343,6.07787192383,0.31618156529,0.0,5.76169035854
 06/29  01:00:00,42.8277683461,6.7292934021,8.4124170405,0.0,10.0992000411,10.047477231,0.741633391401,0.721633391401,0.0,0.02
 06/29  02:00:00,39.4135278053,6.55001243552,7.03701230471,0.0,8.25718729233,10.0299323277,7.82840986401,2.07171705783,0.0,5.75669280618
 06/29  03:00:00,38.2354591194,6.41501998195,5.99393664893,0.0,8.25718729233,10.0299323277,10.0838909045,4.32770519907,0.0,5.75618570548
 06/29  04:00:00,38.6983828454,6.28548093921,4.97977994836,0.0,8.25718729233,11.6354268332,7.76635745559,7.74635745559,0.0,0.02
 06/29  05:00:00,42.2100833064,6.25249086771,4.71275667276,0.0,12.1011305571,15.3678112995,14.6307757643,8.85340141452,0.0,5.7773743498
 06/29  06:00:00,72.6590210251,6.85225466777,8.80157651091,0.0,19.7275818095,37.2640762949,19.1868839364,4.53049529906,0.0,14.6563886373
 06/29  07:00:00,95.5761612835,7.35470530703,12.6120899449,0.0,24.3117294858,51.2795993405,15.0093250102,0.652620113909,0.0,14.3567048963
 06/29  08:00:00,83.1540351673,6.93071754534,11.8890818812,0.0,23.6694662846,40.6342015617,29.3429146674,0.0,0.0,29.3429146674
 06/29  09:00:00,81.7479983926,6.93146010512,15.4896692674,0.0,23.6694662846,35.6302164847,41.430368312,0.0,18.025,23.405368312
 06/29  10:00:00,63.6360115368,6.73708501754,15.1687800785,0.0,18.7433767983,22.9618409725,35.5572056985,0.0,18.025,17.5322056985
 06/29  11:00:00,64.8900954274,6.80088862529,16.3613137317,0.0,18.7433767983,22.9618409725,41.3493164675,0.0,18.025,23.3243164675
 06/29  12:00:00,67.4140644746,6.94005816408,18.7026662994,0.0,18.5889407304,23.1597249699,35.522629233,0.0,18.025,17.497629233
 06/29  13:00:00,69.6778977104,7.08254466452,20.5775072471,0.0,18.7433767983,23.2517909448,35.519421033,0.0,18.025,17.494421033
 06/29  14:00:00,70.9621682063,7.18860175715,21.7557262946,0.0,18.7433767983,23.2517909448,41.3436361619,0.0,18.025,23.3186361619
 06/29  15:00:00,71.3213516445,7.28140746924,22.3120512686,0.0,18.7433767983,22.9618409725,35.5226145652,0.0,18.025,17.4976145652
 06/29  16:00:00,75.6242948146,7.36175752804,22.0833263089,0.0,18.7433767983,27.431320555,23.7868244693,0.0,18.025,5.76182446931
 06/29  17:00:00,88.3119806553,7.67265834617,22.271855314,0.0,17.6635504202,40.6971502883,5.7724014786,0.0,0.0,5.7724014786
 06/29  18:00:00,95.6248900842,7.91517530069,22.8374035425,0.0,27.5259009287,37.3340067412,11.5774857926,0.0,0.0,11.5774857926
 06/29  19:00:00,98.1412556916,8.09366479308,22.8499926675,0.0,33.8341110165,33.3544677425,5.78312145681,0.0,0.0,5.78312145681
 06/29  20:00:00,109.083906234,8.26563412037,21.6985164499,0.0,36.5179666069,38.8247702939,5.78244978216,0.0,0.0,5.78244978216
 06/29  21:00:00,104.744479411,8.18181835795,19.1898548337,0.0,32.965339924,36.8579353714,11.6017913229,0.0132235033966,0.0,11.5885678195
 06/29  22:00:00,76.2240188476,7.59876433753,14.7996674174,0.0,25.6355707503,20.6438685092,11.5564198437,0.0,0.0,11.5564198437
 06/29  23:00:00,52.554047851,7.09251686588,11.1889966692,0.0,15.0252895274,11.7056064465,5.98818603178,0.221015121729,0.0,5.76717091005
 06/29  24:00:00,45.0715936216,6.81307438959,9.01174832332,0.0,11.6412384099,10.0650221343,7.49428128407,1.73238867491,0.0,5.76189260916
 06/30  01:00:00,41.7460069592,6.60897206958,7.4509810835,0.0,10.0992000411,10.047477231,3.6727145546,3.6527145546,0.0,0.02
 06/30  02:00:00,38.2969451297,6.42397946657,6.04646385659,0.0,8.25718729233,10.0299323277,12.1700264001,6.41338824252,0.0,5.75663815758
 06/30  03:00:00,37.0835740107,6.2848941472,4.97218429738,0.0,8.25718729233,10.0299323277,8.71287878595,8.69287878595,0.0,0.02
 06/30  04:00:00,37.6186711572,6.16197248125,4.02357746186,0.0,8.25718729233,11.6354268332,16.9953364934,11.2337674807,0.0,5.76156901264
 06/30  05:00:00,41.3534621563,6.148152241,3.96048449465,0.0,12.1011305571,15.3678112995,16.7541296046,10.9765029362,0.0,5.77762666833
 06/30  06:00:00,71.8058454006,6.74752466455,8.05314437434,0.0,19.7275818095,37.2640762949,18.1077616118,6.51919310608,0.0,11.5885685058
 06/30  07:00:00,94.5767616593,7.24124069217,11.7261681682,0.0,24.3117294858,51.2795993405,19.1216818958,1.68661020895,0.0,17.4350716869
 06/30  08:00:00,81.149056321,6.80265682508,10.012176696,0.0,23.6694662846,40.6342015617,23.485723175,0.00895528699439,0.0,23.4767678881
 06/30  09:00:00,79.5827824001,6.82456328712,13.4313585391,0.0,23.6694662846,35.6302164847,41.4359750213,0.0,18.025,23.4109750213
 06/30  10:00:00,62.3048675692,6.65617885704,13.9185481863,0.0,18.7433767983,22.9618409725,41.3934353214,0.0,18.025,23.3684353214
 06/30  11:00:00,63.7300646348,6.73537379857,15.2668019363,0.0,18.7433767983,22.9618409725,35.5215328542,0.0,18.025,17.4965328542
 06/30  12:00:00,66.6100655564,6.89191901164,17.9468111473,0.0,18.5889407304,23.1597249699,41.3431008816,0.0,18.025,23.3181008816
 06/30  13:00:00,69.1370841796,7.03989914032,20.0793461449,0.0,18.7433767983,23.2517909448,35.5201919585,0.0,18.025,17.4951919585
 06/30  14:00:00,71.0934247135,7.18852733612,21.8870559802,0.0,18.7433767983,23.2517909448,35.5188195794,0.0,18.025,17.4938195794
 06/30  15:00:00,72.1665747285,7.33171304423,23.1069755903,0.0,18.7433767983,22.9618409725,41.3427193021,0.0,18.025,23.3177193021
 06/30  16:00:00,78.3072607027,7.50591377595,24.6221446617,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/30  17:00:00,92.2148630705,7.89055395452,25.9568476053,0.0,17.6635504202,40.6971502883,5.77197397228,0.0,0.0,5.77197397228
 06/30  18:00:00,98.3089505474,8.08668653144,25.3499650557,0.0,27.5259009287,37.3340067412,11.5772436548,0.0,0.0,11.5772436548
 06/30  19:00:00,100.054251552,8.22124184761,24.6354176922,0.0,33.8341110165,33.3544677425,11.5449972964,0.0,0.0,11.5449972964
 06/30  20:00:00,110.845571829,8.33260045906,23.393224747,0.0,36.5179666069,38.8247702939,5.7822568289,0.0,0.0,5.7822568289
 06/30  21:00:00,105.545987947,8.20614752243,19.9670470428,0.0,32.965339924,36.8579353714,11.5883105823,0.0,0.0,11.5883105823
 06/30  22:00:00,76.4526330599,7.62938091832,14.9976729669,0.0,25.6355707503,20.6438685092,11.5565222636,0.0,0.0,11.5565222636
 06/30  23:00:00,52.5753621155,7.10905904322,11.1937764628,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/30  24:00:00,45.1344575278,6.8390757586,9.04861729347,0.0,11.6412384099,10.0650221343,6.25063934003,0.488685144006,0.0,5.76195419603
 07/01  01:00:00,44.8509615903,6.67450586536,7.73091853228,0.0,12.8411359301,10.0650221343,7.55288003761,1.79626604254,0.0,5.75661399506
 07/01  02:00:00,38.5344528209,6.46716256103,6.24079786217,0.0,8.25718729233,10.0299323277,4.08509337603,4.06509337603,0.0,0.02
 07/01  03:00:00,37.2938094187,6.3202133397,5.14709808533,0.0,8.25718729233,10.0299323277,12.7377209836,6.98131956697,0.0,5.75640141668
 07/01  04:00:00,37.8590176893,6.19653766752,4.22936482912,0.0,8.25718729233,11.6354268332,15.5941735415,9.83278466941,0.0,5.76138887213
 07/01  05:00:00,37.6178644464,6.11095048535,3.68348783491,0.0,8.71707943955,15.3327214929,11.0641424375,11.0441424375,0.0,0.02
 07/01  06:00:00,55.6354942705,6.31100519385,5.17302590394,0.0,18.5082010057,25.6353820695,19.5997095214,8.06460985029,0.0,11.5350996711
 07/01  07:00:00,75.5773734006,6.75139720538,8.33913370855,0.0,19.4083231844,41.0650158608,14.6670389259,3.07919204349,0.0,11.5878468824
 07/01  08:00:00,104.74470172,7.32913430664,13.0519044427,0.0,26.3286599382,57.9988325916,29.4754301191,0.0,0.0,29.4754301191
 07/01  09:00:00,91.853174762,7.17524989298,15.468276402,0.0,26.3286599382,42.8504436482,41.4992807043,0.0,18.025,23.4742807043
 07/01  10:00:00,66.8441052218,6.84056836454,14.7879436276,0.0,21.7447113004,23.4437158914,41.4354901302,0.0,18.025,23.4104901302
 07/01  11:00:00,66.7766841387,6.91898830979,17.1038572524,0.0,19.3027497915,23.426170988,41.3889300831,0.0,18.025,23.3639300831
 07/01  12:00:00,69.3657777885,7.06028773196,19.4094951365,0.0,19.1483137236,23.7250123474,35.5167840869,0.0,18.025,17.4917840869
 07/01  13:00:00,72.0077058621,7.21464902606,21.7515223322,0.0,19.3027497915,23.7161209604,41.3424005766,0.0,18.025,23.3174005766
 07/01  14:00:00,74.1443833928,7.37974084889,23.7231049068,0.0,19.3027497915,23.7161209604,35.5191557121,0.0,18.025,17.4941557121
 07/01  15:00:00,76.1380676093,7.56319932077,25.8232781025,0.0,19.3027497915,23.426170988,35.5181554134,0.0,18.025,17.4931554134
 07/01  16:00:00,81.9332396314,7.71705999459,27.0132808692,0.0,19.3027497915,27.8956505705,23.7866100957,0.0,18.025,5.76161009574
 07/01  17:00:00,91.2303097266,8.0012350236,27.4036918304,0.0,18.2229234133,37.5968344597,5.76697104254,0.0,0.0,5.76697104254
 07/01  18:00:00,106.03611493,8.31636655575,27.9410699802,0.0,32.690315043,37.0816133363,5.77195823133,0.0,0.0,5.77195823133
 07/01  19:00:00,105.681302643,8.45551748943,27.3354299166,0.0,36.8143715336,33.066984531,5.78185184636,0.0,0.0,5.78185184636
 07/01  20:00:00,112.144970136,8.47219726168,24.7743326486,0.0,36.3493007332,38.7721355839,11.5442321223,0.0,0.0,11.5442321223
 07/01  21:00:00,108.528293806,8.23011177274,19.7496097973,0.0,36.1807251679,36.8228455648,5.78284122104,0.0,0.0,5.78284122104
 07/01  22:00:00,81.9653078117,7.68531646154,15.0515086218,0.0,31.0351095914,20.6438685092,11.5874016778,0.0,0.0,11.5874016778
 07/01  23:00:00,55.5645640166,7.19279019495,11.6972064118,0.0,17.4250845679,11.7056064465,5.81988160128,0.0423057628503,0.0,5.77757583843
 07/01  24:00:00,46.726090234,6.8988044892,9.38062525015,0.0,12.8411359301,10.0650221343,7.55569476297,1.79483103836,0.0,5.76086372461
 07/02  01:00:00,45.2539601648,6.71414900428,7.97485598063,0.0,12.925468867,10.100111941,8.19528411605,2.43891174017,0.0,5.75637237587
 07/02  02:00:00,38.9744415723,6.50850450664,6.52002451201,0.0,8.34152022915,10.0650221343,4.33184631448,4.31184631448,0.0,0.02
 07/02  03:00:00,38.008983354,6.38891125634,5.67415431523,0.0,8.34152022915,10.0650221343,10.7202799857,4.96412985681,0.0,5.75615012886
 07/02  04:00:00,38.4487094305,6.25155935698,4.64461908726,0.0,8.34152022915,11.6705166398,8.16102099389,8.14102099389,0.0,0.02
 07/02  05:00:00,37.9440839133,6.13747363755,3.86376592867,0.0,8.80141237637,15.3678112995,16.4913222531,10.7243080172,0.0,5.76701423591
 07/02  06:00:00,56.0138162148,6.35742074822,5.50494079173,0.0,18.5082010057,25.6353820695,12.3382312929,6.56070143777,0.0,5.77752985511
 07/02  07:00:00,76.1454093543,6.80394468157,8.73521173496,0.0,19.4926561212,41.1001056674,17.239219669,1.51551893018,0.0,15.7237007389
 07/02  08:00:00,105.025290096,7.35348312313,13.3081620411,0.0,26.3286599382,57.9988325916,31.1613002829,0.00950672536505,0.0,31.1517935575
 07/02  09:00:00,92.9276975255,7.2253245425,16.6121627731,0.0,26.2443270014,42.8153538416,41.4945886753,0.0,18.025,23.4695886753
 07/02  10:00:00,70.0482470767,6.96331196558,17.8693465945,0.0,21.7447113004,23.4437158914,41.4350674935,0.0,18.025,23.4100674935
 07/02  11:00:00,70.6806858019,7.09721861889,20.7699235589,0.0,19.3449162599,23.4437158914,41.3904611785,0.0,18.025,23.3654611785
 07/02  12:00:00,73.606309508,7.27628570636,23.3743235255,0.0,19.190480192,23.7425572507,35.5207342374,0.0,18.025,17.4957342374
 07/02  13:00:00,76.3343243279,7.44980898035,25.9026919207,0.0,19.260583323,23.698576057,35.5151826149,0.0,18.025,17.4901826149
 07/02  14:00:00,78.7014887149,7.62843234944,28.0912369799,0.0,19.260583323,23.698576057,41.3430010659,0.0,18.025,23.3180010659
 07/02  15:00:00,79.962158262,7.7813348302,29.4889504329,0.0,19.260583323,23.4086260847,35.5178529109,0.0,18.025,17.4928529109
 07/02  16:00:00,83.490996591,7.80885097739,28.5389566433,0.0,19.260583323,27.8781056672,23.7865641748,0.0,18.025,5.76156417482
 07/02  17:00:00,89.3352216765,7.91083894178,25.6587145937,0.0,18.1807569449,37.5792895564,5.76682501114,0.0,0.0,5.76682501114
 07/02  18:00:00,103.922575924,8.19966080479,26.0636635188,0.0,32.6059821062,37.0465235296,5.77222739485,0.0,0.0,5.77222739485
 07/02  19:00:00,104.231954263,8.34487468555,25.9967310933,0.0,36.8143715336,33.066984531,5.78215058934,0.0,0.0,5.78215058934
 07/02  20:00:00,111.716597322,8.41459620887,24.2841486235,0.0,36.43363367,38.8072253906,5.7822610761,0.0,0.0,5.7822610761
 07/02  21:00:00,109.384499452,8.28314378557,20.672211825,0.0,36.0963922311,36.7877557581,11.5453406506,0.0,0.0,11.5453406506
 07/02  22:00:00,83.2299345219,7.79178998871,16.3290982305,0.0,30.9507766546,20.6087787026,11.5878511525,0.0,0.0,11.5878511525
 07/02  23:00:00,57.298723078,7.33760980178,13.286554683,0.0,17.4250845679,11.7056064465,5.7775191501,0.0,0.0,5.7775191501
 07/02  24:00:00,49.0317261439,7.09342343423,11.3722228405,0.0,12.925468867,10.100111941,5.76183314587,0.0,0.0,5.76183314587
 07/03  01:00:00,43.9638235635,6.85495304127,9.42282720137,0.0,10.0992000411,10.047477231,0.100121403865,0.0801214038651,0.0,0.02
 07/03  02:00:00,40.6525232773,6.68777730276,8.1382540484,0.0,8.25718729233,10.0299323277,6.21674669343,0.460187637127,0.0,5.75655905631
 07/03  03:00:00,39.3404451118,6.5409481549,6.97301022767,0.0,8.25718729233,10.0299323277,1.77090013805,1.75090013805,0.0,0.02
 07/03  04:00:00,39.7372264838,6.40103247037,5.90308682675,0.0,8.25718729233,11.6354268332,10.2282101219,4.46648756584,0.0,5.7617225561
 07/03  05:00:00,43.0322326021,6.34486735322,5.44256186094,0.0,12.1011305571,15.3678112995,12.6144916828,6.83701300076,0.0,5.77747868203
 07/03  06:00:00,73.1622175541,6.90993837814,9.24714181131,0.0,19.7275818095,37.2640762949,15.7175559494,4.13021653133,0.0,11.5873394181
 07/03  07:00:00,95.9937536066,7.39714053369,12.9873122377,0.0,24.3117294858,51.2795993405,18.2129404123,0.779022825262,0.0,17.433917587
 07/03  08:00:00,84.0252453796,7.00467179405,12.6863854347,0.0,23.6694662846,40.6342015617,23.4744545355,0.0,0.0,23.4744545355
 07/03  09:00:00,83.3988538461,7.02698510326,17.0450318089,0.0,23.6694662846,35.6302164847,41.4340006062,0.0,18.025,23.4090006062
 07/03  10:00:00,66.4500147902,6.86346253702,17.856431819,0.0,18.7433767983,22.9618409725,41.3907241502,0.0,18.025,23.3657241502
 07/03  11:00:00,67.9837289951,6.95333095451,19.3025214046,0.0,18.7433767983,22.9618409725,35.52039752,0.0,18.025,17.49539752
 07/03  12:00:00,69.9376740421,7.08092996874,21.0854207952,0.0,18.5889407304,23.1597249699,41.3407005275,0.0,18.025,23.3157005275
 07/03  13:00:00,71.7452622478,7.2049776087,22.5224583521,0.0,18.7433767983,23.2517909448,35.5199943079,0.0,18.025,17.4949943079
 07/03  14:00:00,73.2083667263,7.32081917822,23.869718731,0.0,18.7433767983,23.2517909448,35.5165209783,0.0,18.025,17.4915209783
 07/03  15:00:00,74.123002588,7.44777606941,24.9473514436,0.0,18.7433767983,22.9618409725,41.3393236791,0.0,18.025,23.3143236791
 07/03  16:00:00,78.1473052924,7.52885729605,24.4392599061,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/03  17:00:00,90.5329182094,7.83090624948,24.3345711683,0.0,17.6635504202,40.6971502883,5.7719403727,0.0,0.0,5.7719403727
 07/03  18:00:00,96.9664169086,8.02071089125,24.0734426478,0.0,27.5259009287,37.3340067412,11.5761043459,0.0,0.0,11.5761043459
 07/03  19:00:00,98.883870886,8.13323712055,23.5530669624,0.0,33.8341110165,33.3544677425,11.5438845832,0.0,0.0,11.5438845832
 07/03  20:00:00,109.293025543,8.26263700186,21.9106660009,0.0,36.5179666069,38.8247702939,5.78141875652,0.0,0.0,5.78141875652
 07/03  21:00:00,104.770443017,8.18218258196,19.2155081056,0.0,32.965339924,36.8579353714,11.5869651569,0.0,0.0,11.5869651569
 07/03  22:00:00,76.2788373124,7.61213558982,14.8411539906,0.0,25.6355707503,20.6438685092,5.78779923093,0.0,0.0,5.78779923093
 07/03  23:00:00,52.6747464331,7.11229016612,11.2899454345,0.0,15.0252895274,11.7056064465,5.80923696467,0.0423101614639,0.0,5.76692680321
 07/03  24:00:00,45.5493730709,6.86843168987,9.43418713476,0.0,11.6412384099,10.0650221343,6.44507954251,0.683371575545,0.0,5.76170796696
 07/04  01:00:00,45.6005556225,6.72885565883,8.30675057878,0.0,12.925468867,10.100111941,7.18639189244,1.4299759471,0.0,5.75641594533
 07/04  02:00:00,39.28076503,6.52393958517,6.8109194838,0.0,8.34152022915,10.0650221343,2.81286107167,2.79286107167,0.0,0.02
 07/04  03:00:00,38.097534131,6.38639827585,5.76522423569,0.0,8.34152022915,10.0650221343,10.7542973773,4.99812370812,0.0,5.75617366919
 07/04  04:00:00,38.7250091486,6.27250287965,4.89998347554,0.0,8.34152022915,11.6705166398,7.51939392081,7.49939392081,0.0,0.02
 07/04  05:00:00,38.3932594048,6.18138656636,4.26903911341,0.0,8.80141237637,15.3678112995,14.9454224149,9.17846135822,0.0,5.76696105672
 07/04  06:00:00,56.4182384952,6.39436277257,5.87243560353,0.0,18.5082010057,25.6353820695,11.6814377407,5.90403653406,0.0,5.77740120662
 07/04  07:00:00,76.2396463403,6.8066602144,8.82675859136,0.0,19.4926561212,41.1001056674,16.7323859998,2.3044211269,0.0,14.4279648729
 07/04  08:00:00,104.73966846,7.33317180644,13.0428851622,0.0,26.3286599382,57.9988325916,32.4675150094,0.0,0.0,32.4675150094
 07/04  09:00:00,90.9667976025,7.16262222907,14.7139877348,0.0,26.2443270014,42.8153538416,41.494975549,0.0,18.025,23.469975549
 07/04  10:00:00,66.4965656164,6.84618589553,14.4348074778,0.0,21.7447113004,23.4437158914,41.4321487529,0.0,18.025,23.4071487529
 07/04  11:00:00,66.3762059774,6.9263825376,16.6362924027,0.0,19.3449162599,23.4437158914,41.387484978,0.0,18.025,23.362484978
 07/04  12:00:00,69.0985152334,7.07972305127,19.0631004891,0.0,19.190480192,23.7425572507,35.5184875897,0.0,18.025,17.4934875897
 07/04  13:00:00,70.8395456753,7.19762235139,20.6601065396,0.0,19.260583323,23.698576057,35.5143343504,0.0,18.025,17.4893343504
 07/04  14:00:00,73.1043246711,7.34899999183,22.7735130886,0.0,19.260583323,23.698576057,41.3395858827,0.0,18.025,23.3145858827
 07/04  15:00:00,74.2812468994,7.46792991942,24.1214534706,0.0,19.260583323,23.4086260847,35.519097072,0.0,18.025,17.494097072
 07/04  16:00:00,77.9825539588,7.50322440217,23.3361482075,0.0,19.260583323,27.8781056672,23.7863819269,0.0,18.025,5.76138192693
 07/04  17:00:00,86.3105360539,7.72085657001,22.8240219829,0.0,18.1807569449,37.5792895564,5.7666310329,0.0,0.0,5.7666310329
 07/04  18:00:00,101.569697265,8.05549440451,23.8549629338,0.0,32.6059821062,37.0465235296,5.77191591055,0.0,0.0,5.77191591055
 07/04  19:00:00,102.051163305,8.22828248742,23.9325467413,0.0,36.8143715336,33.066984531,5.78211480828,0.0,0.0,5.78211480828
 07/04  20:00:00,109.506659916,8.32095140125,22.1678746685,0.0,36.43363367,38.8072253906,5.78140453125,0.0,0.0,5.78140453125
 07/04  21:00:00,107.862970736,8.18226070904,19.2515816725,0.0,36.0963922311,36.7877557581,11.5450350918,0.0,0.0,11.5450350918
 07/04  22:00:00,81.5753618531,7.63013454814,14.8362059384,0.0,30.9507766546,20.6087787026,11.5864401233,0.0,0.0,11.5864401233
 07/04  23:00:00,54.8816180356,7.10671762079,11.1003555479,0.0,17.4250845679,11.7056064465,5.80567201971,0.0283979625069,0.0,5.77727405721
 07/04  24:00:00,46.518613245,6.8538338426,9.09870998355,0.0,12.925468867,10.100111941,6.77355756657,1.01201322161,0.0,5.76154434497
 07/05  01:00:00,41.6875268097,6.62603321178,7.37545542049,0.0,10.0992000411,10.047477231,2.54482902798,2.52482902798,0.0,0.02
 07/05  02:00:00,38.3941197726,6.45331699917,6.11431700592,0.0,8.25718729233,10.0299323277,10.4792631647,4.7229574935,0.0,5.75630567115
 07/05  03:00:00,37.1060581548,6.30199639124,4.97758202843,0.0,8.25718729233,10.0299323277,8.23254316382,8.21254316382,0.0,0.02
 07/05  04:00:00,37.8273398086,6.19512028699,4.1991190158,0.0,8.25718729233,11.6354268332,15.8545429569,10.0934223723,0.0,5.76112058464
 07/05  05:00:00,41.4862061106,6.17072591044,4.07069186839,0.0,12.1011305571,15.3678112995,16.30512777,10.5282059576,0.0,5.77692181236
 07/05  06:00:00,71.4113788586,6.71757946474,7.68868661267,0.0,19.7275818095,37.2640762949,18.6342054746,7.0472304974,0.0,11.5869749772
 07/05  07:00:00,93.7483839793,7.17121951321,10.9678955356,0.0,24.3117294858,51.2795993405,19.8840355865,2.45056639757,0.0,17.4334691889
 07/05  08:00:00,80.6223225309,6.76858296068,9.51957450441,0.0,23.6694662846,40.6342015617,23.4718639929,0.0,0.0,23.4718639929
 07/05  09:00:00,78.7203414527,6.80600138488,12.5875239731,0.0,23.6694662846,35.6302164847,41.4285799347,0.0,18.025,23.4035799347
 07/05  10:00:00,62.9791864924,6.68298951989,14.5660841732,0.0,18.7433767983,22.9618409725,41.3888893926,0.0,18.025,23.3638893926
 07/05  11:00:00,66.0236465456,6.8103874223,17.4853912661,0.0,18.7433767983,22.9618409725,35.5198933643,0.0,18.025,17.4948933643
 07/05  12:00:00,68.7639076423,6.98740938445,20.005179589,0.0,18.5889407304,23.1597249699,35.5151059034,0.0,18.025,17.4901059034
 07/05  13:00:00,71.2613986917,7.15082701614,22.0927558938,0.0,18.7433767983,23.2517909448,41.3398640974,0.0,18.025,23.3148640974
 07/05  14:00:00,72.5309656654,7.26846122242,23.2446857392,0.0,18.7433767983,23.2517909448,35.5157125443,0.0,18.025,17.4907125443
 07/05  15:00:00,74.3600396966,7.4348335835,25.1973352389,0.0,18.7433767983,22.9618409725,35.5156157323,0.0,18.025,17.4906157323
 07/05  16:00:00,80.0663553654,7.59814396322,26.2890313345,0.0,18.7433767983,27.431320555,23.7864465117,0.0,18.025,5.7614465117
 07/05  17:00:00,91.903042908,7.90505498808,25.6305634116,0.0,17.6635504202,40.6971502883,5.77192820319,0.0,0.0,5.77192820319
 07/05  18:00:00,98.6199395802,8.13352154138,25.6141781937,0.0,27.5259009287,37.3340067412,11.5757792839,0.0,0.0,11.5757792839
 07/05  19:00:00,101.206934926,8.29866787475,25.7107222222,0.0,33.8341110165,33.3544677425,5.78108246664,0.0,0.0,5.78108246664
 07/05  20:00:00,112.035870574,8.41354368654,24.5026193901,0.0,36.5179666069,38.8247702939,11.5425092189,0.0,0.0,11.5425092189
 07/05  21:00:00,105.981780671,8.25393139359,20.3551212004,0.0,32.965339924,36.8579353714,11.5856441702,0.0,0.0,11.5856441702
 07/05  22:00:00,76.6539611149,7.64689664584,15.1815369388,0.0,25.6355707503,20.6438685092,5.78757120361,0.0,0.0,5.78757120361
 07/05  23:00:00,52.8029358108,7.1256758194,11.4047572765,0.0,15.0252895274,11.7056064465,5.79543510211,0.0286080033246,0.0,5.76682709879
 07/05  24:00:00,45.7184976417,6.88740804475,9.58434244794,0.0,11.6412384099,10.0650221343,6.06541414164,0.304180157883,0.0,5.76123398376
 07/06  01:00:00,42.2136778601,6.66912935558,7.8585144477,0.0,10.0992000411,10.047477231,2.08102816433,2.06102816433,0.0,0.02
 07/06  02:00:00,38.5500844464,6.46043998837,6.26316146543,0.0,8.25718729233,10.0299323277,11.0791055174,5.32282937417,0.0,5.75627614323
 07/06  03:00:00,37.6822399365,6.35626604525,5.49949686959,0.0,8.25718729233,10.0299323277,6.07262457684,6.05262457684,0.0,0.02
 07/06  04:00:00,38.1396911265,6.22250194187,4.4840935544,0.0,8.25718729233,11.6354268332,15.0542998136,9.29269629857,0.0,5.76160351501
 07/06  05:00:00,41.8278581409,6.20459747061,4.37847927863,0.0,12.1011305571,15.3678112995,15.0351292494,9.25814943215,0.0,5.77697981726
 07/06  06:00:00,71.929537012,6.76874316258,8.15569334462,0.0,19.7275818095,37.2640762949,17.5361001855,5.94957895947,0.0,11.5865212261
