Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/06  07:00:00,94.8172721477,7.27042437357,11.9375958609,0.0,24.3117294858,51.2795993405,18.7198573136,1.28733278244,0.0,17.4325245311
 07/06  08:00:00,82.5986816881,6.89507889742,11.3694481141,0.0,23.6694662846,40.6342015617,23.4823379731,0.011731618041,0.0,23.4706063551
 07/06  09:00:00,83.0319979008,6.9585143431,16.7466737297,0.0,23.6694662846,35.6302164847,41.4294514729,0.0,18.025,23.4044514729
 07/06  10:00:00,66.2341059887,6.80604394318,17.6979565767,0.0,18.7433767983,22.9618409725,41.3878670414,0.0,18.025,23.3628670414
 07/06  11:00:00,68.1967416322,6.92023993414,19.5486374459,0.0,18.7433767983,22.9618409725,35.519150359,0.0,18.025,17.494150359
 07/06  12:00:00,70.2794175862,7.07069202751,21.4374113105,0.0,18.5889407304,23.1597249699,35.5138923008,0.0,18.025,17.4888923008
 07/06  13:00:00,72.9444182231,7.24992494884,23.6766812032,0.0,18.7433767983,23.2517909448,41.3407731132,0.0,18.025,23.3157731132
 07/06  14:00:00,75.1676451888,7.42071479121,25.7291147256,0.0,18.7433767983,23.2517909448,35.5158462564,0.0,18.025,17.4908462564
 07/06  15:00:00,75.8834858399,7.54152448105,26.6140943778,0.0,18.7433767983,22.9618409725,35.5121598876,0.0,18.025,17.4871598876
 07/06  16:00:00,80.5084873051,7.65109498648,26.678217654,0.0,18.7433767983,27.431320555,23.7851609969,0.0,18.025,5.76016099685
 07/06  17:00:00,93.3928872639,7.98133438781,27.0441348796,0.0,17.6635504202,40.6971502883,5.77174883204,0.0,0.0,5.77174883204
 07/06  18:00:00,99.6916651938,8.16571575915,26.6537207372,0.0,27.5259009287,37.3340067412,11.5755671727,0.0,0.0,11.5755671727
 07/06  19:00:00,101.380037156,8.27203039066,25.9104703631,0.0,33.8341110165,33.3544677425,5.781264439,0.0,0.0,5.781264439
 07/06  20:00:00,111.643377354,8.3650472486,24.1586308616,0.0,36.5179666069,38.8247702939,11.5428500644,0.0,0.0,11.5428500644
 07/06  21:00:00,106.04246202,8.2351493722,20.4345955895,0.0,32.965339924,36.8579353714,11.5858387692,0.0,0.0,11.5858387692
 07/06  22:00:00,76.7363834059,7.65644683781,15.2544185326,0.0,25.6355707503,20.6438685092,5.78766436955,0.0,0.0,5.78766436955
 07/06  23:00:00,52.8345679836,7.13313390635,11.4289365421,0.0,15.0252895274,11.7056064465,5.78147781222,0.0146969583968,0.0,5.76678085382
 07/06  24:00:00,45.1473681186,6.83769843442,9.06292628758,0.0,11.6412384099,10.0650221343,7.11561445649,1.35407869585,0.0,5.76153576063
 07/07  01:00:00,41.9302475207,6.64531151296,7.59890479682,0.0,10.0992000411,10.047477231,2.19606932882,2.17606932882,0.0,0.02
 07/07  02:00:00,38.7375890529,6.4838690449,6.427240193,0.0,8.25718729233,10.0299323277,8.94384111944,3.18855548391,0.0,5.75528563553
 07/07  03:00:00,37.6576401967,6.35564853397,5.47551713628,0.0,8.25718729233,10.0299323277,5.06618085464,5.04618085464,0.0,0.02
 07/07  04:00:00,38.2829776606,6.23879488866,4.61109175307,0.0,8.25718729233,11.6354268332,13.3873976008,7.62588871682,0.0,5.76150888397
 07/07  05:00:00,41.6354038592,6.18344000504,4.20718908811,0.0,12.1011305571,15.3678112995,15.6400125594,9.86294331177,0.0,5.77706924763
 07/07  06:00:00,71.8580008517,6.7634808027,8.08943146387,0.0,19.7275818095,37.2640762949,16.9508692014,5.3647303991,0.0,11.5861388023
 07/07  07:00:00,94.7924746181,7.27050743112,11.9127314455,0.0,24.3117294858,51.2795993405,18.2758065456,0.843488857286,0.0,17.4323176883
 07/07  08:00:00,83.7290674827,6.92053087192,12.4743925794,0.0,23.6694662846,40.6342015617,23.468438158,0.0,0.0,23.468438158
 07/07  09:00:00,83.693432978,6.97498931533,17.391641314,0.0,23.6694662846,35.6302164847,41.4288299571,0.0,18.025,23.4038299571
 07/07  10:00:00,67.3200146406,6.84937414614,18.7405409591,0.0,18.7433767983,22.9618409725,41.3872084347,0.0,18.025,23.3622084347
 07/07  11:00:00,69.8945918451,7.00195146317,21.1647799023,0.0,18.7433767983,22.9618409725,35.5177703841,0.0,18.025,17.4927703841
 07/07  12:00:00,73.0522652375,7.19859590066,24.0823588532,0.0,18.5889407304,23.1597249699,35.513339751,0.0,18.025,17.488339751
 07/07  13:00:00,74.7956298232,7.33209219245,25.4457292944,0.0,18.7433767983,23.2517909448,41.3399216469,0.0,18.025,23.3149216469
 07/07  14:00:00,75.6400010362,7.43616882273,26.1860204605,0.0,18.7433767983,23.2517909448,35.5151271107,0.0,18.025,17.4901271107
 07/07  15:00:00,75.0097276175,7.4992283768,25.7826357663,0.0,18.7433767983,22.9618409725,35.5119260866,0.0,18.025,17.4869260866
 07/07  16:00:00,78.5283599161,7.55449887696,24.7946904075,0.0,18.7433767983,27.431320555,23.7862401403,0.0,18.025,5.76124014033
 07/07  17:00:00,90.4764442691,7.83347550124,24.2755570464,0.0,17.6635504202,40.6971502883,5.77156029292,0.0,0.0,5.77156029292
 07/07  18:00:00,95.3942828452,7.95868195013,22.5633835085,0.0,27.5259009287,37.3340067412,11.5750053547,0.0,0.0,11.5750053547
 07/07  19:00:00,95.9048939058,8.0181487547,20.6892164795,0.0,33.8341110165,33.3544677425,5.78102443917,0.0,0.0,5.78102443917
 07/07  20:00:00,106.410037647,8.1276471309,19.1626984949,0.0,36.5179666069,38.8247702939,11.5431674321,0.0,0.0,11.5431674321
 07/07  21:00:00,103.448123087,8.05855449357,18.0168645049,0.0,32.965339924,36.8579353714,11.5851721194,0.0,0.0,11.5851721194
 07/07  22:00:00,75.5452646052,7.52389317375,14.1958619749,0.0,25.6355707503,20.6438685092,5.79801285094,0.0106360916293,0.0,5.78737675931
 07/07  23:00:00,51.9125746075,7.01868223737,10.6213995957,0.0,15.0252895274,11.7056064465,6.71944948105,0.95273795629,0.0,5.76671152476
 07/07  24:00:00,44.740425121,6.77325886521,8.7204270792,0.0,11.6412384099,10.0650221343,7.70222508472,1.94142390284,0.0,5.76080118188
 07/08  01:00:00,44.8526699089,6.65029403156,7.75686694119,0.0,12.8411359301,10.0650221343,2.3374216556,2.3174216556,0.0,0.02
 07/08  02:00:00,38.7741982868,6.47179758404,6.47592351456,0.0,8.25718729233,10.0299323277,9.35922622902,3.60305520688,0.0,5.75617102214
 07/08  03:00:00,37.7120155209,6.34702198466,5.53852252397,0.0,8.25718729233,10.0299323277,5.40513594813,5.38513594813,0.0,0.02
 07/08  04:00:00,38.2969244573,6.22916944426,4.63466704151,0.0,8.25718729233,11.6354268332,13.6660497683,7.90459575192,0.0,5.76145401639
 07/08  05:00:00,37.6871539527,6.10597708262,3.75778395616,0.0,8.71707943955,15.3327214929,16.8997698278,11.1332199234,0.0,5.76654990439
 07/08  06:00:00,55.975872861,6.33681293592,5.48765134919,0.0,18.5082010057,25.6353820695,12.8726882729,7.09563575772,0.0,5.77705251514
 07/08  07:00:00,76.054698297,6.79132637756,8.77661502255,0.0,19.4083231844,41.0650158608,14.0172110917,2.43149957572,0.0,11.585711516
 07/08  08:00:00,104.91138943,7.33660322543,13.2112367027,0.0,26.3286599382,57.9988325916,29.4642798096,0.0,0.0,29.4642798096
 07/08  09:00:00,91.4489237294,7.16438602235,15.0749646374,0.0,26.3286599382,42.8504436482,47.3508896236,0.0,18.025,29.3258896236
 07/08  10:00:00,66.3097646067,6.82639856659,14.2678287969,0.0,21.7447113004,23.4437158914,41.4278750219,0.0,18.025,23.4028750219
 07/08  11:00:00,65.4989746909,6.87945299943,15.8657261894,0.0,19.3027497915,23.426170988,35.5504479689,0.0,18.025,17.5254479689
 07/08  12:00:00,67.5436650678,6.99782535026,17.649872444,0.0,19.1483137236,23.7250123474,35.5131789038,0.0,18.025,17.4881789038
 07/08  13:00:00,69.4294711449,7.1128587123,19.2751047321,0.0,19.3027497915,23.7161209604,41.3393925687,0.0,18.025,23.3143925687
 07/08  14:00:00,71.022499064,7.23824214582,20.7427458519,0.0,19.3027497915,23.7161209604,35.5146442071,0.0,18.025,17.4896442071
 07/08  15:00:00,72.3811079281,7.37592511157,22.2536200542,0.0,19.3027497915,23.426170988,35.5125882787,0.0,18.025,17.4875882787
 07/08  16:00:00,77.7586261441,7.48696440294,23.0687918778,0.0,19.3027497915,27.8956505705,23.7862791488,0.0,18.025,5.76127914876
 07/08  17:00:00,87.6375707837,7.78393270777,24.0282911136,0.0,18.2229234133,37.5968344597,5.7664746277,0.0,0.0,5.7664746277
 07/08  18:00:00,103.765334175,8.16545830883,25.8212405951,0.0,32.690315043,37.0816133363,5.77170085964,0.0,0.0,5.77170085964
 07/08  19:00:00,104.069450426,8.34183927701,25.8373135095,0.0,36.8143715336,33.066984531,5.78095014282,0.0,0.0,5.78095014282
 07/08  20:00:00,109.900199701,8.34702054634,22.6547961852,0.0,36.3493007332,38.7721355839,11.5421878208,0.0,0.0,11.5421878208
 07/08  21:00:00,108.102770213,8.20820923824,19.3460453844,0.0,36.1807251679,36.8228455648,5.78208776448,0.0,0.0,5.78208776448
 07/08  22:00:00,81.9782162405,7.67557704378,15.0742429303,0.0,31.0351095914,20.6438685092,11.6061663618,0.0202257175997,0.0,11.5859406442
 07/08  23:00:00,54.8898598213,7.12240944754,11.092934051,0.0,17.4250845679,11.7056064465,6.38706920801,0.610223260747,0.0,5.77684594726
 07/08  24:00:00,46.2442968983,6.84565639645,8.95200749955,0.0,12.8411359301,10.0650221343,8.01495519739,2.25374709663,0.0,5.76120810076
 07/09  01:00:00,44.4264164281,6.62245111356,7.23903512245,0.0,12.925468867,10.100111941,5.96230869557,5.94230869557,0.0,0.02
 07/09  02:00:00,38.3023797603,6.43276038623,5.92372418929,0.0,8.34152022915,10.0650221343,12.115260849,6.35902656424,0.0,5.75623428472
 07/09  03:00:00,37.2344493872,6.30248423016,4.98607157191,0.0,8.34152022915,10.0650221343,7.50525994842,7.48525994842,0.0,0.02
 07/09  04:00:00,37.9833236182,6.19750512858,4.23331445327,0.0,8.34152022915,11.6705166398,14.633943206,8.87252236682,0.0,5.76142083915
 07/09  05:00:00,37.6981869403,6.10456494016,3.65081166141,0.0,8.80141237637,15.3678112995,16.083946283,10.3174307304,0.0,5.76651555262
 07/09  06:00:00,55.5766164678,6.30377253133,5.12144295445,0.0,18.5082010057,25.6353820695,12.4038399121,6.62763268368,0.0,5.77620722846
 07/09  07:00:00,75.569645923,6.73794735817,8.22552933532,0.0,19.4926561212,41.1001056674,13.124313868,1.53858896532,0.0,11.5857249026
 07/09  08:00:00,105.221997364,7.31962155536,13.5388399085,0.0,26.3286599382,57.9988325916,29.4741329455,0.0113819182715,0.0,29.4627510272
 07/09  09:00:00,94.9963735983,7.24719848997,18.6590383252,0.0,26.2443270014,42.8153538416,47.3478852198,0.0,18.025,29.3228852198
 07/09  10:00:00,71.9072898093,6.99442173674,19.6973359266,0.0,21.7447113004,23.4437158914,41.4286485068,0.0,18.025,23.4036485068
 07/09  11:00:00,72.9510521265,7.14957756731,22.987972844,0.0,19.3449162599,23.4437158914,35.5491190777,0.0,18.025,17.5241190777
 07/09  12:00:00,76.6368569288,7.37648042745,26.30470321,0.0,19.190480192,23.7425572507,41.3355792424,0.0,18.025,23.3105792424
 07/09  13:00:00,79.2869137899,7.57498297568,28.7301369474,0.0,19.260583323,23.698576057,35.5154965174,0.0,18.025,17.4904965174
 07/09  14:00:00,81.4000451096,7.74936540121,30.6688825284,0.0,19.260583323,23.698576057,35.5152905911,0.0,18.025,17.4902905911
 07/09  15:00:00,85.6557802143,8.0417134928,34.9222205627,0.0,19.260583323,23.4086260847,35.5116935035,0.0,18.025,17.4866935035
 07/09  16:00:00,92.3853133429,8.2575571273,36.9846012633,0.0,19.260583323,27.8781056672,23.7861966997,0.0,18.025,5.76119669973
 07/09  17:00:00,100.592283997,8.51169674505,36.3149553712,0.0,18.1807569449,37.5792895564,5.76634983555,0.0,0.0,5.76634983555
 07/09  18:00:00,114.51593134,8.79625565316,36.0604681021,0.0,32.6059821062,37.0465235296,5.77164438077,0.0,0.0,5.77164438077
 07/09  19:00:00,113.204944555,8.89093368316,34.4237198262,0.0,36.8143715336,33.066984531,5.78126081583,0.0,0.0,5.78126081583
 07/09  20:00:00,120.518216682,8.95412206287,32.5462964846,0.0,36.43363367,38.8072253906,11.542781556,0.0,0.0,11.542781556
 07/09  21:00:00,117.196603934,8.72397413161,28.0435452081,0.0,36.0963922311,36.7877557581,5.78197368709,0.0,0.0,5.78197368709
 07/09  22:00:00,89.6250397856,8.14379507955,22.3722821381,0.0,30.9507766546,20.6087787026,11.5856569812,0.0,0.0,11.5856569812
 07/09  23:00:00,60.2269778053,7.55477317575,15.9976946638,0.0,17.4250845679,11.7056064465,5.77682754136,0.0,0.0,5.77682754136
 07/09  24:00:00,49.3503264389,7.16360275697,11.6206719941,0.0,12.925468867,10.100111941,5.79915125513,0.0389899646439,0.0,5.76016129049
 07/10  01:00:00,44.3205965837,6.92480971631,9.70976152287,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/10  02:00:00,40.4921817625,6.70138410842,7.96432954732,0.0,8.25718729233,10.0299323277,7.46213686602,1.70592547251,0.0,5.75621139351
 07/10  03:00:00,38.9309864443,6.52119852207,6.58331861721,0.0,8.25718729233,10.0299323277,10.0174880765,4.26157353497,0.0,5.75591454149
 07/10  04:00:00,39.6626779459,6.4129333341,5.81666817208,0.0,8.25718729233,11.6354268332,5.40119778499,5.38119778499,0.0,0.02
 07/10  05:00:00,43.4384324747,6.40279184729,5.79088384709,0.0,12.1011305571,15.3678112995,10.3840169646,4.60803803681,0.0,5.7759789278
 07/10  06:00:00,73.5294746829,6.96487764402,9.55954315857,0.0,19.7275818095,37.2640762949,13.2241833034,1.64046548987,0.0,11.5837178135
 07/10  07:00:00,96.592955543,7.45073275606,13.5330352567,0.0,24.3117294858,51.2795993405,17.4300871156,0.0,0.0,17.4300871156
 07/10  08:00:00,87.205010416,7.11461108294,15.7562854913,0.0,23.6694662846,40.6342015617,23.4652269193,0.0,0.0,23.4652269193
 07/10  09:00:00,89.0067357122,7.25695838954,22.4229953117,0.0,23.6694662846,35.6302164847,41.4274297972,0.0,18.025,23.4024297972
 07/10  10:00:00,73.7897576615,7.18926693575,24.8704093739,0.0,18.7433767983,22.9618409725,41.3844195476,0.0,18.025,23.3594195476
 07/10  11:00:00,77.9259314375,7.3847931871,28.8132887419,0.0,18.7433767983,22.9618409725,35.5172920822,0.0,18.025,17.4922920822
 07/10  12:00:00,82.305592863,7.63360977227,32.9006836409,0.0,18.5889407304,23.1597249699,36.2116106521,0.0,18.025,18.1866106521
 07/10  13:00:00,86.271791586,7.89974504446,36.3542491891,0.0,18.7433767983,23.2517909448,40.6384321912,0.0,18.025,22.6134321912
 07/10  14:00:00,89.5114424489,8.13198654448,39.3616547489,0.0,18.7433767983,23.2517909448,35.5138296733,0.0,18.025,17.4888296733
 07/10  15:00:00,92.3754629978,8.36551388713,42.2820966048,0.0,18.7433767983,22.9618409725,35.5120307171,0.0,18.025,17.4870307171
 07/10  16:00:00,98.2337983622,8.55543631707,43.4992026333,0.0,18.7433767983,27.431320555,23.7861672582,0.0,18.025,5.76116725822
 07/10  17:00:00,110.642324542,8.9025627569,43.3723670792,0.0,17.6635504202,40.6971502883,5.77127084247,0.0,0.0,5.77127084247
 07/10  18:00:00,117.622726554,9.15510272944,43.5954375035,0.0,27.5259009287,37.3340067412,11.5745327729,0.0,0.0,11.5745327729
 07/10  19:00:00,118.087165208,9.22918148697,41.6604777816,0.0,33.8341110165,33.3544677425,5.78058000665,0.0,0.0,5.78058000665
 07/10  20:00:00,124.537155623,9.16036392216,36.2571227061,0.0,36.5179666069,38.8247702939,11.5430107081,0.0,0.0,11.5430107081
 07/10  21:00:00,117.190395882,8.91462054415,30.9031058104,0.0,32.965339924,36.8579353714,11.5837712604,0.0,0.0,11.5837712604
 07/10  22:00:00,84.8308119248,8.20839242932,22.7969352331,0.0,25.6355707503,20.6438685092,5.78708338382,0.0,0.0,5.78708338382
 07/10  23:00:00,57.107227825,7.56183568944,15.2729135944,0.0,15.0252895274,11.7056064465,5.7665816551,0.0,0.0,5.7665816551
 07/10  24:00:00,48.8397700027,7.23477217698,12.3582711136,0.0,11.6412384099,10.0650221343,5.76122608268,0.0,0.0,5.76122608268
 07/11  01:00:00,45.2723674272,7.01226841643,10.5740788473,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/11  02:00:00,41.2828588806,6.78172275554,8.67466722613,0.0,8.25718729233,10.0299323277,6.43807055632,0.681796884071,0.0,5.75627367225
 07/11  03:00:00,39.7680318299,6.61265727991,7.32891235372,0.0,8.25718729233,10.0299323277,1.94899940723,1.92899940723,0.0,0.02
 07/11  04:00:00,40.3862316538,6.49231550201,6.46083892112,0.0,8.25718729233,11.6354268332,8.7883048351,3.0273407455,0.0,5.7609640896
 07/11  05:00:00,43.9754597225,6.46290063565,6.26781109531,0.0,12.1011305571,15.3678112995,9.42241098991,3.64592352311,0.0,5.7764874668
 07/11  06:00:00,73.9741705039,7.01503807008,9.95408869737,0.0,19.7275818095,37.2640762949,13.5166724731,1.93148302772,0.0,11.5851894454
 07/11  07:00:00,97.3720293926,7.52799118753,14.2348615945,0.0,24.3117294858,51.2795993405,17.4527302738,0.0228478552942,0.0,17.4298824185
 07/11  08:00:00,88.1059243169,7.17596521789,16.5958570256,0.0,23.6694662846,40.6342015617,23.4641714459,0.0,0.0,23.4641714459
 07/11  09:00:00,88.3458870227,7.25744960238,21.7616670304,0.0,23.6694662846,35.6302164847,41.4225673183,0.0,18.025,23.3975673183
 07/11  10:00:00,72.5254482138,7.16813089471,23.6272373906,0.0,18.7433767983,22.9618409725,41.3843525487,0.0,18.025,23.3593525487
 07/11  11:00:00,76.3256932391,7.36052138374,27.2373251149,0.0,18.7433767983,22.9618409725,35.5170151143,0.0,18.025,17.4920151143
 07/11  12:00:00,82.0196103254,7.64984302593,32.5984723143,0.0,18.5889407304,23.1597249699,35.5128719805,0.0,18.025,17.4878719805
 07/11  13:00:00,86.7670517678,7.92331878038,36.825935589,0.0,18.7433767983,23.2517909448,35.5124379285,0.0,18.025,17.4874379285
 07/11  14:00:00,91.0176064085,8.19014183462,40.8096704535,0.0,18.7433767983,23.2517909448,41.336191709,0.0,18.025,23.311191709
 07/11  15:00:00,92.61407636,8.38147208233,42.5047576239,0.0,18.7433767983,22.9618409725,35.5142425157,0.0,18.025,17.4892425157
 07/11  16:00:00,98.375511543,8.58187436669,43.6144749836,0.0,18.7433767983,27.431320555,23.7860755827,0.0,18.025,5.76107558266
 07/11  17:00:00,111.68827194,8.98695156421,44.3339259966,0.0,17.6635504202,40.6971502883,5.7714075025,0.0,0.0,5.7714075025
 07/11  18:00:00,117.141098025,9.15881205242,43.1101103905,0.0,27.5259009287,37.3340067412,5.79702287191,0.0,0.0,5.79702287191
 07/11  19:00:00,118.867567833,9.27530082997,42.394762747,0.0,33.8341110165,33.3544677425,11.5437980182,0.0,0.0,11.5437980182
 07/11  20:00:00,126.739860939,9.28335099825,38.3368536215,0.0,36.5179666069,38.8247702939,5.78119691685,0.0,0.0,5.78119691685
 07/11  21:00:00,121.915725607,9.1648152188,35.3782508606,0.0,32.965339924,36.8579353714,11.5848900337,0.0,0.0,11.5848900337
 07/11  22:00:00,93.8252180747,8.63835805145,31.3613797273,0.0,25.6355707503,20.6438685092,11.5539235607,0.0,0.0,11.5539235607
 07/11  23:00:00,67.6579702886,8.05092193227,25.3345768906,0.0,15.0252895274,11.7056064465,5.7664558873,0.0,0.0,5.7664558873
 07/11  24:00:00,57.8564246318,7.70339213457,20.9063131186,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/12  01:00:00,51.6869609831,7.4133775612,16.5875594235,0.0,10.0992000411,10.047477231,5.75494750823,0.0,0.0,5.75494750823
 07/12  02:00:00,47.6639677714,7.23029944057,14.6072087111,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/12  03:00:00,46.3549526607,7.11400498384,13.4144820544,0.0,8.25718729233,10.0299323277,5.75595031833,0.0,0.0,5.75595031833
 07/12  04:00:00,45.2529913808,6.95725132455,10.8626685211,0.0,8.25718729233,11.6354268332,5.76111755918,0.0,0.0,5.76111755918
 07/12  05:00:00,48.9143369521,6.93906670946,10.7305265547,0.0,12.1011305571,15.3678112995,5.7763775645,0.0,0.0,5.7763775645
 07/12  06:00:00,78.7096871384,7.46700003401,14.2376573358,0.0,19.7275818095,37.2640762949,11.5834984761,0.0,0.0,11.5834984761
 07/12  07:00:00,104.454783435,8.02662572515,20.8189994905,0.0,24.3117294858,51.2795993405,11.6259873078,0.0,0.0,11.6259873078
 07/12  08:00:00,96.1214861696,7.66564396699,24.1217474174,0.0,23.6694662846,40.6342015617,29.3245393682,0.0,0.0,29.3245393682
 07/12  09:00:00,95.4774962533,7.72749678661,28.4232310387,0.0,23.6694662846,35.6302164847,41.4179322531,0.0,18.025,23.3929322531
 07/12  10:00:00,78.3194137523,7.57467346747,29.0146705224,0.0,18.7433767983,22.9618409725,35.5475635408,0.0,18.025,17.5225635408
 07/12  11:00:00,79.6312818416,7.66555477141,30.2378836603,0.0,18.7433767983,22.9618409725,35.5153504856,0.0,18.025,17.4903504856
 07/12  12:00:00,81.0818305823,7.78036870297,31.5301721669,0.0,18.5889407304,23.1597249699,41.3361184517,0.0,18.025,23.3111184517
 07/12  13:00:00,84.4981284372,7.97599740262,34.5043374033,0.0,18.7433767983,23.2517909448,35.5118745847,0.0,18.025,17.4868745847
 07/12  14:00:00,87.4761801838,8.16220083691,37.2961842141,0.0,18.7433767983,23.2517909448,35.511775157,0.0,18.025,17.486775157
 07/12  15:00:00,88.8404397983,8.32353031099,38.7890661738,0.0,18.7433767983,22.9618409725,36.3496008746,0.0,18.025,18.3246008746
 07/12  16:00:00,91.1027529669,8.36211438192,36.5614866575,0.0,18.7433767983,27.431320555,22.9587124159,0.0,18.025,4.93371241585
 07/12  17:00:00,103.810527243,8.69907430641,36.7440666216,0.0,17.6635504202,40.6971502883,5.77115857234,0.0,0.0,5.77115857234
 07/12  18:00:00,110.284969294,8.87927598312,36.5335257026,0.0,27.5259009287,37.3340067412,11.5738488472,0.0,0.0,11.5738488472
 07/12  19:00:00,106.053573925,8.68738228869,30.1686991644,0.0,33.8341110165,33.3544677425,5.78116469437,0.0,0.0,5.78116469437
 07/12  20:00:00,112.37036018,8.60325621053,24.6474480949,0.0,36.5179666069,38.8247702939,11.542518165,0.0,0.0,11.542518165
 07/12  21:00:00,108.604651686,8.54652014788,22.685482941,0.0,32.965339924,36.8579353714,11.5846221241,0.0,0.0,11.5846221241
 07/12  22:00:00,80.9819340513,8.03417197991,19.1222961727,0.0,25.6355707503,20.6438685092,5.78684617772,0.0,0.0,5.78684617772
 07/12  23:00:00,57.1934985943,7.52212492162,15.3989045376,0.0,15.0252895274,11.7056064465,5.76631780428,0.0,0.0,5.76631780428
 07/12  24:00:00,49.3307673557,7.21982462967,12.8642218901,0.0,11.6412384099,10.0650221343,5.7612832678,0.0,0.0,5.7612832678
 07/13  01:00:00,45.9133303302,7.02353828623,11.2037775606,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/13  02:00:00,42.1404562945,6.82090662608,9.49308637329,0.0,8.25718729233,10.0299323277,6.66353343317,0.907334565284,0.0,5.75619886789
 07/13  03:00:00,40.7835336477,6.67709550052,8.27998051315,0.0,8.25718729233,10.0299323277,1.70938519174,1.68938519174,0.0,0.02
 07/13  04:00:00,41.4655888232,6.5706804269,7.46183917578,0.0,8.25718729233,11.6354268332,7.97186661445,2.2106026483,0.0,5.76126396615
 07/13  05:00:00,44.9951092784,6.54003176402,7.21034180439,0.0,12.1011305571,15.3678112995,8.83904434109,3.0625963927,0.0,5.77644794838
 07/13  06:00:00,75.5309308004,7.14424748769,11.3816611066,0.0,19.7275818095,37.2640762949,13.4913262427,1.90689387107,0.0,11.5844323716
 07/13  07:00:00,99.4245276812,7.69136453287,16.1240143417,0.0,24.3117294858,51.2795993405,17.4973205218,0.070184892571,0.0,17.4271356292
 07/13  08:00:00,90.5656686986,7.30993931167,18.9216458985,0.0,23.6694662846,40.6342015617,23.464082743,0.0,0.0,23.464082743
 07/13  09:00:00,91.2936525887,7.40324420303,24.563651877,0.0,23.6694662846,35.6302164847,41.4225221112,0.0,18.025,23.3975221112
 07/13  10:00:00,73.878407092,7.24610036143,24.902237036,0.0,18.7433767983,22.9618409725,41.3827831261,0.0,18.025,23.3577831261
 07/13  11:00:00,76.172371788,7.38212131542,27.0624105675,0.0,18.7433767983,22.9618409725,35.5149844455,0.0,18.025,17.4899844455
 07/13  12:00:00,78.9847668171,7.56480797579,29.6486704672,0.0,18.5889407304,23.1597249699,35.5126957607,0.0,18.025,17.4876957607
 07/13  13:00:00,81.098893818,7.7366295868,31.3444741081,0.0,18.7433767983,23.2517909448,35.5105207208,0.0,18.025,17.4855207208
 07/13  14:00:00,84.7860021259,7.972026199,34.7961883473,0.0,18.7433767983,23.2517909448,41.3355870745,0.0,18.025,23.3105870745
 07/13  15:00:00,86.5870502678,8.16103812037,36.698171986,0.0,18.7433767983,22.9618409725,35.511430259,0.0,18.025,17.486430259
 07/13  16:00:00,89.8849760156,8.22470183814,35.4811190332,0.0,18.7433767983,27.431320555,23.7860625202,0.0,18.025,5.76106252023
 07/13  17:00:00,99.7203234957,8.4195665888,32.9333733154,0.0,17.6635504202,40.6971502883,5.77133231451,0.0,0.0,5.77133231451
 07/13  18:00:00,106.064261836,8.60351699071,32.5885887612,0.0,27.5259009287,37.3340067412,5.79681997072,0.0,0.0,5.79681997072
 07/13  19:00:00,107.858970665,8.70307224659,31.958408377,0.0,33.8341110165,33.3544677425,11.5434657903,0.0,0.0,11.5434657903
 07/13  20:00:00,118.199586085,8.79176108862,30.2881813257,0.0,36.5179666069,38.8247702939,5.77986099374,0.0,0.0,5.77986099374
 07/13  21:00:00,113.276214601,8.66450157797,27.2390757778,0.0,32.965339924,36.8579353714,11.5842613747,0.0,0.0,11.5842613747
 07/13  22:00:00,83.2364311598,8.05518531551,21.3557817177,0.0,25.6355707503,20.6438685092,11.553361394,0.0,0.0,11.553361394
 07/13  23:00:00,57.9425526235,7.52193861655,16.1481518112,0.0,15.0252895274,11.7056064465,5.76623435905,0.0,0.0,5.76623435905
 07/13  24:00:00,49.3571077393,7.2262165718,12.8841783968,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/14  01:00:00,45.3467414728,6.98128905059,10.6794336554,0.0,10.0992000411,10.047477231,5.79534594787,0.0392771612351,0.0,5.75606878663
 07/14  02:00:00,41.9633837499,6.81449925301,9.32243021012,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/14  03:00:00,41.1799598353,6.71976042276,8.6337385857,0.0,8.25718729233,10.0299323277,5.75573830835,0.0,0.0,5.75573830835
 07/14  04:00:00,42.0182629082,6.62870407525,7.95649478111,0.0,8.25718729233,11.6354268332,0.362180018036,0.342180018036,0.0,0.02
 07/14  05:00:00,45.4544469962,6.5924225214,7.6172922452,0.0,12.1011305571,15.3678112995,12.849568035,1.3169250628,0.0,11.5326429722
 07/14  06:00:00,76.2044489174,7.20482176403,11.994618259,0.0,19.7275818095,37.2640762949,12.0353341924,0.452788921895,0.0,11.5825452705
 07/14  07:00:00,99.9674087552,7.73163359591,16.6266449555,0.0,24.3117294858,51.2795993405,11.6251890751,0.0,0.0,11.6251890751
 07/14  08:00:00,90.0936628849,7.29747538056,18.4621111463,0.0,23.6694662846,40.6342015617,29.3223270268,0.0,0.0,29.3223270268
 07/14  09:00:00,90.6037713264,7.38132212313,23.8956916496,0.0,23.6694662846,35.6302164847,40.3545388647,0.0,18.025,22.3295388647
 07/14  10:00:00,73.570749366,7.2542224025,24.586469421,0.0,18.7433767983,22.9618409725,36.6068552605,0.0,18.025,18.5818552605
 07/14  11:00:00,75.6779368168,7.39170762508,26.5583922925,0.0,18.7433767983,22.9618409725,35.5152726636,0.0,18.025,17.4902726636
 07/14  12:00:00,77.7502069402,7.53752522666,28.4413975588,0.0,18.5889407304,23.1597249699,41.3328351193,0.0,18.025,23.3078351193
 07/14  13:00:00,79.6673516425,7.65882982221,29.9907363684,0.0,18.7433767983,23.2517909448,35.5131819511,0.0,18.025,17.4881819511
 07/14  14:00:00,80.7559083496,7.76144198121,30.976678185,0.0,18.7433767983,23.2517909448,35.5129709856,0.0,18.025,17.4879709856
 07/14  15:00:00,80.7122936007,7.84551813681,31.1389373073,0.0,18.7433767983,22.9618409725,35.5088016383,0.0,18.025,17.4838016383
 07/14  16:00:00,86.9027291996,8.00328139153,32.7203022441,0.0,18.7433767983,27.431320555,23.7859443295,0.0,18.025,5.76094432952
 07/14  17:00:00,100.398305787,8.36430074733,33.6666308966,0.0,17.6635504202,40.6971502883,5.7711579261,0.0,0.0,5.7711579261
 07/14  18:00:00,106.741313054,8.58234808028,33.286816947,0.0,27.5259009287,37.3340067412,11.5732347657,0.0,0.0,11.5732347657
 07/14  19:00:00,106.810921507,8.61148959268,31.0019542277,0.0,33.8341110165,33.3544677425,5.7802747783,0.0,0.0,5.7802747783
 07/14  20:00:00,115.604394821,8.62200099041,27.8627528121,0.0,36.5179666069,38.8247702939,11.540626039,0.0,0.0,11.540626039
 07/14  21:00:00,109.080231803,8.42274518633,23.2848592976,0.0,32.965339924,36.8579353714,11.582542888,0.0,0.0,11.582542888
 07/14  22:00:00,78.02441493,7.77520466176,16.423757408,0.0,25.6355707503,20.6438685092,5.78550951961,0.0,0.0,5.78550951961
 07/14  23:00:00,53.5060079941,7.20605533155,12.027491872,0.0,15.0252895274,11.7056064465,5.76633640711,0.0,0.0,5.76633640711
 07/14  24:00:00,46.0298972094,6.93296393795,9.85022159519,0.0,11.6412384099,10.0650221343,6.27471747934,0.513625512035,0.0,5.76109196731
 07/15  01:00:00,45.9503388161,6.79153425172,8.71331323443,0.0,12.8411359301,10.0650221343,1.33405326698,1.31405326698,0.0,0.02
 07/15  02:00:00,39.5972176357,6.58220288702,7.1885565893,0.0,8.25718729233,10.0299323277,8.40945957174,2.65357770356,0.0,5.75588186818
 07/15  03:00:00,38.2558677019,6.42522768125,6.00418787982,0.0,8.25718729233,10.0299323277,5.59587629984,5.57587629984,0.0,0.02
 07/15  04:00:00,38.7079518508,6.29133414963,4.98355336086,0.0,8.25718729233,11.6354268332,14.3655263185,8.60502656518,0.0,5.76049975332
 07/15  05:00:00,40.2713721904,6.20023892107,4.36377185424,0.0,8.71707943955,15.3327214929,15.2442669727,9.47810841676,0.0,5.76615855594
 07/15  06:00:00,56.5695883704,6.41674380202,6.00147901341,0.0,18.5082010057,25.6353820695,11.3415333062,5.56510460304,0.0,5.77642870319
 07/15  07:00:00,76.8438448832,6.88366532401,9.47349730492,0.0,19.4083231844,41.0650158608,12.5051420344,0.922395540236,0.0,11.5827464942
 07/15  08:00:00,107.956942268,7.50898939985,16.0845026739,0.0,26.3286599382,57.9988325916,29.4661586578,0.0130642444876,0.0,29.4530944133
 07/15  09:00:00,97.6387514907,7.41356962696,21.0156799564,0.0,26.3286599382,42.8504436482,41.4846209261,0.0,18.025,23.4596209261
 07/15  10:00:00,73.1649488773,7.11753679473,20.8319218238,0.0,21.7447113004,23.4437158914,41.4230702408,0.0,18.025,23.3980702408
 07/15  11:00:00,72.9188670409,7.2333679754,22.9317386152,0.0,19.3027497915,23.426170988,41.3810434857,0.0,18.025,23.3560434857
 07/15  12:00:00,75.2818582883,7.40939070287,24.9765263359,0.0,19.1483137236,23.7250123474,35.5136379644,0.0,18.025,17.4886379644
 07/15  13:00:00,78.5992127301,7.60321174651,27.954512451,0.0,19.3027497915,23.7161209604,35.5112862471,0.0,18.025,17.4862862471
 07/15  14:00:00,80.7233167219,7.76805941662,29.9137716678,0.0,19.3027497915,23.7161209604,41.3311427951,0.0,18.025,23.3061427951
 07/15  15:00:00,81.2708016617,7.87870865704,30.6405585229,0.0,19.3027497915,23.426170988,35.511861879,0.0,18.025,17.486861879
 07/15  16:00:00,83.6893136227,7.85945882892,28.6270053873,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 07/15  17:00:00,89.8741573354,7.98404796354,26.0647910461,0.0,18.2229234133,37.5968344597,5.7661338408,0.0,0.0,5.7661338408
 07/15  18:00:00,104.956960385,8.28934159396,26.8890175324,0.0,32.690315043,37.0816133363,5.77015481525,0.0,0.0,5.77015481525
 07/15  19:00:00,105.94998445,8.47469819848,27.5850323519,0.0,36.8143715336,33.066984531,11.5421927301,0.0,0.0,11.5421927301
 07/15  20:00:00,113.006166487,8.53381147141,25.5740247935,0.0,36.3493007332,38.7721355839,5.78075897719,0.0,0.0,5.78075897719
 07/15  21:00:00,109.897437263,8.32508054036,21.0238914715,0.0,36.1807251679,36.8228455648,5.78160194263,0.0,0.0,5.78160194263
 07/15  22:00:00,82.9737356794,7.7683736162,15.9770409362,0.0,31.0351095914,20.6438685092,11.5839071059,0.0,0.0,11.5839071059
 07/15  23:00:00,56.0521198986,7.23912126316,12.1385227064,0.0,17.4250845679,11.7056064465,5.77642278911,0.0,0.0,5.77642278911
 07/15  24:00:00,47.4187493321,6.97186412009,10.0002808773,0.0,12.8411359301,10.0650221343,6.64612855514,0.88496703609,0.0,5.76116151905
 07/16  01:00:00,45.4758303541,6.73989526155,8.17101762052,0.0,12.925468867,10.100111941,9.51799339853,3.7621307913,0.0,5.75586260723
 07/16  02:00:00,38.8817328345,6.50203012466,6.43383064566,0.0,8.34152022915,10.0650221343,7.10731191064,7.08731191064,0.0,0.02
 07/16  03:00:00,37.6557350097,6.35587709499,5.35397875678,0.0,8.34152022915,10.0650221343,14.7049218042,8.9501230413,0.0,5.75479876285
 07/16  04:00:00,38.5630852213,6.26733479201,4.74327122111,0.0,8.34152022915,11.6705166398,9.10426485174,9.08426485174,0.0,0.02
 07/16  05:00:00,40.1034524489,6.16915061087,4.10752423089,0.0,8.80141237637,15.3678112995,15.8536194207,10.0873778323,0.0,5.7662415884
 07/16  06:00:00,55.9917056849,6.35507788384,5.48526512838,0.0,18.5082010057,25.6353820695,12.9874767201,7.21109445255,0.0,5.77638226752
 07/16  07:00:00,76.2184672956,6.81159717205,8.80077635286,0.0,19.4926561212,41.1001056674,13.375224258,1.79124974928,0.0,11.5839745088
 07/16  08:00:00,105.635072703,7.39106667581,13.8805681061,0.0,26.3286599382,57.9988325916,35.3497400119,0.0102724899502,0.0,35.339467522
 07/16  09:00:00,94.72123047,7.28484270385,18.346319102,0.0,26.2443270014,42.8153538416,41.4786641977,0.0,18.025,23.4536641977
 07/16  10:00:00,71.7287597236,7.02196652252,19.4913065867,0.0,21.7447113004,23.4437158914,41.4223108099,0.0,18.025,23.3973108099
 07/16  11:00:00,71.3427428202,7.12265546662,21.4066209943,0.0,19.3449162599,23.4437158914,35.5461198804,0.0,18.025,17.5211198804
 07/16  12:00:00,73.1017380433,7.26709004778,22.8789980753,0.0,19.190480192,23.7425572507,41.3316630297,0.0,18.025,23.3066630297
 07/16  13:00:00,76.3484185415,7.46842955547,25.8982183471,0.0,19.260583323,23.698576057,35.512041164,0.0,18.025,17.487041164
 07/16  14:00:00,78.5745368791,7.63909593249,27.9536676994,0.0,19.260583323,23.698576057,35.5117131324,0.0,18.025,17.4867131324
 07/16  15:00:00,79.9060189682,7.77800569323,29.4361891019,0.0,19.260583323,23.4086260847,35.5084199252,0.0,18.025,17.4834199252
 07/16  16:00:00,84.819614705,7.88101574174,29.7954684573,0.0,19.260583323,27.8781056672,23.7858968837,0.0,18.025,5.76089688371
 07/16  17:00:00,92.8231573954,8.10049950876,28.9570574276,0.0,18.1807569449,37.5792895564,5.76607560592,0.0,0.0,5.76607560592
 07/16  18:00:00,106.370830572,8.37058397015,28.3410762586,0.0,32.6059821062,37.0465235296,5.77099873637,0.0,0.0,5.77099873637
 07/16  19:00:00,105.492316308,8.4708371161,27.1312375298,0.0,36.8143715336,33.066984531,5.78002115641,0.0,0.0,5.78002115641
 07/16  20:00:00,113.92554058,8.49455634754,24.5292339478,0.0,36.43363367,38.8072253906,11.5400978921,0.0,0.0,11.5400978921
 07/16  21:00:00,109.201996918,8.30321245765,20.4697478805,0.0,36.0963922311,36.7877557581,5.78129652366,0.0,0.0,5.78129652366
 07/16  22:00:00,82.1990418874,7.71541559347,15.3747376425,0.0,30.9507766546,20.6087787026,11.6015648149,0.0197042901206,0.0,11.5818605248
 07/16  23:00:00,55.2130489912,7.15994099697,11.3786415054,0.0,17.4250845679,11.7056064465,6.33074217232,0.554432197182,0.0,5.77630997514
 07/16  24:00:00,46.5532224869,6.86860232144,9.1185931196,0.0,12.925468867,10.100111941,8.52901018148,2.76787384708,0.0,5.7611363344
 07/17  01:00:00,41.6430910969,6.62689165377,7.33019502143,0.0,10.0992000411,10.047477231,5.57893095413,5.55893095413,0.0,0.02
 07/17  02:00:00,38.2538108914,6.44181611919,5.98554095286,0.0,8.25718729233,10.0299323277,13.2144535265,7.4584059884,0.0,5.75604753814
 07/17  03:00:00,37.1066092725,6.30432627937,4.97583595618,0.0,8.25718729233,10.0299323277,9.23668164992,9.21668164992,0.0,0.02
 07/17  04:00:00,37.8515463073,6.19815928305,4.2203302392,0.0,8.25718729233,11.6354268332,16.2231356863,10.4621988005,0.0,5.76093688574
 07/17  05:00:00,43.4461803229,6.17756602989,4.13990161774,0.0,12.1011305571,15.3678112995,15.7283336632,9.95211400368,0.0,5.77621965949
 07/17  06:00:00,71.4340358856,6.719218027,7.70983451111,0.0,19.7275818095,37.2640762949,18.1785976349,6.59473352821,0.0,11.5838641067
 07/17  07:00:00,94.0326708443,7.203062811,11.2205118369,0.0,24.3117294858,51.2795993405,19.0838437365,1.65710018673,0.0,17.4267435498
 07/17  08:00:00,81.640513276,6.82910862547,10.4773570154,0.0,23.6694662846,40.6342015617,23.4694520161,0.0109567248317,0.0,23.4584952913
 07/17  09:00:00,81.6137971202,6.88973745492,15.3973286104,0.0,23.6694662846,35.6302164847,41.4182906977,0.0,18.025,23.3932906977
 07/17  10:00:00,65.4048103741,6.75305690735,16.9217031196,0.0,18.7433767983,22.9618409725,35.5463787933,0.0,18.025,17.5213787933
 07/17  11:00:00,68.5063973317,6.9156120104,19.862957768,0.0,18.7433767983,22.9618409725,41.3356784871,0.0,18.025,23.3106784871
 07/17  12:00:00,72.0772736449,7.13747236927,23.1685270515,0.0,18.5889407304,23.1597249699,35.5118123041,0.0,18.025,17.4868123041
 07/17  13:00:00,75.5112755974,7.37177868388,26.121717719,0.0,18.7433767983,23.2517909448,35.5094512632,0.0,18.025,17.4844512632
 07/17  14:00:00,78.1662246636,7.57326102751,28.575185944,0.0,18.7433767983,23.2517909448,35.5090242742,0.0,18.025,17.4840242742
 07/17  15:00:00,78.7179894544,7.70485285876,29.28531131,0.0,18.7433767983,22.9618409725,41.3332208924,0.0,18.025,23.3082208924
 07/17  16:00:00,82.6924121642,7.77878495686,28.7344889726,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/17  17:00:00,94.5444154641,8.06024021896,28.1168102313,0.0,17.6635504202,40.6971502883,5.77101470728,0.0,0.0,5.77101470728
 07/17  18:00:00,99.5746714661,8.18173750833,26.520811855,0.0,27.5259009287,37.3340067412,11.5730063814,0.0,0.0,11.5730063814
 07/17  19:00:00,100.478253007,8.23148050558,25.0493079737,0.0,33.8341110165,33.3544677425,11.5412349122,0.0,0.0,11.5412349122
 07/17  20:00:00,112.69819153,8.29643200991,23.3981380695,0.0,36.5179666069,38.8247702939,5.77990867072,0.0,0.0,5.77990867072
 07/17  21:00:00,105.422875218,8.16683197463,19.8834463819,0.0,32.965339924,36.8579353714,11.5821727457,0.0,0.0,11.5821727457
 07/17  22:00:00,76.6334158696,7.62799766735,15.1799897672,0.0,25.6355707503,20.6438685092,5.78626174355,0.0,0.0,5.78626174355
 07/17  23:00:00,53.0378230146,7.14100425711,11.6243708387,0.0,15.0252895274,11.7056064465,5.76615697459,0.0,0.0,5.76615697459
 07/17  24:00:00,45.8269177067,6.89782268092,9.68239051241,0.0,11.6412384099,10.0650221343,5.76114477025,0.0,0.0,5.76114477025
 07/18  01:00:00,42.7115287826,6.72445030559,8.30107534913,0.0,10.0992000411,10.047477231,0.1682600605,0.1482600605,0.0,0.02
 07/18  02:00:00,39.2211511617,6.54050739127,6.85419341905,0.0,8.25718729233,10.0299323277,7.35645969598,1.60131245359,0.0,5.75514724239
 07/18  03:00:00,38.0347021473,6.40312501014,5.80513048823,0.0,8.25718729233,10.0299323277,3.25028596228,3.23028596228,0.0,0.02
 07/18  04:00:00,38.9949337423,6.3235638544,5.23831800349,0.0,8.25718729233,11.6354268332,9.95245394582,4.19254842969,0.0,5.75990551613
 07/18  05:00:00,44.8580936456,6.33896912356,5.39041656566,0.0,12.1011305571,15.3678112995,8.84362677311,3.06771271067,0.0,5.77591406244
 07/18  06:00:00,72.6053080376,6.85891719534,8.74141742049,0.0,19.7275818095,37.2640762949,13.6999528436,2.1163256877,0.0,11.5836271558
 07/18  07:00:00,94.761238686,7.28516012389,11.8669945847,0.0,24.3117294858,51.2795993405,18.0057005027,0.57992873453,0.0,17.4257717681
 07/18  08:00:00,81.6747551994,6.87079478145,10.4699206828,0.0,23.6694662846,40.6342015617,23.4701384294,0.0104081297926,0.0,23.4597302996
 07/18  09:00:00,80.0303140512,6.87983056936,13.8237586318,0.0,23.6694662846,35.6302164847,41.4182009718,0.0,18.025,23.3932009718
 07/18  10:00:00,63.1480056337,6.72145243601,14.6965070166,0.0,18.7433767983,22.9618409725,41.3797951124,0.0,18.025,23.3547951124
 07/18  11:00:00,66.3388341084,6.84266840511,17.7683412157,0.0,18.7433767983,22.9618409725,35.5135776233,0.0,18.025,17.4885776233
 07/18  12:00:00,68.6156120479,6.9635205548,19.8808192633,0.0,18.5889407304,23.1597249699,35.5129850682,0.0,18.025,17.4879850682
 07/18  13:00:00,69.9557808872,7.05748734169,20.880517083,0.0,18.7433767983,23.2517909448,35.508700881,0.0,18.025,17.483700881
 07/18  14:00:00,71.3546546882,7.1719204574,22.1649611405,0.0,18.7433767983,23.2517909448,41.3299462449,0.0,18.025,23.3049462449
 07/18  15:00:00,71.3278879055,7.2325454822,22.3675197215,0.0,18.7433767983,22.9618409725,35.5107724487,0.0,18.025,17.4857724487
 07/18  16:00:00,75.5401988908,7.30640008615,22.0546618523,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/18  17:00:00,84.7924228765,7.49598073352,18.9290814738,0.0,17.6635504202,40.6971502883,5.77105111673,0.0,0.0,5.77105111673
 07/18  18:00:00,89.1267887653,7.63461952496,16.6200567712,0.0,27.5259009287,37.3340067412,11.5724070749,0.0,0.0,11.5724070749
 07/18  19:00:00,92.3302435127,7.79324314635,17.339542866,0.0,33.8341110165,33.3544677425,11.5414525424,0.0,0.0,11.5414525424
 07/18  20:00:00,106.953263727,7.97028663556,17.9793643939,0.0,36.5179666069,38.8247702939,5.7966612948,0.0164314474171,0.0,5.78022984739
 07/18  21:00:00,103.348942638,8.00139261655,17.9749603304,0.0,32.965339924,36.8579353714,11.5827238252,0.0,0.0,11.5827238252
 07/18  22:00:00,76.1787132185,7.53795830157,14.8153313963,0.0,25.6355707503,20.6438685092,5.78597767386,0.0,0.0,5.78597767386
 07/18  23:00:00,53.1679811092,7.09614464578,11.799392982,0.0,15.0252895274,11.7056064465,5.76597259707,0.0,0.0,5.76597259707
 07/18  24:00:00,46.267846671,6.88831452639,10.1328310224,0.0,11.6412384099,10.0650221343,5.76105264987,0.0,0.0,5.76105264987
 07/19  01:00:00,43.2746121634,6.73613649572,8.85247329765,0.0,10.0992000411,10.047477231,0.391194490763,0.371194490763,0.0,0.02
 07/19  02:00:00,40.3688072493,6.61653189687,7.92582868196,0.0,8.25718729233,10.0299323277,6.4730129476,0.717217766743,0.0,5.75579518086
 07/19  03:00:00,39.7495861699,6.54512505354,7.37801483474,0.0,8.25718729233,10.0299323277,2.48526121146,0.815132141904,0.0,1.67012906956
 07/19  04:00:00,40.8693496987,6.4883354642,6.94796698247,0.0,8.25718729233,11.6354268332,5.00338931808,0.894997206054,0.0,4.10839211202
 07/19  05:00:00,46.7979810825,6.51189772051,7.15738004643,0.0,12.1011305571,15.3678112995,6.65346559921,0.877286878956,0.0,5.77617872026
 07/19  06:00:00,75.2887607241,7.09953039392,11.1842661001,0.0,19.7275818095,37.2640762949,12.4344300569,0.851035604853,0.0,11.5833944521
 07/19  07:00:00,97.4823225571,7.51792669951,14.355324876,0.0,24.3117294858,51.2795993405,17.6344686738,0.209472000981,0.0,17.4249966728
 07/19  08:00:00,83.4732524616,7.01146262415,12.1277572525,0.0,23.6694662846,40.6342015617,23.4674239665,0.00909640830483,0.0,23.4583275582
 07/19  09:00:00,81.1732228631,6.9578996465,14.8886041673,0.0,23.6694662846,35.6302164847,41.4174554722,0.0,18.025,23.3924554722
 07/19  10:00:00,62.7378216406,6.73224516923,14.2755346394,0.0,18.7433767983,22.9618409725,41.3777595094,0.0,18.025,23.3527595094
 07/19  11:00:00,64.258995081,6.79492207475,15.7362513074,0.0,18.7433767983,22.9618409725,35.5138274014,0.0,18.025,17.4888274014
 07/19  12:00:00,67.1136094921,6.9166645841,18.4256751713,0.0,18.5889407304,23.1597249699,35.5131882905,0.0,18.025,17.4881882905
 07/19  13:00:00,70.4626983164,7.10835085578,21.3365745346,0.0,18.7433767983,23.2517909448,35.5068091818,0.0,18.025,17.4818091818
 07/19  14:00:00,73.4545131282,7.30535307872,24.1313900086,0.0,18.7433767983,23.2517909448,41.330085679,0.0,18.025,23.305085679
 07/19  15:00:00,74.49898409,7.43763387411,25.333529932,0.0,18.7433767983,22.9618409725,35.5108167456,0.0,18.025,17.4858167456
 07/19  16:00:00,78.4484339104,7.52554704496,24.74375228,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/19  17:00:00,91.0070507623,7.85813058745,24.7815640457,0.0,17.6635504202,40.6971502883,5.77094832593,0.0,0.0,5.77094832593
 07/19  18:00:00,98.8022708267,8.13550854963,25.7946586038,0.0,27.5259009287,37.3340067412,11.5724264265,0.0,0.0,11.5724264265
 07/19  19:00:00,102.207370336,8.32323402561,26.6866848057,0.0,33.8341110165,33.3544677425,11.5414985334,0.0,0.0,11.5414985334
 07/19  20:00:00,114.47862886,8.44082327931,25.0341988987,0.0,36.5179666069,38.8247702939,5.78024129213,0.0,0.0,5.78024129213
 07/19  21:00:00,107.991909125,8.36288954143,22.2564385247,0.0,32.965339924,36.8579353714,11.5826512709,0.0,0.0,11.5826512709
 07/19  22:00:00,79.0504573314,7.81630045252,17.4087399547,0.0,25.6355707503,20.6438685092,5.78595498443,0.0,0.0,5.78595498443
 07/19  23:00:00,55.1152965566,7.3165524493,13.5263044247,0.0,15.0252895274,11.7056064465,5.76605731521,0.0,0.0,5.76605731521
 07/19  24:00:00,47.2730615144,7.01936616827,11.0069971634,0.0,11.6412384099,10.0650221343,5.77460538433,0.0135450587389,0.0,5.76106032559
 07/20  01:00:00,43.6896049448,6.80986831544,9.19373622989,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/20  02:00:00,40.0733754682,6.61966215168,7.62726899807,0.0,8.25718729233,10.0299323277,6.69668481193,0.940879839477,0.0,5.75580497246
 07/20  03:00:00,38.6878444134,6.46457007362,6.39683009714,0.0,8.25718729233,10.0299323277,8.47864657708,2.72321331556,0.0,5.75543326152
 07/20  04:00:00,39.4985370304,6.36926180157,5.69623094305,0.0,8.25718729233,11.6354268332,4.05694503643,4.03694503643,0.0,0.02
 07/20  05:00:00,44.8894679164,6.33394577327,5.42682372386,0.0,12.1011305571,15.3678112995,11.1964291051,5.42028663994,0.0,5.77614246513
 07/20  06:00:00,72.8552355697,6.86947935043,8.98080060203,0.0,19.7275818095,37.2640762949,15.8649173456,4.28242545915,0.0,11.5824918864
 07/20  07:00:00,95.6123519131,7.35297276558,12.6503195882,0.0,24.3117294858,51.2795993405,18.4180858571,0.993553594971,0.0,17.4245322621
 07/20  08:00:00,82.6018173874,6.92800256744,11.3397899676,0.0,23.6694662846,40.6342015617,23.4676418717,0.0106531539807,0.0,23.4569887177
 07/20  09:00:00,83.1991702434,6.9888625568,16.8835943627,0.0,23.6694662846,35.6302164847,41.4162548799,0.0,18.025,23.3912548799
 07/20  10:00:00,67.2707448214,6.8619359056,18.6787712498,0.0,18.7433767983,22.9618409725,41.3788709693,0.0,18.025,23.3538709693
 07/20  11:00:00,70.1393187374,7.02218530119,21.3893145114,0.0,18.7433767983,22.9618409725,35.5131679122,0.0,18.025,17.4881679122
 07/20  12:00:00,73.19219222,7.21577382323,24.205151611,0.0,18.5889407304,23.1597249699,35.5124782146,0.0,18.025,17.4874782146
 07/20  13:00:00,75.8223435713,7.395278554,26.4092942649,0.0,18.7433767983,23.2517909448,35.5063568569,0.0,18.025,17.4813568569
 07/20  14:00:00,78.1648172601,7.56889154855,28.5781581577,0.0,18.7433767983,23.2517909448,41.3289998866,0.0,18.025,23.3039998866
 07/20  15:00:00,79.6489488402,7.73750699714,30.1836246888,0.0,18.7433767983,22.9618409725,35.5099404038,0.0,18.025,17.4849404038
 07/20  16:00:00,84.6209004712,7.88027203181,30.5614975745,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/20  17:00:00,97.9167786951,8.25691258792,31.2925142352,0.0,17.6635504202,40.6971502883,5.77089188558,0.0,0.0,5.77089188558
 07/20  18:00:00,106.32818592,8.56959692877,32.8864921606,0.0,27.5259009287,37.3340067412,11.5722023855,0.0,0.0,11.5722023855
 07/20  19:00:00,108.817814283,8.7297009526,32.8906673463,0.0,33.8341110165,33.3544677425,11.5411765282,0.0,0.0,11.5411765282
 07/20  20:00:00,119.638764763,8.7672172494,29.8679455235,0.0,36.5179666069,38.8247702939,5.77996012658,0.0,0.0,5.77996012658
 07/20  21:00:00,111.818243922,8.59053125964,25.8551411704,0.0,32.965339924,36.8579353714,11.5819884641,0.0,0.0,11.5819884641
 07/20  22:00:00,80.5738597318,7.94727109976,18.8011790822,0.0,25.6355707503,20.6438685092,5.78621098991,0.0,0.0,5.78621098991
 07/20  23:00:00,55.394053306,7.38407763685,13.7375390285,0.0,15.0252895274,11.7056064465,5.76604903427,0.0,0.0,5.76604903427
 07/20  24:00:00,47.3928849224,7.06545061115,11.0807387746,0.0,11.6412384099,10.0650221343,5.77444544823,0.0136712502419,0.0,5.76077419799
 07/21  01:00:00,43.6717058415,6.8348001802,9.15090847947,0.0,10.0992000411,10.047477231,0.400567331298,0.380567331298,0.0,0.02
 07/21  02:00:00,40.3788486281,6.66779282008,7.88461236128,0.0,8.25718729233,10.0299323277,6.74253074669,0.986706470975,0.0,5.75582427571
 07/21  03:00:00,39.3872592633,6.55144601402,7.00937250042,0.0,8.25718729233,10.0299323277,1.52155304704,1.50155304704,0.0,0.02
 07/21  04:00:00,40.1421086224,6.44750068925,6.2615650489,0.0,8.25718729233,11.6354268332,8.06528591431,2.30426545426,0.0,5.76102046005
 07/21  05:00:00,45.3510663582,6.39239849911,5.82997485895,0.0,12.1011305571,15.3678112995,10.0762448371,4.30043538157,0.0,5.77580945549
 07/21  06:00:00,73.0447799611,6.90322529408,9.13660698647,0.0,19.7275818095,37.2640762949,15.5081186545,3.92545399123,0.0,11.5826646633
 07/21  07:00:00,95.8298444354,7.390374349,12.8304202334,0.0,24.3117294858,51.2795993405,18.3978107812,0.973333736691,0.0,17.4244770445
 07/21  08:00:00,84.7294179482,7.02945448059,13.3659472273,0.0,23.6694662846,40.6342015617,23.4574856841,0.0,0.0,23.4574856841
 07/21  09:00:00,84.816934077,7.07693488721,18.4132910331,0.0,23.6694662846,35.6302164847,41.4156781597,0.0,18.025,23.3906781597
 07/21  10:00:00,68.401957448,6.94543264603,19.7264910636,0.0,18.7433767983,22.9618409725,41.3763196404,0.0,18.025,23.3513196404
 07/21  11:00:00,71.36476466,7.10491235438,22.5320360432,0.0,18.7433767983,22.9618409725,35.5116297339,0.0,18.025,17.4866297339
 07/21  12:00:00,75.3903649876,7.34154810048,26.277553444,0.0,18.5889407304,23.1597249699,35.5108847828,0.0,18.025,17.4858847828
 07/21  13:00:00,78.4568045618,7.55671412927,28.8823224045,0.0,18.7433767983,23.2517909448,35.5083302121,0.0,18.025,17.4833302121
 07/21  14:00:00,81.3034286725,7.77194114287,31.5137210707,0.0,18.7433767983,23.2517909448,35.5077032527,0.0,18.025,17.4827032527
