Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/21  15:00:00,83.5035747887,7.97763328828,33.7981271766,0.0,18.7433767983,22.9618409725,41.3311365109,0.0,18.025,23.3061365109
 07/21  16:00:00,87.9821274959,8.06570920342,33.7372920261,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/21  17:00:00,99.2008517431,8.3378959514,32.49560841,0.0,17.6635504202,40.6971502883,5.77088561463,0.0,0.0,5.77088561463
 07/21  18:00:00,103.56162109,8.4394969102,30.2500336765,0.0,27.5259009287,37.3340067412,11.5719660301,0.0,0.0,11.5719660301
 07/21  19:00:00,105.009379208,8.51855013542,29.2933892514,0.0,33.8341110165,33.3544677425,5.78099906408,0.0,0.0,5.78099906408
 07/21  20:00:00,118.715891818,8.67048967406,29.0418043691,0.0,36.5179666069,38.8247702939,11.5418952903,0.0,0.0,11.5418952903
 07/21  21:00:00,112.196627956,8.56838820066,26.2556749865,0.0,32.965339924,36.8579353714,11.5819032482,0.0,0.0,11.5819032482
 07/21  22:00:00,81.7939683174,7.96107391028,20.0074931119,0.0,25.6355707503,20.6438685092,5.78619620281,0.0,0.0,5.78619620281
 07/21  23:00:00,56.2253161132,7.41586307337,14.53701937,0.0,15.0252895274,11.7056064465,5.76594233103,0.0,0.0,5.76594233103
 07/21  24:00:00,47.8860169346,7.09669866392,11.54262563,0.0,11.6412384099,10.0650221343,5.77433591517,0.0134152121079,0.0,5.76092070306
 07/22  01:00:00,47.7603780815,6.95939866652,10.3555048933,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/22  02:00:00,41.7712926335,6.79332882112,9.15152089563,0.0,8.25718729233,10.0299323277,5.75585629684,0.0,0.0,5.75585629684
 07/22  03:00:00,41.5662523248,6.74501626923,8.99479946897,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/22  04:00:00,43.0956302039,6.71513910649,8.94744864585,0.0,8.25718729233,11.6354268332,5.76071231564,0.0,0.0,5.76071231564
 07/22  05:00:00,44.6918755892,6.63558345142,8.3489561122,0.0,8.71707943955,15.3327214929,5.77870534792,0.0127833113024,0.0,5.76592203661
 07/22  06:00:00,61.4411640131,6.87895047168,10.4108849611,0.0,18.5082010057,25.6353820695,5.77602286538,0.0,0.0,5.77602286538
 07/22  07:00:00,82.5054630164,7.35038877777,14.6684537518,0.0,19.4083231844,41.0650158608,11.5825591205,0.0,0.0,11.5825591205
 07/22  08:00:00,115.084508588,7.91280982531,22.8083303834,0.0,26.3286599382,57.9988325916,29.4431516474,0.0,0.0,29.4431516474
 07/22  09:00:00,102.652761997,7.75969902759,25.6836159129,0.0,26.3286599382,42.8504436482,41.4783560458,0.0,18.025,23.4533560458
 07/22  10:00:00,77.1092201038,7.41504187307,24.478728857,0.0,21.7447113004,23.4437158914,41.4182730756,0.0,18.025,23.3932730756
 07/22  11:00:00,76.468653739,7.50585091629,26.2090726293,0.0,19.3027497915,23.426170988,41.3762793198,0.0,18.025,23.3512793198
 07/22  12:00:00,78.6722738812,7.65524048289,28.1211121567,0.0,19.1483137236,23.7250123474,35.5100455665,0.0,18.025,17.4850455665
 07/22  13:00:00,80.4410826463,7.73323969605,29.6663745177,0.0,19.3027497915,23.7161209604,35.507358858,0.0,18.025,17.482358858
 07/22  14:00:00,80.4321644324,7.76830087078,29.6223961733,0.0,19.3027497915,23.7161209604,35.5066879144,0.0,18.025,17.4816879144
 07/22  15:00:00,77.1727496839,7.69786501609,26.7233696085,0.0,19.3027497915,23.426170988,41.3297015942,0.0,18.025,23.3047015942
 07/22  16:00:00,79.0701924707,7.61270211405,24.2546645701,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 07/22  17:00:00,87.2722401918,7.79937349011,23.6475731789,0.0,18.2229234133,37.5968344597,5.76575340612,0.0,0.0,5.76575340612
 07/22  18:00:00,101.520754355,8.0706174621,23.6715672959,0.0,32.690315043,37.0816133363,5.77081907173,0.0,0.0,5.77081907173
 07/22  19:00:00,101.259626015,8.20453700579,23.1648771336,0.0,36.8143715336,33.066984531,5.78087596384,0.0,0.0,5.78087596384
 07/22  20:00:00,109.598771875,8.27259974018,20.5438803588,0.0,36.3493007332,38.7721355839,11.5557742842,0.0140733195573,0.0,11.5417009646
 07/22  21:00:00,107.454674042,8.1475040325,18.7587480375,0.0,36.1807251679,36.8228455648,5.78084404291,0.0,0.0,5.78084404291
 07/22  22:00:00,82.1478737671,7.66439759542,15.2552166679,0.0,31.0351095914,20.6438685092,11.5824724838,0.0,0.0,11.5824724838
 07/22  23:00:00,56.0017751373,7.19688884102,12.1304497092,0.0,17.4250845679,11.7056064465,5.77588155563,0.0,0.0,5.77588155563
 07/22  24:00:00,47.4507927522,6.94135617445,10.0628492831,0.0,12.8411359301,10.0650221343,6.58233221751,0.821515397525,0.0,5.76081681999
 07/23  01:00:00,45.6594054339,6.73282021442,8.36168813232,0.0,12.925468867,10.100111941,2.53244578169,2.51244578169,0.0,0.02
 07/23  02:00:00,39.3040784789,6.52457799182,6.83363866798,0.0,8.34152022915,10.0650221343,10.3763756501,4.6205046377,0.0,5.75587101238
 07/23  03:00:00,38.1687809597,6.39128788774,5.83163312116,0.0,8.34152022915,10.0650221343,6.48674842848,6.46674842848,0.0,0.02
 07/23  04:00:00,38.6365305854,6.26075188583,4.82331876549,0.0,8.34152022915,11.6705166398,14.7715733387,9.01064790577,0.0,5.76092543293
 07/23  05:00:00,40.0509598423,6.15013912176,4.07406544791,0.0,8.80141237637,15.3678112995,16.4189475315,10.6543145252,0.0,5.76463300634
 07/23  06:00:00,55.9685100044,6.33793226046,5.47925448479,0.0,18.5082010057,25.6353820695,13.8551224301,8.08013746657,0.0,5.77498496355
 07/23  07:00:00,76.4826009906,6.82341459528,9.05315038948,0.0,19.4926561212,41.1001056674,13.8222654444,2.24105867457,0.0,11.5812067698
 07/23  08:00:00,105.887997633,7.41415530186,14.1104838285,0.0,26.3286599382,57.9988325916,29.4549495256,0.00970093243959,0.0,29.4452485931
 07/23  09:00:00,94.6512700666,7.28848146427,18.2727668192,0.0,26.2443270014,42.8153538416,41.4796500917,0.0,18.025,23.4546500917
 07/23  10:00:00,71.1600567311,6.99392821221,18.950687589,0.0,21.7447113004,23.4437158914,41.418169803,0.0,18.025,23.393169803
 07/23  11:00:00,71.004269796,7.11194454034,21.0788864942,0.0,19.3449162599,23.4437158914,41.3747702361,0.0,18.025,23.3497702361
 07/23  12:00:00,73.1569180379,7.27502113022,22.9262664993,0.0,19.190480192,23.7425572507,35.511282595,0.0,18.025,17.486282595
 07/23  13:00:00,76.411674777,7.47155051635,25.9583696197,0.0,19.260583323,23.698576057,35.5085518457,0.0,18.025,17.4835518457
 07/23  14:00:00,79.2862465432,7.66354806472,28.6409459766,0.0,19.260583323,23.698576057,37.2627027842,0.0,18.025,19.2377027842
 07/23  15:00:00,79.5121991819,7.75283663883,29.0675617576,0.0,19.260583323,23.4086260847,39.5740725364,0.0,18.025,21.5490725364
 07/23  16:00:00,84.2159754364,7.8416667608,29.2311954213,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 07/23  17:00:00,92.7358955766,8.08569454898,28.8846224122,0.0,18.1807569449,37.5792895564,5.76573657562,0.0,0.0,5.76573657562
 07/23  18:00:00,107.24732495,8.40057380732,29.1876077195,0.0,32.6059821062,37.0465235296,5.77082170621,0.0,0.0,5.77082170621
 07/23  19:00:00,106.764331349,8.52441549565,28.3497075943,0.0,36.8143715336,33.066984531,11.5405589172,0.0,0.0,11.5405589172
 07/23  20:00:00,115.490187135,8.57681537491,26.0116625389,0.0,36.43363367,38.8072253906,5.7796348598,0.0,0.0,5.7796348598
 07/23  21:00:00,111.477769175,8.42868025684,22.6200957718,0.0,36.0963922311,36.7877557581,5.7804016994,0.0,0.0,5.7804016994
 07/23  22:00:00,83.8904875809,7.85509438451,16.9265646023,0.0,30.9507766546,20.6087787026,11.5823136667,0.0,0.0,11.5823136667
 07/23  23:00:00,56.4883371417,7.27310563574,12.5407987883,0.0,17.4250845679,11.7056064465,5.77595137398,0.0,0.0,5.77595137398
 07/23  24:00:00,47.3008446597,6.94036419628,9.7944736252,0.0,12.925468867,10.100111941,7.90296952256,2.14219097722,0.0,5.76077854534
 07/24  01:00:00,42.279417337,6.6923192186,7.90110435111,0.0,10.0992000411,10.047477231,4.41616918877,4.39616918877,0.0,0.02
 07/24  02:00:00,38.7968278556,6.49911641438,6.4712761581,0.0,8.25718729233,10.0299323277,12.4990578819,6.743130813,0.0,5.75592706893
 07/24  03:00:00,37.6564345989,6.36273130388,5.46726623553,0.0,8.25718729233,10.0299323277,14.0167163458,8.26118463089,0.0,5.75553171496
 07/24  04:00:00,38.2048787703,6.23651442,4.53533120088,0.0,8.25718729233,11.6354268332,10.3590203337,10.3390203337,0.0,0.02
 07/24  05:00:00,43.4379666611,6.17859467889,4.13069135728,0.0,12.1011305571,15.3678112995,17.5314279858,11.7555144436,0.0,5.77591354226
 07/24  06:00:00,71.4375062308,6.71934533496,7.71323692368,0.0,19.7275818095,37.2640762949,19.8683146244,8.28717938135,0.0,11.581135243
 07/24  07:00:00,94.2011174038,7.21724992664,11.3748499815,0.0,24.3117294858,51.2795993405,19.7832735831,2.35929048711,0.0,17.423983096
 07/24  08:00:00,81.3697108715,6.82659074819,10.2091237011,0.0,23.6694662846,40.6342015617,23.4650892272,0.00911059858228,0.0,23.4559786286
 07/24  09:00:00,82.0873496199,6.91495205872,15.8457048504,0.0,23.6694662846,35.6302164847,41.4149205615,0.0,18.025,23.3899205615
 07/24  10:00:00,66.3724020556,6.79539082046,17.8469887938,0.0,18.7433767983,22.9618409725,41.3763913809,0.0,18.025,23.3513913809
 07/24  11:00:00,68.7926923315,6.93692309352,20.1279603428,0.0,18.7433767983,22.9618409725,35.5110092283,0.0,18.025,17.4860092283
 07/24  12:00:00,71.851677629,7.1324197349,22.9480016912,0.0,18.5889407304,23.1597249699,35.5101359393,0.0,18.025,17.4851359393
 07/24  13:00:00,75.0762871348,7.34483131478,25.7136952326,0.0,18.7433767983,23.2517909448,35.5074549694,0.0,18.025,17.4824549694
 07/24  14:00:00,76.7419578459,7.49106637259,27.2331323786,0.0,18.7433767983,23.2517909448,35.5066987142,0.0,18.025,17.4816987142
 07/24  15:00:00,77.2713171405,7.60170074703,27.9418092858,0.0,18.7433767983,22.9618409725,41.3295836949,0.0,18.025,23.3045836949
 07/24  16:00:00,82.0818192054,7.72458730696,28.1781136885,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/24  17:00:00,94.3272501207,8.03660744109,27.9233070491,0.0,17.6635504202,40.6971502883,5.7706446632,0.0,0.0,5.7706446632
 07/24  18:00:00,100.347628086,8.22370754888,27.2518506741,0.0,27.5259009287,37.3340067412,11.571196093,0.0,0.0,11.571196093
 07/24  19:00:00,101.022647175,8.2731108417,25.5521135742,0.0,33.8341110165,33.3544677425,5.78064560871,0.0,0.0,5.78064560871
 07/24  20:00:00,112.909576738,8.32696743969,23.5790272304,0.0,36.5179666069,38.8247702939,11.541134173,0.0,0.0,11.541134173
 07/24  21:00:00,105.026332471,8.16659917546,19.4871919286,0.0,32.965339924,36.8579353714,11.5820064804,0.0,0.0,11.5820064804
 07/24  22:00:00,75.8522553187,7.57282036491,14.4540496269,0.0,25.6355707503,20.6438685092,5.78606756806,0.0,0.0,5.78606756806
 07/24  23:00:00,51.8474656842,7.03830745726,10.536733646,0.0,15.0252895274,11.7056064465,6.22979145627,0.463861278575,0.0,5.76593017769
 07/24  24:00:00,44.3768746659,6.7599118706,8.37027828559,0.0,11.6412384099,10.0650221343,7.90286631032,2.14202828215,0.0,5.76083802817
 07/25  01:00:00,40.9608238611,6.54330139537,6.73153427836,0.0,10.0992000411,10.047477231,5.67488734558,5.65488734558,0.0,0.02
 07/25  02:00:00,37.5640547445,6.35947440595,5.37814269089,0.0,8.25718729233,10.0299323277,14.3491058065,8.59334007375,0.0,5.7557657328
 07/25  03:00:00,36.7675341073,6.26037542737,4.68072803963,0.0,8.25718729233,10.0299323277,8.80575233518,8.78575233518,0.0,0.02
 07/25  04:00:00,37.6422204189,6.16853906915,4.04064596009,0.0,8.25718729233,11.6354268332,15.3105075868,9.54996947778,0.0,5.76053810899
 07/25  05:00:00,43.0342131323,6.12586345176,3.77967483294,0.0,12.1011305571,15.3678112995,16.2717396552,10.4961685758,0.0,5.77557107936
 07/25  06:00:00,70.5970998876,6.62158694188,6.97059444211,0.0,19.7275818095,37.2640762949,20.2380366414,8.65598283326,0.0,11.5820538082
 07/25  07:00:00,92.9730534922,7.08833342052,10.2757119822,0.0,24.3117294858,51.2795993405,20.6274523005,3.20381099925,0.0,17.4236413013
 07/25  08:00:00,79.8840522316,6.6932311863,8.85683059616,0.0,23.6694662846,40.6342015617,23.4543970001,0.0,0.0,23.4543970001
 07/25  09:00:00,78.548203336,6.75031738893,12.4711960826,0.0,23.6694662846,35.6302164847,41.4133227045,0.0,18.025,23.3883227045
 07/25  10:00:00,62.2183322872,6.61378233108,13.8745337711,0.0,18.7433767983,22.9618409725,35.542421824,0.0,18.025,17.517421824
 07/25  11:00:00,65.5980997964,6.77495681048,17.0953357412,0.0,18.7433767983,22.9618409725,35.5114191274,0.0,18.025,17.4864191274
 07/25  12:00:00,69.8742268903,7.02118011491,21.0817934636,0.0,18.5889407304,23.1597249699,41.3299067286,0.0,18.025,23.3049067286
 07/25  13:00:00,71.9655256749,7.19346647735,22.7543023564,0.0,18.7433767983,23.2517909448,35.5095413771,0.0,18.025,17.4845413771
 07/25  14:00:00,73.6476388988,7.33546354314,24.2944171359,0.0,18.7433767983,23.2517909448,35.5057025761,0.0,18.025,17.4807025761
 07/25  15:00:00,74.0818938086,7.44542531446,24.9086605402,0.0,18.7433767983,22.9618409725,35.5049282448,0.0,18.025,17.4799282448
 07/25  16:00:00,78.4845002039,7.5564146378,24.7489711513,0.0,18.7433767983,27.431320555,23.7855881067,0.0,18.025,5.76058810671
 07/25  17:00:00,91.571088673,7.90476033344,25.2990012236,0.0,17.6635504202,40.6971502883,5.77041662496,0.0,0.0,5.77041662496
 07/25  18:00:00,98.7441997981,8.13942734416,25.7327105148,0.0,27.5259009287,37.3340067412,11.5717570763,0.0,0.0,11.5717570763
 07/25  19:00:00,100.680543686,8.24768349369,25.2354453874,0.0,33.8341110165,33.3544677425,5.7806826159,0.0,0.0,5.7806826159
 07/25  20:00:00,113.826720123,8.37143584234,24.4517082284,0.0,36.5179666069,38.8247702939,5.78058334282,0.0,0.0,5.78058334282
 07/25  21:00:00,109.014137027,8.34061284382,23.3009913501,0.0,32.965339924,36.8579353714,11.581793467,0.0,0.0,11.581793467
 07/25  22:00:00,79.7560262155,7.80180201831,18.1288388275,0.0,25.6355707503,20.6438685092,11.5517159508,0.0,0.0,11.5517159508
 07/25  23:00:00,53.9426706124,7.21934782587,12.4509021634,0.0,15.0252895274,11.7056064465,5.77254678477,0.00680476029022,0.0,5.76574202448
 07/25  24:00:00,46.6437503203,6.96790294631,10.4291710831,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/26  01:00:00,43.1861511662,6.76535775092,8.73480080941,0.0,10.0992000411,10.047477231,6.0959524827,0.340122633942,0.0,5.75582984876
 07/26  02:00:00,39.180741718,6.53039545309,6.82391584861,0.0,8.25718729233,10.0299323277,2.85434001527,2.83434001527,0.0,0.02
 07/26  03:00:00,37.5794071707,6.35039462447,5.40257830567,0.0,8.25718729233,10.0299323277,13.2393932885,7.48365969333,0.0,5.75573359521
 07/26  04:00:00,38.4163652132,6.25766769608,4.72566553173,0.0,8.25718729233,11.6354268332,14.4590965503,8.69853599587,0.0,5.76056055441
 07/26  05:00:00,43.8241600323,6.2221851245,4.47330267886,0.0,12.1011305571,15.3678112995,15.3299085157,9.55414975255,0.0,5.77575876313
 07/26  06:00:00,71.5845567756,6.73828025439,7.84136840315,0.0,19.7275818095,37.2640762949,19.0207202253,7.44000515754,0.0,11.5807150678
 07/26  07:00:00,94.0562019186,7.20527292371,11.2419333436,0.0,24.3117294858,51.2795993405,14.2459872797,2.62476825222,0.0,11.6212190275
 07/26  08:00:00,81.1367916361,6.81142503424,9.99138094001,0.0,23.6694662846,40.6342015617,29.3122938077,0.0,0.0,29.3122938077
 07/26  09:00:00,80.4261693608,6.86786114202,14.2316193246,0.0,23.6694662846,35.6302164847,35.573980833,0.0,18.025,17.548980833
 07/26  10:00:00,64.3035159582,6.71941893712,15.8540857757,0.0,18.7433767983,22.9618409725,41.3756404728,0.0,18.025,23.3506404728
 07/26  11:00:00,67.3920895918,6.87210369593,18.7921819361,0.0,18.7433767983,22.9618409725,35.5099145982,0.0,18.025,17.4849145982
 07/26  12:00:00,69.6564549191,7.03636848928,20.8488318321,0.0,18.5889407304,23.1597249699,35.5046742829,0.0,18.025,17.4796742829
 07/26  13:00:00,71.8379475163,7.19638613088,22.623808241,0.0,18.7433767983,23.2517909448,41.3266890076,0.0,18.025,23.3016890076
 07/26  14:00:00,74.5863447341,7.3808179895,25.1877739423,0.0,18.7433767983,23.2517909448,35.5078920901,0.0,18.025,17.4828920901
 07/26  15:00:00,76.1895572306,7.5470870987,26.9146651463,0.0,18.7433767983,22.9618409725,35.5071056278,0.0,18.025,17.4821056278
 07/26  16:00:00,82.0313670206,7.73007973556,28.1221692395,0.0,18.7433767983,27.431320555,23.7855843694,0.0,18.025,5.76058436936
 07/26  17:00:00,95.9015383988,8.13077180885,29.403438721,0.0,17.6635504202,40.6971502883,5.77053424018,0.0,0.0,5.77053424018
 07/26  18:00:00,103.155508507,8.38653120714,29.8969244274,0.0,27.5259009287,37.3340067412,5.79536505353,0.0,0.0,5.79536505353
 07/26  19:00:00,105.449080089,8.53030837543,29.7213566178,0.0,33.8341110165,33.3544677425,11.5411314621,0.0,0.0,11.5411314621
 07/26  20:00:00,118.432191607,8.66828074399,28.7603417311,0.0,36.5179666069,38.8247702939,5.78031867529,0.0,0.0,5.78031867529
 07/26  21:00:00,112.215559567,8.57658235678,26.2664481985,0.0,32.965339924,36.8579353714,11.5808031816,0.0,0.0,11.5808031816
 07/26  22:00:00,82.8858350563,8.00971330028,21.0507448689,0.0,25.6355707503,20.6438685092,5.78581850272,0.0,0.0,5.78581850272
 07/26  23:00:00,57.5481190275,7.48297748757,15.7927253927,0.0,15.0252895274,11.7056064465,5.76581739719,0.0,0.0,5.76581739719
 07/26  24:00:00,49.2026966461,7.19452568636,12.761491408,0.0,11.6412384099,10.0650221343,5.760712372,0.0,0.0,5.760712372
 07/27  01:00:00,45.4560096929,6.97063720025,10.799383767,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/27  02:00:00,41.7224777228,6.77597217157,9.12007532338,0.0,8.25718729233,10.0299323277,5.83551476532,0.0796497150441,0.0,5.75586505028
 07/27  03:00:00,40.6420963581,6.65714960766,8.15851482236,0.0,8.25718729233,10.0299323277,6.21713177201,0.46167721816,0.0,5.75545455385
 07/27  04:00:00,40.8833322786,6.50915233574,6.94115354298,0.0,8.25718729233,11.6354268332,2.30785895778,2.28785895778,0.0,0.02
 07/27  05:00:00,45.970063611,6.44455683042,6.39683816906,0.0,12.1011305571,15.3678112995,9.96578906779,4.19005201904,0.0,5.77573704875
 07/27  06:00:00,74.1943870521,7.00702907621,10.18245443,0.0,19.7275818095,37.2640762949,14.5490029932,2.96723965045,0.0,11.5817633428
 07/27  07:00:00,96.8075256158,7.47394470116,13.724590162,0.0,24.3117294858,51.2795993405,18.4487921022,1.02647883199,0.0,17.4223132702
 07/27  08:00:00,83.5160213268,7.01424315428,12.1678006956,0.0,23.6694662846,40.6342015617,23.4630559202,0.00957413184589,0.0,23.4534817884
 07/27  09:00:00,82.3736862925,7.01616006258,16.0308465622,0.0,23.6694662846,35.6302164847,41.4125600287,0.0,18.025,23.3875600287
 07/27  10:00:00,64.6465396641,6.81355992446,16.1029670434,0.0,18.7433767983,22.9618409725,39.8870434463,0.0,18.025,21.8620434463
 07/27  11:00:00,67.0620427278,6.92989799244,18.4043422423,0.0,18.7433767983,22.9618409725,36.9925065338,0.0,18.025,18.9675065338
 07/27  12:00:00,69.7742761741,7.09469910687,20.9083278696,0.0,18.5889407304,23.1597249699,35.5082032032,0.0,18.025,17.4832032032
 07/27  13:00:00,72.8722066644,7.28029399077,23.5741586654,0.0,18.7433767983,23.2517909448,35.5054180369,0.0,18.025,17.4804180369
 07/27  14:00:00,74.0013581152,7.3932029237,24.5904016171,0.0,18.7433767983,23.2517909448,35.5045658126,0.0,18.025,17.4795658126
 07/27  15:00:00,75.4693754563,7.53540441708,26.2061697667,0.0,18.7433767983,22.9618409725,41.3265399354,0.0,18.025,23.3015399354
 07/27  16:00:00,81.2573161092,7.71005210976,27.3681540926,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/27  17:00:00,94.3290735049,8.06526049948,27.8964893915,0.0,17.6635504202,40.6971502883,5.77051150357,0.0,0.0,5.77051150357
 07/27  18:00:00,101.004578583,8.2898066031,27.8427207862,0.0,27.5259009287,37.3340067412,11.5709126539,0.0,0.0,11.5709126539
 07/27  19:00:00,102.434626605,8.37902324458,26.8581970732,0.0,33.8341110165,33.3544677425,5.77992343096,0.0,0.0,5.77992343096
 07/27  20:00:00,114.140104953,8.43313376464,24.703402239,0.0,36.5179666069,38.8247702939,11.539648141,0.0,0.0,11.539648141
 07/27  21:00:00,107.935418559,8.32789464962,22.2350033614,0.0,32.965339924,36.8579353714,11.5802973331,0.0,0.0,11.5802973331
 07/27  22:00:00,77.126641023,7.68608904251,15.6151792926,0.0,25.6355707503,20.6438685092,5.79699021166,0.0119234484709,0.0,5.78506676319
 07/27  23:00:00,52.726222302,7.13151276012,11.3222931914,0.0,15.0252895274,11.7056064465,5.76572173655,0.0,0.0,5.76572173655
 07/27  24:00:00,45.3879688126,6.87006348191,9.27123017594,0.0,11.6412384099,10.0650221343,6.65617449524,0.895416952963,0.0,5.76075754228
 07/28  01:00:00,43.1427265311,6.76792351447,8.68881753548,0.0,10.0992000411,10.047477231,0.235313574779,0.215313574779,0.0,0.02
 07/28  02:00:00,39.8455458291,6.6023144472,7.41679987312,0.0,8.25718729233,10.0299323277,6.54693435513,0.791318061283,0.0,5.75561629385
 07/28  03:00:00,38.4545597707,6.44681400647,6.18131877914,0.0,8.25718729233,10.0299323277,2.20769839259,2.18769839259,0.0,0.02
 07/28  04:00:00,38.8306506148,6.30513301354,5.09248748839,0.0,8.25718729233,11.6354268332,11.9481490461,6.18759624745,0.0,5.7605527987
 07/28  05:00:00,44.1698405354,6.26394717426,4.77722986094,0.0,12.1011305571,15.3678112995,13.6519501315,7.87625067934,0.0,5.77569945212
 07/28  06:00:00,72.0294161697,6.78975684083,8.23476188744,0.0,19.7275818095,37.2640762949,17.2134886185,5.63260562642,0.0,11.5808829921
 07/28  07:00:00,94.2923465173,7.23346168844,11.4499054073,0.0,24.3117294858,51.2795993405,13.9208338319,2.29886024422,0.0,11.6219735877
 07/28  08:00:00,81.618590959,6.85348704646,10.4311308573,0.0,23.6694662846,40.6342015617,29.3184836082,0.00886902140794,0.0,29.3096145867
 07/28  09:00:00,80.783565617,6.895019782,14.5618632446,0.0,23.6694662846,35.6302164847,41.4075606757,0.0,18.025,23.3825606757
 07/28  10:00:00,64.9391793846,6.76179096135,16.4473850427,0.0,18.7433767983,22.9618409725,35.5420146846,0.0,18.025,17.5170146846
 07/28  11:00:00,68.2104265946,6.92455358781,19.5580725589,0.0,18.7433767983,22.9618409725,35.5115837457,0.0,18.025,17.4865837457
 07/28  12:00:00,70.7674874275,7.10152815086,21.8947096463,0.0,18.5889407304,23.1597249699,35.5060160158,0.0,18.025,17.4810160158
 07/28  13:00:00,73.9435817693,7.30678651361,24.6190466354,0.0,18.7433767983,23.2517909448,41.3283792278,0.0,18.025,23.3033792278
 07/28  14:00:00,76.9752293552,7.51427071064,27.4432085167,0.0,18.7433767983,23.2517909448,35.5090735841,0.0,18.025,17.4840735841
 07/28  15:00:00,79.104711322,7.70363353955,29.6732759835,0.0,18.7433767983,22.9618409725,35.508206869,0.0,18.025,17.483206869
 07/28  16:00:00,84.5918253839,7.87249008355,30.5402226261,0.0,18.7433767983,27.431320555,23.7855789764,0.0,18.025,5.76057897639
 07/28  17:00:00,97.8950738933,8.24889888147,31.2788551418,0.0,17.6635504202,40.6971502883,5.77065427763,0.0,0.0,5.77065427763
 07/28  18:00:00,104.700497432,8.48186699203,31.34658858,0.0,27.5259009287,37.3340067412,11.5709413077,0.0,0.0,11.5709413077
 07/28  19:00:00,105.998201531,8.57483481837,30.2259599119,0.0,33.8341110165,33.3544677425,5.77950492954,0.0,0.0,5.77950492954
 07/28  20:00:00,116.80832124,8.60042645558,27.2043343887,0.0,36.5179666069,38.8247702939,5.78066003467,0.0,0.0,5.78066003467
 07/28  21:00:00,112.124948746,8.57572095128,26.1767138121,0.0,32.965339924,36.8579353714,11.5816593625,0.0,0.0,11.5816593625
 07/28  22:00:00,82.5752732481,8.0106257046,20.7392782782,0.0,25.6355707503,20.6438685092,11.5509829502,0.0,0.0,11.5509829502
 07/28  23:00:00,58.6462721079,7.51420971905,16.8596524958,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/28  24:00:00,51.6187072877,7.2910006657,15.0810322193,0.0,11.6412384099,10.0650221343,5.76081480463,0.0,0.0,5.76081480463
 07/29  01:00:00,49.7799244517,7.11440236,12.2200537496,0.0,12.8411359301,10.0650221343,5.75558269556,0.0,0.0,5.75558269556
 07/29  02:00:00,42.7850706401,6.88107431087,10.0775708873,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/29  03:00:00,41.4024522093,6.73864521103,8.83737640343,0.0,8.25718729233,10.0299323277,5.75576425483,0.0,0.0,5.75576425483
 07/29  04:00:00,42.0570994456,6.63762455932,7.98645330564,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/29  05:00:00,42.970876889,6.48958438584,6.77397741072,0.0,8.71707943955,15.3327214929,7.51343848989,1.74775382661,0.0,5.76568466328
 07/29  06:00:00,58.5742443143,6.63576343671,7.7871799869,0.0,18.5082010057,25.6353820695,7.85906930182,2.08371832096,0.0,5.77535098086
 07/29  07:00:00,78.2784100416,7.02547408813,10.7663629736,0.0,19.4083231844,41.0650158608,11.8989944489,0.317262358103,0.0,11.5817320908
 07/29  08:00:00,108.803828509,7.61118137022,16.8293406578,0.0,26.3286599382,57.9988325916,29.4510126687,0.0107951875928,0.0,29.4402174812
 07/29  09:00:00,98.4670753747,7.50146765515,21.7561975329,0.0,26.3286599382,42.8504436482,47.3352291434,0.0,18.025,29.3102291434
 07/29  10:00:00,73.7160374872,7.16764565121,21.3329782825,0.0,21.7447113004,23.4437158914,35.5729662098,0.0,18.025,17.5479662098
 07/29  11:00:00,73.2246479786,7.26464184411,23.2062981058,0.0,19.3027497915,23.426170988,41.3710437994,0.0,18.025,23.3460437994
 07/29  12:00:00,75.5870848627,7.428988182,25.262190277,0.0,19.1483137236,23.7250123474,35.5097060861,0.0,18.025,17.4847060861
 07/29  13:00:00,78.511673198,7.605813568,27.8644065154,0.0,19.3027497915,23.7161209604,35.5067610706,0.0,18.025,17.4817610706
 07/29  14:00:00,80.8313079263,7.77308181824,30.0167747456,0.0,19.3027497915,23.7161209604,35.5058101173,0.0,18.025,17.4808101173
 07/29  15:00:00,82.4471382521,7.92050127675,31.7751371815,0.0,19.3027497915,23.426170988,41.3281065628,0.0,18.025,23.3031065628
 07/29  16:00:00,87.2745706646,8.03200521969,32.0397550011,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 07/29  17:00:00,96.1169190349,8.31216327616,31.9794819684,0.0,18.2229234133,37.5968344597,5.76555099988,0.0,0.0,5.76555099988
 07/29  18:00:00,111.88901115,8.69579419377,33.4146707523,0.0,32.690315043,37.0816133363,5.7706678842,0.0,0.0,5.7706678842
 07/29  19:00:00,110.674690264,8.79640369284,31.9881056832,0.0,36.8143715336,33.066984531,5.78059028676,0.0,0.0,5.78059028676
 07/29  20:00:00,119.637102442,8.85456247682,30.0002799903,0.0,36.3493007332,38.7721355839,11.5409553721,0.0,0.0,11.5409553721
 07/29  21:00:00,116.858075925,8.71637245321,27.5933133916,0.0,36.1807251679,36.8228455648,5.78043119284,0.0,0.0,5.78043119284
 07/29  22:00:00,88.2423887889,8.09525500728,20.9189217743,0.0,31.0351095914,20.6438685092,11.5814530429,0.0,0.0,11.5814530429
 07/29  23:00:00,58.600546054,7.48031565931,14.4458218079,0.0,17.4250845679,11.7056064465,5.77565553165,0.0,0.0,5.77565553165
 07/29  24:00:00,49.1980019442,7.14987165159,11.6015584935,0.0,12.8411359301,10.0650221343,5.77397255415,0.0135459918211,0.0,5.76042656233
 07/30  01:00:00,47.3316322448,6.93794826906,9.82879921028,0.0,12.925468867,10.100111941,0.553109769027,0.533109769027,0.0,0.02
 07/30  02:00:00,40.5748001623,6.68970081502,7.93924784898,0.0,8.34152022915,10.0650221343,7.90037785058,2.14458652031,0.0,5.75579133027
 07/30  03:00:00,39.2651556622,6.5348619863,6.78444646645,0.0,8.34152022915,10.0650221343,3.57368230289,3.55368230289,0.0,0.02
 07/30  04:00:00,39.9439255851,6.42181695106,5.96966248648,0.0,8.34152022915,11.6705166398,10.7139451162,4.95397248111,0.0,5.75997263511
 07/30  05:00:00,41.2836543402,6.30550892533,5.15140875874,0.0,8.80141237637,15.3678112995,12.7506500952,6.98620737244,0.0,5.76444272278
 07/30  06:00:00,56.792287354,6.45439035236,6.18659918921,0.0,18.5082010057,25.6353820695,11.5910766927,5.81535566568,0.0,5.77572102701
 07/30  07:00:00,77.110010693,6.91688546649,9.58713516376,0.0,19.4926561212,41.1001056674,12.849598855,1.26828647845,0.0,11.5813123766
 07/30  08:00:00,107.353632677,7.51930202586,15.4710321183,0.0,26.3286599382,57.9988325916,29.4490781486,0.0121093019033,0.0,29.4369688467
 07/30  09:00:00,95.9135081938,7.38035758228,19.4431754069,0.0,26.2443270014,42.8153538416,41.4745661761,0.0,18.025,23.4495661761
 07/30  10:00:00,72.4859878224,7.10572276585,20.1648494538,0.0,21.7447113004,23.4437158914,41.4156284925,0.0,18.025,23.3906284925
 07/30  11:00:00,73.4242256135,7.27008319833,23.3407264695,0.0,19.3449162599,23.4437158914,41.3712172456,0.0,18.025,23.3462172456
 07/30  12:00:00,77.2465639224,7.51582143625,26.7751272545,0.0,19.190480192,23.7425572507,35.508102117,0.0,18.025,17.483102117
 07/30  13:00:00,79.8060692436,7.69566004443,29.1286696298,0.0,19.260583323,23.698576057,35.5070913121,0.0,18.025,17.4820913121
 07/30  14:00:00,81.5072973854,7.83468723615,30.6908701022,0.0,19.260583323,23.698576057,35.5061418089,0.0,18.025,17.4811418089
 07/30  15:00:00,83.0723007144,7.96859295117,32.4119191817,0.0,19.260583323,23.4086260847,35.5051726869,0.0,18.025,17.4801726869
 07/30  16:00:00,86.9660512501,8.0247145362,31.7982409379,0.0,19.260583323,27.8781056672,23.7854714374,0.0,18.025,5.76047143744
 07/30  17:00:00,95.3536253392,8.26671187446,31.3213551969,0.0,18.1807569449,37.5792895564,5.76540708568,0.0,0.0,5.76540708568
 07/30  18:00:00,109.642853099,8.5688768893,31.4148573974,0.0,32.6059821062,37.0465235296,5.77036427708,0.0,0.0,5.77036427708
 07/30  19:00:00,108.273631757,8.63803104865,29.7454293304,0.0,36.8143715336,33.066984531,5.77948767196,0.0,0.0,5.77948767196
 07/30  20:00:00,117.457446033,8.68212867218,27.8736372389,0.0,36.43363367,38.8072253906,11.5387626286,0.0,0.0,11.5387626286
 07/30  21:00:00,113.099795722,8.48718185038,24.1836468682,0.0,36.0963922311,36.7877557581,5.78046796786,0.0,0.0,5.78046796786
 07/30  22:00:00,86.3764459569,7.95707336959,19.3105891713,0.0,30.9507766546,20.6087787026,11.5812775609,0.0,0.0,11.5812775609
 07/30  23:00:00,58.7071762898,7.44279366221,14.5899769797,0.0,17.4250845679,11.7056064465,5.77444778259,0.0,0.0,5.77444778259
 07/30  24:00:00,49.158031399,7.11989139449,11.4721489599,0.0,12.925468867,10.100111941,5.78847230844,0.0277034805867,0.0,5.76076882785
 07/31  01:00:00,43.7009979955,6.84738819604,9.16763002308,0.0,10.0992000411,10.047477231,0.719732216862,0.699732216862,0.0,0.02
 07/31  02:00:00,40.3904060371,6.67853545822,7.88544231195,0.0,8.25718729233,10.0299323277,7.25623150058,1.50063701084,0.0,5.75559448974
 07/31  03:00:00,39.1064179781,6.52795165944,6.75204448873,0.0,8.25718729233,10.0299323277,3.48116004935,3.46116004935,0.0,0.02
 07/31  04:00:00,39.5578900941,6.39379667042,5.73106891472,0.0,8.25718729233,11.6354268332,11.9575799219,6.19757561026,0.0,5.76000431163
 07/31  05:00:00,45.0441791186,6.36758942716,5.5479361094,0.0,12.1011305571,15.3678112995,12.188524781,6.41290736861,0.0,5.77561741237
 07/31  06:00:00,72.6456026108,6.86902384744,8.77169700105,0.0,19.7275818095,37.2640762949,16.6155815695,5.03453667468,0.0,11.5810448948
 07/31  07:00:00,94.7462260691,7.30121162501,11.8360565011,0.0,24.3117294858,51.2795993405,13.8261112955,2.20467680717,0.0,11.6214344884
 07/31  08:00:00,82.1238450701,6.92579867534,10.8640886754,0.0,23.6694662846,40.6342015617,29.3183646898,0.00891846568486,0.0,29.3094462242
 07/31  09:00:00,82.0720308003,6.98647463379,15.7588854245,0.0,23.6694662846,35.6302164847,41.406979505,0.0,18.025,23.381979505
 07/31  10:00:00,66.196972305,6.8607640107,17.6062122912,0.0,18.7433767983,22.9618409725,35.5415658041,0.0,18.025,17.5165658041
 07/31  11:00:00,69.6069792971,7.03491789095,20.8442660762,0.0,18.7433767983,22.9618409725,35.5111352992,0.0,18.025,17.4861352992
 07/31  12:00:00,71.9974460937,7.19975278171,23.0264490751,0.0,18.5889407304,23.1597249699,35.5054851273,0.0,18.025,17.4804851273
 07/31  13:00:00,75.304704682,7.4122981241,25.8746631824,0.0,18.7433767983,23.2517909448,41.3275218177,0.0,18.025,23.3025218177
 07/31  14:00:00,78.1481463969,7.59032168074,28.5400798955,0.0,18.7433767983,23.2517909448,35.5083159099,0.0,18.025,17.4833159099
 07/31  15:00:00,79.277019261,7.72638498396,29.822837894,0.0,18.7433767983,22.9618409725,35.5073559685,0.0,18.025,17.4823559685
 07/31  16:00:00,84.1786840608,7.86513136039,30.1344452801,0.0,18.7433767983,27.431320555,23.7855559104,0.0,18.025,5.76055591042
 07/31  17:00:00,97.395739801,8.24087626712,30.7875517794,0.0,17.6635504202,40.6971502883,5.77046987355,0.0,0.0,5.77046987355
 07/31  18:00:00,102.990097769,8.41098652002,29.7070848829,0.0,27.5259009287,37.3340067412,5.79541861736,0.0,0.0,5.79541861736
 07/31  19:00:00,104.124562199,8.46953004458,28.457636642,0.0,33.8341110165,33.3544677425,11.5411381018,0.0,0.0,11.5411381018
 07/31  20:00:00,117.451740191,8.60653089387,27.8416600895,0.0,36.5179666069,38.8247702939,5.7803928185,0.0,0.0,5.7803928185
 07/31  21:00:00,109.385723477,8.42638320874,23.5868420394,0.0,32.965339924,36.8579353714,11.5809639733,0.0,0.0,11.5809639733
 07/31  22:00:00,78.3213448591,7.78625713089,16.7097314399,0.0,25.6355707503,20.6438685092,5.78521949973,0.0,0.0,5.78521949973
 07/31  23:00:00,54.1467642616,7.25384211286,12.6205188429,0.0,15.0252895274,11.7056064465,5.76573333738,0.0,0.0,5.76573333738
 07/31  24:00:00,46.5615875467,6.9758735176,10.3390445335,0.0,11.6412384099,10.0650221343,5.76067098547,0.0,0.0,5.76067098547
 08/01  01:00:00,43.1047093189,6.77042176059,8.64830499061,0.0,10.0992000411,10.047477231,6.44184297351,0.686211963361,0.0,5.75563101015
 08/01  02:00:00,39.6375768399,6.58695220366,7.22420215204,0.0,8.25718729233,10.0299323277,1.96706776494,1.94706776494,0.0,0.02
 08/01  03:00:00,38.3496238607,6.4379790359,6.08521923406,0.0,8.25718729233,10.0299323277,9.90266147654,4.14716160114,0.0,5.7554998754
 08/01  04:00:00,38.8295995768,6.30687383572,5.08970893395,0.0,8.25718729233,11.6354268332,7.1515080368,7.1315080368,0.0,0.02
 08/01  05:00:00,45.850920729,6.24371346493,4.59455455672,0.0,12.1011305571,15.3678112995,15.162857811,9.38721118704,0.0,5.77564662396
 08/01  06:00:00,71.837234297,6.76960772775,8.06275087933,0.0,19.7275818095,37.2640762949,18.0743298467,6.49309757581,0.0,11.5812322709
 08/01  07:00:00,94.3530008137,7.24004027215,11.5040066537,0.0,24.3117294858,51.2795993405,19.2878512957,1.86746801761,0.0,17.4203832781
 08/01  08:00:00,81.4276760362,6.8350822531,10.2586414986,0.0,23.6694662846,40.6342015617,23.4600443992,0.00881486324226,0.0,23.451229536
 08/01  09:00:00,80.6270791966,6.87442479866,14.425992521,0.0,23.6694662846,35.6302164847,41.4099759075,0.0,18.025,23.3849759075
 08/01  10:00:00,65.3296778194,6.75213819176,16.8475407234,0.0,18.7433767983,22.9618409725,35.5413372368,0.0,18.025,17.5163372368
 08/01  11:00:00,68.3245811472,6.90118109356,19.69560626,0.0,18.7433767983,22.9618409725,41.3312311092,0.0,18.025,23.3062311092
 08/01  12:00:00,70.8718066416,7.09061644607,22.0099500357,0.0,18.5889407304,23.1597249699,35.5079620752,0.0,18.025,17.4829620752
 08/01  13:00:00,73.6510220026,7.29210827076,24.3411689234,0.0,18.7433767983,23.2517909448,35.5069595792,0.0,18.025,17.4819595792
 08/01  14:00:00,76.008295359,7.47578732977,26.5147628725,0.0,18.7433767983,23.2517909448,35.5059587825,0.0,18.025,17.4809587825
 08/01  15:00:00,77.0128497829,7.61345506685,27.6716011513,0.0,18.7433767983,22.9618409725,35.5049318633,0.0,18.025,17.4799318633
 08/01  16:00:00,80.9480170287,7.6914390125,27.0774773251,0.0,18.7433767983,27.431320555,23.7854773845,0.0,18.025,5.76047738452
 08/01  17:00:00,93.2719793941,7.9896610142,26.9150102546,0.0,17.6635504202,40.6971502883,5.77025723396,0.0,0.0,5.77025723396
 08/01  18:00:00,99.3075611864,8.13909850693,26.2964374222,0.0,27.5259009287,37.3340067412,11.5704950605,0.0,0.0,11.5704950605
 08/01  19:00:00,100.368190086,8.17775862227,24.9930434934,0.0,33.8341110165,33.3544677425,5.77916490858,0.0,0.0,5.77916490858
 08/01  20:00:00,112.116287354,8.25941397117,22.8533217846,0.0,36.5179666069,38.8247702939,5.77867637999,0.0,0.0,5.77867637999
 08/01  21:00:00,105.413980149,8.18989661918,19.8515933611,0.0,32.965339924,36.8579353714,11.5810237769,0.0,0.0,11.5810237769
 08/01  22:00:00,76.1464945624,7.59184432108,14.7292961044,0.0,25.6355707503,20.6438685092,11.5691113403,0.0185265480927,0.0,11.5505847922
 08/01  23:00:00,52.3481882585,7.07723645344,10.9985480615,0.0,15.0252895274,11.7056064465,5.76939592126,0.00371118173889,0.0,5.76568473952
 08/01  24:00:00,45.0907771149,6.82414315146,9.01997130741,0.0,11.6412384099,10.0650221343,0.944200466916,0.924200466916,0.0,0.02
 08/02  01:00:00,41.6113640039,6.60710246712,7.31827894631,0.0,10.0992000411,10.047477231,8.72818677636,2.9725606986,0.0,5.75562607776
 08/02  02:00:00,38.4869539192,6.45354473642,6.20698813067,0.0,8.25718729233,10.0299323277,4.01433626712,3.99433626712,0.0,0.02
 08/02  03:00:00,37.6273446414,6.34906346474,5.45185692624,0.0,8.25718729233,10.0299323277,10.6287228358,4.87302698994,0.0,5.75569584587
 08/02  04:00:00,38.1245411916,6.21925484284,4.47226703457,0.0,8.25718729233,11.6354268332,14.0268331408,8.26637919578,0.0,5.76045394506
 08/02  05:00:00,45.2288584633,6.16059854156,4.05561038562,0.0,12.1011305571,15.3678112995,15.9659327326,10.1904304694,0.0,5.77550226312
 08/02  06:00:00,71.2005686912,6.68626691859,7.50943249214,0.0,19.7275818095,37.2640762949,19.1305837216,7.5508628476,0.0,11.579720874
 08/02  07:00:00,93.6380358415,7.15594148768,10.8731504013,0.0,24.3117294858,51.2795993405,14.2738308105,2.65231449421,0.0,11.6215163163
 08/02  08:00:00,80.5704651868,6.75170816232,9.48480635189,0.0,23.6694662846,40.6342015617,26.6893782109,0.0,0.0,26.6893782109
 08/02  09:00:00,79.3716394564,6.79959086796,13.2453868919,0.0,23.6694662846,35.6302164847,38.1810828618,0.0,18.025,20.1560828618
 08/02  10:00:00,62.3525249733,6.63878847206,13.9837423597,0.0,18.7433767983,22.9618409725,41.3727311188,0.0,18.025,23.3477311188
 08/02  11:00:00,65.0839705645,6.76383025196,16.592348583,0.0,18.7433767983,22.9618409725,35.5092610405,0.0,18.025,17.4842610405
 08/02  12:00:00,67.6738628559,6.93019618651,18.97242534,0.0,18.5889407304,23.1597249699,35.5071138921,0.0,18.025,17.4821138921
 08/02  13:00:00,69.3573339103,7.06863422148,20.2709572801,0.0,18.7433767983,23.2517909448,35.5041287296,0.0,18.025,17.4791287296
 08/02  14:00:00,70.2785277701,7.173556808,21.0872301223,0.0,18.7433767983,23.2517909448,41.3256764411,0.0,18.025,23.3006764411
 08/02  15:00:00,70.6898254048,7.27637144408,21.6856628481,0.0,18.7433767983,22.9618409725,35.5068649671,0.0,18.025,17.4818649671
 08/02  16:00:00,74.9220647009,7.3736690393,21.369292779,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/02  17:00:00,87.3517114641,7.67794900089,21.3064529381,0.0,17.6635504202,40.6971502883,5.77041458556,0.0,0.0,5.77041458556
 08/02  18:00:00,93.3244541455,7.85298861832,20.5994458415,0.0,27.5259009287,37.3340067412,11.5705472933,0.0,0.0,11.5705472933
 08/02  19:00:00,94.1428233924,7.9397919393,19.0056406483,0.0,33.8341110165,33.3544677425,11.5396098274,0.0,0.0,11.5396098274
 08/02  20:00:00,108.780874384,8.03188822522,17.8614398043,0.0,36.5179666069,38.8247702939,5.78052317339,0.0,0.0,5.78052317339
 08/02  21:00:00,102.069291099,7.95176088091,16.7450414719,0.0,32.965339924,36.8579353714,11.5788379832,0.0,0.0,11.5788379832
 08/02  22:00:00,74.4869789531,7.43207281365,13.2295617499,0.0,25.6355707503,20.6438685092,6.19900560404,0.413533948188,0.0,5.78547165585
 08/02  23:00:00,51.0320434617,6.93578319436,9.82385792772,0.0,15.0252895274,11.7056064465,7.34465938327,1.57901267848,0.0,5.76564670479
 08/02  24:00:00,43.7602693694,6.67228156654,7.84132057136,0.0,11.6412384099,10.0650221343,9.11713108304,3.35653147925,0.0,5.76059960379
 08/03  01:00:00,40.6214983667,6.48700144646,6.44852134155,0.0,10.0992000411,10.047477231,5.81666715747,5.79666715747,0.0,0.02
 08/03  02:00:00,37.4674829542,6.33153498896,5.30952269822,0.0,8.25718729233,10.0299323277,13.3911955105,7.63549673041,0.0,5.7556987801
 08/03  03:00:00,36.4863624168,6.21608397294,4.44386030613,0.0,8.25718729233,10.0299323277,9.4011375294,9.3811375294,0.0,0.02
 08/03  04:00:00,37.138594038,6.09923656272,3.60633870625,0.0,8.25718729233,11.6354268332,17.6727597332,11.9123762056,0.0,5.7603835276
 08/03  05:00:00,44.5172376692,6.07144508541,3.43314674807,0.0,12.1011305571,15.3678112995,18.2294609795,12.4542347098,0.0,5.77522626968
 08/03  06:00:00,70.3291469419,6.57327298983,6.75100506546,0.0,19.7275818095,37.2640762949,21.6870889946,10.1072312589,0.0,11.5798577356
 08/03  07:00:00,92.873346268,7.05595871747,10.2084466039,0.0,24.3117294858,51.2795993405,21.6793688599,4.25812797043,0.0,17.4212408894
 08/03  08:00:00,79.5608223512,6.64845976565,8.57841680423,0.0,23.6694662846,40.6342015617,23.4505845091,0.0,0.0,23.4505845091
 08/03  09:00:00,77.1357196289,6.68430491309,11.1247569247,0.0,23.6694662846,35.6302164847,41.4105305637,0.0,18.025,23.3855305637
 08/03  10:00:00,60.7968140628,6.54345694655,12.5233650569,0.0,18.7433767983,22.9618409725,35.5388841102,0.0,18.025,17.5138841102
 08/03  11:00:00,62.9731937542,6.66796549039,14.5774370152,0.0,18.7433767983,22.9618409725,35.5086089831,0.0,18.025,17.4836089831
 08/03  12:00:00,66.1299083013,6.84992950954,17.5087393822,0.0,18.5889407304,23.1597249699,41.3240472557,0.0,18.025,23.2990472557
 08/03  13:00:00,68.3091910595,7.00341511883,19.2880368774,0.0,18.7433767983,23.2517909448,35.505579369,0.0,18.025,17.480579369
 08/03  14:00:00,69.19097374,7.10208712679,20.0711456707,0.0,18.7433767983,23.2517909448,35.5045398963,0.0,18.025,17.4795398963
 08/03  15:00:00,70.6145811701,7.24245832673,21.6443305603,0.0,18.7433767983,22.9618409725,35.5040284888,0.0,18.025,17.4790284888
 08/03  16:00:00,76.1006899049,7.39231898847,22.5292688978,0.0,18.7433767983,27.431320555,23.7854393803,0.0,18.025,5.76043938027
 08/03  17:00:00,88.3143134747,7.69314647715,22.2538627587,0.0,17.6635504202,40.6971502883,5.7703837546,0.0,0.0,5.7703837546
 08/03  18:00:00,95.6499507478,7.92644074463,22.8514961514,0.0,27.5259009287,37.3340067412,11.5703399884,0.0,0.0,11.5703399884
 08/03  19:00:00,97.3168928947,8.01137480398,22.108131686,0.0,33.8341110165,33.3544677425,5.78049149478,0.0,0.0,5.78049149478
 08/03  20:00:00,110.688363603,8.10997314875,19.6908509577,0.0,36.5179666069,38.8247702939,5.78038219013,0.0,0.0,5.78038219013
 08/03  21:00:00,103.366261668,8.05215108287,17.9416262447,0.0,32.965339924,36.8579353714,11.5807904855,0.0,0.0,11.5807904855
 08/03  22:00:00,75.2780711345,7.50320355573,13.9495213498,0.0,25.6355707503,20.6438685092,11.5501906835,0.0,0.0,11.5501906835
 08/03  23:00:00,51.9524645909,7.02843272082,10.6516343687,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/03  24:00:00,44.5581379892,6.76400006725,8.54747303003,0.0,11.6412384099,10.0650221343,6.93132249242,1.17068565152,0.0,5.7606368409
 08/04  01:00:00,41.3168724687,6.57179917097,7.05909383703,0.0,10.0992000411,10.047477231,8.44069050994,2.68508961447,0.0,5.75560089548
 08/04  02:00:00,38.0313726731,6.40244492659,5.80250846463,0.0,8.25718729233,10.0299323277,5.36891190776,5.34891190776,0.0,0.02
 08/04  03:00:00,36.8052216351,6.25985675323,4.71894245736,0.0,8.25718729233,10.0299323277,14.2517019513,8.49624197826,0.0,5.75545997306
 08/04  04:00:00,37.4996071634,6.15019934114,3.91639524565,0.0,8.25718729233,11.6354268332,10.7452417655,10.7252417655,0.0,0.02
 08/04  05:00:00,44.9115809685,6.12338902297,3.77554669513,0.0,12.1011305571,15.3678112995,16.6324356125,10.8568901369,0.0,5.77554547557
 08/04  06:00:00,70.6333218863,6.62028995006,7.00816893737,0.0,19.7275818095,37.2640762949,20.9335998986,9.35272808141,0.0,11.5808718172
 08/04  07:00:00,93.1238080292,7.09631451899,10.4185561966,0.0,24.3117294858,51.2795993405,20.9692631219,3.54824555375,0.0,17.4210175681
 08/04  08:00:00,79.9837837439,6.69486808531,8.95497502157,0.0,23.6694662846,40.6342015617,23.4497793517,0.0,0.0,23.4497793517
 08/04  09:00:00,77.9497426124,6.7236612873,11.899426825,0.0,23.6694662846,35.6302164847,41.4087226921,0.0,18.025,23.3837226921
 08/04  10:00:00,61.6211015828,6.58469186874,13.3064177221,0.0,18.7433767983,22.9618409725,35.5404131531,0.0,18.025,17.5154131531
 08/04  11:00:00,65.0429106609,6.7407943839,16.5743264919,0.0,18.7433767983,22.9618409725,41.3310356033,0.0,18.025,23.3060356033
 08/04  12:00:00,67.3358962519,6.90364916223,18.6610110139,0.0,18.5889407304,23.1597249699,35.5067886354,0.0,18.025,17.4817886354
 08/04  13:00:00,69.2274091645,7.05285006803,20.1568186551,0.0,18.7433767983,23.2517909448,35.5057152013,0.0,18.025,17.4807152013
 08/04  14:00:00,70.4022850359,7.16803297043,21.2165110083,0.0,18.7433767983,23.2517909448,35.5046491952,0.0,18.025,17.4796491952
 08/04  15:00:00,72.0072608906,7.32232591045,22.9571447483,0.0,18.7433767983,22.9618409725,35.5035646637,0.0,18.025,17.4785646637
 08/04  16:00:00,77.087206922,7.45866832377,23.4494416959,0.0,18.7433767983,27.431320555,23.7853605342,0.0,18.025,5.76036053421
 08/04  17:00:00,89.370306108,7.77209694964,23.2309080405,0.0,17.6635504202,40.6971502883,5.77026573647,0.0,0.0,5.77026573647
 08/04  18:00:00,94.9930150565,7.93950633605,22.1814950388,0.0,27.5259009287,37.3340067412,11.5700882421,0.0,0.0,11.5700882421
 08/04  19:00:00,96.2162406462,8.00831596799,21.0105455722,0.0,33.8341110165,33.3544677425,5.78028091154,0.0,0.0,5.78028091154
 08/04  20:00:00,109.697871902,8.0873448444,18.7229874621,0.0,36.5179666069,38.8247702939,5.79398403417,0.0138063421767,0.0,5.780177692
 08/04  21:00:00,102.25083676,7.96576463533,16.9125927154,0.0,32.965339924,36.8579353714,11.6077783861,0.0268952428977,0.0,11.5808831432
 08/04  22:00:00,75.080690292,7.48479197181,13.770552488,0.0,25.6355707503,20.6438685092,11.5506225855,0.0,0.0,11.5506225855
 08/04  23:00:00,51.3947751198,6.9710089143,10.1513684712,0.0,15.0252895274,11.7056064465,6.68948162241,0.924023171848,0.0,5.76545845056
 08/04  24:00:00,44.2218466859,6.72385871948,8.25132961497,0.0,11.6412384099,10.0650221343,1.78223580511,1.76223580511,0.0,0.02
 08/05  01:00:00,44.2627897199,6.59173799344,7.22559010471,0.0,12.8411359301,10.0650221343,8.39585147285,2.64018362058,0.0,5.75566785227
 08/05  02:00:00,37.6138709384,6.3517832592,5.43567099962,0.0,8.25718729233,10.0299323277,7.29405240837,7.27405240837,0.0,0.02
 08/05  03:00:00,36.2857052223,6.19823689081,4.26104569624,0.0,8.25718729233,10.0299323277,16.2627752696,10.507251314,0.0,5.75552395558
 08/05  04:00:00,37.0334748309,6.090399923,3.51006101714,0.0,8.25718729233,11.6354268332,18.0186881498,12.2587164624,0.0,5.75997168733
 08/05  05:00:00,40.7895950539,6.03296851874,3.16532739735,0.0,8.71707943955,15.3327214929,12.5670682273,12.5470682273,0.0,0.02
 08/05  06:00:00,54.5111624796,6.16703399011,4.19284251296,0.0,18.5082010057,25.6353820695,16.0782446312,10.3027991939,0.0,5.77544543724
 08/05  07:00:00,74.4706880773,6.61717931055,7.36697046211,0.0,19.4083231844,41.0650158608,15.914805753,4.33400226487,0.0,11.5808034882
 08/05  08:00:00,103.708852875,7.21097019699,12.1346180296,0.0,26.3286599382,57.9988325916,29.442593667,0.00853492124551,0.0,29.4340587457
 08/05  09:00:00,91.7260868009,7.09352023513,15.4231890613,0.0,26.3286599382,42.8504436482,47.3285482987,0.0,18.025,29.3035482987
 08/05  10:00:00,66.4349385564,6.75094494009,14.4685974911,0.0,21.7447113004,23.4437158914,35.5711791352,0.0,18.025,17.5461791352
 08/05  11:00:00,65.1541761536,6.81373446711,15.5867498396,0.0,19.3027497915,23.426170988,41.3696663612,0.0,18.025,23.3446663612
 08/05  12:00:00,68.1309629869,6.99946473766,18.2356010418,0.0,19.1483137236,23.7250123474,35.5062036922,0.0,18.025,17.4812036922
 08/05  13:00:00,70.2109030583,7.14499814095,20.024462721,0.0,19.3027497915,23.7161209604,35.503065043,0.0,18.025,17.478065043
 08/05  14:00:00,70.852571142,7.23704617125,20.574084447,0.0,19.3027497915,23.7161209604,41.324134124,0.0,18.025,23.299134124
 08/05  15:00:00,70.3635900406,7.28355666318,20.3285434466,0.0,19.3027497915,23.426170988,35.5056253522,0.0,18.025,17.4806253522
 08/05  16:00:00,73.080533776,7.27690543382,18.6008274559,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 08/05  17:00:00,80.7945119275,7.46639917122,17.5028526622,0.0,18.2229234133,37.5968344597,5.76541600116,0.0,0.0,5.76541600116
 08/05  18:00:00,94.9527422873,7.75662470559,17.4175872189,0.0,32.690315043,37.0816133363,5.77036780955,0.0,0.0,5.77036780955
 08/05  19:00:00,94.3396295077,7.83898816828,16.6104803735,0.0,36.8143715336,33.066984531,11.5394146105,0.0,0.0,11.5394146105
 08/05  20:00:00,107.167353194,7.92981894426,16.5712951104,0.0,36.3493007332,38.7721355839,5.79597086408,0.0155883160596,0.0,5.78038254802
 08/05  21:00:00,104.009377372,7.84148404726,15.6195256076,0.0,36.1807251679,36.8228455648,5.78033938851,0.0,0.0,5.78033938851
