Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/05  22:00:00,78.9780458572,7.36124117899,12.3886249019,0.0,31.0351095914,20.6438685092,12.4609843914,0.880366316823,0.0,11.5806180746
 08/05  23:00:00,53.1993078924,6.92164545837,9.60327232825,0.0,17.4250845679,11.7056064465,6.92244324884,1.14692849892,0.0,5.77551474991
 08/05  24:00:00,45.336983883,6.72478612814,8.1656366422,0.0,12.8411359301,10.0650221343,7.19905124411,1.43869672197,0.0,5.76035452213
 08/06  01:00:00,44.1483749531,6.57134569904,7.01215177462,0.0,12.925468867,10.100111941,2.22764997884,2.20764997884,0.0,0.02
 08/06  02:00:00,38.0969568856,6.39361956317,5.75749322919,0.0,8.34152022915,10.0650221343,9.57473642659,3.81967303777,0.0,5.75506338883
 08/06  03:00:00,37.3154633861,6.29849524579,5.07112831287,0.0,8.34152022915,10.0650221343,4.73734767767,4.71734767767,0.0,0.02
 08/06  04:00:00,37.9949697945,6.1892747404,4.25325874466,0.0,8.34152022915,11.6705166398,13.2657840634,7.50602961938,0.0,5.75975444398
 08/06  05:00:00,41.2028282756,6.06901842523,3.42308546334,0.0,8.80141237637,15.3678112995,16.9683192577,11.2027202166,0.0,5.76559904117
 08/06  06:00:00,54.9093023698,6.22285730583,4.53516448149,0.0,18.5082010057,25.6353820695,15.3534972428,9.57803031036,0.0,5.77546693243
 08/06  07:00:00,74.8581478751,6.65778453895,7.5944026492,0.0,19.4926561212,41.1001056674,16.0365676755,4.45595311423,0.0,11.5806145612
 08/06  08:00:00,103.354702155,7.19545982943,11.7959822839,0.0,26.3286599382,57.9988325916,29.4338281081,0.0,0.0,29.4338281081
 08/06  09:00:00,88.8578436248,7.00538107524,12.762516006,0.0,26.2443270014,42.8153538416,41.4712476956,0.0,18.025,23.4462476956
 08/06  10:00:00,63.8136616945,6.67199550158,11.9262683542,0.0,21.7447113004,23.4437158914,41.4115405202,0.0,18.025,23.3865405202
 08/06  11:00:00,63.5878175038,6.77200128808,14.0024141295,0.0,19.3449162599,23.4437158914,41.3700351351,0.0,18.025,23.3450351351
 08/06  12:00:00,65.4079635532,6.90694557522,15.5454124928,0.0,19.190480192,23.7425572507,35.5053800971,0.0,18.025,17.4803800971
 08/06  13:00:00,68.6380335551,7.08147586411,18.5748282772,0.0,19.260583323,23.698576057,35.5042058942,0.0,18.025,17.4792058942
 08/06  14:00:00,70.5701771433,7.22282801857,20.3656186167,0.0,19.260583323,23.698576057,35.5033978841,0.0,18.025,17.4783978841
 08/06  15:00:00,70.7334898431,7.293516134,20.7481931368,0.0,19.260583323,23.4086260847,35.5058342862,0.0,18.025,17.4808342862
 08/06  16:00:00,74.5823654583,7.33324995353,20.106029218,0.0,19.260583323,27.8781056672,23.7853482675,0.0,18.025,5.76034826749
 08/06  17:00:00,82.9102529863,7.5458810299,19.5988275695,0.0,18.1807569449,37.5792895564,5.76543991426,0.0,0.0,5.76543991426
 08/06  18:00:00,97.154027097,7.81905859018,19.6758655171,0.0,32.6059821062,37.0465235296,5.77022216071,0.0,0.0,5.77022216071
 08/06  19:00:00,96.0353637544,7.91660749616,18.228604668,0.0,36.8143715336,33.066984531,5.78005652747,0.0,0.0,5.78005652747
 08/06  20:00:00,108.861073166,8.06060121463,18.0148156514,0.0,36.43363367,38.8072253906,5.77991492358,0.0,0.0,5.77991492358
 08/06  21:00:00,105.602417989,7.98916551469,17.1843020987,0.0,36.0963922311,36.7877557581,11.540074395,0.0,0.0,11.540074395
 08/06  22:00:00,80.534221334,7.51601432427,13.9094551152,0.0,30.9507766546,20.6087787026,11.5804054485,0.0,0.0,11.5804054485
 08/06  23:00:00,54.3160129512,7.02630072558,10.615321729,0.0,17.4250845679,11.7056064465,6.16421786927,0.388933647917,0.0,5.77528422136
 08/06  24:00:00,45.891689251,6.76276592033,8.5629463869,0.0,12.925468867,10.100111941,2.17264669273,2.15264669273,0.0,0.02
 08/07  01:00:00,41.3152368596,6.56183530556,7.0674237371,0.0,10.0992000411,10.047477231,9.36996877032,3.6142799255,0.0,5.75568884481
 08/07  02:00:00,38.0471498736,6.39528002048,5.82545266033,0.0,8.25718729233,10.0299323277,5.83081100631,5.81081100631,0.0,0.02
 08/07  03:00:00,36.7714974651,6.24965079518,4.69542723868,0.0,8.25718729233,10.0299323277,14.6327602375,8.87731362955,0.0,5.75544660792
 08/07  04:00:00,37.408298835,6.13158695551,3.84369796365,0.0,8.25718729233,11.6354268332,16.8125465955,11.0520748925,0.0,5.76047170299
 08/07  05:00:00,44.7134976321,6.0947616614,3.60609685452,0.0,12.1011305571,15.3678112995,17.7289624183,11.9535108996,0.0,5.77545151863
 08/07  06:00:00,70.5482993882,6.60111724773,6.94233070143,0.0,19.7275818095,37.2640762949,21.6774782693,10.0980795149,0.0,11.5793987545
 08/07  07:00:00,92.9999183232,7.07223996906,10.3187581636,0.0,24.3117294858,51.2795993405,16.5050609235,4.88434016822,0.0,11.6207207552
 08/07  08:00:00,79.7032762681,6.66614221451,8.70319953848,0.0,23.6694662846,40.6342015617,23.7905249827,0.0630741509394,0.0,23.7274508318
 08/07  09:00:00,76.7187197415,6.68136076933,10.7107087004,0.0,23.6694662846,35.6302164847,41.1341278311,0.0,18.025,23.1091278311
 08/07  10:00:00,60.5132035029,6.54401915163,12.2391987484,0.0,18.7433767983,22.9618409725,41.3711357147,0.0,18.025,23.3461357147
 08/07  11:00:00,63.4618805714,6.69426602228,15.0398284085,0.0,18.7433767983,22.9618409725,35.5080566308,0.0,18.025,17.4830566308
 08/07  12:00:00,65.4960419025,6.83511249073,16.8896942077,0.0,18.5889407304,23.1597249699,35.5058066223,0.0,18.025,17.4808066223
 08/07  13:00:00,68.4861417932,7.02138066455,19.447023797,0.0,18.7433767983,23.2517909448,35.5027396067,0.0,18.025,17.4777396067
 08/07  14:00:00,70.9786925326,7.18803327007,21.7729235957,0.0,18.7433767983,23.2517909448,41.3236559508,0.0,18.025,23.2986559508
 08/07  15:00:00,72.1261912012,7.31295808172,23.0854482086,0.0,18.7433767983,22.9618409725,35.5052250144,0.0,18.025,17.4802250144
 08/07  16:00:00,77.0706690043,7.42722089015,23.4643525049,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/07  17:00:00,90.6802047485,7.78744956718,24.5254545261,0.0,17.6635504202,40.6971502883,5.77032919185,0.0,0.0,5.77032919185
 08/07  18:00:00,97.5083617986,7.99303001609,24.6433270083,0.0,27.5259009287,37.3340067412,11.5700125081,0.0,0.0,11.5700125081
 08/07  19:00:00,98.7142345568,8.05181706088,23.4650410649,0.0,33.8341110165,33.3544677425,5.78017450653,0.0,0.0,5.78017450653
 08/07  20:00:00,111.996264227,8.12281660433,20.9859127294,0.0,36.5179666069,38.8247702939,11.5400041815,0.0,0.0,11.5400041815
 08/07  21:00:00,102.341278888,7.95684535856,17.0119633317,0.0,32.965339924,36.8579353714,11.6069734169,0.0269146192678,0.0,11.5800587977
 08/07  22:00:00,75.0854917189,7.47804131595,13.7821170616,0.0,25.6355707503,20.6438685092,5.78521603945,0.0,0.0,5.78521603945
 08/07  23:00:00,52.5607603215,7.07155416697,11.2168105321,0.0,15.0252895274,11.7056064465,5.76548627971,0.0,0.0,5.76548627971
 08/07  24:00:00,44.7041521802,6.76842048556,8.68907162518,0.0,11.6412384099,10.0650221343,6.63385105982,0.873228440182,0.0,5.76062261964
 08/08  01:00:00,41.2699337867,6.56051280273,7.02344849275,0.0,10.0992000411,10.047477231,2.15582324574,2.13582324574,0.0,0.02
 08/08  02:00:00,38.6825541145,6.46623156474,6.38990168702,0.0,8.25718729233,10.0299323277,6.97547738305,1.22001686744,0.0,5.75546051561
 08/08  03:00:00,37.7334737,6.35485691921,5.55220228348,0.0,8.25718729233,10.0299323277,1.89868621429,1.87868621429,0.0,0.02
 08/08  04:00:00,37.9735389917,6.19895280223,4.34157141417,0.0,8.25718729233,11.6354268332,12.106757643,6.34614609954,0.0,5.76061154341
 08/08  05:00:00,45.1068203818,6.14530962384,3.94887447133,0.0,12.1011305571,15.3678112995,14.5904037694,8.81508730739,0.0,5.77531646202
 08/08  06:00:00,70.7606061472,6.63655870685,7.11919583654,0.0,19.7275818095,37.2640762949,19.2490085008,7.6689410469,0.0,11.5800674539
 08/08  07:00:00,93.1005874162,7.09772200947,10.3939480511,0.0,24.3117294858,51.2795993405,14.5814604195,2.96085284131,0.0,11.6206075782
 08/08  08:00:00,80.4486532435,6.72830765582,9.38641435362,0.0,23.6694662846,40.6342015617,29.3144326654,0.0089189187409,0.0,29.3055137467
 08/08  09:00:00,80.4850787473,6.80405109049,14.354374305,0.0,23.6694662846,35.6302164847,35.5659400488,0.0,18.025,17.5409400488
 08/08  10:00:00,65.212700665,6.69939457208,16.7833255365,0.0,18.7433767983,22.9618409725,41.3714484675,0.0,18.025,23.3464484675
 08/08  11:00:00,68.1937406492,6.8688662077,19.5970892979,0.0,18.7433767983,22.9618409725,35.5084454507,0.0,18.025,17.4834454507
 08/08  12:00:00,72.1469451586,7.11573678868,23.2599727114,0.0,18.5889407304,23.1597249699,35.5026557785,0.0,18.025,17.4776557785
 08/08  13:00:00,75.9194281525,7.36324104621,26.5384523413,0.0,18.7433767983,23.2517909448,41.3234648784,0.0,18.025,23.2984648784
 08/08  14:00:00,78.5072142862,7.56016719189,28.9293130517,0.0,18.7433767983,23.2517909448,35.5050653902,0.0,18.025,17.4800653902
 08/08  15:00:00,80.6606620022,7.76089982996,31.1719762833,0.0,18.7433767983,22.9618409725,35.5039472504,0.0,18.025,17.4789472504
 08/08  16:00:00,87.1094898273,7.97357240876,32.9568195806,0.0,18.7433767983,27.431320555,23.7853095137,0.0,18.025,5.76030951373
 08/08  17:00:00,98.9947994194,8.27909845897,32.3484024614,0.0,17.6635504202,40.6971502883,5.77040480491,0.0,0.0,5.77040480491
 08/08  18:00:00,105.784793369,8.4811730967,32.4316218704,0.0,27.5259009287,37.3340067412,5.79500218953,0.0,0.0,5.79500218953
 08/08  19:00:00,106.746166761,8.52732969397,31.0214608928,0.0,33.8341110165,33.3544677425,11.5391200121,0.0,0.0,11.5391200121
 08/08  20:00:00,119.337781734,8.56444248839,27.8858075421,0.0,36.5179666069,38.8247702939,5.77928950074,0.0,0.0,5.77928950074
 08/08  21:00:00,110.86587217,8.45899959792,25.0344045006,0.0,32.965339924,36.8579353714,11.5795090182,0.0,0.0,11.5795090182
 08/08  22:00:00,79.9568238774,7.84728914165,18.2842039904,0.0,25.6355707503,20.6438685092,5.78513946971,0.0,0.0,5.78513946971
 08/08  23:00:00,54.3861805784,7.28254432621,12.8312425671,0.0,15.0252895274,11.7056064465,5.76557116736,0.0,0.0,5.76557116736
 08/08  24:00:00,46.6771525398,6.99593564162,10.4345558005,0.0,11.6412384099,10.0650221343,5.77357046247,0.0129722072703,0.0,5.7605982552
 08/09  01:00:00,42.8138156894,6.75043269199,8.37741161814,0.0,10.0992000411,10.047477231,1.68848969539,1.66848969539,0.0,0.02
 08/09  02:00:00,39.3714764412,6.5659001832,6.97915590188,0.0,8.25718729233,10.0299323277,8.56191130713,2.80649130789,0.0,5.75541999924
 08/09  03:00:00,38.4842603338,6.4576851384,6.20016098914,0.0,8.25718729233,10.0299323277,3.50587818944,3.48587818944,0.0,0.02
 08/09  04:00:00,39.1419370549,6.34353365596,5.36539114877,0.0,8.25718729233,11.6354268332,11.4088335764,5.64824998334,0.0,5.76058359303
 08/09  05:00:00,46.6451887213,6.33101622893,5.30153746797,0.0,12.1011305571,15.3678112995,11.2853837638,5.50994537024,0.0,5.77543839357
 08/09  06:00:00,72.3814580289,6.83024163314,8.54636621439,0.0,19.7275818095,37.2640762949,16.0765723658,4.49730615366,0.0,11.5792662122
 08/09  07:00:00,94.8121049207,7.2882638798,11.9149232825,0.0,24.3117294858,51.2795993405,18.8888665148,1.46826938777,0.0,17.4205971271
 08/09  08:00:00,82.9950668612,6.92523836198,11.7358990112,0.0,23.6694662846,40.6342015617,23.4589962728,0.0118811810098,0.0,23.4471150918
 08/09  09:00:00,84.0266546735,7.00693297558,17.6930753749,0.0,23.6694662846,35.6302164847,41.4061791053,0.0,18.025,23.3811791053
 08/09  10:00:00,67.8980297913,6.89013254521,19.2779146298,0.0,18.7433767983,22.9618409725,35.5386430307,0.0,18.025,17.5136430307
 08/09  11:00:00,70.6755987497,7.06053103343,21.8872823608,0.0,18.7433767983,22.9618409725,35.5081740244,0.0,18.025,17.4831740244
 08/09  12:00:00,74.0834591462,7.28677925275,25.0254464465,0.0,18.5889407304,23.1597249699,41.3233274647,0.0,18.025,23.2983274647
 08/09  13:00:00,77.5364079245,7.51163595384,28.0070385577,0.0,18.7433767983,23.2517909448,35.5049165784,0.0,18.025,17.4799165784
 08/09  14:00:00,80.3064336686,7.69842800622,30.5902705213,0.0,18.7433767983,23.2517909448,35.5037852221,0.0,18.025,17.4787852221
 08/09  15:00:00,82.7382267269,7.89446076763,33.1159795874,0.0,18.7433767983,22.9618409725,35.5059171751,0.0,18.025,17.4809171751
 08/09  16:00:00,87.6006126238,8.02161612054,33.3999003592,0.0,18.7433767983,27.431320555,23.7854176574,0.0,18.025,5.76041765744
 08/09  17:00:00,98.8227096263,8.28841571219,32.1669986789,0.0,17.6635504202,40.6971502883,5.77035508447,0.0,0.0,5.77035508447
 08/09  18:00:00,105.349038121,8.48582496008,31.9912163715,0.0,27.5259009287,37.3340067412,6.40611056887,0.0,0.0,6.40611056887
 08/09  19:00:00,105.403371603,8.49033154934,29.7156660602,0.0,33.8341110165,33.3544677425,10.9306635495,0.0,0.0,10.9306635495
 08/09  20:00:00,117.786315043,8.5065810721,26.3922062033,0.0,36.5179666069,38.8247702939,5.78010321094,0.0,0.0,5.78010321094
 08/09  21:00:00,110.055738175,8.42136470799,24.2619068018,0.0,32.965339924,36.8579353714,11.5792494809,0.0,0.0,11.5792494809
 08/09  22:00:00,79.7918187646,7.83596292661,18.1305244181,0.0,25.6355707503,20.6438685092,5.7853742794,0.0,0.0,5.7853742794
 08/09  23:00:00,53.7580009299,7.22891268274,12.2566978887,0.0,15.0252895274,11.7056064465,5.77298299921,0.00742140017167,0.0,5.76556159904
 08/09  24:00:00,46.1456424033,6.94590420395,9.95307899735,0.0,11.6412384099,10.0650221343,5.83851836329,0.078052109088,0.0,5.7604662542
 08/10  01:00:00,42.5431487565,6.71935810515,8.13781639897,0.0,10.0992000411,10.047477231,1.83288388612,1.81288388612,0.0,0.02
 08/10  02:00:00,38.7335162828,6.49344872182,6.41365114476,0.0,8.25718729233,10.0299323277,11.1724002762,5.41676486116,0.0,5.75563541504
 08/10  03:00:00,37.4454104566,6.34168167247,5.27731134277,0.0,8.25718729233,10.0299323277,14.1500351858,8.39485079406,0.0,5.75518439177
 08/10  04:00:00,38.1114671617,6.22758362491,4.45087568307,0.0,8.25718729233,11.6354268332,10.2511573292,10.2311573292,0.0,0.02
 08/10  05:00:00,45.4448868766,6.19224250449,4.24000936681,0.0,12.1011305571,15.3678112995,16.2029222461,10.427560676,0.0,5.77536157008
 08/10  06:00:00,71.0859048293,6.67912031862,7.40193726494,0.0,19.7275818095,37.2640762949,20.5689531595,8.98925295084,0.0,11.5797002087
 08/10  07:00:00,93.5962477535,7.15418659018,10.8331446988,0.0,24.3117294858,51.2795993405,20.7767098259,3.35661292834,0.0,17.4200968976
 08/10  08:00:00,80.7905481594,6.77496029154,9.68166202117,0.0,23.6694662846,40.6342015617,23.4555186645,0.00849354975562,0.0,23.4470251148
 08/10  09:00:00,80.7713400988,6.84958403002,14.5951124743,0.0,23.6694662846,35.6302164847,41.4075653837,0.0,18.025,23.3825653837
 08/10  10:00:00,64.562823501,6.70957849275,16.1232611595,0.0,18.7433767983,22.9618409725,35.5401717139,0.0,18.025,17.5151717139
 08/10  11:00:00,67.3578931295,6.87246549419,18.7576425207,0.0,18.7433767983,22.9618409725,41.3282852535,0.0,18.025,23.3032852535
 08/10  12:00:00,70.4207275945,7.0883864948,21.5611100695,0.0,18.5889407304,23.1597249699,35.5046038512,0.0,18.025,17.4796038512
 08/10  13:00:00,72.5906595867,7.25799494787,23.3149300569,0.0,18.7433767983,23.2517909448,35.5072651868,0.0,18.025,17.4822651868
 08/10  14:00:00,75.532486914,7.44597894112,26.0687724001,0.0,18.7433767983,23.2517909448,35.5061125206,0.0,18.025,17.4811125206
 08/10  15:00:00,77.506027192,7.61660848106,28.1616328861,0.0,18.7433767983,22.9618409725,35.5049505671,0.0,18.025,17.4799505671
 08/10  16:00:00,82.7393707928,7.77460867354,28.7856693543,0.0,18.7433767983,27.431320555,23.7852297382,0.0,18.025,5.76022973824
 08/10  17:00:00,95.0302916628,8.10053979156,28.5624591864,0.0,17.6635504202,40.6971502883,5.77028112911,0.0,0.0,5.77028112911
 08/10  18:00:00,101.564476628,8.29745712196,28.3950222272,0.0,27.5259009287,37.3340067412,11.5698359867,0.0,0.0,11.5698359867
 08/10  19:00:00,102.113460704,8.32092603821,26.5951651783,0.0,33.8341110165,33.3544677425,5.78024501722,0.0,0.0,5.78024501722
 08/10  20:00:00,114.642613622,8.33051736026,23.4245698611,0.0,36.5179666069,38.8247702939,5.77932609715,0.0,0.0,5.77932609715
 08/10  21:00:00,104.427828161,8.1495667768,18.9057973015,0.0,32.965339924,36.8579353714,11.5941728103,0.0138709189899,0.0,11.5803018913
 08/10  22:00:00,75.5585472346,7.55104902024,14.182164193,0.0,25.6355707503,20.6438685092,11.5578580488,0.0083909304453,0.0,11.5494671184
 08/10  23:00:00,52.0308418757,7.05294868492,10.7055047273,0.0,15.0252895274,11.7056064465,0.384472433593,0.364472433593,0.0,0.02
 08/10  24:00:00,44.4004959926,6.75669359383,8.39714646758,0.0,11.6412384099,10.0650221343,8.18396798282,2.42455255571,0.0,5.75941542711
 08/11  01:00:00,41.1496218878,6.55831709249,6.90532770924,0.0,10.0992000411,10.047477231,10.1021043678,4.34664259875,0.0,5.75546176909
 08/11  02:00:00,38.0366000029,6.40475141761,5.80543564029,0.0,8.25718729233,10.0299323277,5.85387897161,5.83387897161,0.0,0.02
 08/11  03:00:00,37.1344000673,6.29493261887,5.01304792503,0.0,8.25718729233,10.0299323277,12.587101702,6.8317942805,0.0,5.75530742151
 08/11  04:00:00,37.7978502636,6.18108046579,4.18376349197,0.0,8.25718729233,11.6354268332,8.91008526758,8.89008526758,0.0,0.02
 08/11  05:00:00,45.2770849298,6.16209352319,4.10235528635,0.0,12.1011305571,15.3678112995,14.4648029796,8.68946558452,0.0,5.77533739505
 08/11  06:00:00,70.9938381939,6.6572293613,7.33176467104,0.0,19.7275818095,37.2640762949,19.0998176287,7.51941000606,0.0,11.5804076227
 08/11  07:00:00,93.4814048074,7.13231089686,10.7401818661,0.0,24.3117294858,51.2795993405,20.0692801651,2.64924826143,0.0,17.4200319036
 08/11  08:00:00,80.5376325259,6.73982890991,9.46387804417,0.0,23.6694662846,40.6342015617,23.4583155262,0.00852681935114,0.0,23.4497887068
 08/11  09:00:00,81.2620660505,6.8378702967,15.0975542517,0.0,23.6694662846,35.6302164847,41.4085861377,0.0,18.025,23.3835861377
 08/11  10:00:00,64.7522306948,6.69862334442,16.3236230192,0.0,18.7433767983,22.9618409725,35.5402558881,0.0,18.025,17.5152558881
 08/11  11:00:00,67.2002296465,6.85121687641,18.6212287059,0.0,18.7433767983,22.9618409725,41.3297765399,0.0,18.025,23.3047765399
 08/11  12:00:00,70.557574577,7.08060729419,21.7057368113,0.0,18.5889407304,23.1597249699,35.5066782525,0.0,18.025,17.4816782525
 08/11  13:00:00,73.8863038287,7.29934662984,24.5692222426,0.0,18.7433767983,23.2517909448,35.5055062684,0.0,18.025,17.4805062684
 08/11  14:00:00,76.3274423142,7.46471951612,26.8449874649,0.0,18.7433767983,23.2517909448,35.5043384472,0.0,18.025,17.4793384472
 08/11  15:00:00,78.2548590979,7.63532430258,28.8917505033,0.0,18.7433767983,22.9618409725,35.5031520944,0.0,18.025,17.4781520944
 08/11  16:00:00,83.8865019676,7.81613665346,29.8912743271,0.0,18.7433767983,27.431320555,23.7853728677,0.0,18.025,5.76037286771
 08/11  17:00:00,97.249752936,8.19901747527,30.6834429199,0.0,17.6635504202,40.6971502883,5.77022774294,0.0,0.0,5.77022774294
 08/11  18:00:00,104.472183682,8.43885941999,31.1613266675,0.0,27.5259009287,37.3340067412,11.5697891844,0.0,0.0,11.5697891844
 08/11  19:00:00,104.418722265,8.45585509499,28.765499827,0.0,33.8341110165,33.3544677425,5.78016055422,0.0,0.0,5.78016055422
 08/11  20:00:00,117.667079032,8.51773764124,26.2618132887,0.0,36.5179666069,38.8247702939,5.77999926883,0.0,0.0,5.77999926883
 08/11  21:00:00,108.688319751,8.39379068642,22.9220677629,0.0,32.965339924,36.8579353714,11.5804185447,0.0,0.0,11.5804185447
 08/11  22:00:00,78.0853246766,7.76485402054,16.4951379474,0.0,25.6355707503,20.6438685092,11.5502067806,0.0,0.0,11.5502067806
 08/11  23:00:00,53.8312279243,7.21506695922,12.3437708635,0.0,15.0252895274,11.7056064465,5.76553529167,0.0,0.0,5.76553529167
 08/11  24:00:00,46.5697221903,6.96264619225,10.3604234861,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/12  01:00:00,45.9642685647,6.77709305138,8.74171759976,0.0,12.8411359301,10.0650221343,6.97730695428,1.22177812921,0.0,5.75552882507
 08/12  02:00:00,39.447812599,6.55478707515,7.06661290341,0.0,8.25718729233,10.0299323277,2.74823356099,2.72823356099,0.0,0.02
 08/12  03:00:00,38.2971545667,6.42020422244,6.0505313166,0.0,8.25718729233,10.0299323277,10.3252404604,4.56986672708,0.0,5.75537373327
 08/12  04:00:00,39.1516566575,6.32852766988,5.39012057039,0.0,8.25718729233,11.6354268332,5.59488415398,5.57488415398,0.0,0.02
 08/12  05:00:00,42.638253768,6.24150991623,4.80545093939,0.0,8.71707943955,15.3327214929,12.0432004456,6.2776680303,0.0,5.76553241525
 08/12  06:00:00,56.4500711357,6.39131975307,5.90747491853,0.0,18.5082010057,25.6353820695,11.2111328917,5.43573984168,0.0,5.77539305006
 08/12  07:00:00,76.4617204587,6.83485607918,9.1403411497,0.0,19.4083231844,41.0650158608,13.5620097688,1.98279841414,0.0,11.5792113546
 08/12  08:00:00,105.937783173,7.41555353202,14.1589850127,0.0,26.3286599382,57.9988325916,29.441720698,0.00855646309293,0.0,29.4331642349
 08/12  09:00:00,95.2097140185,7.30196715683,18.6983812536,0.0,26.3286599382,42.8504436482,47.3249154798,0.0,18.025,29.2999154798
 08/12  10:00:00,72.2280184318,7.04195799902,19.9706762997,0.0,21.7447113004,23.4437158914,35.5700310689,0.0,18.025,17.5450310689
 08/12  11:00:00,72.5859279197,7.20138570752,22.630857276,0.0,19.3027497915,23.426170988,41.3694482348,0.0,18.025,23.3444482348
 08/12  12:00:00,76.222593131,7.44468113503,25.8820202568,0.0,19.1483137236,23.7250123474,35.5082713205,0.0,18.025,17.4832713205
 08/12  13:00:00,80.477548796,7.69078671158,29.7453242844,0.0,19.3027497915,23.7161209604,35.5050718496,0.0,18.025,17.4800718496
 08/12  14:00:00,82.5427946034,7.8491474859,31.6522109105,0.0,19.3027497915,23.7161209604,35.503861844,0.0,18.025,17.478861844
 08/12  15:00:00,84.1979850313,7.99996135042,33.4465386339,0.0,19.3027497915,23.426170988,41.3250828688,0.0,18.025,23.3000828688
 08/12  16:00:00,89.5044734973,8.13284444302,34.1688349066,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 08/12  17:00:00,98.3356973715,8.40981787291,34.1006252495,0.0,18.2229234133,37.5968344597,5.76440695006,0.0,0.0,5.76440695006
 08/12  18:00:00,114.123561292,8.78536178558,35.5596771119,0.0,32.690315043,37.0816133363,5.77016432969,0.0,0.0,5.77016432969
 08/12  19:00:00,112.626639705,8.86194128548,33.8745513864,0.0,36.8143715336,33.066984531,5.7799458257,0.0,0.0,5.7799458257
 08/12  20:00:00,121.449843403,8.83410749841,29.9495075176,0.0,36.3493007332,38.7721355839,11.5395553097,0.0,0.0,11.5395553097
 08/12  21:00:00,114.979141077,8.60605661899,25.8247237404,0.0,36.1807251679,36.8228455648,5.77972993331,0.0,0.0,5.77972993331
 08/12  22:00:00,86.4395497949,8.00407239358,19.2073123757,0.0,31.0351095914,20.6438685092,11.5801163439,0.0,0.0,11.5801163439
 08/12  23:00:00,58.1871704057,7.43019400287,14.0825951181,0.0,17.4250845679,11.7056064465,5.77535083992,0.0,0.0,5.77535083992
 08/12  24:00:00,49.0490924173,7.12154363761,11.4809928731,0.0,12.8411359301,10.0650221343,5.77372666556,0.0131735289513,0.0,5.7605531366
 08/13  01:00:00,47.4290230404,6.93275682046,9.93139302135,0.0,12.925468867,10.100111941,0.164889414061,0.144889414061,0.0,0.02
 08/13  02:00:00,40.6359727723,6.68420602808,8.00592456826,0.0,8.34152022915,10.0650221343,7.66062583555,1.90496194666,0.0,5.75566388889
 08/13  03:00:00,39.2501101815,6.52306486728,6.78121034551,0.0,8.34152022915,10.0650221343,3.4460211155,3.4260211155,0.0,0.02
 08/13  04:00:00,40.1236825221,6.4315303073,6.13971857127,0.0,8.34152022915,11.6705166398,9.79018709566,4.02987937498,0.0,5.76030772068
 08/13  05:00:00,43.6294513289,6.34500285977,5.5737293301,0.0,8.80141237637,15.3678112995,10.5308984125,4.76542801228,0.0,5.76547040023
 08/13  06:00:00,57.4841252077,6.51276757095,6.82008402928,0.0,18.5082010057,25.6353820695,9.16166078683,3.38636730509,0.0,5.77529348174
 08/13  07:00:00,77.7380492396,6.95845128595,10.1736503275,0.0,19.4926561212,41.1001056674,12.3173368661,0.737349178883,0.0,11.5799876872
 08/13  08:00:00,108.750562156,7.56933817744,16.8179813409,0.0,26.3286599382,57.9988325916,29.4436642448,0.0124823838548,0.0,29.431181861
 08/13  09:00:00,98.2716349453,7.45422665454,21.7274751438,0.0,26.2443270014,42.8153538416,41.469027069,0.0,18.025,23.444027069
 08/13  10:00:00,73.9716942046,7.16607027702,21.5902329083,0.0,21.7447113004,23.4437158914,41.411966004,0.0,18.025,23.386966004
 08/13  11:00:00,75.5542499211,7.3826709626,25.3581834911,0.0,19.3449162599,23.4437158914,35.5389057916,0.0,18.025,17.5139057916
 08/13  12:00:00,80.264849257,7.6803343873,29.6289117908,0.0,19.190480192,23.7425572507,41.3234353077,0.0,18.025,23.2984353077
 08/13  13:00:00,84.6036508972,7.95120119598,33.6707262363,0.0,19.260583323,23.698576057,35.504849403,0.0,18.025,17.479849403
 08/13  14:00:00,86.6323632455,8.10564574984,35.5449923612,0.0,19.260583323,23.698576057,35.5036833402,0.0,18.025,17.4786833402
 08/13  15:00:00,87.897991382,8.22458609021,36.9816289262,0.0,19.260583323,23.4086260847,35.503675334,0.0,18.025,17.478675334
 08/13  16:00:00,90.7742867587,8.23187253983,35.3993283072,0.0,19.260583323,27.8781056672,23.7854176364,0.0,18.025,5.76041763639
 08/13  17:00:00,97.2448280419,8.37310310363,33.10618584,0.0,18.1807569449,37.5792895564,5.7653548671,0.0,0.0,5.7653548671
 08/13  18:00:00,110.947922252,8.62165176506,32.6671730737,0.0,32.6059821062,37.0465235296,5.7703599695,0.0,0.0,5.7703599695
 08/13  19:00:00,110.381345521,8.70499453096,31.7862047519,0.0,36.8143715336,33.066984531,5.7797646455,0.0,0.0,5.7797646455
 08/13  20:00:00,120.506721519,8.73188908688,28.9891853017,0.0,36.43363367,38.8072253906,5.77885710805,0.0,0.0,5.77885710805
 08/13  21:00:00,113.618088251,8.51489936362,24.6742509601,0.0,36.0963922311,36.7877557581,5.78028211987,0.0,0.0,5.78028211987
 08/13  22:00:00,85.5102837219,7.94325104409,18.4582940067,0.0,30.9507766546,20.6087787026,11.5800237688,0.0,0.0,11.5800237688
 08/13  23:00:00,57.4649394479,7.3536934751,13.4368618699,0.0,17.4250845679,11.7056064465,11.5371550158,0.00656008796303,0.0,11.5305949279
 08/13  24:00:00,49.1236202349,7.10440509572,11.4532413662,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/14  01:00:00,44.1654626037,6.87416577347,9.60531978359,0.0,10.0992000411,10.047477231,6.04556128437,0.290139981902,0.0,5.75542130247
 08/14  02:00:00,40.5513490768,6.67858370712,8.04635331202,0.0,8.25718729233,10.0299323277,1.3196609593,1.2996609593,0.0,0.02
 08/14  03:00:00,39.4307256392,6.54822623094,7.05608012913,0.0,8.25718729233,10.0299323277,7.79939245977,2.04382912177,0.0,5.75556333799
 08/14  04:00:00,40.2467901237,6.45261868429,6.36116536941,0.0,8.25718729233,11.6354268332,2.6805270837,2.6605270837,0.0,0.02
 08/14  05:00:00,47.7654253776,6.4422441049,6.31054666892,0.0,12.1011305571,15.3678112995,14.0873891736,2.55702402902,0.0,11.5303651446
 08/14  06:00:00,73.8287519135,6.97509424176,9.84881573299,0.0,19.7275818095,37.2640762949,7.83512847707,2.03714567616,0.0,5.79798280091
 08/14  07:00:00,96.8877954398,7.46630659438,13.8125814678,0.0,24.3117294858,51.2795993405,17.6558463138,0.236028679121,0.0,17.4198176346
 08/14  08:00:00,86.7522136183,7.09563213376,15.3226577911,0.0,23.6694662846,40.6342015617,23.4486010301,0.0,0.0,23.4486010301
 08/14  09:00:00,87.8499827768,7.17893239394,21.3444103784,0.0,23.6694662846,35.6302164847,41.4088554358,0.0,18.025,23.3838554358
 08/14  10:00:00,71.4476039961,7.0724647637,22.6451560217,0.0,18.7433767983,22.9618409725,41.3707417792,0.0,18.025,23.3457417792
 08/14  11:00:00,74.9829109644,7.3001225475,25.9550051799,0.0,18.7433767983,22.9618409725,35.5067450233,0.0,18.025,17.4817450233
 08/14  12:00:00,79.0725582152,7.57903923931,29.7222890802,0.0,18.5889407304,23.1597249699,35.5049879129,0.0,18.025,17.4799879129
 08/14  13:00:00,82.3710066598,7.80382609358,32.5494460835,0.0,18.7433767983,23.2517909448,35.5061329313,0.0,18.025,17.4811329313
 08/14  14:00:00,84.5974224367,7.96049472407,34.6191931915,0.0,18.7433767983,23.2517909448,35.504946153,0.0,18.025,17.479946153
 08/14  15:00:00,85.2074305923,8.05542629301,35.4242214089,0.0,18.7433767983,22.9618409725,35.5037367943,0.0,18.025,17.4787367943
 08/14  16:00:00,88.8487652979,8.12122232006,34.5484532162,0.0,18.7433767983,27.431320555,23.785359325,0.0,18.025,5.76035932502
 08/14  17:00:00,100.574273702,8.41211852983,33.7948633832,0.0,17.6635504202,40.6971502883,5.77004761979,0.0,0.0,5.77004761979
 08/14  18:00:00,106.118536776,8.57074835463,32.6757931157,0.0,27.5259009287,37.3340067412,11.5696649604,0.0,0.0,11.5696649604
 08/14  19:00:00,105.99827052,8.5794371206,30.2214669375,0.0,33.8341110165,33.3544677425,5.77826837735,0.0,0.0,5.77826837735
 08/14  20:00:00,119.367019587,8.64266554068,27.8368260174,0.0,36.5179666069,38.8247702939,5.78019674129,0.0,0.0,5.78019674129
 08/14  21:00:00,112.326069465,8.60264120966,26.3509704196,0.0,32.965339924,36.8579353714,11.5799020936,0.0,0.0,11.5799020936
 08/14  22:00:00,83.435411109,8.05313221069,21.5569488145,0.0,25.6355707503,20.6438685092,11.550329621,0.0,0.0,11.550329621
 08/14  23:00:00,57.1719014293,7.48481920912,15.4146926028,0.0,15.0252895274,11.7056064465,5.76548523897,0.0,0.0,5.76548523897
 08/14  24:00:00,49.4313507169,7.22784627187,12.9568529695,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/15  01:00:00,45.5410199854,6.99071679754,10.8643266993,0.0,10.0992000411,10.047477231,5.80591441837,0.0504894309269,0.0,5.75542498745
 08/15  02:00:00,41.9962291898,6.81074526868,9.35907119091,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/15  03:00:00,40.6482228941,6.66655891788,8.15524566539,0.0,8.25718729233,10.0299323277,6.63716382881,0.881596634751,0.0,5.75556719405
 08/15  04:00:00,41.0607777818,6.53575161696,7.09201768327,0.0,8.25718729233,11.6354268332,7.78059460106,2.02060874706,0.0,5.759985854
 08/15  05:00:00,48.2968838306,6.49739901294,6.78685111416,0.0,12.1011305571,15.3678112995,8.59115896279,2.81623278947,0.0,5.77492617332
 08/15  06:00:00,74.2526745744,7.01831557397,10.2295183543,0.0,19.7275818095,37.2640762949,14.0838352322,2.50506539989,0.0,11.5787698323
 08/15  07:00:00,97.5287797309,7.52855435164,14.3913191181,0.0,24.3117294858,51.2795993405,11.9886256408,0.368928622875,0.0,11.619697018
 08/15  08:00:00,86.8200224738,7.13237459323,15.3537241453,0.0,23.6694662846,40.6342015617,23.4470603364,0.0,0.0,23.4470603364
 08/15  09:00:00,87.3354600519,7.17440614745,20.834412064,0.0,23.6694662846,35.6302164847,41.4097038287,0.0,18.025,23.3847038287
 08/15  10:00:00,70.5903203622,7.04979130017,21.8105468398,0.0,18.7433767983,22.9618409725,41.3712461393,0.0,18.025,23.3462461393
 08/15  11:00:00,73.0070932553,7.22415251403,24.0551577068,0.0,18.7433767983,22.9618409725,35.5086474358,0.0,18.025,17.4836474358
 08/15  12:00:00,75.9678561147,7.44002890125,26.7565966597,0.0,18.5889407304,23.1597249699,35.5073294819,0.0,18.025,17.4823294819
 08/15  13:00:00,78.76531619,7.63174436528,29.1158374019,0.0,18.7433767983,23.2517909448,35.5042143399,0.0,18.025,17.4792143399
 08/15  14:00:00,80.4154474017,7.7497648172,30.6479491147,0.0,18.7433767983,23.2517909448,35.5030152256,0.0,18.025,17.4780152256
 08/15  15:00:00,80.6979324107,7.82127263195,31.148877747,0.0,18.7433767983,22.9618409725,41.323932945,0.0,18.025,23.298932945
 08/15  16:00:00,84.516491513,7.88155094213,30.4558505812,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/15  17:00:00,96.1575689823,8.15341485467,29.636860232,0.0,17.6635504202,40.6971502883,5.77022572756,0.0,0.0,5.77022572756
 08/15  18:00:00,101.971520362,8.31635736376,28.7831668378,0.0,27.5259009287,37.3340067412,11.569582122,0.0,0.0,11.569582122
 08/15  19:00:00,104.364509683,8.35317711052,26.9299669092,0.0,33.8341110165,33.3544677425,5.77936376578,0.0,0.0,5.77936376578
 08/15  20:00:00,116.134432013,8.42367113445,24.8232318576,0.0,36.5179666069,38.8247702939,11.5383746897,0.0,0.0,11.5383746897
 08/15  21:00:00,107.823838987,8.34253906573,22.1088401258,0.0,32.965339924,36.8579353714,5.79926004149,0.0,0.0,5.79926004149
 08/15  22:00:00,78.6654392146,7.79930560837,17.0408055355,0.0,25.6355707503,20.6438685092,11.5493265259,0.0,0.0,11.5493265259
 08/15  23:00:00,54.2933038992,7.26079291598,12.7601203691,0.0,15.0252895274,11.7056064465,5.76550508678,0.0,0.0,5.76550508678
 08/15  24:00:00,46.7992555702,6.99016866858,10.5624343857,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/16  01:00:00,43.2779608019,6.7802147296,8.81177164416,0.0,10.0992000411,10.047477231,6.48514581887,0.729539541272,0.0,5.7556062776
 08/16  02:00:00,39.8238468999,6.59911035228,7.3983212147,0.0,8.25718729233,10.0299323277,2.03651461358,2.01651461358,0.0,0.02
 08/16  03:00:00,38.6253383335,6.45993459685,6.33898776761,0.0,8.25718729233,10.0299323277,9.90805729328,4.15250147604,0.0,5.75555581724
 08/16  04:00:00,39.2808033809,6.34794134768,5.49985075824,0.0,8.25718729233,11.6354268332,12.1207426429,6.36017936387,0.0,5.76056327901
 08/16  05:00:00,46.4622195791,6.30296100027,5.14662594713,0.0,12.1011305571,15.3678112995,13.5071467923,7.73188074588,0.0,5.77526604644
 08/16  06:00:00,73.9891011988,6.7926575542,8.30760242087,0.0,19.7275818095,37.2640762949,18.8426133857,7.26323934386,0.0,11.5793740419
 08/16  07:00:00,94.5956770288,7.2581154081,11.7286555549,0.0,24.3117294858,51.2795993405,14.4247477365,2.80511854206,0.0,11.6196291945
 08/16  08:00:00,81.674386688,6.85827479756,10.482186616,0.0,23.6694662846,40.6342015617,26.3970520703,0.00844869282224,0.0,26.3886033775
 08/16  09:00:00,80.6984540459,6.8868246673,14.48498583,0.0,23.6694662846,35.6302164847,38.4774513686,0.0,18.025,20.4524513686
 08/16  10:00:00,64.2295398401,6.74025292266,15.7593064782,0.0,18.7433767983,22.9618409725,41.3705034179,0.0,18.025,23.3455034179
 08/16  11:00:00,67.2366717206,6.90476577775,18.604123093,0.0,18.7433767983,22.9618409725,35.5075800899,0.0,18.025,17.4825800899
 08/16  12:00:00,70.1110966328,7.10980985165,21.2300549754,0.0,18.5889407304,23.1597249699,35.5052730206,0.0,18.025,17.4802730206
 08/16  13:00:00,72.5663162363,7.2890512615,23.2595308084,0.0,18.7433767983,23.2517909448,35.5021540082,0.0,18.025,17.4771540082
 08/16  14:00:00,74.0561796744,7.41003203873,24.6284150997,0.0,18.7433767983,23.2517909448,41.3227793348,0.0,18.025,23.2977793348
 08/16  15:00:00,74.5251936804,7.49939024849,25.2980219816,0.0,18.7433767983,22.9618409725,35.5044953823,0.0,18.025,17.4794953823
 08/16  16:00:00,78.8770811084,7.58754738583,25.1104420424,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/16  17:00:00,90.9173745028,7.87535053828,24.6747286168,0.0,17.6635504202,40.6971502883,5.76909764275,0.0,0.0,5.76909764275
 08/16  18:00:00,97.4798829076,8.06603942324,24.5418476926,0.0,27.5259009287,37.3340067412,11.5695419051,0.0,0.0,11.5695419051
 08/16  19:00:00,100.544588738,8.12496826607,23.3382522083,0.0,33.8341110165,33.3544677425,5.77995062475,0.0,0.0,5.77995062475
 08/16  20:00:00,112.501333972,8.22615230511,21.3876536868,0.0,36.5179666069,38.8247702939,11.5395359864,0.0,0.0,11.5395359864
 08/16  21:00:00,104.175209708,8.1252775382,18.6774723873,0.0,32.965339924,36.8579353714,11.5794771212,0.0,0.0,11.5794771212
 08/16  22:00:00,76.2761201821,7.59551116383,14.8552825643,0.0,25.6355707503,20.6438685092,5.78527594311,0.0,0.0,5.78527594311
 08/16  23:00:00,52.5669209989,7.088937216,11.20559236,0.0,15.0252895274,11.7056064465,5.7654359663,0.0,0.0,5.7654359663
 08/16  24:00:00,45.0724377771,6.81648351787,9.00929850111,0.0,11.6412384099,10.0650221343,6.64811399781,0.887733304512,0.0,5.7603806933
 08/17  01:00:00,41.7686110393,6.61923218694,7.46340735017,0.0,10.0992000411,10.047477231,2.29438283098,2.27438283098,0.0,0.02
 08/17  02:00:00,38.3845151619,6.43994785293,6.11814892831,0.0,8.25718729233,10.0299323277,10.8058190497,5.05029396856,0.0,5.75552508116
 08/17  03:00:00,37.3011349776,6.31318726304,5.16153440425,0.0,8.25718729233,10.0299323277,7.45362187549,7.43362187549,0.0,0.02
 08/17  04:00:00,38.2018948005,6.22700029799,4.54188219677,0.0,8.25718729233,11.6354268332,14.1477554515,8.38738951056,0.0,5.76036594095
 08/17  05:00:00,45.4189330012,6.18138116553,4.22491956767,0.0,12.1011305571,15.3678112995,15.4485106863,9.67320383494,0.0,5.77530685137
 08/17  06:00:00,72.8578982868,6.65856626537,7.31048849246,0.0,19.7275818095,37.2640762949,20.7767475868,9.19677160304,0.0,11.5799759838
 08/17  07:00:00,93.1898811931,7.10312183271,10.4778523587,0.0,24.3117294858,51.2795993405,16.1634170428,4.54315193678,0.0,11.620265106
 08/17  08:00:00,79.7557969847,6.68087799203,8.74099367488,0.0,23.6694662846,40.6342015617,29.3817098209,0.0780355150172,0.0,29.3036743059
 08/17  09:00:00,76.642451857,6.69549081929,10.6203172443,0.0,23.6694662846,35.6302164847,35.5686986418,0.0,18.025,17.5436986418
 08/17  10:00:00,60.3854421079,6.55874827943,12.0967131313,0.0,18.7433767983,22.9618409725,41.3716720997,0.0,18.025,23.3466720997
 08/17  11:00:00,63.2336015855,6.71923177108,14.7865868601,0.0,18.7433767983,22.9618409725,35.5072551991,0.0,18.025,17.4822551991
 08/17  12:00:00,66.3498094139,6.91494731215,17.6636287599,0.0,18.5889407304,23.1597249699,35.5070499627,0.0,18.025,17.4820499627
 08/17  13:00:00,68.7147832394,7.07810514206,19.6189453524,0.0,18.7433767983,23.2517909448,35.5039026891,0.0,18.025,17.4789026891
 08/17  14:00:00,70.6963173892,7.22049987589,21.4580857398,0.0,18.7433767983,23.2517909448,41.325137151,0.0,18.025,23.300137151
 08/17  15:00:00,71.4871890516,7.32157414806,22.4378321359,0.0,18.7433767983,22.9618409725,35.5062740377,0.0,18.025,17.4812740377
 08/17  16:00:00,75.7008382932,7.38859607121,22.1331480215,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/17  17:00:00,87.6812530785,7.66508481639,21.6488729121,0.0,17.6635504202,40.6971502883,5.77022231476,0.0,0.0,5.77022231476
 08/17  18:00:00,94.4644360761,7.87098354729,21.7214586953,0.0,27.5259009287,37.3340067412,11.5701504666,0.0,0.0,11.5701504666
 08/17  19:00:00,97.697913834,7.96804786993,20.6484937743,0.0,33.8341110165,33.3544677425,11.5382305689,0.0,0.0,11.5382305689
 08/17  20:00:00,110.169738125,8.09867369066,19.1835352462,0.0,36.5179666069,38.8247702939,5.78028325194,0.0,0.0,5.78028325194
 08/17  21:00:00,103.22044029,8.03393372983,17.814046549,0.0,32.965339924,36.8579353714,11.5795057164,0.0,0.0,11.5795057164
 08/17  22:00:00,75.1528617277,7.48649067226,13.8410474558,0.0,25.6355707503,20.6438685092,5.78517148859,0.0,0.0,5.78517148859
 08/17  23:00:00,51.5554613842,6.98721124994,10.295859201,0.0,15.0252895274,11.7056064465,6.06553142587,0.300100597649,0.0,5.76543082822
 08/17  24:00:00,44.1320257994,6.71678928283,8.1685786984,0.0,11.6412384099,10.0650221343,7.75347392551,1.99293144186,0.0,5.76054248365
 08/18  01:00:00,40.9743910143,6.53074891272,6.75767208141,0.0,10.0992000411,10.047477231,3.96361562709,3.94361562709,0.0,0.02
 08/18  02:00:00,38.0100209691,6.39546757077,5.78813373466,0.0,8.25718729233,10.0299323277,10.8567317388,5.10122952794,0.0,5.75550221088
 08/18  03:00:00,36.9825003516,6.2741453855,4.88194250661,0.0,8.25718729233,10.0299323277,7.24985754952,7.22985754952,0.0,0.02
 08/18  04:00:00,37.6681661091,6.16413583005,4.07101865681,0.0,8.25718729233,11.6354268332,15.2077001023,9.44755176277,0.0,5.76014833956
 08/18  05:00:00,44.7357216676,6.09999298727,3.62309555295,0.0,12.1011305571,15.3678112995,17.7913057961,12.0159486744,0.0,5.7753571217
 08/18  06:00:00,72.0009604928,6.55689837487,6.55521589922,0.0,19.7275818095,37.2640762949,23.4308249791,11.8504127668,0.0,11.5804122123
 08/18  07:00:00,92.4503562618,7.01579865321,9.82564763154,0.0,24.3117294858,51.2795993405,19.103235841,6.21898347011,0.0,12.8842523709
 08/18  08:00:00,78.9605532489,6.60164709864,8.02498134881,0.0,23.6694662846,40.6342015617,28.3539993101,0.325647510406,0.0,28.0283517997
 08/18  09:00:00,75.7477758207,6.62977339563,9.79135791522,0.0,23.6694662846,35.6302164847,41.4088217054,0.0,18.025,23.3838217054
 08/18  10:00:00,58.9593846375,6.48010665307,10.7492973111,0.0,18.7433767983,22.9618409725,35.5394401619,0.0,18.025,17.5144401619
 08/18  11:00:00,61.7997778403,6.63854508516,13.4334491678,0.0,18.7433767983,22.9618409725,35.5090005666,0.0,18.025,17.4840005666
 08/18  12:00:00,64.9410657139,6.82298787482,16.3468446754,0.0,18.5889407304,23.1597249699,35.5031762513,0.0,18.025,17.4781762513
 08/18  13:00:00,66.7289909679,6.9559556593,17.7553028574,0.0,18.7433767983,23.2517909448,41.3241090059,0.0,18.025,23.2991090059
 08/18  14:00:00,68.509083277,7.08002467718,19.4113260952,0.0,18.7433767983,23.2517909448,35.5055063256,0.0,18.025,17.4805063256
 08/18  15:00:00,69.411894769,7.1930729778,20.4910376529,0.0,18.7433767983,22.9618409725,35.5043496303,0.0,18.025,17.4793496303
 08/18  16:00:00,74.0062786709,7.29102964917,20.53615281,0.0,18.7433767983,27.431320555,23.7852243071,0.0,18.025,5.76022430709
 08/18  17:00:00,86.6007846737,7.58864995687,20.6448396768,0.0,17.6635504202,40.6971502883,5.77027692089,0.0,0.0,5.77027692089
 08/18  18:00:00,93.4412063001,7.78218726168,20.7870266295,0.0,27.5259009287,37.3340067412,5.79512599448,0.0,0.0,5.79512599448
 08/18  19:00:00,96.6034472022,7.86849776746,19.6535778782,0.0,33.8341110165,33.3544677425,11.5397583809,0.0,0.0,11.5397583809
 08/18  20:00:00,108.756226254,7.98534129135,17.8833579427,0.0,36.5179666069,38.8247702939,5.7802188711,0.0,0.0,5.7802188711
 08/18  21:00:00,102.513893396,7.95098077475,17.1904508259,0.0,32.965339924,36.8579353714,11.5796911946,0.0,0.0,11.5796911946
 08/18  22:00:00,75.0901536509,7.45560801418,13.8092192452,0.0,25.6355707503,20.6438685092,5.78524019198,0.0,0.0,5.78524019198
 08/18  23:00:00,51.5089901461,6.95790912237,10.2786903262,0.0,15.0252895274,11.7056064465,6.48192574645,0.716367470296,0.0,5.76555827615
 08/18  24:00:00,44.2820179909,6.7085575695,8.32680144448,0.0,11.6412384099,10.0650221343,7.68204708776,1.92148221696,0.0,5.76056487081
 08/19  01:00:00,43.9712478171,6.54494792162,6.98084812717,0.0,12.8411359301,10.0650221343,4.64451747572,4.62451747572,0.0,0.02
 08/19  02:00:00,37.8034717411,6.3604869544,5.61656561042,0.0,8.25718729233,10.0299323277,12.4422952589,6.68674512571,0.0,5.75555013318
 08/19  03:00:00,36.6919554057,6.23297469412,4.63256677309,0.0,8.25718729233,10.0299323277,8.80134672126,8.78134672126,0.0,0.02
 08/19  04:00:00,37.5083846772,6.13568041146,3.93969349677,0.0,8.25718729233,11.6354268332,15.9237734915,10.1631756236,0.0,5.76059786792
 08/19  05:00:00,41.1511609296,6.06491990585,3.49494364267,0.0,8.71707943955,15.3327214929,16.5429540333,10.7781683566,0.0,5.76478567671
 08/19  06:00:00,56.6526426987,6.19228216803,4.42508603223,0.0,18.5082010057,25.6353820695,15.6195031473,9.84409035883,0.0,5.77541278848
 08/19  07:00:00,74.4391279277,6.60711007879,7.34549059347,0.0,19.4083231844,41.0650158608,17.8706683739,6.2907669109,0.0,11.579901463
 08/19  08:00:00,103.069749131,7.16130258441,11.5451996078,0.0,26.3286599382,57.9988325916,29.7775372491,0.346143938476,0.0,29.4313933107
 08/19  09:00:00,88.4575962387,6.99741428476,12.2508208429,0.0,26.3286599382,42.8504436482,41.4694225256,0.0,18.025,23.4444225256
 08/19  10:00:00,64.0995913311,6.68684972718,12.1973516599,0.0,21.7447113004,23.4437158914,41.4105843915,0.0,18.025,23.3855843915
 08/19  11:00:00,63.7700708148,6.80780636136,14.2085792693,0.0,19.3027497915,23.426170988,35.5384927599,0.0,18.025,17.5134927599
 08/19  12:00:00,65.8944411252,6.95626008583,16.0422899249,0.0,19.1483137236,23.7250123474,41.3256972869,0.0,18.025,23.3006972869
 08/19  13:00:00,69.0789469299,7.09596119469,18.9415489903,0.0,19.3027497915,23.7161209604,35.5065734919,0.0,18.025,17.4815734919
 08/19  14:00:00,69.4558839495,7.10646887878,19.3079771131,0.0,19.3027497915,23.7161209604,35.5054136965,0.0,18.025,17.4804136965
 08/19  15:00:00,69.5775425083,7.16267530017,19.6633787026,0.0,19.3027497915,23.426170988,35.5042502988,0.0,18.025,17.4792502988
 08/19  16:00:00,73.614602311,7.16882008943,19.2429855482,0.0,19.3027497915,27.8956505705,23.785413272,0.0,18.025,5.76041327205
 08/19  17:00:00,80.4544414509,7.30038398096,17.3288054437,0.0,18.2229234133,37.5968344597,5.76541189499,0.0,0.0,5.76541189499
 08/19  18:00:00,93.575759996,7.55852256487,16.2387163359,0.0,32.690315043,37.0816133363,5.7701442657,0.0,0.0,5.7701442657
 08/19  19:00:00,95.7290517307,7.7109490767,16.2439566123,0.0,36.8143715336,33.066984531,5.7803201696,0.0,0.0,5.7803201696
 08/19  20:00:00,107.274495956,7.86211726388,16.7461538928,0.0,36.3493007332,38.7721355839,5.79445015203,0.0150414437496,0.0,5.77940870828
 08/19  21:00:00,104.047459214,7.78227665968,15.7168173856,0.0,36.1807251679,36.8228455648,11.5402192424,0.0,0.0,11.5402192424
 08/19  22:00:00,78.9130114323,7.31284692356,12.3720001464,0.0,31.0351095914,20.6438685092,5.88170497024,0.0819771587591,0.0,5.79972781148
 08/19  23:00:00,52.5237268356,6.82375191567,9.0255892532,0.0,17.4250845679,11.7056064465,13.4219495434,1.89108547259,0.0,11.5308640708
 08/19  24:00:00,44.0989049436,6.57098281908,7.08137200459,0.0,12.8411359301,10.0650221343,6.03208784126,6.01208784126,0.0,0.02
 08/20  01:00:00,42.7718229752,6.40667052497,5.80027110127,0.0,12.925468867,10.100111941,14.6690749909,8.91470529743,0.0,5.7543696935
 08/20  02:00:00,36.8386329245,6.24442553703,4.64837080564,0.0,8.34152022915,10.0650221343,9.87878435233,9.85878435233,0.0,0.02
 08/20  03:00:00,35.9324438741,6.1323970971,3.85420450665,0.0,8.34152022915,10.0650221343,16.8051674797,11.0496168514,0.0,5.75555062839
 08/20  04:00:00,36.9296066811,6.0557696978,3.32140425874,0.0,8.34152022915,11.6705166398,17.6703072152,11.9103296628,0.0,5.75997755245
 08/20  05:00:00,40.8921841842,6.02579610625,3.15567132202,0.0,8.80141237637,15.3678112995,11.6613212649,11.6413212649,0.0,0.02
 08/20  06:00:00,56.2015307675,6.14145778683,4.0247939756,0.0,18.5082010057,25.6353820695,20.604638692,10.1797923777,0.0,10.4248463144
 08/20  07:00:00,73.892483741,6.52506973964,6.76146523583,0.0,19.4926561212,41.1001056674,13.4825546303,6.57243857666,0.0,6.91011605361
 08/20  08:00:00,102.31628213,7.08188402382,10.8711495338,0.0,26.3286599382,57.9988325916,29.801417275,0.369049834844,0.0,29.4323674402
 08/20  09:00:00,86.7634468841,6.89301299591,10.7804930046,0.0,26.2443270014,42.8153538416,47.3273014922,0.0,18.025,29.3023014922
 08/20  10:00:00,62.1434341287,6.5862864204,10.3417572814,0.0,21.7447113004,23.4437158914,35.5697125395,0.0,18.025,17.5447125395
 08/20  11:00:00,61.6571153773,6.68911739664,12.1546001845,0.0,19.3449162599,23.4437158914,41.368523302,0.0,18.025,23.343523302
 08/20  12:00:00,63.4483538684,6.82005771194,13.6726918016,0.0,19.190480192,23.7425572507,35.5053326792,0.0,18.025,17.4803326792
 08/20  13:00:00,66.5114718554,6.97720843034,16.5525360726,0.0,19.260583323,23.698576057,35.5021388663,0.0,18.025,17.4771388663
 08/20  14:00:00,69.2812422938,7.12462567211,19.1748910024,0.0,19.260583323,23.698576057,39.8324788184,0.0,18.025,21.8074788184
 08/20  15:00:00,69.2843614301,7.17495457172,19.4176324891,0.0,19.260583323,23.4086260847,36.9948863987,0.0,18.025,18.9698863987
 08/20  16:00:00,73.6924784759,7.22852776644,19.320866107,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 08/20  17:00:00,82.2828085194,7.46034645821,19.0569180537,0.0,18.1807569449,37.5792895564,5.76431523005,0.0,0.0,5.76431523005
 08/20  18:00:00,95.9526982612,7.7353833339,18.5582133842,0.0,32.6059821062,37.0465235296,5.77007717436,0.0,0.0,5.77007717436
 08/20  19:00:00,96.3300797215,7.81588557909,16.7400432286,0.0,36.8143715336,33.066984531,5.78029190825,0.0,0.0,5.78029190825
 08/20  20:00:00,107.241853713,7.90951034503,16.5466896656,0.0,36.43363367,38.8072253906,11.5569285176,0.0167110662595,0.0,11.5402174514
 08/20  21:00:00,103.660923411,7.81229298049,15.4196920541,0.0,36.0963922311,36.7877557581,5.97838064872,0.198020554342,0.0,5.78036009438
 08/20  22:00:00,78.3943171618,7.30778408146,11.977787459,0.0,30.9507766546,20.6087787026,13.0567990709,1.47629427486,0.0,11.5805047961
 08/20  23:00:00,52.2904240869,6.81982640074,8.79621488918,0.0,17.4250845679,11.7056064465,8.98549065617,3.21009104284,0.0,5.77539961333
 08/20  24:00:00,44.2232711925,6.58601370559,7.07127756125,0.0,12.925468867,10.100111941,12.2573513571,6.4967975811,0.0,5.76055377596
 08/21  01:00:00,39.6445161519,6.38233044302,5.57621433646,0.0,10.0992000411,10.047477231,8.89088309582,8.87088309582,0.0,0.02
 08/21  02:00:00,36.1894136095,6.19127384054,4.17171927335,0.0,8.25718729233,10.0299323277,18.1236813279,12.3679980972,0.0,5.75568323064
