Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/21  03:00:00,35.2190319985,6.07047295056,3.3221448392,0.0,8.25718729233,10.0299323277,14.4166989749,14.3966989749,0.0,0.02
 08/21  04:00:00,36.3847924032,6.0180929095,2.93368700585,0.0,8.25718729233,11.6354268332,21.4880308253,15.7274797941,0.0,5.76055103114
 08/21  05:00:00,43.9699836867,6.01678524827,2.9405627375,0.0,12.1011305571,15.3678112995,21.4152655701,15.6398570289,0.0,5.77540854117
 08/21  06:00:00,70.4635555781,6.36574255401,5.2089623981,0.0,19.7275818095,37.2640762949,26.4811674606,14.9006111351,0.0,11.5805563255
 08/21  07:00:00,90.9080635838,6.82361524863,8.47552992265,0.0,24.3117294858,51.2795993405,25.8310939974,8.41055636017,0.0,17.4205376373
 08/21  08:00:00,77.4291345316,6.42958151209,6.66562289733,0.0,23.6694662846,40.6342015617,24.2666600303,0.818788790396,0.0,23.4478712399
 08/21  09:00:00,73.5671105528,6.45740306663,7.78306158764,0.0,23.6694662846,35.6302164847,41.4107513677,0.0,18.025,23.3857513677
 08/21  10:00:00,56.7283057434,6.3361371675,8.6621850016,0.0,18.7433767983,22.9618409725,35.5395754881,0.0,18.025,17.5145754881
 08/21  11:00:00,59.835706099,6.52227308198,11.5856474245,0.0,18.7433767983,22.9618409725,35.5081200547,0.0,18.025,17.4831200547
 08/21  12:00:00,63.0311244015,6.71523705347,14.5446536153,0.0,18.5889407304,23.1597249699,41.323258904,0.0,18.025,23.298258904
 08/21  13:00:00,66.7449576142,6.91721746041,17.8100065901,0.0,18.7433767983,23.2517909448,35.5048687987,0.0,18.025,17.4798687987
 08/21  14:00:00,68.453187315,7.0410147316,19.3944372717,0.0,18.7433767983,23.2517909448,35.5037642574,0.0,18.025,17.4787642574
 08/21  15:00:00,69.2258174246,7.14285025872,20.3551806431,0.0,18.7433767983,22.9618409725,35.5064419234,0.0,18.025,17.4814419234
 08/21  16:00:00,74.1640490018,7.25088624203,20.7340662852,0.0,18.7433767983,27.431320555,23.7853992546,0.0,18.025,5.76039925458
 08/21  17:00:00,86.3453837051,7.54138475293,20.4367033107,0.0,17.6635504202,40.6971502883,5.77033843337,0.0,0.0,5.77033843337
 08/21  18:00:00,92.2752061737,7.69383594525,19.7093728991,0.0,27.5259009287,37.3340067412,5.7951048142,0.0,0.0,5.7951048142
 08/21  19:00:00,94.4240083349,7.73736070084,17.6052730809,0.0,33.8341110165,33.3544677425,11.5406528506,0.0,0.0,11.5406528506
 08/21  20:00:00,106.753233833,7.81479049966,16.0509157275,0.0,36.5179666069,38.8247702939,5.78013587957,0.0,0.0,5.78013587957
 08/21  21:00:00,100.267876401,7.75941215691,15.1359964115,0.0,32.965339924,36.8579353714,11.5790403528,0.0,0.0,11.5790403528
 08/21  22:00:00,72.6401601156,7.23543175113,11.5793964953,0.0,25.6355707503,20.6438685092,7.17780368594,1.39243815378,0.0,5.78536553216
 08/21  23:00:00,49.0556654246,6.72076214969,8.06251257821,0.0,15.0252895274,11.7056064465,10.4210953079,4.65554454729,0.0,5.7655507606
 08/21  24:00:00,41.7524578506,6.45213294711,6.05366544171,0.0,11.6412384099,10.0650221343,14.5779921276,8.81753692549,0.0,5.76045520215
 08/22  01:00:00,38.9173103363,6.29806449669,4.9332704471,0.0,10.0992000411,10.047477231,9.63281700538,9.61281700538,0.0,0.02
 08/22  02:00:00,35.8644842086,6.14932510073,3.88874141486,0.0,8.25718729233,10.0299323277,17.0338735816,11.2782412606,0.0,5.75563232096
 08/22  03:00:00,34.9038571723,6.03197734315,3.04546123864,0.0,8.25718729233,10.0299323277,20.3490121529,14.5938257197,0.0,5.75518643316
 08/22  04:00:00,36.1220077781,5.98706337879,2.70193489046,0.0,8.25718729233,11.6354268332,16.2404297573,16.2204297573,0.0,0.02
 08/22  05:00:00,43.7670337926,5.99188389665,2.76251174683,0.0,12.1011305571,15.3678112995,21.3561226127,15.5807363658,0.0,5.77538624685
 08/22  06:00:00,70.1421175367,6.32480707775,4.92845866843,0.0,19.7275818095,37.2640762949,26.3878088098,14.8081554962,0.0,11.5796533135
 08/22  07:00:00,90.4812288994,6.77081194581,8.10149415486,0.0,24.3117294858,51.2795993405,25.7372986322,8.3169439121,0.0,17.4203547201
 08/22  08:00:00,77.1903160455,6.39602508687,6.46036081911,0.0,23.6694662846,40.6342015617,24.0236972181,0.576173321635,0.0,23.4475238964
 08/22  09:00:00,73.7143523228,6.43128468451,7.95641839358,0.0,23.6694662846,35.6302164847,41.412693639,0.0,18.025,23.387693639
 08/22  10:00:00,58.2229246753,6.35684501872,10.1360953691,0.0,18.7433767983,22.9618409725,35.5405136801,0.0,18.025,17.5155136801
 08/22  11:00:00,61.8513500631,6.55030022118,13.5732633682,0.0,18.7433767983,22.9618409725,41.3287739449,0.0,18.025,23.3037739449
 08/22  12:00:00,64.7028633852,6.74233031927,16.189300542,0.0,18.5889407304,23.1597249699,35.5050045223,0.0,18.025,17.4800045223
 08/22  13:00:00,67.7293124216,6.94237836948,18.7691977949,0.0,18.7433767983,23.2517909448,35.5038178068,0.0,18.025,17.4788178068
 08/22  14:00:00,69.9950687245,7.10544291083,20.871888537,0.0,18.7433767983,23.2517909448,35.5065780143,0.0,18.025,17.4815780143
 08/22  15:00:00,70.6540801453,7.21064049617,21.7156522718,0.0,18.7433767983,22.9618409725,35.5054399816,0.0,18.025,17.4804399816
 08/22  16:00:00,75.2497428295,7.308420703,21.7622285129,0.0,18.7433767983,27.431320555,23.7853464203,0.0,18.025,5.76034642031
 08/22  17:00:00,87.4445545057,7.60329906206,21.4739607138,0.0,17.6635504202,40.6971502883,5.7699981664,0.0,0.0,5.7699981664
 08/22  18:00:00,93.3883771602,7.75647041231,20.7599052715,0.0,27.5259009287,37.3340067412,11.5694674291,0.0,0.0,11.5694674291
 08/22  19:00:00,95.7712369083,7.78815782363,18.9017063058,0.0,33.8341110165,33.3544677425,5.78040115707,0.0,0.0,5.78040115707
 08/22  20:00:00,107.496893243,7.87163333494,16.7377302536,0.0,36.5179666069,38.8247702939,5.78028644923,0.0,0.0,5.78028644923
 08/22  21:00:00,100.993711927,7.81982285568,15.801420252,0.0,32.965339924,36.8579353714,11.5806656914,0.0,0.0,11.5806656914
 08/22  22:00:00,73.3487619545,7.30390787423,12.2195165515,0.0,25.6355707503,20.6438685092,11.7182704485,0.167986715576,0.0,11.550283733
 08/22  23:00:00,49.7978839933,6.80115418339,8.72433885388,0.0,15.0252895274,11.7056064465,1.87561415909,1.85561415909,0.0,0.02
 08/22  24:00:00,42.7387615931,6.56050188764,6.93160286509,0.0,11.6412384099,10.0650221343,9.4194666066,3.6588867324,0.0,5.76057987421
 08/23  01:00:00,39.6568430345,6.38145119664,5.58941220816,0.0,10.0992000411,10.047477231,12.283203052,6.52757459685,0.0,5.75562845513
 08/23  02:00:00,36.4910903047,6.22431524654,4.44036006571,0.0,8.25718729233,10.0299323277,8.88975903953,8.86975903953,0.0,0.02
 08/23  03:00:00,35.5986940373,6.11284357576,3.65942853087,0.0,8.25718729233,10.0299323277,16.3995859347,10.6441026626,0.0,5.75548327215
 08/23  04:00:00,36.693344846,6.04640506867,3.21393014848,0.0,8.25718729233,11.6354268332,11.5133925587,11.4933925587,0.0,0.02
 08/23  05:00:00,44.1744870548,6.03503736876,3.12680837821,0.0,12.1011305571,15.3678112995,24.2769991655,12.7473725867,0.0,11.5296265788
 08/23  06:00:00,71.0263740646,6.43570636779,5.70181425235,0.0,19.7275818095,37.2640762949,18.0400314544,12.2396309177,0.0,5.8004005367
 08/23  07:00:00,91.4515233505,6.89443921768,8.94816111045,0.0,24.3117294858,51.2795993405,23.9022296112,6.48205543921,0.0,17.420174172
 08/23  08:00:00,78.0770608162,6.50123739744,7.24188952319,0.0,23.6694662846,40.6342015617,23.7188576851,0.270100679847,0.0,23.4487570053
 08/23  09:00:00,74.5922308429,6.51798305033,8.74759719857,0.0,23.6694662846,35.6302164847,41.4097616897,0.0,18.025,23.3847616897
 08/23  10:00:00,58.3519382755,6.41214852317,10.209803495,0.0,18.7433767983,22.9618409725,41.3715591529,0.0,18.025,23.3465591529
 08/23  11:00:00,60.6397120074,6.56047837717,12.3514468985,0.0,18.7433767983,22.9618409725,35.5073913325,0.0,18.025,17.4823913325
 08/23  12:00:00,63.0972618457,6.72509583202,14.6009324195,0.0,18.5889407304,23.1597249699,35.5061250809,0.0,18.025,17.4811250809
 08/23  13:00:00,66.8950916547,6.93039522572,17.9469581358,0.0,18.7433767983,23.2517909448,35.503036578,0.0,18.025,17.478036578
 08/23  14:00:00,68.7447190296,7.0677202767,19.6592604603,0.0,18.7433767983,23.2517909448,35.5055919179,0.0,18.025,17.4805919179
 08/23  15:00:00,68.884645814,7.14168356591,20.0151760835,0.0,18.7433767983,22.9618409725,35.5046432506,0.0,18.025,17.4796432506
 08/23  16:00:00,73.3414245089,7.22447317286,19.9378583103,0.0,18.7433767983,27.431320555,23.7853347956,0.0,18.025,5.76033479557
 08/23  17:00:00,86.1287685527,7.5446414986,20.2168293699,0.0,17.6635504202,40.6971502883,5.77028219096,0.0,0.0,5.77028219096
 08/23  18:00:00,93.1752822632,7.75533598165,20.5479404734,0.0,27.5259009287,37.3340067412,11.5702728666,0.0,0.0,11.5702728666
 08/23  19:00:00,95.2779033537,7.79200118071,18.4045293281,0.0,33.8341110165,33.3544677425,5.77909274599,0.0,0.0,5.77909274599
 08/23  20:00:00,107.08308654,7.85281861771,16.342731302,0.0,36.5179666069,38.8247702939,5.77978746024,0.0,0.0,5.77978746024
 08/23  21:00:00,100.159166348,7.76031708617,15.0263793198,0.0,32.965339924,36.8579353714,11.9469047285,0.366283073858,0.0,11.5806216547
 08/23  22:00:00,72.7101307701,7.2478057265,11.6369867784,0.0,25.6355707503,20.6438685092,13.1330734712,1.58314777135,0.0,11.5499256998
 08/23  23:00:00,49.5123083206,6.77156246482,8.468351039,0.0,15.0252895274,11.7056064465,8.71190061497,2.9463416464,0.0,5.76555896857
 08/23  24:00:00,42.3288782845,6.51488324277,6.56733961304,0.0,11.6412384099,10.0650221343,6.16110648937,6.14110648937,0.0,0.02
 08/24  01:00:00,39.3802093537,6.34889514571,5.34533487955,0.0,10.0992000411,10.047477231,13.5070628083,7.7523453186,0.0,5.75471748972
 08/24  02:00:00,36.2270659199,6.19192956656,4.20871900169,0.0,8.25718729233,10.0299323277,9.90565972192,9.88565972192,0.0,0.02
 08/24  03:00:00,35.4631698822,6.09309771855,3.54365115012,0.0,8.25718729233,10.0299323277,16.2423067975,10.4867103207,0.0,5.7555964768
 08/24  04:00:00,36.5672794647,6.03101080366,3.10325428778,0.0,8.25718729233,11.6354268332,17.847433851,12.0871031335,0.0,5.76033071756
 08/24  05:00:00,43.9173020096,6.00858968141,2.89607121316,0.0,12.1011305571,15.3678112995,20.9943395102,15.2190477237,0.0,5.77529178653
 08/24  06:00:00,70.363179328,6.35526986741,5.11905378932,0.0,19.7275818095,37.2640762949,26.8025436019,15.2233434835,0.0,11.5792001184
 08/24  07:00:00,90.9046624268,6.8261094161,8.46962774174,0.0,24.3117294858,51.2795993405,19.8669796867,8.246148062,0.0,11.6208316247
 08/24  08:00:00,77.6305683906,6.45047717468,6.84615354361,0.0,23.6694662846,40.6342015617,24.0117283993,0.561748258837,0.0,23.4499801404
 08/24  09:00:00,74.6908701593,6.49753978984,8.86667884342,0.0,23.6694662846,35.6302164847,41.4125054373,0.0,18.025,23.3875054373
 08/24  10:00:00,59.1347928168,6.41618485206,10.9886191466,0.0,18.7433767983,22.9618409725,41.3718008063,0.0,18.025,23.3468008063
 08/24  11:00:00,63.6798919352,6.64381432737,15.308290162,0.0,18.7433767983,22.9618409725,35.5079212224,0.0,18.025,17.4829212224
 08/24  12:00:00,67.6130815711,6.88549339801,18.9563519593,0.0,18.5889407304,23.1597249699,35.5056873412,0.0,18.025,17.4806873412
 08/24  13:00:00,71.0830134551,7.10600837043,21.9592663027,0.0,18.7433767983,23.2517909448,35.5026451589,0.0,18.025,17.4776451589
 08/24  14:00:00,73.0081326643,7.25968067742,23.7307150013,0.0,18.7433767983,23.2517909448,41.3235617756,0.0,18.025,23.2985617756
 08/24  15:00:00,74.1606678077,7.38667585269,25.0462059757,0.0,18.7433767983,22.9618409725,35.5051800155,0.0,18.025,17.4801800155
 08/24  16:00:00,79.2806454279,7.50902569985,25.59252309,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/24  17:00:00,91.6610698647,7.82912332538,25.4646440135,0.0,17.6635504202,40.6971502883,5.7702921218,0.0,0.0,5.7702921218
 08/24  18:00:00,97.7181052577,8.01158194596,24.8345147981,0.0,27.5259009287,37.3340067412,11.5699878219,0.0,0.0,11.5699878219
 08/24  19:00:00,99.7232174768,8.03170144961,22.6101374561,0.0,33.8341110165,33.3544677425,5.78015381987,0.0,0.0,5.78015381987
 08/24  20:00:00,111.23584413,8.1079069068,20.240399738,0.0,36.5179666069,38.8247702939,11.5399750509,0.0,0.0,11.5399750509
 08/24  21:00:00,103.227161318,8.02048845244,17.8341987703,0.0,32.965339924,36.8579353714,11.5800756614,0.0,0.0,11.5800756614
 08/24  22:00:00,74.5906767807,7.43636570936,13.3289745994,0.0,25.6355707503,20.6438685092,5.8052821462,0.0200635130959,0.0,5.7852186331
 08/24  23:00:00,50.6377605012,6.90081549999,9.46454775008,0.0,15.0252895274,11.7056064465,7.23080733196,1.46533090769,0.0,5.76547642427
 08/24  24:00:00,43.3500337501,6.63621445328,7.46715807097,0.0,11.6412384099,10.0650221343,9.08911957577,3.32850738911,0.0,5.76061218666
 08/25  01:00:00,40.1520501818,6.44375851898,6.02231663109,0.0,10.0992000411,10.047477231,6.25743935667,6.23743935667,0.0,0.02
 08/25  02:00:00,36.7687809628,6.26271814077,4.67963954837,0.0,8.25718729233,10.0299323277,15.1949738937,9.43951059754,0.0,5.75546329615
 08/25  03:00:00,35.5979261898,6.12055275968,3.65095645068,0.0,8.25718729233,10.0299323277,12.6524662063,12.6324662063,0.0,0.02
 08/25  04:00:00,36.6137729116,6.0422311802,3.13852373937,0.0,8.25718729233,11.6354268332,19.093731873,13.3330986159,0.0,5.76063325711
 08/25  05:00:00,44.0529242234,6.02652864363,3.01375326632,0.0,12.1011305571,15.3678112995,20.6871982112,14.9118232144,0.0,5.77537499687
 08/25  06:00:00,70.6226652188,6.39380430802,5.33999989606,0.0,19.7275818095,37.2640762949,26.543628464,14.9633221686,0.0,11.5803062954
 08/25  07:00:00,91.2980537837,6.87975714453,8.80936620117,0.0,24.3117294858,51.2795993405,18.2120103065,6.59104834818,0.0,11.6209619583
 08/25  08:00:00,78.4651291491,6.53491825767,7.59627098192,0.0,23.6694662846,40.6342015617,29.3280419883,0.0224967853774,0.0,29.305545203
 08/25  09:00:00,76.2895038546,6.56953378011,10.393310825,0.0,23.6694662846,35.6302164847,36.9333439059,0.0,18.025,18.9083439059
 08/25  10:00:00,60.3306933696,6.47257363359,12.1281342506,0.0,18.7433767983,22.9618409725,40.0073323249,0.0,18.025,21.9823323249
 08/25  11:00:00,62.952814545,6.6322314699,14.592794714,0.0,18.7433767983,22.9618409725,35.5092086449,0.0,18.025,17.4842086449
 08/25  12:00:00,65.9085966019,6.83540538196,17.3019527212,0.0,18.5889407304,23.1597249699,35.5034652786,0.0,18.025,17.4784652786
 08/25  13:00:00,68.7256379296,7.02883054732,19.6790697862,0.0,18.7433767983,23.2517909448,41.3246360151,0.0,18.025,23.2996360151
 08/25  14:00:00,70.5974285712,7.17413379291,21.4055573203,0.0,18.7433767983,23.2517909448,35.5060113801,0.0,18.025,17.4810113801
 08/25  15:00:00,71.2330464091,7.2763212199,22.2289359527,0.0,18.7433767983,22.9618409725,35.5049453915,0.0,18.025,17.4799453915
 08/25  16:00:00,75.7638156046,7.36360374964,22.2211102732,0.0,18.7433767983,27.431320555,23.7852875954,0.0,18.025,5.76028759535
 08/25  17:00:00,87.9896809322,7.65744313012,21.9649346559,0.0,17.6635504202,40.6971502883,5.77038613843,0.0,0.0,5.77038613843
 08/25  18:00:00,93.9065015611,7.8049773341,21.2295169223,0.0,27.5259009287,37.3340067412,5.79532947172,0.0,0.0,5.79532947172
 08/25  19:00:00,98.2836488454,7.85387373505,19.4643928926,0.0,33.8341110165,33.3544677425,11.5400560777,0.0,0.0,11.5400560777
 08/25  20:00:00,108.090881092,7.93652892644,17.2668144621,0.0,36.5179666069,38.8247702939,5.78041691826,0.0,0.0,5.78041691826
 08/25  21:00:00,101.274577583,7.85841413638,16.0436855253,0.0,32.965339924,36.8579353714,11.5802546913,0.0,0.0,11.5802546913
 08/25  22:00:00,73.8036478125,7.3550645118,12.6232444345,0.0,25.6355707503,20.6438685092,5.78517433134,0.0,0.0,5.78517433134
 08/25  23:00:00,50.3948952501,6.86635074221,9.25614749884,0.0,15.0252895274,11.7056064465,7.03260540911,1.26697748178,0.0,5.76562792733
 08/25  24:00:00,43.1545986062,6.60718332159,7.30075115144,0.0,11.6412384099,10.0650221343,8.93832166551,3.17795055057,0.0,5.76037111494
 08/26  01:00:00,43.2640835535,6.48380148059,6.3348251808,0.0,12.8411359301,10.0650221343,4.78359960629,4.76359960629,0.0,0.02
 08/26  02:00:00,37.0233733791,6.2866896046,4.91026041784,0.0,8.25718729233,10.0299323277,13.5564607167,7.8010016202,0.0,5.75545909648
 08/26  03:00:00,35.8830155256,6.14942833151,3.90716797917,0.0,8.25718729233,10.0299323277,10.5578686581,10.5378686581,0.0,0.02
 08/26  04:00:00,36.750756566,6.05557330374,3.26216709227,0.0,8.25718729233,11.6354268332,18.058807006,12.2981900087,0.0,5.76061699734
 08/26  05:00:00,40.486670218,6.00219461646,2.89317048326,0.0,8.71707943955,15.3327214929,20.084975615,14.3206422481,0.0,5.76433336697
 08/26  06:00:00,55.9078765293,6.11512223738,3.75746912623,0.0,18.5082010057,25.6353820695,17.9838277563,12.2082761502,0.0,5.77555160609
 08/26  07:00:00,73.4288680015,6.49179151405,6.45053064544,0.0,19.4083231844,41.0650158608,18.343346146,6.76271662226,0.0,11.5806295237
 08/26  08:00:00,101.937419733,7.04287659598,10.5312727845,0.0,26.3286599382,57.9988325916,29.7041515108,0.270913478629,0.0,29.4332380322
 08/26  09:00:00,87.2172732665,6.87831631217,11.1295788628,0.0,26.3286599382,42.8504436482,41.472327208,0.0,18.025,23.447327208
 08/26  10:00:00,63.2768310904,6.60961187029,11.4518175102,0.0,21.7447113004,23.4437158914,41.4131438803,0.0,18.025,23.3881438803
 08/26  11:00:00,64.4061601125,6.78382548546,14.8686401989,0.0,19.3027497915,23.426170988,41.3681530597,0.0,18.025,23.3431530597
 08/26  12:00:00,68.0267112863,7.00394902823,18.1268655535,0.0,19.1483137236,23.7250123474,35.5061804202,0.0,18.025,17.4811804202
 08/26  13:00:00,70.039893304,7.1478549354,19.8505948401,0.0,19.3027497915,23.7161209604,35.5050504026,0.0,18.025,17.4800504026
 08/26  14:00:00,71.2657355633,7.25274084544,20.9715502761,0.0,19.3027497915,23.7161209604,35.5039892052,0.0,18.025,17.4789892052
 08/26  15:00:00,72.2819174475,7.35422049147,22.1762027438,0.0,19.3027497915,23.426170988,35.5029205652,0.0,18.025,17.4779205652
 08/26  16:00:00,76.9253503025,7.42645602093,22.2960941173,0.0,19.3027497915,27.8956505705,23.7853648595,0.0,18.025,5.76036485948
 08/26  17:00:00,85.079531318,7.6412627353,21.6130090157,0.0,18.2229234133,37.5968344597,5.76541834345,0.0,0.0,5.76541834345
 08/26  18:00:00,100.053168581,7.94353758493,22.3311009841,0.0,32.690315043,37.0816133363,5.77049266424,0.0,0.0,5.77049266424
 08/26  19:00:00,102.267766478,8.01919936593,20.5904100123,0.0,36.8143715336,33.066984531,5.78035011121,0.0,0.0,5.78035011121
 08/26  20:00:00,108.813783083,8.07166156029,18.0758816993,0.0,36.3493007332,38.7721355839,5.78025932476,0.0,0.0,5.78025932476
 08/26  21:00:00,105.204943183,7.95413330673,16.7024327303,0.0,36.1807251679,36.8228455648,11.5404752969,0.0,0.0,11.5404752969
 08/26  22:00:00,79.7009611795,7.4412254476,13.0315515469,0.0,31.0351095914,20.6438685092,12.0198093235,0.439426667085,0.0,11.5803826564
 08/26  23:00:00,53.1302832065,6.92167863903,9.53421042757,0.0,17.4250845679,11.7056064465,8.34483037979,2.5694324739,0.0,5.77539790588
 08/26  24:00:00,44.8150965518,6.67425235674,7.6942863845,0.0,12.8411359301,10.0650221343,5.19927135842,5.17927135842,0.0,0.02
 08/27  01:00:00,43.3041846976,6.48485889111,6.25444218298,0.0,12.925468867,10.100111941,13.7309791648,7.97537685337,0.0,5.7556023114
 08/27  02:00:00,37.1538567475,6.2946837285,4.91332773805,0.0,8.34152022915,10.0650221343,15.2295034554,9.4740283134,0.0,5.75547514199
 08/27  03:00:00,36.1711491795,6.17268090449,4.052624054,0.0,8.34152022915,10.0650221343,10.7515948497,10.7315948497,0.0,0.02
 08/27  04:00:00,36.9947873321,6.07205922072,3.37028535204,0.0,8.34152022915,11.6705166398,18.2920683862,12.5316165819,0.0,5.76045180434
 08/27  05:00:00,40.6939428697,6.01391290285,2.96930377361,0.0,8.80141237637,15.3678112995,20.2742123364,14.5093877202,0.0,5.76482461613
 08/27  06:00:00,55.813163813,6.10896576742,3.66890761289,0.0,18.5082010057,25.6353820695,19.8746408014,14.0991928956,0.0,5.77544790582
 08/27  07:00:00,73.2470778832,6.45682347126,6.18428311926,0.0,19.4926561212,41.1001056674,20.0654286862,8.48474251765,0.0,11.5806861686
 08/27  08:00:00,102.042552931,7.05401483147,10.6252637759,0.0,26.3286599382,57.9988325916,29.7489470063,0.315017714717,0.0,29.4339292916
 08/27  09:00:00,88.0754215422,6.91587841028,12.0695834121,0.0,26.2443270014,42.8153538416,41.4733383745,0.0,18.025,23.4483383745
 08/27  10:00:00,65.8259475689,6.7147795803,13.8957630497,0.0,21.7447113004,23.4437158914,41.4142717487,0.0,18.025,23.3892717487
 08/27  11:00:00,68.439000923,6.94954990606,18.6760449168,0.0,19.3449162599,23.4437158914,35.5400619282,0.0,18.025,17.5150619282
 08/27  12:00:00,72.0927275888,7.1941913803,21.942923555,0.0,19.190480192,23.7425572507,35.5040749,0.0,18.025,17.4790749
 08/27  13:00:00,74.9135699277,7.38028010733,24.5515582688,0.0,19.260583323,23.698576057,41.325325431,0.0,18.025,23.300325431
 08/27  14:00:00,77.1692963999,7.55022496347,26.6373397638,0.0,19.260583323,23.698576057,35.5065740003,0.0,18.025,17.4815740003
 08/27  15:00:00,78.7272516333,7.69302629137,28.3424418977,0.0,19.260583323,23.4086260847,35.5055496366,0.0,18.025,17.4805496366
 08/27  16:00:00,82.5850614914,7.73196741011,27.7099983119,0.0,19.260583323,27.8781056672,23.7854190756,0.0,18.025,5.76041907564
 08/27  17:00:00,90.9376677648,7.96865230725,27.2034659589,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 08/27  18:00:00,105.510200532,8.26574248757,27.5853470592,0.0,32.6059821062,37.0465235296,5.7703809872,0.0,0.0,5.7703809872
 08/27  19:00:00,105.733415005,8.21098350342,23.8642669247,0.0,36.8143715336,33.066984531,11.5394132314,0.0,0.0,11.5394132314
 08/27  20:00:00,109.447160359,8.12233486239,18.5391618154,0.0,36.43363367,38.8072253906,5.80479314075,0.0246496143718,0.0,5.78014352638
 08/27  21:00:00,105.537997029,8.0195088063,17.089534621,0.0,36.0963922311,36.7877557581,5.78002438635,0.0,0.0,5.78002438635
 08/27  22:00:00,80.1701301764,7.51370233549,13.5476626989,0.0,30.9507766546,20.6087787026,12.0016792932,0.421443313488,0.0,11.5802359797
 08/27  23:00:00,53.8005433401,7.00151420644,10.1246314515,0.0,17.4250845679,11.7056064465,7.43850784194,1.66292822639,0.0,5.77557961554
 08/27  24:00:00,45.8660317728,6.78045759899,8.51959031273,0.0,12.925468867,10.100111941,7.83199772391,2.0713625723,0.0,5.76063515161
 08/28  01:00:00,41.1791858821,6.5641336972,6.92906837688,0.0,10.0992000411,10.047477231,9.55299850111,3.79723790267,0.0,5.75576059845
 08/28  02:00:00,37.7015468438,6.37149443585,5.50363245549,0.0,8.25718729233,10.0299323277,7.01634570902,6.99634570902,0.0,0.02
 08/28  03:00:00,36.5807175113,6.23871900847,4.51557221202,0.0,8.25718729233,10.0299323277,15.0089354182,9.25360430225,0.0,5.75533111594
 08/28  04:00:00,37.3343521874,6.13018596382,3.77115083532,0.0,8.25718729233,11.6354268332,10.9700272404,10.9500272404,0.0,0.02
 08/28  05:00:00,44.6598543989,6.09483140864,3.55237094532,0.0,12.1011305571,15.3678112995,17.6371866897,11.8616951183,0.0,5.77549157149
 08/28  06:00:00,71.7758995466,6.53446961435,6.35255835261,0.0,19.7275818095,37.2640762949,23.2699626799,11.6889023502,0.0,11.5810603297
 08/28  07:00:00,92.3562208856,7.00600579176,9.74126693024,0.0,24.3117294858,51.2795993405,22.5162300392,5.09574165226,0.0,17.4204883869
 08/28  08:00:00,79.5758715049,6.65060496372,8.59131618748,0.0,23.6694662846,40.6342015617,23.4582949418,0.00851099267418,0.0,23.4497839492
 08/28  09:00:00,80.5675564498,6.76696460027,14.4739325902,0.0,23.6694662846,35.6302164847,41.4098644777,0.0,18.025,23.3848644777
 08/28  10:00:00,66.4953490123,6.75044367624,18.0149077378,0.0,18.7433767983,22.9618409725,41.3727629022,0.0,18.025,23.3477629022
 08/28  11:00:00,71.1366577911,7.02489421882,22.3839709419,0.0,18.7433767983,22.9618409725,35.5082702598,0.0,18.025,17.4832702598
 08/28  12:00:00,75.812363214,7.32093761167,26.7201861059,0.0,18.5889407304,23.1597249699,35.5071054815,0.0,18.025,17.4821054815
 08/28  13:00:00,78.680908365,7.53956212664,29.1236021067,0.0,18.7433767983,23.2517909448,35.5041544675,0.0,18.025,17.4791544675
 08/28  14:00:00,80.7035937255,7.69723150933,30.9886182877,0.0,18.7433767983,23.2517909448,35.5031332825,0.0,18.025,17.4781332825
 08/28  15:00:00,81.5288473636,7.80002129796,32.0010342467,0.0,18.7433767983,22.9618409725,41.3243468389,0.0,18.025,23.2993468389
 08/28  16:00:00,85.1457676731,7.85061735152,31.1160511132,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/28  17:00:00,96.9506193139,8.14610296812,30.4372088749,0.0,17.6635504202,40.6971502883,5.77015243086,0.0,0.0,5.77015243086
 08/28  18:00:00,102.253619779,8.30272760724,29.0788689731,0.0,27.5259009287,37.3340067412,11.5697257435,0.0,0.0,11.5697257435
 08/28  19:00:00,106.033785592,8.32511041239,26.7432901464,0.0,33.8341110165,33.3544677425,5.77942665344,0.0,0.0,5.77942665344
 08/28  20:00:00,113.896214557,8.30017648684,22.7084889923,0.0,36.5179666069,38.8247702939,11.538578196,0.0,0.0,11.538578196
 08/28  21:00:00,103.986211515,8.1218728754,18.4918495499,0.0,32.965339924,36.8579353714,5.79952089197,0.0,0.0,5.79952089197
 08/28  22:00:00,75.8453555957,7.57181337603,14.448191832,0.0,25.6355707503,20.6438685092,11.551117372,0.0,0.0,11.551117372
 08/28  23:00:00,51.7873633769,7.02864538671,10.4863150632,0.0,15.0252895274,11.7056064465,6.47532861697,0.709684940148,0.0,5.76564367682
 08/28  24:00:00,44.1162392413,6.72863238951,8.14094433075,0.0,11.6412384099,10.0650221343,2.79280671029,2.77280671029,0.0,0.02
 08/29  01:00:00,40.736004729,6.51634000565,6.53368184955,0.0,10.0992000411,10.047477231,11.6350784189,5.8793610892,0.0,5.75571732973
 08/29  02:00:00,37.5695397167,6.35681171868,5.38630385431,0.0,8.25718729233,10.0299323277,7.55443881354,7.53443881354,0.0,0.02
 08/29  03:00:00,36.6006339344,6.23950575433,4.53470392398,0.0,8.25718729233,10.0299323277,14.6327283379,8.87703088225,0.0,5.75569745563
 08/29  04:00:00,37.2258921393,6.11695635279,3.67591287672,0.0,8.25718729233,11.6354268332,17.2357801235,11.4753886516,0.0,5.76039147183
 08/29  05:00:00,44.707997436,6.09809419843,3.59725083916,0.0,12.1011305571,15.3678112995,17.0497003682,11.274099809,0.0,5.77560055916
 08/29  06:00:00,71.8436245912,6.54125859522,6.41349021098,0.0,19.7275818095,37.2640762949,22.5330007573,10.9530781786,0.0,11.5799225786
 08/29  07:00:00,92.2585929749,6.99640168661,9.6532396894,0.0,24.3117294858,51.2795993405,16.5443523259,4.92323777192,0.0,11.621114554
 08/29  08:00:00,79.5029450185,6.6432853015,8.52570345676,0.0,23.6694662846,40.6342015617,29.3158760872,0.00851211343725,0.0,29.3073639738
 08/29  09:00:00,78.8175852863,6.70611892943,12.7847979843,0.0,23.6694662846,35.6302164847,35.5722459915,0.0,18.025,17.5472459915
 08/29  10:00:00,64.8194269141,6.68318129844,16.4062508117,0.0,18.7433767983,22.9618409725,41.3732085507,0.0,18.025,23.3482085507
 08/29  11:00:00,69.1177538075,6.93004372508,20.4599165269,0.0,18.7433767983,22.9618409725,35.5106533081,0.0,18.025,17.4856533081
 08/29  12:00:00,72.9679108367,7.18732453039,24.0093420621,0.0,18.5889407304,23.1597249699,35.5085547119,0.0,18.025,17.4835547119
 08/29  13:00:00,76.5816552236,7.44126779506,27.1226441171,0.0,18.7433767983,23.2517909448,35.5055793665,0.0,18.025,17.4805793665
 08/29  14:00:00,79.2450170754,7.64193343477,29.5853414884,0.0,18.7433767983,23.2517909448,41.3276790549,0.0,18.025,23.3026790549
 08/29  15:00:00,80.1174520428,7.75592345723,30.633734646,0.0,18.7433767983,22.9618409725,35.5084123012,0.0,18.025,17.4834123012
 08/29  16:00:00,83.7979856679,7.79956526875,29.8193139756,0.0,18.7433767983,27.431320555,23.7855617682,0.0,18.025,5.76056176819
 08/29  17:00:00,95.6678722989,8.08556942075,29.2149909888,0.0,17.6635504202,40.6971502883,5.77046814922,0.0,0.0,5.77046814922
 08/29  18:00:00,101.314019279,8.23927151428,28.2027247213,0.0,27.5259009287,37.3340067412,5.79521871348,0.0,0.0,5.79521871348
 08/29  19:00:00,104.87141016,8.24753463929,25.6584817122,0.0,33.8341110165,33.3544677425,11.5402061068,0.0,0.0,11.5402061068
 08/29  20:00:00,114.773441877,8.31472772752,23.5711648531,0.0,36.5179666069,38.8247702939,5.77949128571,0.0,0.0,5.77949128571
 08/29  21:00:00,106.336123399,8.20677586872,20.7568532092,0.0,32.965339924,36.8579353714,11.5801976779,0.0,0.0,11.5801976779
 08/29  22:00:00,76.5361909614,7.61839761643,15.0924425926,0.0,25.6355707503,20.6438685092,5.78544122515,0.0,0.0,5.78544122515
 08/29  23:00:00,52.9830005694,7.13222459995,11.5783714927,0.0,15.0252895274,11.7056064465,5.76565941579,0.0,0.0,5.76565941579
 08/29  24:00:00,45.4161520083,6.85570766468,9.31377447756,0.0,11.6412384099,10.0650221343,5.94252544483,0.181864054024,0.0,5.7606613908
 08/30  01:00:00,42.1875055149,6.67061506837,7.83091033225,0.0,10.0992000411,10.047477231,0.818486006768,0.798486006768,0.0,0.02
 08/30  02:00:00,38.8727118622,6.4998400069,6.54644357786,0.0,8.25718729233,10.0299323277,7.92037522266,2.16472584753,0.0,5.75564937513
 08/30  03:00:00,37.987450939,6.39271909677,5.76830868264,0.0,8.25718729233,10.0299323277,2.71166534922,2.69166534922,0.0,0.02
 08/30  04:00:00,38.9217465997,6.30940307269,5.17932071791,0.0,8.25718729233,11.6354268332,9.35645566715,3.59569126019,0.0,5.76076440695
 08/30  05:00:00,46.3772499564,6.29215892114,5.07243636892,0.0,12.1011305571,15.3678112995,9.54801743732,3.77260025933,0.0,5.77541717799
 08/30  06:00:00,73.8665629851,6.78214208981,8.19553738131,0.0,19.7275818095,37.2640762949,14.9759638112,3.39472717013,0.0,11.581236641
 08/30  07:00:00,94.0758959335,7.21158819494,11.2553439679,0.0,24.3117294858,51.2795993405,19.0646970621,1.64399916785,0.0,17.4206978943
 08/30  08:00:00,81.423900852,6.82906604728,10.2608763775,0.0,23.6694662846,40.6342015617,23.4591337959,0.00887045739436,0.0,23.4502633385
 08/30  09:00:00,81.7361977387,6.89642711918,15.5131038413,0.0,23.6694662846,35.6302164847,41.4083585062,0.0,18.025,23.3833585062
 08/30  10:00:00,65.5536607048,6.76160562379,17.0620547764,0.0,18.7433767983,22.9618409725,35.5411663968,0.0,18.025,17.5161663968
 08/30  11:00:00,68.7474179694,6.96862233672,20.0509992624,0.0,18.7433767983,22.9618409725,35.5102358946,0.0,18.025,17.4852358946
 08/30  12:00:00,73.2222032101,7.23367157214,24.2172892778,0.0,18.5889407304,23.1597249699,41.3280429632,0.0,18.025,23.3030429632
 08/30  13:00:00,77.1589085022,7.47035140255,27.6708113383,0.0,18.7433767983,23.2517909448,35.5086964613,0.0,18.025,17.4836964613
 08/30  14:00:00,78.8266470235,7.61520911276,29.1936908729,0.0,18.7433767983,23.2517909448,35.5077419557,0.0,18.025,17.4827419557
 08/30  15:00:00,79.9649098471,7.74415028251,30.492962269,0.0,18.7433767983,22.9618409725,35.5067748443,0.0,18.025,17.4817748443
 08/30  16:00:00,84.206812147,7.8375435557,30.1901651826,0.0,18.7433767983,27.431320555,23.785526061,0.0,18.025,5.76052606101
 08/30  17:00:00,96.8103666946,8.17080614343,30.2722507888,0.0,17.6635504202,40.6971502883,5.77051210516,0.0,0.0,5.77051210516
 08/30  18:00:00,102.855818059,8.33634405139,29.6474446498,0.0,27.5259009287,37.3340067412,11.5703769498,0.0,0.0,11.5703769498
 08/30  19:00:00,104.5675592,8.238371078,25.3637954578,0.0,33.8341110165,33.3544677425,5.78005425053,0.0,0.0,5.78005425053
 08/30  20:00:00,113.543788393,8.26403293104,22.3922046635,0.0,36.5179666069,38.8247702939,5.77991651635,0.0,0.0,5.77991651635
 08/30  21:00:00,105.322496257,8.18801493319,19.7619820742,0.0,32.965339924,36.8579353714,11.5809907925,0.0,0.0,11.5809907925
 08/30  22:00:00,75.9442825091,7.58400656618,14.5349151733,0.0,25.6355707503,20.6438685092,11.5788074119,0.0276459344507,0.0,11.5511614774
 08/30  23:00:00,52.1337585174,7.06460922731,10.7967443801,0.0,15.0252895274,11.7056064465,6.03068967627,0.265312186009,0.0,5.76537749026
 08/30  24:00:00,44.6532392309,6.7859246124,8.62064918977,0.0,11.6412384099,10.0650221343,1.86091832798,1.84091832798,0.0,0.02
 08/31  01:00:00,41.3180208348,6.57961294593,7.05241974629,0.0,10.0992000411,10.047477231,9.32604490025,3.57026941847,0.0,5.75577548178
 08/31  02:00:00,38.2265482697,6.42865681956,5.97146814772,0.0,8.25718729233,10.0299323277,4.78695856599,4.76695856599,0.0,0.02
 08/31  03:00:00,37.1567428807,6.30097821476,5.02933451231,0.0,8.25718729233,10.0299323277,12.7069994855,6.95164153469,0.0,5.75535795079
 08/31  04:00:00,37.9095763242,6.19630838071,4.28024567296,0.0,8.25718729233,11.6354268332,8.40560508665,8.38560508665,0.0,0.02
 08/31  05:00:00,45.2888679463,6.16570727213,4.11050008829,0.0,12.1011305571,15.3678112995,20.1335272084,8.60228967689,0.0,11.5312375315
 08/31  06:00:00,74.6658491805,6.6519525197,7.24101134826,0.0,19.7275818095,37.2640762949,18.9916959221,7.4123064537,0.0,11.5793894684
 08/31  07:00:00,93.2297387623,7.10898843281,10.5117842852,0.0,24.3117294858,51.2795993405,14.5238349346,2.90254584358,0.0,11.621289091
 08/31  08:00:00,80.3595044249,6.7249648208,9.30057546437,0.0,23.6694662846,40.6342015617,23.459479699,0.00859632274012,0.0,23.4508833763
 08/31  09:00:00,80.0161041221,6.79044670341,13.89898601,0.0,23.6694662846,35.6302164847,41.4133025377,0.0,18.025,23.3883025377
 08/31  10:00:00,65.962047006,6.76333572502,17.4687074022,0.0,18.7433767983,22.9618409725,41.3740916468,0.0,18.025,23.3490916468
 08/31  11:00:00,70.3341292542,7.02350061209,21.5828313681,0.0,18.7433767983,22.9618409725,35.5086194572,0.0,18.025,17.4836194572
 08/31  12:00:00,74.8013172989,7.30646896913,25.7236028176,0.0,18.5889407304,23.1597249699,35.5065407479,0.0,18.025,17.4815407479
 08/31  13:00:00,77.7537335483,7.51928895433,28.2166960155,0.0,18.7433767983,23.2517909448,35.5036633936,0.0,18.025,17.4786633936
 08/31  14:00:00,79.7240534035,7.67877468865,30.0275322795,0.0,18.7433767983,23.2517909448,41.3251918342,0.0,18.025,23.3001918342
 08/31  15:00:00,80.5002430638,7.78513602606,30.9873114591,0.0,18.7433767983,22.9618409725,35.5066113882,0.0,18.025,17.4816113882
 08/31  16:00:00,84.5833996869,7.85774183745,30.5465507079,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/31  17:00:00,96.9868463985,8.18280329666,30.4367253101,0.0,17.6635504202,40.6971502883,5.76940206548,0.0,0.0,5.76940206548
 08/31  18:00:00,102.899689314,8.35175093246,29.6759026941,0.0,27.5259009287,37.3340067412,11.5709214526,0.0,0.0,11.5709214526
 08/31  19:00:00,105.584236226,8.31069299631,26.3081427426,0.0,33.8341110165,33.3544677425,5.78057800635,0.0,0.0,5.78057800635
 08/31  20:00:00,112.539927439,8.28154202958,21.3708267416,0.0,36.5179666069,38.8247702939,11.5409545958,0.0,0.0,11.5409545958
 08/31  21:00:00,103.631593102,8.1184080123,18.1406809794,0.0,32.965339924,36.8579353714,11.5813341794,0.0,0.0,11.5813341794
 08/31  22:00:00,75.6124907978,7.56461160146,14.2225219334,0.0,25.6355707503,20.6438685092,5.78545742929,0.0,0.0,5.78545742929
 08/31  23:00:00,52.0336234115,7.05772412505,10.7034899316,0.0,15.0252895274,11.7056064465,6.10134579698,0.336789875348,0.0,5.76455592163
 08/31  24:00:00,44.7669207398,6.79799030932,8.72225805902,0.0,11.6412384099,10.0650221343,7.21375337617,1.45306806847,0.0,5.76068530769
 09/01  01:00:00,41.5216094219,6.60063136583,7.23499577098,0.0,10.0992000411,10.047477231,2.76796996504,2.74796996504,0.0,0.02
 09/01  02:00:00,38.1193544178,6.41816753141,5.8747550919,0.0,8.25718729233,10.0299323277,11.2640486604,5.5084000397,0.0,5.75564862074
 09/01  03:00:00,36.9343486268,6.27999072676,4.8279332176,0.0,8.25718729233,10.0299323277,8.24829211015,8.22829211015,0.0,0.02
 09/01  04:00:00,37.5008058569,6.15581734433,3.91196081337,0.0,8.25718729233,11.6354268332,16.5609531465,10.8005717907,0.0,5.7603813558
 09/01  05:00:00,44.832606973,6.12050956876,3.69943583378,0.0,12.1011305571,15.3678112995,17.0787978762,11.3030190587,0.0,5.77577881751
 09/01  06:00:00,73.9951020054,6.58169783656,6.64050943506,0.0,19.7275818095,37.2640762949,22.30802313,10.7264436648,0.0,11.5815794652
 09/01  07:00:00,92.3578405141,7.01666608635,9.7321985081,0.0,24.3117294858,51.2795993405,23.0545415299,5.63291002196,0.0,17.4216315079
 09/01  08:00:00,79.2420223264,6.63689489481,8.2711576843,0.0,23.6694662846,40.6342015617,23.5165071174,0.0646278082525,0.0,23.4518793092
 09/01  09:00:00,79.0663372105,6.73334238899,13.0063193982,0.0,23.6694662846,35.6302164847,41.4115831391,0.0,18.025,23.3865831391
 09/01  10:00:00,64.511394909,6.68584575735,16.0955451169,0.0,18.7433767983,22.9618409725,35.5416030003,0.0,18.025,17.5166030003
 09/01  11:00:00,69.1509493236,6.94589737455,20.4772524115,0.0,18.7433767983,22.9618409725,35.5092545694,0.0,18.025,17.4842545694
 09/01  12:00:00,73.9232468639,7.24084784625,24.9111522439,0.0,18.5889407304,23.1597249699,41.3268126767,0.0,18.025,23.3018126767
 09/01  13:00:00,77.5893129842,7.49894521803,28.0726195877,0.0,18.7433767983,23.2517909448,35.5078419199,0.0,18.025,17.4828419199
 09/01  14:00:00,80.3307706638,7.70690764187,30.6061130973,0.0,18.7433767983,23.2517909448,35.5069558921,0.0,18.025,17.4819558921
 09/01  15:00:00,80.4615389373,7.79861209499,30.9351260744,0.0,18.7433767983,22.9618409725,35.5060601233,0.0,18.025,17.4810601233
 09/01  16:00:00,85.3782275094,7.91865679386,31.2804613304,0.0,18.7433767983,27.431320555,23.7850018244,0.0,18.025,5.76000182435
 09/01  17:00:00,98.2747780097,8.27592937021,31.6315321435,0.0,17.6635504202,40.6971502883,5.77056344534,0.0,0.0,5.77056344534
 09/01  18:00:00,103.010436322,8.37895484941,29.7594415706,0.0,27.5259009287,37.3340067412,11.5703161563,0.0,0.0,11.5703161563
 09/01  19:00:00,103.693569288,8.23353849397,24.4946302319,0.0,33.8341110165,33.3544677425,5.78057198671,0.0,0.0,5.78057198671
 09/01  20:00:00,111.336527171,8.22097982186,20.2279908614,0.0,36.5179666069,38.8247702939,5.77968576194,0.0,0.0,5.77968576194
 09/01  21:00:00,103.074768611,8.0818868142,17.620370639,0.0,32.965339924,36.8579353714,11.6141870911,0.0326522661294,0.0,11.581534825
 09/01  22:00:00,75.2220342186,7.5418640832,13.8548013191,0.0,25.6355707503,20.6438685092,11.5982415731,0.0472028214961,0.0,11.5510387516
 09/01  23:00:00,51.9574648422,7.0608018566,10.6242543624,0.0,15.0252895274,11.7056064465,0.380058905276,0.360058905276,0.0,0.02
 09/01  24:00:00,44.526477062,6.77933313994,8.50047354662,0.0,11.6412384099,10.0650221343,7.40232800588,1.64152060626,0.0,5.76080739962
 09/02  01:00:00,44.1238607504,6.59834802558,7.08004090589,0.0,12.8411359301,10.0650221343,10.0087470799,4.25319175005,0.0,5.75555532988
 09/02  02:00:00,37.7520750981,6.38610799916,5.53954093252,0.0,8.25718729233,10.0299323277,7.55714534447,7.53714534447,0.0,0.02
 09/02  03:00:00,37.1148686606,6.30374038493,4.98469496576,0.0,8.25718729233,10.0299323277,12.290041727,6.53429273269,0.0,5.75574899436
 09/02  04:00:00,37.8022695202,6.1933287836,4.17591566511,0.0,8.25718729233,11.6354268332,8.77320868157,8.75320868157,0.0,0.02
 09/02  05:00:00,41.087961702,6.08010809184,3.41653654297,0.0,8.71707943955,15.3327214929,17.1370989196,11.3713594733,0.0,5.76573944636
 09/02  06:00:00,58.2892033566,6.18794027975,4.18195521625,0.0,18.5082010057,25.6353820695,17.0811398836,11.3054683825,0.0,5.77567150119
 09/02  07:00:00,74.1130638066,6.59372322836,7.03276178734,0.0,19.4083231844,41.0650158608,18.1725995861,6.59090426967,0.0,11.5816953164
 09/02  08:00:00,103.113530151,7.18320738077,11.5670054068,0.0,26.3286599382,57.9988325916,29.492968922,0.0528600564962,0.0,29.4401088655
 09/02  09:00:00,90.6588184082,7.05607771422,14.393327745,0.0,26.3286599382,42.8504436482,47.3297220981,0.0,18.025,29.3047220981
 09/02  10:00:00,68.4589836219,6.8440279028,16.3995334978,0.0,21.7447113004,23.4437158914,35.5732982246,0.0,18.025,17.5482982246
 09/02  11:00:00,70.5239054329,7.08541650502,20.6847782161,0.0,19.3027497915,23.426170988,41.3725108947,0.0,18.025,23.3475108947
 09/02  12:00:00,75.3982186597,7.38901522561,25.1132930911,0.0,19.1483137236,23.7250123474,35.5083614441,0.0,18.025,17.4833614441
 09/02  13:00:00,80.9319104362,7.69314977643,30.1973064408,0.0,19.3027497915,23.7161209604,35.5054182473,0.0,18.025,17.4804182473
 09/02  14:00:00,83.8596010662,7.90360838911,32.9145401946,0.0,19.3027497915,23.7161209604,41.3276393887,0.0,18.025,23.3026393887
 09/02  15:00:00,84.2692728058,7.99961585939,33.5181536511,0.0,19.3027497915,23.426170988,35.5085304503,0.0,18.025,17.4835304503
 09/02  16:00:00,88.585454356,8.07339663184,33.3092415834,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 09/02  17:00:00,96.7081133916,8.31118340148,32.5716549402,0.0,18.2229234133,37.5968344597,5.765648181,0.0,0.0,5.765648181
 09/02  18:00:00,110.765185197,8.58581792464,32.4008172094,0.0,32.690315043,37.0816133363,5.77052059333,0.0,0.0,5.77052059333
 09/02  19:00:00,110.148314534,8.51418942226,27.9759390825,0.0,36.8143715336,33.066984531,11.5404643441,0.0,0.0,11.5404643441
 09/02  20:00:00,113.429487512,8.40440181253,22.3588233834,0.0,36.3493007332,38.7721355839,5.77976850046,0.0,0.0,5.77976850046
 09/02  21:00:00,108.544371482,8.27216305013,19.7238120416,0.0,36.1807251679,36.8228455648,5.78050681042,0.0,0.0,5.78050681042
 09/02  22:00:00,82.1871537501,7.71602616226,15.2429075843,0.0,31.0351095914,20.6438685092,11.6096071884,0.0282008741146,0.0,11.5814063142
 09/02  23:00:00,55.3328447022,7.1823368492,11.4760932072,0.0,17.4250845679,11.7056064465,5.85910678815,0.0833763924594,0.0,5.77573039569
 09/02  24:00:00,46.8498338098,6.92016113955,9.48309972124,0.0,12.8411359301,10.0650221343,6.81660807877,1.05581548666,0.0,5.76079259211
 09/03  01:00:00,45.3181902514,6.72768140911,8.02561495942,0.0,12.925468867,10.100111941,7.90750312005,2.15173219352,0.0,5.75577092653
 09/03  02:00:00,38.9176436605,6.51049087155,6.46130048953,0.0,8.34152022915,10.0650221343,4.7734033745,4.7534033745,0.0,0.02
 09/03  03:00:00,37.7171548894,6.36729582662,5.40400290988,0.0,8.34152022915,10.0650221343,12.8320295695,7.07636103546,0.0,5.75566853408
 09/03  04:00:00,38.5893541285,6.27577697098,4.76112788794,0.0,8.34152022915,11.6705166398,8.01941611426,7.99941611426,0.0,0.02
 09/03  05:00:00,41.9773723724,6.17614201005,4.09048647539,0.0,8.80141237637,15.3678112995,15.2446611487,9.4789038849,0.0,5.76575726383
 09/03  06:00:00,58.839837084,6.26165239277,4.65887590437,0.0,18.5082010057,25.6353820695,16.4835472484,10.7082124548,0.0,5.77533479362
 09/03  07:00:00,74.5832172366,6.64421906549,7.33298818757,0.0,19.4926561212,41.1001056674,18.1521423706,6.5702534614,0.0,11.5818889092
 09/03  08:00:00,103.363194977,7.22017256096,11.7796973844,0.0,26.3286599382,57.9988325916,29.5026049313,0.0617608321977,0.0,29.4408440991
 09/03  09:00:00,91.8279820482,7.14266184244,15.5953205462,0.0,26.2443270014,42.8153538416,47.3367178633,0.0,18.025,29.3117178633
 09/03  10:00:00,70.90540604,6.99110643133,18.6988765354,0.0,21.7447113004,23.4437158914,35.5738523658,0.0,18.025,17.5488523658
 09/03  11:00:00,73.5634806447,7.26597125117,23.4840831881,0.0,19.3449162599,23.4437158914,41.3725121853,0.0,18.025,23.3475121853
 09/03  12:00:00,77.9824228681,7.54802104866,27.478779321,0.0,19.190480192,23.7425572507,35.5106079783,0.0,18.025,17.4856079783
 09/03  13:00:00,82.354089784,7.81961294632,31.5527305436,0.0,19.260583323,23.698576057,35.5077351748,0.0,18.025,17.4827351748
 09/03  14:00:00,84.826222693,8.0124265554,33.8320520269,0.0,19.260583323,23.698576057,37.5758219042,0.0,18.025,19.5508219042
 09/03  15:00:00,85.1038372201,8.08910603916,34.3229385422,0.0,19.260583323,23.4086260847,39.2581794731,0.0,18.025,21.2331794731
 09/03  16:00:00,89.0708528922,8.12098132088,33.8067671787,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 09/03  17:00:00,97.0346407464,8.33854000091,32.9305327726,0.0,18.1807569449,37.5792895564,5.76568704238,0.0,0.0,5.76568704238
 09/03  18:00:00,111.151872686,8.6222434284,32.8704987928,0.0,32.6059821062,37.0465235296,5.7705834505,0.0,0.0,5.7705834505
 09/03  19:00:00,111.556708818,8.52470000036,27.4898174131,0.0,36.8143715336,33.066984531,11.5401375327,0.0,0.0,11.5401375327
 09/03  20:00:00,115.966303516,8.54186133491,24.6387491049,0.0,36.43363367,38.8072253906,5.77883538966,0.0,0.0,5.77883538966
 09/03  21:00:00,109.940513776,8.37517134675,21.1363672121,0.0,36.0963922311,36.7877557581,5.78080610954,0.0,0.0,5.78080610954
 09/03  22:00:00,83.0284065615,7.80675754164,16.1128463377,0.0,30.9507766546,20.6087787026,11.5814080718,0.0,0.0,11.5814080718
 09/03  23:00:00,56.6483757008,7.30276743676,12.6711912431,0.0,17.4250845679,11.7056064465,5.77579344116,0.0,0.0,5.77579344116
 09/03  24:00:00,48.0255014006,7.02496680095,10.4345358042,0.0,12.925468867,10.100111941,5.79846461104,0.0376628298552,0.0,5.76080178118
 09/04  01:00:00,46.0743259967,6.810082398,8.6993508878,0.0,12.925468867,10.100111941,1.18068550151,1.16068550151,0.0,0.02
 09/04  02:00:00,39.7044028918,6.59590576738,7.16264046705,0.0,8.34152022915,10.0650221343,8.08117662492,2.32563797054,0.0,5.75553865439
 09/04  03:00:00,38.7163136531,6.47487917703,6.29557892401,0.0,8.34152022915,10.0650221343,3.31898499195,3.29898499195,0.0,0.02
 09/04  04:00:00,39.3720203262,6.36023745821,5.45932975115,0.0,8.34152022915,11.6705166398,11.1740658177,5.41326616456,0.0,5.76079965309
 09/04  05:00:00,42.6955981569,6.25511154786,4.72973945462,0.0,8.80141237637,15.3678112995,12.8499874986,7.08436982262,0.0,5.76561767597
 09/04  06:00:00,59.8563100634,6.37807825918,5.55891978544,0.0,18.5082010057,25.6353820695,12.8162979458,7.04140918517,0.0,5.77488876059
 09/04  07:00:00,76.135133255,6.81238109481,8.71673528854,0.0,19.4926561212,41.1001056674,14.0744977826,2.49322675517,0.0,11.5812710275
 09/04  08:00:00,105.117499811,7.37726740644,13.3768993288,0.0,26.3286599382,57.9988325916,29.4523063308,0.00984090078592,0.0,29.44246543
 09/04  09:00:00,93.713998455,7.25795541384,17.3660395854,0.0,26.2443270014,42.8153538416,41.4775757182,0.0,18.025,23.4525757182
 09/04  10:00:00,71.6047330943,7.06211137337,19.3271924219,0.0,21.7447113004,23.4437158914,41.416806184,0.0,18.025,23.391806184
 09/04  11:00:00,73.7832365094,7.32709495538,23.6427125656,0.0,19.3449162599,23.4437158914,41.375828859,0.0,18.025,23.350828859
 09/04  12:00:00,78.6459298803,7.63074293533,28.0595628976,0.0,19.190480192,23.7425572507,35.5097065399,0.0,18.025,17.4847065399
 09/04  13:00:00,81.5618239606,7.82830339139,30.7517721623,0.0,19.260583323,23.698576057,35.5068749397,0.0,18.025,17.4818749397
 09/04  14:00:00,82.584581163,7.94031232556,31.6625217616,0.0,19.260583323,23.698576057,35.5060467774,0.0,18.025,17.4810467774
 09/04  15:00:00,84.4218835908,8.07446535827,33.6556231141,0.0,19.260583323,23.4086260847,41.3286036849,0.0,18.025,23.3036036849
 09/04  16:00:00,89.5626041035,8.15912550497,34.2603729988,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 09/04  17:00:00,98.2472247897,8.40099724132,34.0806565383,0.0,18.1807569449,37.5792895564,5.76567112734,0.0,0.0,5.76567112734
 09/04  18:00:00,109.157378233,8.55752762822,30.9407170374,0.0,32.6059821062,37.0465235296,5.77068633917,0.0,0.0,5.77068633917
 09/04  19:00:00,113.121877994,8.61873486573,28.9609492474,0.0,36.8143715336,33.066984531,5.78066553904,0.0,0.0,5.78066553904
 09/04  20:00:00,120.703399557,8.7835757226,29.1341272938,0.0,36.43363367,38.8072253906,11.5411641549,0.0,0.0,11.5411641549
 09/04  21:00:00,117.338632264,8.72088238323,28.1887683977,0.0,36.0963922311,36.7877557581,5.77955326382,0.0,0.0,5.77955326382
 09/04  22:00:00,89.8301507545,8.13706440204,22.5842764167,0.0,30.9507766546,20.6087787026,11.5819391362,0.0,0.0,11.5819391362
 09/04  23:00:00,62.6380468479,7.62538632986,18.3382398616,0.0,17.4250845679,11.7056064465,5.77582172882,0.0,0.0,5.77582172882
 09/04  24:00:00,54.7567382882,7.42970941857,16.7610275582,0.0,12.925468867,10.100111941,5.76054818253,0.0,0.0,5.76054818253
 09/05  01:00:00,48.2178093325,7.1873113112,13.3445082632,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/05  02:00:00,44.0993931618,7.01095770424,11.261998655,0.0,8.25718729233,10.0299323277,5.75563619579,0.0,0.0,5.75563619579
 09/05  03:00:00,42.7059446646,6.87150332896,10.0080082007,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/05  04:00:00,43.1864842126,6.75997597906,8.99347419649,0.0,8.25718729233,11.6354268332,5.76089595561,0.0,0.0,5.76089595561
 09/05  05:00:00,50.8488535961,6.76266745833,9.07350972957,0.0,12.1011305571,15.3678112995,5.77591120388,0.0,0.0,5.77591120388
 09/05  06:00:00,80.5706025952,7.28883779157,12.5088450701,0.0,19.7275818095,37.2640762949,11.5820489908,0.0,0.0,11.5820489908
 09/05  07:00:00,98.986122959,7.69604547691,15.6810650069,0.0,24.3117294858,51.2795993405,17.4243342585,0.0,0.0,17.4243342585
