Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/05  08:00:00,86.7842196259,7.22277024419,15.2274586267,0.0,23.6694662846,40.6342015617,23.4538626623,0.0,0.0,23.4538626623
 09/05  09:00:00,84.6432811767,7.13730602152,18.1792849381,0.0,23.6694662846,35.6302164847,41.4137869097,0.0,18.025,23.3887869097
 09/05  10:00:00,65.1061702864,6.84257906918,16.5335716062,0.0,18.7433767983,22.9618409725,35.5432515317,0.0,18.025,17.5182515317
 09/05  11:00:00,65.0418945333,6.81604390696,16.4980430733,0.0,18.7433767983,22.9618409725,41.3327481335,0.0,18.025,23.3077481335
 09/05  12:00:00,64.5671571542,6.78375849929,16.0121429736,0.0,18.5889407304,23.1597249699,35.5118375255,0.0,18.025,17.4868375255
 09/05  13:00:00,65.4925433937,6.80010023673,16.6746859075,0.0,18.7433767983,23.2517909448,35.5120194528,0.0,18.025,17.4870194528
 09/05  14:00:00,65.1944361091,6.8080616109,16.3686155226,0.0,18.7433767983,23.2517909448,35.5083283243,0.0,18.025,17.4833283243
 09/05  15:00:00,66.2864699998,6.89478822176,17.6638751345,0.0,18.7433767983,22.9618409725,41.3265232116,0.0,18.025,23.3015232116
 09/05  16:00:00,70.7470042375,6.97924901116,17.5886408406,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/05  17:00:00,82.8106379818,7.31813567691,17.1251721072,0.0,17.6635504202,40.6971502883,5.77041219238,0.0,0.0,5.77041219238
 09/05  18:00:00,90.0578763673,7.5785284675,17.6072827303,0.0,27.5259009287,37.3340067412,11.5709173163,0.0,0.0,11.5709173163
 09/05  19:00:00,97.489600199,7.66859501878,16.9715887556,0.0,33.8341110165,33.3544677425,5.78070892228,0.0,0.0,5.78070892228
 09/05  20:00:00,108.698132374,7.89920357297,17.9113497294,0.0,36.5179666069,38.8247702939,11.5740350762,0.03440018742,0.0,11.5396348888
 09/05  21:00:00,103.471876674,7.96236157208,18.1369793011,0.0,32.965339924,36.8579353714,11.5804685877,0.0,0.0,11.5804685877
 09/05  22:00:00,75.6536140368,7.4538652634,14.374364499,0.0,25.6355707503,20.6438685092,5.78598661211,0.0,0.0,5.78598661211
 09/05  23:00:00,52.389161501,6.99800057112,11.1187382588,0.0,15.0252895274,11.7056064465,5.83257951177,0.0666836955843,0.0,5.76589581619
 09/05  24:00:00,45.7781663741,6.81852195915,9.71296441164,0.0,11.6412384099,10.0650221343,5.98121898994,0.220450467902,0.0,5.76076852203
 09/06  01:00:00,43.122810965,6.69640598147,8.74041199251,0.0,10.0992000411,10.047477231,0.359427137535,0.339427137535,0.0,0.02
 09/06  02:00:00,40.3920750761,6.59628869247,7.96934775622,0.0,8.25718729233,10.0299323277,6.18925895657,0.43360123954,0.0,5.75565771703
 09/06  03:00:00,39.8503267686,6.53634924723,7.48754319132,0.0,8.25718729233,10.0299323277,0.532151011087,0.512151011087,0.0,0.02
 09/06  04:00:00,40.9451003318,6.47739423074,7.03466639944,0.0,8.25718729233,11.6354268332,6.34801196564,0.587363219447,0.0,5.76064874619
 09/06  05:00:00,48.5325815342,6.47993604647,7.03996518267,0.0,12.1011305571,15.3678112995,6.70697087142,0.931063240224,0.0,5.7759076312
 09/06  06:00:00,78.9245530217,7.07196658442,11.0796601994,0.0,19.7275818095,37.2640762949,12.7120607474,1.13039373714,0.0,11.5816670102
 09/06  07:00:00,97.5708481643,7.51108988453,14.4507395871,0.0,24.3117294858,51.2795993405,12.0975448736,0.474599304816,0.0,11.6229455688
 09/06  08:00:00,83.7244946754,6.99470676433,12.3957889632,0.0,23.6694662846,40.6342015617,29.3247980466,0.0102956261919,0.0,29.3145024204
 09/06  09:00:00,84.4924786443,7.03140422501,18.1343750167,0.0,23.6694662846,35.6302164847,41.4107036872,0.0,18.025,23.3857036872
 09/06  10:00:00,68.320200519,6.91667528857,19.6735064697,0.0,18.7433767983,22.9618409725,35.5444407723,0.0,18.025,17.5194407723
 09/06  11:00:00,72.2040231265,7.17368856839,23.3025245664,0.0,18.7433767983,22.9618409725,35.5111337798,0.0,18.025,17.4861337798
 09/06  12:00:00,74.6716899112,7.35927530775,25.5411570099,0.0,18.5889407304,23.1597249699,41.3278926285,0.0,18.025,23.3028926285
 09/06  13:00:00,76.6536121846,7.46742052085,27.1684334375,0.0,18.7433767983,23.2517909448,35.5088761414,0.0,18.025,17.4838761414
 09/06  14:00:00,73.1351556982,7.31052633013,23.8068690289,0.0,18.7433767983,23.2517909448,35.5081791869,0.0,18.025,17.4831791869
 09/06  15:00:00,72.6111100178,7.32610325919,23.5571954018,0.0,18.7433767983,22.9618409725,35.5074702233,0.0,18.025,17.4824702233
 09/06  16:00:00,78.0530638488,7.45575160514,24.4181922039,0.0,18.7433767983,27.431320555,23.7855972315,0.0,18.025,5.76059723147
 09/06  17:00:00,90.2992416634,7.75524891752,24.1766599136,0.0,17.6635504202,40.6971502883,5.7697099443,0.0,0.0,5.7697099443
 09/06  18:00:00,95.6316088018,7.87986578986,22.8796732796,0.0,27.5259009287,37.3340067412,11.5719296486,0.0,0.0,11.5719296486
 09/06  19:00:00,102.821972661,7.96113911398,22.0114107461,0.0,33.8341110165,33.3544677425,5.77956359303,0.0,0.0,5.77956359303
 09/06  20:00:00,112.255643573,8.14412696891,21.2239370403,0.0,36.5179666069,38.8247702939,5.78014070112,0.0,0.0,5.78014070112
 09/06  21:00:00,104.645900292,8.09450256457,19.1788544764,0.0,32.965339924,36.8579353714,11.5819224369,0.0,0.0,11.5819224369
 09/06  22:00:00,76.1954528607,7.52942305172,14.8406361523,0.0,25.6355707503,20.6438685092,11.5519836077,0.0,0.0,11.5519836077
 09/06  23:00:00,52.623245796,7.04451543879,11.3063070115,0.0,15.0252895274,11.7056064465,5.76580708238,0.0,0.0,5.76580708238
 09/06  24:00:00,44.94555394,6.7614650557,8.93740903192,0.0,11.6412384099,10.0650221343,1.53278106692,1.51278106692,0.0,0.02
 09/07  01:00:00,41.8927333151,6.59523544629,7.61149836757,0.0,10.0992000411,10.047477231,7.90638660678,2.15066565993,0.0,5.75572094685
 09/07  02:00:00,38.9039690347,6.46378660096,6.61374735688,0.0,8.25718729233,10.0299323277,2.97631110265,2.95631110265,0.0,0.02
 09/07  03:00:00,37.8280939527,6.34468472522,5.65696799058,0.0,8.25718729233,10.0299323277,10.4961647203,4.74052224528,0.0,5.75564247499
 09/07  04:00:00,38.6873524268,6.25936186855,4.99495201811,0.0,8.25718729233,11.6354268332,11.3728742126,5.61265374717,0.0,5.76022046539
 09/07  05:00:00,46.2743496896,6.2588413697,5.002821337,0.0,12.1011305571,15.3678112995,10.9850120771,5.20950069908,0.0,5.77551137798
 09/07  06:00:00,76.3159143438,6.81293354403,8.73004892866,0.0,19.7275818095,37.2640762949,16.1947771534,4.61486916378,0.0,11.5799079896
 09/07  07:00:00,94.770422585,7.25377063968,11.9076253476,0.0,24.3117294858,51.2795993405,14.1150008705,2.49192816938,0.0,11.6230727012
 09/07  08:00:00,81.3461743014,6.80418527532,10.2079820813,0.0,23.6694662846,40.6342015617,28.4330874294,0.00855056518124,0.0,28.4245368642
 09/07  09:00:00,81.2827655252,6.85980262782,15.0962596094,0.0,23.6694662846,35.6302164847,36.4624165111,0.0,18.025,18.4374165111
 09/07  10:00:00,66.4055483349,6.79036856265,17.885156164,0.0,18.7433767983,22.9618409725,41.3773006269,0.0,18.025,23.3523006269
 09/07  11:00:00,69.1752245588,6.98162490797,20.4657881193,0.0,18.7433767983,22.9618409725,35.513073074,0.0,18.025,17.488073074
 09/07  12:00:00,70.8804878249,7.09314720288,22.0160783794,0.0,18.5889407304,23.1597249699,35.5050454763,0.0,18.025,17.4800454763
 09/07  13:00:00,73.140754691,7.26935882458,23.8536353455,0.0,18.7433767983,23.2517909448,41.3279756542,0.0,18.025,23.3029756542
 09/07  14:00:00,71.7330505757,7.18467903128,22.5306112122,0.0,18.7433767983,23.2517909448,35.5090230073,0.0,18.025,17.4840230073
 09/07  15:00:00,67.3678907049,7.05297228335,18.5871044453,0.0,18.7433767983,22.9618409725,35.5096970993,0.0,18.025,17.4846970993
 09/07  16:00:00,68.0281535812,6.98347684211,14.8655534388,0.0,18.7433767983,27.431320555,23.7857867279,0.0,18.025,5.76078672792
 09/07  17:00:00,80.2540755845,7.26158651507,14.6251517708,0.0,17.6635504202,40.6971502883,5.77080497479,0.0,0.0,5.77080497479
 09/07  18:00:00,87.6621615366,7.47216995785,15.3179178129,0.0,27.5259009287,37.3340067412,5.795773414,0.0,0.0,5.795773414
 09/07  19:00:00,96.8982447979,7.62664791751,16.4221661971,0.0,33.8341110165,33.3544677425,11.5415222275,0.0,0.0,11.5415222275
 09/07  20:00:00,108.236974268,7.85529470413,17.4940951612,0.0,36.5179666069,38.8247702939,5.79684852328,0.0161184555688,0.0,5.78073006771
 09/07  21:00:00,102.566779447,7.88225227304,17.3119754874,0.0,32.965339924,36.8579353714,11.5822112323,0.0,0.0,11.5822112323
 09/07  22:00:00,74.9788993603,7.39191318683,13.7615897607,0.0,25.6355707503,20.6438685092,11.5712221767,0.0197950034022,0.0,11.5514271733
 09/07  23:00:00,51.9936374411,6.96016096707,10.7610511595,0.0,15.0252895274,11.7056064465,0.203932934826,0.183932934826,0.0,0.02
 09/07  24:00:00,45.2785596238,6.77227087379,9.25960205444,0.0,11.6412384099,10.0650221343,6.32663288309,0.565729767148,0.0,5.76090311595
 09/08  01:00:00,42.5183586639,6.64108587121,8.19127281072,0.0,10.0992000411,10.047477231,6.68304647945,0.927358096817,0.0,5.75568838263
 09/08  02:00:00,39.6065419781,6.52078176514,7.25932215483,0.0,8.25718729233,10.0299323277,1.10390374545,1.08390374545,0.0,0.02
 09/08  03:00:00,38.5776017121,6.40922430409,6.34193425536,0.0,8.25718729233,10.0299323277,7.83458240106,2.07866273256,0.0,5.7559196685
 09/08  04:00:00,39.4993784465,6.33306486021,5.73327525476,0.0,8.25718729233,11.6354268332,3.14625691848,3.12625691848,0.0,0.02
 09/08  05:00:00,47.2557323095,6.35300988076,5.89003053434,0.0,12.1011305571,15.3678112995,8.45351144649,2.67751236157,0.0,5.77599908492
 09/08  06:00:00,77.6435502062,6.94535639733,9.92525277298,0.0,19.7275818095,37.2640762949,13.9183448198,2.33577184915,0.0,11.5825729707
 09/08  07:00:00,96.2682421298,7.39925385263,13.2599487235,0.0,24.3117294858,51.2795993405,18.7300684128,1.3059007182,0.0,17.4241676946
 09/08  08:00:00,82.4331679776,6.89736491935,11.2017907222,0.0,23.6694662846,40.6342015617,23.4639329384,0.00869173285484,0.0,23.4552412056
 09/08  09:00:00,82.4530177791,6.94794493413,16.1783673819,0.0,23.6694662846,35.6302164847,41.4177238549,0.0,18.025,23.3927238549
 09/08  10:00:00,66.7447875267,6.82231564044,18.1924413818,0.0,18.7433767983,22.9618409725,41.377777237,0.0,18.025,23.352777237
 09/08  11:00:00,67.4477594224,6.86966509371,18.8502797758,0.0,18.7433767983,22.9618409725,35.5102906211,0.0,18.025,17.4852906211
 09/08  12:00:00,69.9089042031,7.06423267374,21.0734087886,0.0,18.5889407304,23.1597249699,35.5089498747,0.0,18.025,17.4839498747
 09/08  13:00:00,68.4935858779,6.94559103418,19.5302295414,0.0,18.7433767983,23.2517909448,35.506353579,0.0,18.025,17.481353579
 09/08  14:00:00,63.3530622441,6.79454621653,14.5407531017,0.0,18.7433767983,23.2517909448,41.3338630728,0.0,18.025,23.3088630728
 09/08  15:00:00,64.255253746,6.85955661955,15.6678833022,0.0,18.7433767983,22.9618409725,35.5100748955,0.0,18.025,17.4850748955
 09/08  16:00:00,70.9164301598,6.98485277932,17.7524510421,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/08  17:00:00,82.4439104196,7.2420880595,16.8344782814,0.0,17.6635504202,40.6971502883,5.77083686356,0.0,0.0,5.77083686356
 09/08  18:00:00,89.2384443734,7.4210192789,16.945342522,0.0,27.5259009287,37.3340067412,11.5719210684,0.0,0.0,11.5719210684
 09/08  19:00:00,97.1481493494,7.55714838048,16.7415644513,0.0,33.8341110165,33.3544677425,11.541057991,0.0,0.0,11.541057991
 09/08  20:00:00,106.330584183,7.71308725516,15.7299050137,0.0,36.5179666069,38.8247702939,5.79346311946,0.0126522747503,0.0,5.78081084471
 09/08  21:00:00,101.048042913,7.77036528383,15.9051192387,0.0,32.965339924,36.8579353714,11.581905866,0.0,0.0,11.581905866
 09/08  22:00:00,74.3447609926,7.34662283113,13.1727384559,0.0,25.6355707503,20.6438685092,5.78619065527,0.0,0.0,5.78619065527
 09/08  23:00:00,50.8922073566,6.87492231617,9.74485438571,0.0,15.0252895274,11.7056064465,5.92517142983,0.159238761628,0.0,5.7659326682
 09/08  24:00:00,44.1791961459,6.68611733774,8.24638797974,0.0,11.6412384099,10.0650221343,6.47290317529,0.712103804797,0.0,5.7607993705
 09/09  01:00:00,44.5271232495,6.59300812549,7.48863616957,0.0,12.8411359301,10.0650221343,1.59759686231,1.57759686231,0.0,0.02
 09/09  02:00:00,38.6922178774,6.44602944764,6.41974460881,0.0,8.25718729233,10.0299323277,7.96774911886,2.21186366229,0.0,5.75588545656
 09/09  03:00:00,37.8401855,6.34791831091,5.66582540841,0.0,8.25718729233,10.0299323277,3.53756169041,3.51756169041,0.0,0.02
 09/09  04:00:00,38.8692752889,6.28055958114,5.15567230924,0.0,8.25718729233,11.6354268332,10.1317194339,4.37074307653,0.0,5.76097635738
 09/09  05:00:00,42.7201629375,6.23778485019,4.89103792487,0.0,8.71707943955,15.3327214929,9.89424230886,4.12932483896,0.0,5.7649174699
 09/09  06:00:00,60.3799746258,6.40178227143,6.05885843736,0.0,18.5082010057,25.6353820695,9.53465337488,3.75953024221,0.0,5.77512313267
 09/09  07:00:00,75.8453961826,6.77238514231,8.5863795187,0.0,19.4083231844,41.0650158608,14.9040097585,3.32126349248,0.0,11.582746266
 09/09  08:00:00,103.622231682,7.23585172314,12.0229971204,0.0,26.3286599382,57.9988325916,29.8324755201,0.386373937792,0.0,29.4461015823
 09/09  09:00:00,86.9917779426,6.99049207934,10.7918235785,0.0,26.3286599382,42.8504436482,44.8592414735,0.0223425649098,18.025,26.8118989086
 09/09  10:00:00,61.4820376273,6.66757128004,9.59901452763,0.0,21.7447113004,23.4437158914,38.1207460741,0.0496712441565,18.025,20.0460748299
 09/09  11:00:00,61.3513765669,6.77633175204,11.8213085322,0.0,19.3027497915,23.426170988,41.3755622718,0.0,18.025,23.3505622718
 09/09  12:00:00,62.9576641867,6.86395156022,13.1977870174,0.0,19.1483137236,23.7250123474,35.5089390879,0.0,18.025,17.4839390879
 09/09  13:00:00,62.3183660841,6.79481922637,12.4820756176,0.0,19.3027497915,23.7161209604,35.5074093154,0.0,18.025,17.4824093154
 09/09  14:00:00,62.5272460853,6.84069273687,12.6450850009,0.0,19.3027497915,23.7161209604,41.32939797,0.0,18.025,23.30439797
 09/09  15:00:00,62.3385805138,6.87454512791,12.7125168258,0.0,19.3027497915,23.426170988,35.5102225146,0.0,18.025,17.4852225146
 09/09  16:00:00,65.4502882912,6.83865304475,11.4088021075,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 09/09  17:00:00,72.9727673105,6.91056755971,10.2369029485,0.0,18.2229234133,37.5968344597,5.76582862769,0.0,0.0,5.76582862769
 09/09  18:00:00,88.0476456953,7.14964766761,11.1194223828,0.0,32.690315043,37.0816133363,6.00141033705,0.230617365652,0.0,5.7707929714
 09/09  19:00:00,94.6586791708,7.29506337969,11.8213961094,0.0,36.8143715336,33.066984531,12.6334449018,1.09210931592,0.0,11.5413355859
 09/09  20:00:00,103.024946044,7.47583665675,12.8828134495,0.0,36.3493007332,38.7721355839,7.93790766587,2.15764055195,0.0,5.78026711392
 09/09  21:00:00,100.955484365,7.48162008601,12.92543389,0.0,36.1807251679,36.8228455648,8.63644312937,2.85538795277,0.0,5.7810551766
 09/09  22:00:00,76.5576583583,7.05416371075,10.2752247011,0.0,31.0351095914,20.6438685092,15.6829807999,4.10128835272,0.0,11.5816924472
 09/09  23:00:00,50.7074618451,6.61320790028,7.41980899417,0.0,17.4250845679,11.7056064465,11.6579635538,5.88218764534,0.0,5.77577590851
 09/09  24:00:00,43.1081803833,6.45180629942,6.20978553985,0.0,12.8411359301,10.0650221343,12.6024114968,6.84142997793,0.0,5.7609815189
 09/10  01:00:00,42.1673138849,6.33162425159,5.2707811104,0.0,12.925468867,10.100111941,13.781785468,8.02579434131,0.0,5.75599112665
 09/10  02:00:00,36.5447732979,6.20525807412,4.39365110434,0.0,8.34152022915,10.0650221343,8.00258685821,7.98258685821,0.0,0.02
 09/10  03:00:00,35.8404815035,6.1180418223,3.77656937622,0.0,8.34152022915,10.0650221343,14.3496222987,8.59399417065,0.0,5.75562812801
 09/10  04:00:00,36.6329419171,6.01942890146,3.06104611862,0.0,8.34152022915,11.6705166398,10.3051570393,10.2851570393,0.0,0.02
 09/10  05:00:00,40.6142630482,5.99289624398,2.91060192544,0.0,8.80141237637,15.3678112995,16.2487903099,10.4827241291,0.0,5.7660661808
 09/10  06:00:00,58.1314327982,6.14760870969,4.06448218861,0.0,18.5082010057,25.6353820695,15.3979802361,9.62190012914,0.0,5.77608010692
 09/10  07:00:00,73.748537819,6.51511856407,6.62735842914,0.0,19.4926561212,41.1001056674,20.2903754671,8.70749154082,0.0,11.5828839263
 09/10  08:00:00,101.943364208,7.05522213022,10.5247471753,0.0,26.3286599382,57.9988325916,32.6139566598,3.16573236617,0.0,29.4482242936
 09/10  09:00:00,85.1676299844,6.81875585333,9.25883225643,0.0,26.2443270014,42.8153538416,48.9823152185,1.64633590414,18.025,29.3109793143
 09/10  10:00:00,58.6370119241,6.46449219655,6.95705808539,0.0,21.7447113004,23.4437158914,43.2207048334,1.80009164867,18.025,23.3956131847
 09/10  11:00:00,57.0308474339,6.56650333275,7.65089439125,0.0,19.3449162599,23.4437158914,36.3413692607,0.797125948353,18.025,17.5192433123
 09/10  12:00:00,58.8590293096,6.73331357591,9.17007422568,0.0,19.190480192,23.7425572507,35.8616547129,0.353240168095,18.025,17.4834145448
 09/10  13:00:00,61.0785106844,6.85566621492,11.2410843247,0.0,19.260583323,23.698576057,41.3313945751,0.0,18.025,23.3063945751
 09/10  14:00:00,63.4476481465,6.96865534702,13.4972330113,0.0,19.260583323,23.698576057,35.5108565205,0.0,18.025,17.4858565205
 09/10  15:00:00,63.8559544576,7.00000641856,14.1641354624,0.0,19.260583323,23.4086260847,35.5123139267,0.0,18.025,17.4873139267
 09/10  16:00:00,64.7328209846,6.87668430066,10.7130116619,0.0,19.260583323,27.8781056672,23.7948918266,0.00900759381956,18.025,5.76088423281
 09/10  17:00:00,74.1555119685,7.06835617347,11.3215681233,0.0,18.1807569449,37.5792895564,5.76591744802,0.0,0.0,5.76591744802
 09/10  18:00:00,89.4168294826,7.32023520193,12.437439004,0.0,32.6059821062,37.0465235296,6.2245335546,0.453602236934,0.0,5.77093131767
 09/10  19:00:00,96.0359820863,7.44640382402,13.0473560498,0.0,36.8143715336,33.066984531,7.0815191567,1.30066046529,0.0,5.78085869141
 09/10  20:00:00,104.641336846,7.6404496981,14.2151641007,0.0,36.43363367,38.8072253906,7.52504984177,1.74502164075,0.0,5.78002820102
 09/10  21:00:00,101.855384705,7.59986518128,13.82650278,0.0,36.0963922311,36.7877557581,13.9552393467,2.41324047584,0.0,11.5419988708
 09/10  22:00:00,77.4321979369,7.17456647893,11.1487773208,0.0,30.9507766546,20.6087787026,14.1501748696,2.568061893,0.0,11.5821129766
 09/10  23:00:00,51.4406369093,6.70338923732,8.06279694134,0.0,17.4250845679,11.7056064465,10.669350504,4.89325837621,0.0,5.77609212778
 09/10  24:00:00,43.6146828104,6.50141018596,6.54726197109,0.0,12.925468867,10.100111941,6.88800068767,6.86800068767,0.0,0.02
 09/11  01:00:00,39.608369199,6.36417603693,5.55818655697,0.0,10.0992000411,10.047477231,12.1729230981,6.41705868889,0.0,5.75586440923
 09/11  02:00:00,36.7267457743,6.24140102012,4.65889952577,0.0,8.25718729233,10.0299323277,7.0775536467,7.0575536467,0.0,0.02
 09/11  03:00:00,35.6091142658,6.11078783297,3.67187854326,0.0,8.25718729233,10.0299323277,16.0562792277,10.3002565971,0.0,5.75602263063
 09/11  04:00:00,36.8656989961,6.06421871863,3.36842849042,0.0,8.25718729233,11.6354268332,15.2645897711,9.50363474568,0.0,5.76095502538
 09/11  05:00:00,44.3203441438,6.0497817906,3.25785742662,0.0,12.1011305571,15.3678112995,16.570568174,10.7944359716,0.0,5.7761322024
 09/11  06:00:00,73.3268954315,6.48094719919,6.0729832751,0.0,19.7275818095,37.2640762949,23.5861757199,12.0040724925,0.0,11.5821032274
 09/11  07:00:00,92.036171889,6.95054858903,9.47655155624,0.0,24.3117294858,51.2795993405,19.0024763111,7.37931161523,0.0,11.6231646959
 09/11  08:00:00,78.4727904208,6.53423161643,7.60452281783,0.0,23.6694662846,40.6342015617,29.6791149825,0.36126336871,0.0,29.3178516138
 09/11  09:00:00,75.7931966003,6.591825757,9.87464367314,0.0,23.6694662846,35.6302164847,41.4126926519,0.0,18.025,23.3876926519
 09/11  10:00:00,57.9818815105,6.46245200762,9.78939217959,0.0,18.7433767983,22.9618409725,35.5459782907,0.0,18.025,17.5209782907
 09/11  11:00:00,60.7374480659,6.64307614529,12.366549051,0.0,18.7433767983,22.9618409725,35.5119454048,0.0,18.025,17.4869454048
 09/11  12:00:00,64.9202027804,6.86909799816,16.2798345174,0.0,18.5889407304,23.1597249699,41.3302412431,0.0,18.025,23.3052412431
 09/11  13:00:00,66.9659293696,6.99636467689,17.9517934886,0.0,18.7433767983,23.2517909448,35.5109217509,0.0,18.025,17.4859217509
 09/11  14:00:00,67.5143230089,7.02123568312,18.4753137354,0.0,18.7433767983,23.2517909448,35.5104554355,0.0,18.025,17.4854554355
 09/11  15:00:00,68.6521050477,7.15257922111,19.7717013019,0.0,18.7433767983,22.9618409725,35.5099716965,0.0,18.025,17.4849716965
 09/11  16:00:00,72.5137036135,7.18017109996,19.1544008551,0.0,18.7433767983,27.431320555,23.7858593814,0.0,18.025,5.76085938136
 09/11  17:00:00,84.7184636013,7.46053413902,18.8905774371,0.0,17.6635504202,40.6971502883,5.77091825404,0.0,0.0,5.77091825404
 09/11  18:00:00,90.2653162533,7.62356881576,17.7696405979,0.0,27.5259009287,37.3340067412,11.5718579926,0.0,0.0,11.5718579926
 09/11  19:00:00,97.2611859006,7.72518795203,16.6865495576,0.0,33.8341110165,33.3544677425,5.78101360456,0.0,0.0,5.78101360456
 09/11  20:00:00,107.472235749,7.8678655659,16.7167610006,0.0,36.5179666069,38.8247702939,5.82315793752,0.0421995858084,0.0,5.78095835172
 09/11  21:00:00,101.329953981,7.8394764599,16.1178943958,0.0,32.965339924,36.8579353714,11.583080321,0.0,0.0,11.583080321
 09/11  22:00:00,73.8788424211,7.33748615428,12.7159336279,0.0,25.6355707503,20.6438685092,11.7913053231,0.23939718081,0.0,11.5519081423
 09/11  23:00:00,50.7604397474,6.87871321681,9.60928490685,0.0,15.0252895274,11.7056064465,6.40076526106,0.63473775707,0.0,5.76602750399
 09/11  24:00:00,44.0810766857,6.68571031092,8.14867302611,0.0,11.6412384099,10.0650221343,0.442037174338,0.422037174338,0.0,0.02
 09/12  01:00:00,41.267002179,6.54256155203,7.03843249255,0.0,10.0992000411,10.047477231,6.44112676721,0.685086434862,0.0,5.75604033235
 09/12  02:00:00,38.3707391165,6.42093938615,6.12335155026,0.0,8.25718729233,10.0299323277,1.02069058059,1.00069058059,0.0,0.02
 09/12  03:00:00,37.3621926153,6.30749230462,5.22825109363,0.0,8.25718729233,10.0299323277,8.40322355196,2.64732194737,0.0,5.75590160459
 09/12  04:00:00,37.9872111977,6.19750130884,4.35665434319,0.0,8.25718729233,11.6354268332,11.7218671994,5.96109508932,0.0,5.76077211008
 09/12  05:00:00,45.1900431389,6.15413233082,4.02320113302,0.0,12.1011305571,15.3678112995,13.9676739461,8.19260873862,0.0,5.77506520749
 09/12  06:00:00,74.5901493894,6.64136563072,7.1758097146,0.0,19.7275818095,37.2640762949,20.0921547127,8.50946533811,0.0,11.5826893746
 09/12  07:00:00,92.8798619787,7.06649394481,10.2042838393,0.0,24.3117294858,51.2795993405,16.6841637439,5.05961265689,0.0,11.624551087
 09/12  08:00:00,79.3483203667,6.6383992052,8.37587724605,0.0,23.6694662846,40.6342015617,29.4562048123,0.137810676649,0.0,29.3183941357
 09/12  09:00:00,76.4524371601,6.67459909359,10.4511067241,0.0,23.6694662846,35.6302164847,41.4143506089,0.0,18.025,23.3893506089
 09/12  10:00:00,60.2421351607,6.59118973255,11.9209023924,0.0,18.7433767983,22.9618409725,35.5447475205,0.0,18.025,17.5197475205
 09/12  11:00:00,62.7084115063,6.76699249927,14.2135933948,0.0,18.7433767983,22.9618409725,35.5126343786,0.0,18.025,17.4876343786
 09/12  12:00:00,65.6331478347,6.95354392559,16.9083315224,0.0,18.5889407304,23.1597249699,41.3320117067,0.0,18.025,23.3070117067
 09/12  13:00:00,67.5936311597,7.08626102812,18.4895951668,0.0,18.7433767983,23.2517909448,35.5123193173,0.0,18.025,17.4873193173
 09/12  14:00:00,69.228071731,7.1975627411,20.0127318544,0.0,18.7433767983,23.2517909448,35.5087235591,0.0,18.025,17.4837235591
 09/12  15:00:00,69.6807297788,7.26192875581,20.6909745235,0.0,18.7433767983,22.9618409725,35.5075442868,0.0,18.025,17.4825442868
 09/12  16:00:00,74.4382792096,7.3357126824,20.9234326053,0.0,18.7433767983,27.431320555,23.7858358746,0.0,18.025,5.76083587457
 09/12  17:00:00,87.0397484623,7.6394466656,21.0329451127,0.0,17.6635504202,40.6971502883,5.77094688769,0.0,0.0,5.77094688769
 09/12  18:00:00,92.2760433435,7.77121042013,19.6327175507,0.0,27.5259009287,37.3340067412,11.571616159,0.0,0.0,11.571616159
 09/12  19:00:00,99.352707379,7.78897082725,16.8302824838,0.0,33.8341110165,33.3544677425,5.78072577581,0.0,0.0,5.78072577581
 09/12  20:00:00,106.967881256,7.8722790653,16.207983812,0.0,36.5179666069,38.8247702939,11.5875206808,0.046905078066,0.0,11.5406156027
 09/12  21:00:00,100.33060408,7.78991608439,15.1680963423,0.0,32.965339924,36.8579353714,6.82459367152,1.02409118109,0.0,5.80050249042
 09/12  22:00:00,72.6486625632,7.2381342725,11.5851015916,0.0,25.6355707503,20.6438685092,14.6401336984,3.08733675565,0.0,11.5527969427
 09/12  23:00:00,49.3454640096,6.75100249702,8.32201564014,0.0,15.0252895274,11.7056064465,11.4091090102,5.64381278075,0.0,5.76529622949
 09/12  24:00:00,42.1916502777,6.49849777915,6.44645411607,0.0,11.6412384099,10.0650221343,14.3162679112,8.55535057573,0.0,5.76091733549
 09/13  01:00:00,39.1780874994,6.32777105482,5.16430842812,0.0,10.0992000411,10.047477231,10.1252053945,10.1052053945,0.0,0.02
 09/13  02:00:00,36.2442546401,6.19557998418,4.22222152445,0.0,8.25718729233,10.0299323277,16.3275971006,10.5717954893,0.0,5.75580161128
 09/13  03:00:00,35.273064198,6.0774416998,3.36917342138,0.0,8.25718729233,10.0299323277,12.8153851133,12.7953851133,0.0,0.02
 09/13  04:00:00,36.4101551943,6.0230751788,2.95402087685,0.0,8.25718729233,11.6354268332,20.044624342,14.2837235486,0.0,5.76090079341
 09/13  05:00:00,43.8304439955,6.00783339212,2.80989579393,0.0,12.1011305571,15.3678112995,22.1124275104,16.3360378799,0.0,5.77638963052
 09/13  06:00:00,72.107746146,6.34290180538,4.99185959029,0.0,19.7275818095,37.2640762949,27.9384568938,16.3550782182,0.0,11.5833786756
 09/13  07:00:00,90.6170719242,6.7915295297,8.21644446338,0.0,24.3117294858,51.2795993405,28.0891279639,10.6621208825,0.0,17.4270070814
 09/13  08:00:00,77.0185092989,6.38482558075,6.2996313222,0.0,23.6694662846,40.6342015617,25.213267029,1.75391012956,0.0,23.4593568994
 09/13  09:00:00,73.5119281399,6.46399277004,7.72120124326,0.0,23.6694662846,35.6302164847,41.4205042937,0.0,18.025,23.3955042937
 09/13  10:00:00,58.3991531249,6.43777469238,10.2313293278,0.0,18.7433767983,22.9618409725,35.5452922135,0.0,18.025,17.5202922135
 09/13  11:00:00,62.9330522974,6.69508857555,14.5101349574,0.0,18.7433767983,22.9618409725,41.3353913995,0.0,18.025,23.3103913995
 09/13  12:00:00,66.843840663,6.93517084578,18.1373951628,0.0,18.5889407304,23.1597249699,35.5113851038,0.0,18.025,17.4863851038
 09/13  13:00:00,69.4164933624,7.12430507335,20.2744088621,0.0,18.7433767983,23.2517909448,35.5110025176,0.0,18.025,17.4860025176
 09/13  14:00:00,71.1234993756,7.25780221001,21.8479168217,0.0,18.7433767983,23.2517909448,35.5106223749,0.0,18.025,17.4856223749
 09/13  15:00:00,72.076867666,7.35274168046,22.9962983338,0.0,18.7433767983,22.9618409725,41.3301308582,0.0,18.025,23.3051308582
 09/13  16:00:00,76.0219374936,7.40044431328,22.4423565941,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/13  17:00:00,88.4643809708,7.70328036774,22.3937372137,0.0,17.6635504202,40.6971502883,5.77090667278,0.0,0.0,5.77090667278
 09/13  18:00:00,94.2962383784,7.8626227942,21.5614906534,0.0,27.5259009287,37.3340067412,11.572739214,0.0,0.0,11.572739214
 09/13  19:00:00,100.901101181,7.86812162727,18.2995191193,0.0,33.8341110165,33.3544677425,5.78069350026,0.0,0.0,5.78069350026
 09/13  20:00:00,107.341220481,7.91119342271,16.5424008749,0.0,36.5179666069,38.8247702939,11.5991823598,0.0576735623544,0.0,11.5415087975
 09/13  21:00:00,100.864003614,7.8465686134,15.6448348359,0.0,32.965339924,36.8579353714,11.884712743,0.301723013436,0.0,11.5829897296
 09/13  22:00:00,73.1220163619,7.29055852265,12.0060260552,0.0,25.6355707503,20.6438685092,7.8210458859,2.03458151681,0.0,5.7864643691
 09/13  23:00:00,49.6918551623,6.7900026511,8.62940244591,0.0,15.0252895274,11.7056064465,9.99178881638,4.22565637471,0.0,5.76613244167
 09/13  24:00:00,42.5291783363,6.53674306949,6.7457305531,0.0,11.6412384099,10.0650221343,12.9418753326,7.18087294207,0.0,5.76100239055
 09/14  01:00:00,39.5314784971,6.36710521388,5.4783655199,0.0,10.0992000411,10.047477231,8.76891672694,8.74891672694,0.0,0.02
 09/14  02:00:00,36.4534366906,6.22083280672,4.40614688008,0.0,8.25718729233,10.0299323277,15.7934749078,10.0374883752,0.0,5.75598653254
 09/14  03:00:00,35.487637924,6.10254798012,3.55863976274,0.0,8.25718729233,10.0299323277,11.8623557761,11.8423557761,0.0,0.02
 09/14  04:00:00,36.5781589944,6.03936264787,3.1057352667,0.0,8.25718729233,11.6354268332,18.5657540807,12.8048524253,0.0,5.76090165543
 09/14  05:00:00,44.2254570173,6.04459333579,3.16814368612,0.0,12.1011305571,15.3678112995,17.9375597957,12.1613256744,0.0,5.77623412129
 09/14  06:00:00,72.9715491036,6.44167066333,5.75688262726,0.0,19.7275818095,37.2640762949,23.9464299669,12.3623684492,0.0,11.5840615176
 09/14  07:00:00,91.3952678165,6.88076625582,8.90538878794,0.0,24.3117294858,51.2795993405,25.5525974759,8.12530980925,0.0,17.4272876666
 09/14  08:00:00,77.6816561476,6.45722845239,6.89036887049,0.0,23.6694662846,40.6342015617,24.2481323108,0.788999004346,0.0,23.4591333065
 09/14  09:00:00,75.2484914288,6.55800388392,9.36374519199,0.0,23.6694662846,35.6302164847,41.421098264,0.0,18.025,23.396098264
 09/14  10:00:00,61.7423422802,6.57248279537,13.4398054795,0.0,18.7433767983,22.9618409725,36.4404647716,0.0,18.025,18.4154647716
 09/14  11:00:00,66.0108355423,6.82432399202,17.4586802777,0.0,18.7433767983,22.9618409725,40.444690022,0.0,18.025,22.419690022
 09/14  12:00:00,69.3856649233,7.06964808886,20.5447384594,0.0,18.5889407304,23.1597249699,35.5127456526,0.0,18.025,17.4877456526
 09/14  13:00:00,72.4664065858,7.28671706349,23.1619062616,0.0,18.7433767983,23.2517909448,35.5104508015,0.0,18.025,17.4854508015
 09/14  14:00:00,74.5790440852,7.44134113207,25.1199216147,0.0,18.7433767983,23.2517909448,35.510086639,0.0,18.025,17.485086639
 09/14  15:00:00,74.9070521559,7.50734983737,25.6718732635,0.0,18.7433767983,22.9618409725,41.3347577948,0.0,18.025,23.3097577948
 09/14  16:00:00,79.4240884818,7.57488058161,25.6700647206,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/14  17:00:00,92.0204036454,7.89897237952,25.7540598305,0.0,17.6635504202,40.6971502883,5.77114159453,0.0,0.0,5.77114159453
 09/14  18:00:00,97.1649912337,8.03969732981,24.2531607331,0.0,27.5259009287,37.3340067412,11.573226783,0.0,0.0,11.573226783
 09/14  19:00:00,105.324286918,8.09909310961,22.4917218582,0.0,33.8341110165,33.3544677425,11.5417275275,0.0,0.0,11.5417275275
 09/14  20:00:00,109.835636627,8.11293582201,18.8350734326,0.0,36.5179666069,38.8247702939,5.81735653485,0.0362500913729,0.0,5.78110644348
 09/14  21:00:00,102.402465249,7.9867803716,17.0430740436,0.0,32.965339924,36.8579353714,11.6036490908,0.0205798637547,0.0,11.5830692271
 09/14  22:00:00,74.8141606596,7.46427101184,13.5244501137,0.0,25.6355707503,20.6438685092,6.05222210647,0.265536189197,0.0,5.78668591727
 09/14  23:00:00,51.3071504955,6.95975757716,10.0749403775,0.0,15.0252895274,11.7056064465,6.98188364485,1.21562448288,0.0,5.76625916197
 09/14  24:00:00,44.2299185124,6.71798649163,8.26522373111,0.0,11.6412384099,10.0650221343,7.5771794093,1.81606170552,0.0,5.76111770378
 09/15  01:00:00,40.9235137999,6.51782214244,6.7196791869,0.0,10.0992000411,10.047477231,4.23843830287,4.21843830287,0.0,0.02
 09/15  02:00:00,37.5586881749,6.34300420988,5.38922723254,0.0,8.25718729233,10.0299323277,12.8203350897,7.06444179329,0.0,5.75589329643
 09/15  03:00:00,36.531343201,6.22479331801,4.48009344505,0.0,8.25718729233,10.0299323277,14.5699519519,8.81438570933,0.0,5.75556624256
 09/15  04:00:00,37.2899585859,6.12103001886,3.73586797389,0.0,8.25718729233,11.6354268332,10.5215903806,10.5015903806,0.0,0.02
 09/15  05:00:00,44.7495750042,6.10156294953,3.63528492222,0.0,12.1011305571,15.3678112995,16.375007684,10.5984909304,0.0,5.77651675358
 09/15  06:00:00,76.207025252,6.60278339931,6.94723732413,0.0,19.7275818095,37.2640762949,20.705809995,9.12266379464,0.0,11.5831462003
 09/15  07:00:00,92.7535800393,7.04211325077,10.1023426306,0.0,24.3117294858,51.2795993405,22.5659216021,5.13755555388,0.0,17.4283660482
 09/15  08:00:00,79.2762977938,6.62232954816,8.31989950569,0.0,23.6694662846,40.6342015617,23.5591976589,0.100064378494,0.0,23.4591332804
 09/15  09:00:00,77.8165837305,6.69461193715,11.7952251363,0.0,23.6694662846,35.6302164847,41.4213670656,0.0,18.025,23.3963670656
 09/15  10:00:00,63.8220079677,6.69257503745,15.3993724605,0.0,18.7433767983,22.9618409725,41.3818181524,0.0,18.025,23.3568181524
 09/15  11:00:00,67.8820820651,6.94595823724,19.2082899971,0.0,18.7433767983,22.9618409725,35.5145748311,0.0,18.025,17.4895748311
 09/15  12:00:00,71.1738010159,7.18667723862,22.2158396399,0.0,18.5889407304,23.1597249699,35.5131602831,0.0,18.025,17.4881602831
 09/15  13:00:00,74.2769528451,7.39546846373,24.8637006049,0.0,18.7433767983,23.2517909448,41.3310498492,0.0,18.025,23.3060498492
 09/15  14:00:00,75.1816814868,7.47715593817,25.6867433025,0.0,18.7433767983,23.2517909448,35.5118125765,0.0,18.025,17.4868125765
 09/15  15:00:00,73.9188185406,7.45131703017,24.7396662952,0.0,18.7433767983,22.9618409725,35.5115690574,0.0,18.025,17.4865690574
 09/15  16:00:00,78.0524968578,7.53064629581,24.3427012548,0.0,18.7433767983,27.431320555,23.7860165024,0.0,18.025,5.76101650238
 09/15  17:00:00,90.0892713011,7.79727409812,23.9246228374,0.0,17.6635504202,40.6971502883,5.77116809204,0.0,0.0,5.77116809204
 09/15  18:00:00,95.6625653605,7.92607783357,22.8643469318,0.0,27.5259009287,37.3340067412,11.5729390032,0.0,0.0,11.5729390032
 09/15  19:00:00,103.941150467,7.97628364947,21.2313893981,0.0,33.8341110165,33.3544677425,5.78101689445,0.0,0.0,5.78101689445
 09/15  20:00:00,108.98225086,8.01427345047,18.0803463341,0.0,36.5179666069,38.8247702939,5.79604430806,0.0150105452028,0.0,5.78103376285
 09/15  21:00:00,101.516516933,7.89225987541,16.2516356914,0.0,32.965339924,36.8579353714,11.6254682601,0.0413278445768,0.0,11.5841404156
 09/15  22:00:00,73.8435828262,7.36436767562,12.6537634269,0.0,25.6355707503,20.6438685092,12.5206512437,0.968693917031,0.0,11.5519573267
 09/15  23:00:00,50.5538300418,6.88076456808,9.40061007384,0.0,15.0252895274,11.7056064465,7.83810561858,2.07186571714,0.0,5.76623990144
 09/15  24:00:00,43.5148516637,6.64285837175,7.62528660504,0.0,11.6412384099,10.0650221343,3.50830611761,3.48830611761,0.0,0.02
 09/16  01:00:00,43.3596991428,6.4923548027,6.42184387055,0.0,12.8411359301,10.0650221343,11.9326826806,6.17655521373,0.0,5.75612746687
 09/16  02:00:00,37.1396804493,6.29998008932,5.01324518021,0.0,8.25718729233,10.0299323277,8.50379457389,8.48379457389,0.0,0.02
 09/16  03:00:00,36.2191566118,6.18973815449,4.20295699415,0.0,8.25718729233,10.0299323277,15.1536763026,9.39786723735,0.0,5.75580906523
 09/16  04:00:00,37.0864286597,6.09637336586,3.55698995815,0.0,8.25718729233,11.6354268332,16.3413327367,10.5808026908,0.0,5.76053004582
 09/16  05:00:00,40.7417916119,6.03347931096,3.11694822942,0.0,8.71707943955,15.3327214929,12.573661203,12.553661203,0.0,0.02
 09/16  06:00:00,59.6505447275,6.11818458134,3.72898344822,0.0,18.5082010057,25.6353820695,24.5691168972,13.0359861918,0.0,11.5331307053
 09/16  07:00:00,73.362356138,6.48684083975,6.38882136839,0.0,19.4083231844,41.0650158608,20.2904087308,8.70651192314,0.0,11.5838968077
 09/16  08:00:00,102.334942578,7.08473538002,10.8867400744,0.0,26.3286599382,57.9988325916,29.927191465,0.474585821053,0.0,29.4526056439
 09/16  09:00:00,89.8971672464,7.0045982243,13.6830578754,0.0,26.3286599382,42.8504436482,41.4858145601,0.0,18.025,23.4608145601
 09/16  10:00:00,68.963305257,6.86926912558,16.8785344632,0.0,21.7447113004,23.4437158914,41.4243403339,0.0,18.025,23.3993403339
 09/16  11:00:00,70.6770676931,7.11697737883,20.8063232141,0.0,19.3027497915,23.426170988,35.5461451624,0.0,18.025,17.5211451624
 09/16  12:00:00,72.6991785118,7.30811237364,22.495122111,0.0,19.1483137236,23.7250123474,41.3359536587,0.0,18.025,23.3109536587
 09/16  13:00:00,74.5938415221,7.44323514601,24.1091150849,0.0,19.3027497915,23.7161209604,35.511525119,0.0,18.025,17.486525119
 09/16  14:00:00,74.9486314838,7.50556073159,24.4015781324,0.0,19.3027497915,23.7161209604,35.5113137978,0.0,18.025,17.4863137978
 09/16  15:00:00,74.3493382963,7.51038079422,24.087416923,0.0,19.3027497915,23.426170988,38.8869913704,0.0,18.025,20.8619913704
 09/16  16:00:00,78.001315254,7.49516236899,23.3033035947,0.0,19.3027497915,27.8956505705,20.4543961886,0.0,18.025,2.42939618858
 09/16  17:00:00,85.9000814596,7.67924719402,22.3955111289,0.0,18.2229234133,37.5968344597,5.76611272736,0.0,0.0,5.76611272736
 09/16  18:00:00,99.4502328881,7.91601300988,21.7556140367,0.0,32.690315043,37.0816133363,5.7712486541,0.0,0.0,5.7712486541
 09/16  19:00:00,104.508671795,7.96367268827,19.1187406927,0.0,36.8143715336,33.066984531,5.78112219749,0.0,0.0,5.78112219749
 09/16  20:00:00,108.276090264,8.03136219112,17.5783851244,0.0,36.3493007332,38.7721355839,11.5424105133,0.0,0.0,11.5424105133
 09/16  21:00:00,104.58069443,7.90112610911,16.1310954706,0.0,36.1807251679,36.8228455648,5.82273550627,0.0410474631182,0.0,5.78168804315
 09/16  22:00:00,79.1987983378,7.38420941509,12.5862541929,0.0,31.0351095914,20.6438685092,12.9268759955,1.34234415454,0.0,11.5845318409
 09/16  23:00:00,52.9115730035,6.89095875137,9.34613375572,0.0,17.4250845679,11.7056064465,8.63873894831,2.86227624091,0.0,5.7764627074
 09/16  24:00:00,44.6224770366,6.64942989658,7.52643494148,0.0,12.8411359301,10.0650221343,11.5140479967,5.75281083573,0.0,5.76123716098
 09/17  01:00:00,43.3745763404,6.49035304638,6.31930201938,0.0,12.925468867,10.100111941,7.35080332546,7.33080332546,0.0,0.02
 09/17  02:00:00,37.5068214387,6.33370242144,5.22723485769,0.0,8.34152022915,10.0650221343,13.5318374768,7.77582727408,0.0,5.75601020272
 09/17  03:00:00,36.7602285058,6.24159923695,4.57274481276,0.0,8.34152022915,10.0650221343,13.6624376547,7.90673836385,0.0,5.75569929086
 09/17  04:00:00,37.8996333677,6.17792130397,4.16922219877,0.0,8.34152022915,11.6705166398,7.54404314488,7.52404314488,0.0,0.02
 09/17  05:00:00,41.7838950917,6.13254847099,3.9405529581,0.0,8.80141237637,15.3678112995,12.7101700636,6.94403715655,0.0,5.76613290707
 09/17  06:00:00,61.1903457999,6.29170251497,5.09526545405,0.0,18.5082010057,25.6353820695,11.3230420426,5.54699777472,0.0,5.77604426792
 09/17  07:00:00,75.736810211,6.7479117444,8.38276936715,0.0,19.4926561212,41.1001056674,13.1142452456,1.52945391698,0.0,11.5847913286
 09/17  08:00:00,105.039451147,7.3286372361,13.3473308013,0.0,26.3286599382,57.9988325916,29.4683722022,0.0113604247688,0.0,29.4570117774
 09/17  09:00:00,93.2114639431,7.21477900635,16.9065831926,0.0,26.2443270014,42.8153538416,47.3462289244,0.0,18.025,29.3212289244
 09/17  10:00:00,68.643048104,6.94604322318,16.4814999867,0.0,21.7447113004,23.4437158914,41.4252796201,0.0,18.025,23.4002796201
 09/17  11:00:00,67.967752534,7.06322515192,18.0910454754,0.0,19.3449162599,23.4437158914,35.5472406108,0.0,18.025,17.5222406108
 09/17  12:00:00,70.01347524,7.2122190302,19.845594016,0.0,19.190480192,23.7425572507,35.5110752301,0.0,18.025,17.4860752301
 09/17  13:00:00,71.8314327132,7.33781771917,21.5118348445,0.0,19.260583323,23.698576057,41.3361006696,0.0,18.025,23.3111006696
 09/17  14:00:00,72.497126909,7.40316681375,22.1121771559,0.0,19.260583323,23.698576057,35.5118304854,0.0,18.025,17.4868304854
 09/17  15:00:00,71.440367574,7.37725495363,21.3712780769,0.0,19.260583323,23.4086260847,35.5116894003,0.0,18.025,17.4866894003
 09/17  16:00:00,73.8490957802,7.29308521717,19.4128669359,0.0,19.260583323,27.8781056672,23.7859307586,0.0,18.025,5.76093075859
 09/17  17:00:00,80.2560636449,7.38444695163,17.1060017107,0.0,18.1807569449,37.5792895564,5.76625216393,0.0,0.0,5.76625216393
 09/17  18:00:00,91.7231309937,7.51977960614,14.544163944,0.0,32.6059821062,37.0465235296,5.77134353958,0.0,0.0,5.77134353958
 09/17  19:00:00,98.7850054666,7.5598006807,13.7989414766,0.0,36.8143715336,33.066984531,5.82307367201,0.0414082503321,0.0,5.78166542168
 09/17  20:00:00,104.356173948,7.65404253432,13.9163594199,0.0,36.43363367,38.8072253906,6.8183473331,1.03666913055,0.0,5.78167820256
 09/17  21:00:00,100.906691435,7.54107950489,12.9365522398,0.0,36.0963922311,36.7877557581,15.051876246,3.50829850996,0.0,11.543577736
 09/17  22:00:00,76.1769857708,7.07368807884,9.99437624897,0.0,30.9507766546,20.6087787026,17.864562747,6.27975275931,0.0,11.5848099877
 09/17  23:00:00,50.4809061661,6.6261400401,7.18028018053,0.0,17.4250845679,11.7056064465,14.5426381582,8.76711668678,0.0,5.77552147147
 09/17  24:00:00,42.5147183234,6.4034502051,5.54523010954,0.0,12.925468867,10.100111941,17.327724085,11.5664764274,0.0,5.76124765769
 09/18  01:00:00,38.1940794361,6.22404611714,4.28401550579,0.0,10.0992000411,10.047477231,13.237806116,13.217806116,0.0,0.02
 09/18  02:00:00,35.1148470232,6.07387472108,3.21450521762,0.0,8.25718729233,10.0299323277,22.2682381713,16.5120376995,0.0,5.75620047181
 09/18  03:00:00,34.5463394235,6.00845388693,2.71142513228,0.0,8.25718729233,10.0299323277,18.5288125989,18.5088125989,0.0,0.02
 09/18  04:00:00,35.9268010926,5.97709099689,2.51663568232,0.0,8.25718729233,11.6354268332,23.7524118779,17.9912213539,0.0,5.76119052394
 09/18  05:00:00,43.5016883006,5.97688685739,2.51205736867,0.0,12.1011305571,15.3678112995,23.4787146589,17.7020333476,0.0,5.77668131128
 09/18  06:00:00,73.6249373305,6.30341912082,4.66448230423,0.0,19.7275818095,37.2640762949,27.3104573341,15.7256275649,0.0,11.5848297692
 09/18  07:00:00,90.1207792699,6.73559636741,7.77601601479,0.0,24.3117294858,51.2795993405,26.2627664992,8.83300248183,0.0,17.4297640174
 09/18  08:00:00,76.3812969561,6.32340497973,5.72379642705,0.0,23.6694662846,40.6342015617,25.3834409832,1.91906283411,0.0,23.4643781491
 09/18  09:00:00,71.898994611,6.35736579763,6.21486324913,0.0,23.6694662846,35.6302164847,42.0316323119,0.608840617476,18.025,23.3977916944
 09/18  10:00:00,53.9040877616,6.28702614796,5.8869851751,0.0,18.7433767983,22.9618409725,42.1419786675,0.757438203764,18.025,23.3595404637
 09/18  11:00:00,55.0989505841,6.42493131514,6.94617480287,0.0,18.7433767983,22.9618409725,35.5424903901,0.0263767989044,18.025,17.4911135912
 09/18  12:00:00,56.8839697708,6.50778861814,8.60488849983,0.0,18.5889407304,23.1597249699,35.5130223213,0.0,18.025,17.4880223213
 09/18  13:00:00,58.3303462353,6.56852843878,9.7440246255,0.0,18.7433767983,23.2517909448,35.5142415566,0.0,18.025,17.4892415566
 09/18  14:00:00,59.6968779,6.71401309262,10.965071586,0.0,18.7433767983,23.2517909448,41.3362377388,0.0,18.025,23.3112377388
 09/18  15:00:00,60.4114294019,6.75712407769,11.9264608748,0.0,18.7433767983,22.9618409725,35.5139912723,0.0,18.025,17.4889912723
 09/18  16:00:00,63.8332194188,6.77270959491,10.8813497203,0.0,18.7433767983,27.431320555,23.7861291029,0.0,18.025,5.76112910293
 09/18  17:00:00,76.173053363,6.98261474637,10.8230478379,0.0,17.6635504202,40.6971502883,5.77143900668,0.0,0.0,5.77143900668
 09/18  18:00:00,82.9993372747,7.11935352724,11.00781439,0.0,27.5259009287,37.3340067412,7.26827590857,0.113983620546,0.0,7.15429228803
 09/18  19:00:00,93.3768421732,7.22074793037,11.4225952422,0.0,33.8341110165,33.3544677425,11.5208618664,1.33264948522,0.0,10.1882123812
 09/18  20:00:00,102.594030252,7.39370291723,12.3126750219,0.0,36.5179666069,38.8247702939,8.43094349019,2.65058478803,0.0,5.78035870216
 09/18  21:00:00,96.9155276614,7.3893398252,12.1535365347,0.0,32.965339924,36.8579353714,15.7606073211,4.17582966478,0.0,11.5847776564
 09/18  22:00:00,69.8777583044,6.90736596019,9.14491768093,0.0,25.6355707503,20.6438685092,17.5349701181,5.98165279512,0.0,11.553317323
 09/18  23:00:00,46.5321267999,6.42016547258,5.83949292666,0.0,15.0252895274,11.7056064465,16.4866297146,10.7201950694,0.0,5.76643464524
 09/18  24:00:00,39.6261628696,6.19460902987,4.18483701467,0.0,11.6412384099,10.0650221343,14.2549262852,14.2349262852,0.0,0.02
 09/19  01:00:00,36.9639142715,6.06352706747,3.21435964573,0.0,10.0992000411,10.047477231,21.9645839268,16.2086055398,0.0,5.75597838699
 09/19  02:00:00,34.4255778729,5.98639007542,2.61272457988,0.0,8.25718729233,10.0299323277,18.1066224467,18.0866224467,0.0,0.02
 09/19  03:00:00,33.9995021849,5.93534308621,2.23768963099,0.0,8.25718729233,10.0299323277,25.6610810202,19.9050773994,0.0,5.75600362086
 09/19  04:00:00,35.3162980843,5.8993841775,1.98383791076,0.0,8.25718729233,11.6354268332,26.547469081,20.7866970592,0.0,5.76077202176
 09/19  05:00:00,42.9303755544,5.9044121538,2.01321230918,0.0,12.1011305571,15.3678112995,25.8941186688,20.1176478769,0.0,5.77647079191
 09/19  06:00:00,72.8463731533,6.21150770636,3.97782082653,0.0,19.7275818095,37.2640762949,30.9501219007,19.3661734239,0.0,11.5839484767
 09/19  07:00:00,88.2454822074,6.50274367436,6.1335611961,0.0,24.3117294858,51.2795993405,26.4888936455,14.8622850874,0.0,11.6266085582
 09/19  08:00:00,74.9928115043,6.17234390562,4.48636017451,0.0,23.6694662846,40.6342015617,35.9904554258,6.66367467351,0.0,29.3267807523
 09/19  09:00:00,70.7143390789,6.22141800112,5.16614441743,0.0,23.6694662846,35.6302164847,43.3834973005,1.96387367235,18.025,23.3946236282
 09/19  10:00:00,52.6660283233,6.14135177822,4.79459941544,0.0,18.7433767983,22.9618409725,36.7283655147,1.17928767125,18.025,17.5240778435
 09/19  11:00:00,53.3007248427,6.21847508584,5.35440160128,0.0,18.7433767983,22.9618409725,35.7773779813,0.260741375493,18.025,17.4916366058
 09/19  12:00:00,54.2310505424,6.2814885053,6.17826819897,0.0,18.5889407304,23.1597249699,41.6591913062,0.321204866784,18.025,23.3129864395
 09/19  13:00:00,57.2728619862,6.5297238824,8.72533973916,0.0,18.7433767983,23.2517909448,35.5167911061,0.0,18.025,17.4917911061
 09/19  14:00:00,58.0269987576,6.60684573422,9.40235271367,0.0,18.7433767983,23.2517909448,35.5133368916,0.0,18.025,17.4883368916
 09/19  15:00:00,58.1686225169,6.63595832075,9.80481800859,0.0,18.7433767983,22.9618409725,41.3342883097,0.0,18.025,23.3092883097
 09/19  16:00:00,62.2236557837,6.66449783003,9.38000046559,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/19  17:00:00,75.8089501358,6.93496242438,10.5065926356,0.0,17.6635504202,40.6971502883,5.77139529707,0.0,0.0,5.77139529707
 09/19  18:00:00,82.7120961629,7.09092458149,10.748990306,0.0,27.5259009287,37.3340067412,11.721171419,0.147777589098,0.0,11.5733938299
 09/19  19:00:00,93.126033118,7.19794084329,11.1945882672,0.0,33.8341110165,33.3544677425,7.16163784476,1.38000869266,0.0,5.7816291521
 09/19  20:00:00,102.670636124,7.40580853991,12.3771634668,0.0,36.5179666069,38.8247702939,13.4564137605,1.9129421517,0.0,11.5434716088
 09/19  21:00:00,97.0463851677,7.40595055604,12.2677720282,0.0,32.965339924,36.8579353714,14.3483549297,2.76491903825,0.0,11.5834358914
 09/19  22:00:00,69.6117921474,6.88078163411,8.90553433618,0.0,25.6355707503,20.6438685092,12.0680120529,6.28123293938,0.0,5.78677911356
 09/19  23:00:00,46.7092024063,6.44039307262,5.99633486883,0.0,15.0252895274,11.7056064465,14.5649510402,8.79847909646,0.0,5.76647194373
 09/19  24:00:00,40.27196116,6.26782688185,4.75740863812,0.0,11.6412384099,10.0650221343,15.0974067059,9.33636813431,0.0,5.76103857158
 09/20  01:00:00,37.7375314243,6.14641533748,3.90509153338,0.0,10.0992000411,10.047477231,9.77343209831,9.75343209831,0.0,0.02
 09/20  02:00:00,35.0200249541,6.04146452306,3.15208957436,0.0,8.25718729233,10.0299323277,16.6835651567,10.9274487026,0.0,5.75611645418
 09/20  03:00:00,34.4447071219,5.97982149449,2.63841710383,0.0,8.25718729233,10.0299323277,13.5949611765,13.5749611765,0.0,0.02
 09/20  04:00:00,35.5353768062,5.9224923635,2.17980531159,0.0,8.25718729233,11.6354268332,23.3923579922,17.6309497876,0.0,5.76140820462
 09/20  05:00:00,43.0598512438,5.9186193909,2.12847403921,0.0,12.1011305571,15.3678112995,24.3407907684,18.5640557916,0.0,5.77673497685
 09/20  06:00:00,72.9373651307,6.22131208493,4.05899576393,0.0,19.7275818095,37.2640762949,30.3034570131,18.7177355565,0.0,11.5857214566
 09/20  07:00:00,88.6287181596,6.55360862572,6.46591506195,0.0,24.3117294858,51.2795993405,32.1849250101,14.7550373025,0.0,17.4298877076
