Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/20  08:00:00,75.0536708265,6.17945938268,4.54009531713,0.0,23.6694662846,40.6342015617,30.0660049392,6.59992536515,0.0,23.4660795741
 09/20  09:00:00,70.8552518864,6.23718050117,5.29128944567,0.0,23.6694662846,35.6302164847,43.3840402588,1.95823832024,18.025,23.4008019386
 09/20  10:00:00,53.2940642036,6.21172994292,5.3522493124,0.0,18.7433767983,22.9618409725,42.131854748,0.746720949451,18.025,23.3601337985
 09/20  11:00:00,55.1357267153,6.36551130835,7.04236468555,0.0,18.7433767983,22.9618409725,35.5171774447,0.0,18.025,17.4921774447
 09/20  12:00:00,57.7562435412,6.52793334403,9.45700940425,0.0,18.5889407304,23.1597249699,35.5126206681,0.0,18.025,17.4876206681
 09/20  13:00:00,59.431544686,6.67740725399,10.7363388499,0.0,18.7433767983,23.2517909448,41.3373651612,0.0,18.025,23.3123651612
 09/20  14:00:00,60.3746054624,6.76131231473,11.5954916032,0.0,18.7433767983,23.2517909448,35.5129769262,0.0,18.025,17.4879769262
 09/20  15:00:00,60.9256824687,6.8131033759,12.3847256329,0.0,18.7433767983,22.9618409725,35.5143813932,0.0,18.025,17.4893813932
 09/20  16:00:00,64.6128632052,6.83626224228,11.597438752,0.0,18.7433767983,27.431320555,23.7860840726,0.0,18.025,5.7610840726
 09/20  17:00:00,76.7672567451,7.05842353473,11.3414359658,0.0,17.6635504202,40.6971502883,5.7715767083,0.0,0.0,5.7715767083
 09/20  18:00:00,83.401702592,7.18510149847,11.3444118403,0.0,27.5259009287,37.3340067412,11.6599864454,0.0860026350275,0.0,11.5739838103
 09/20  19:00:00,93.9283925904,7.29766739026,11.8972163117,0.0,33.8341110165,33.3544677425,6.65876704575,0.876841866957,0.0,5.7819251788
 09/20  20:00:00,103.20640602,7.47417414954,12.8445600989,0.0,36.5179666069,38.8247702939,7.74240811015,1.96045276043,0.0,5.78195534973
 09/20  21:00:00,97.7120604039,7.48719576609,12.8521916374,0.0,32.965339924,36.8579353714,13.9302408238,2.34453476735,0.0,11.5857060564
 09/20  22:00:00,70.7850940733,7.01548940995,9.94411757112,0.0,25.6355707503,20.6438685092,14.9444937581,3.39005893278,0.0,11.5544348254
 09/20  23:00:00,47.6832502099,6.55176654797,6.85900401838,0.0,15.0252895274,11.7056064465,11.9905662986,6.22408443367,0.0,5.76648186496
 09/20  24:00:00,40.9897990056,6.35261957975,5.39045273762,0.0,11.6412384099,10.0650221343,13.5626855318,7.80145650611,0.0,5.76122902572
 09/21  01:00:00,38.30364926,6.21949864608,4.39812310133,0.0,10.0992000411,10.047477231,9.07067596844,9.05067596844,0.0,0.02
 09/21  02:00:00,35.5392979479,6.10653202717,3.60629105156,0.0,8.25718729233,10.0299323277,15.6585167399,9.90245428113,0.0,5.75606245874
 09/21  03:00:00,34.9224639827,6.03244604157,3.06354898475,0.0,8.25718729233,10.0299323277,11.0792806149,11.0592806149,0.0,0.02
 09/21  04:00:00,36.025794249,5.97752471776,2.61518309696,0.0,8.25718729233,11.6354268332,19.4496259153,13.6888231433,0.0,5.7608027719
 09/21  05:00:00,43.3316071343,5.95155023885,2.36729370666,0.0,12.1011305571,15.3678112995,23.4326870517,17.6557875193,0.0,5.7768995324
 09/21  06:00:00,73.2462756158,6.26120153889,4.32800494753,0.0,19.7275818095,37.2640762949,30.6354357579,19.0514313937,0.0,11.5840043642
 09/21  07:00:00,89.3697194149,6.65181748784,7.10869128944,0.0,24.3117294858,51.2795993405,32.007311895,14.5775272457,0.0,17.4297846493
 09/21  08:00:00,75.4678058301,6.22711455455,4.90656613424,0.0,23.6694662846,40.6342015617,29.1671705492,5.70018255308,0.0,23.4669879961
 09/21  09:00:00,71.1372471745,6.27527938913,5.53518066469,0.0,23.6694662846,35.6302164847,43.3918926658,1.96739335409,18.025,23.3994993117
 09/21  10:00:00,53.395728352,6.23480000056,5.43083593126,0.0,18.7433767983,22.9618409725,42.6727243299,1.28637365701,18.025,23.3613506729
 09/21  11:00:00,55.2608509624,6.40493933688,7.12805660083,0.0,18.7433767983,22.9618409725,35.53423841,0.0163944456452,18.025,17.4928439644
 09/21  12:00:00,58.1260015978,6.57816162868,9.77653670965,0.0,18.5889407304,23.1597249699,35.5145588375,0.0,18.025,17.4895588375
 09/21  13:00:00,59.0240241037,6.69389196785,10.3123270228,0.0,18.7433767983,23.2517909448,35.5134466145,0.0,18.025,17.4884466145
 09/21  14:00:00,60.820734142,6.79738887492,12.0055431534,0.0,18.7433767983,23.2517909448,41.3388260197,0.0,18.025,23.3138260197
 09/21  15:00:00,60.9605002934,6.83756555894,12.3950793607,0.0,18.7433767983,22.9618409725,35.5161798613,0.0,18.025,17.4911798613
 09/21  16:00:00,65.675784794,6.88524482831,12.6113691088,0.0,18.7433767983,27.431320555,23.786317301,0.0,18.025,5.76131730098
 09/21  17:00:00,78.1121345089,7.14780458397,12.5969233644,0.0,17.6635504202,40.6971502883,5.77165535847,0.0,0.0,5.77165535847
 09/21  18:00:00,86.203913533,7.26849774115,12.179215656,0.0,27.5259009287,37.3340067412,11.5744113738,0.0,0.0,11.5744113738
 09/21  19:00:00,94.21164539,7.33102570623,12.1471010412,0.0,33.8341110165,33.3544677425,6.64020385485,0.858403282776,0.0,5.78180057207
 09/21  20:00:00,103.173813156,7.47882087525,12.8073180848,0.0,36.5179666069,38.8247702939,8.22171742839,2.44067533816,0.0,5.78104209023
 09/21  21:00:00,97.0739081279,7.42763696508,12.273585543,0.0,32.965339924,36.8579353714,16.810457547,5.22556855026,0.0,11.5848889967
 09/21  22:00:00,69.6018812781,6.89530533834,8.88107639595,0.0,25.6355707503,20.6438685092,20.4264090317,8.87328282909,0.0,11.5531262026
 09/21  23:00:00,46.5040688797,6.43071030804,5.80087500538,0.0,15.0252895274,11.7056064465,17.7730544288,12.0076938113,0.0,5.7653606175
 09/21  24:00:00,39.8716369483,6.23245512062,4.39245477464,0.0,11.6412384099,10.0650221343,13.2195057647,13.1995057647,0.0,0.02
 09/22  01:00:00,37.0757887094,6.08173548379,3.30801844117,0.0,10.0992000411,10.047477231,21.3655161868,15.6091474611,0.0,5.75636872567
 09/22  02:00:00,34.3818451994,5.98412807731,2.57124347699,0.0,8.25718729233,10.0299323277,18.050100411,18.030100411,0.0,0.02
 09/22  03:00:00,34.1065378135,5.94923699392,2.33082512613,0.0,8.25718729233,10.0299323277,23.7397673298,17.9836553164,0.0,5.75611201344
 09/22  04:00:00,35.3428779497,5.90493059454,2.00485728539,0.0,8.25718729233,11.6354268332,26.2156896135,20.4545158949,0.0,5.76117371861
 09/22  05:00:00,42.8427400418,5.89685909968,1.93311043125,0.0,12.1011305571,15.3678112995,27.1807953589,21.4038829989,0.0,5.77691235999
 09/22  06:00:00,72.7511923459,6.20410075345,3.89001328842,0.0,19.7275818095,37.2640762949,31.4003862943,19.815472161,0.0,11.5849141333
 09/22  07:00:00,88.1651111191,6.50154924061,6.05433725347,0.0,24.3117294858,51.2795993405,33.075364154,15.6439114671,0.0,17.4314526869
 09/22  08:00:00,74.9618912925,6.17501462346,4.45273941812,0.0,23.6694662846,40.6342015617,30.4741323737,7.00531748521,0.0,23.4688148885
 09/22  09:00:00,70.9314455947,6.24235202748,5.36229696995,0.0,23.6694662846,35.6302164847,42.652140273,1.22423331605,18.025,23.4029069569
 09/22  10:00:00,54.331290076,6.23580068584,6.36539399472,0.0,18.7433767983,22.9618409725,35.5874144561,0.0368406097114,18.025,17.5255738464
 09/22  11:00:00,56.6648405081,6.40006571816,8.53691629189,0.0,18.7433767983,22.9618409725,41.3418640919,0.0,18.025,23.3168640919
 09/22  12:00:00,59.105048597,6.56102215973,10.77272077,0.0,18.5889407304,23.1597249699,35.5178064281,0.0,18.025,17.4928064281
 09/22  13:00:00,61.0660393119,6.70363252313,12.3445957132,0.0,18.7433767983,23.2517909448,35.5135831488,0.0,18.025,17.4885831488
 09/22  14:00:00,62.8396904061,6.80758007276,14.0143043365,0.0,18.7433767983,23.2517909448,41.3367440546,0.0,18.025,23.3117440546
 09/22  15:00:00,61.344715558,6.77501622917,12.8418419394,0.0,18.7433767983,22.9618409725,35.5166431342,0.0,18.025,17.4916431342
 09/22  16:00:00,65.5706112622,6.84951738046,12.5419191714,0.0,18.7433767983,27.431320555,23.7862552751,0.0,18.025,5.76125527507
 09/22  17:00:00,77.8420490237,7.10186214386,12.372772974,0.0,17.6635504202,40.6971502883,5.7717225063,0.0,0.0,5.7717225063
 09/22  18:00:00,85.7114208271,7.20374900984,11.7514619232,0.0,27.5259009287,37.3340067412,5.81687936717,0.019614883662,0.0,5.79726448351
 09/22  19:00:00,93.4695016648,7.24457332546,11.4913996329,0.0,33.8341110165,33.3544677425,13.159187383,1.61602130203,0.0,11.543166081
 09/22  20:00:00,102.546902525,7.40511418021,12.2541056213,0.0,36.5179666069,38.8247702939,9.31579188917,3.53362976,0.0,5.78216212917
 09/22  21:00:00,96.4800431306,7.35871732667,11.748629561,0.0,32.965339924,36.8579353714,18.1129837235,6.5272437898,0.0,11.5857399337
 09/22  22:00:00,69.464627831,6.87521887416,8.7639008737,0.0,25.6355707503,20.6438685092,19.3745939883,7.81991900376,0.0,11.5546749845
 09/22  23:00:00,46.5265726814,6.42695613188,5.82712926632,0.0,15.0252895274,11.7056064465,16.0180327996,10.2520282796,0.0,5.76600451998
 09/22  24:00:00,39.4405599975,6.17830039529,4.01552811321,0.0,11.6412384099,10.0650221343,14.5292485509,14.5092485509,0.0,0.02
 09/23  01:00:00,39.6921513557,6.06811992629,3.17851192028,0.0,12.8411359301,10.0650221343,22.4187970018,16.6625796902,0.0,5.75621731163
 09/23  02:00:00,34.2942608402,5.97376222032,2.49402370768,0.0,8.25718729233,10.0299323277,18.0313711599,18.0113711599,0.0,0.02
 09/23  03:00:00,33.9458226664,5.93011719024,2.18922506297,0.0,8.25718729233,10.0299323277,24.7024546576,18.9461730193,0.0,5.75628163823
 09/23  04:00:00,35.1922235346,5.88643707509,1.87269471725,0.0,8.25718729233,11.6354268332,26.8320534235,21.0709205686,0.0,5.76113285494
 09/23  05:00:00,39.0929298168,5.85250043615,1.64903283084,0.0,8.71707943955,15.3327214929,21.7540648527,21.7340648527,0.0,0.02
 09/23  06:00:00,57.8760900203,5.92925713003,2.14341104029,0.0,18.5082010057,25.6353820695,33.7108554732,22.1765584326,0.0,11.5342970406
 09/23  07:00:00,70.4709503649,6.1581400446,3.82603850349,0.0,19.4083231844,41.0650158608,29.2893632839,17.7036509636,0.0,11.5857123203
 09/23  08:00:00,97.362579767,6.51652807782,6.48248243874,0.0,26.3286599382,57.9988325916,37.410260358,7.94400563645,0.0,29.4662547216
 09/23  09:00:00,82.1524581842,6.44203574881,6.50083975485,0.0,26.3286599382,42.8504436482,43.4317623292,1.94076132737,18.025,23.4660010019
 09/23  10:00:00,57.7219295267,6.30928146198,6.19709898242,0.0,21.7447113004,23.4437158914,41.6510326825,0.221555240788,18.025,23.4044774417
 09/23  11:00:00,58.2367670945,6.48631735095,8.99664547527,0.0,19.3027497915,23.426170988,41.3869317399,0.0,18.025,23.3619317399
 09/23  12:00:00,62.147137285,6.69736554873,12.5538017357,0.0,19.1483137236,23.7250123474,35.518759071,0.0,18.025,17.493759071
 09/23  13:00:00,63.4989279351,6.75482060709,13.7025901966,0.0,19.3027497915,23.7161209604,35.5122424434,0.0,18.025,17.4872424434
 09/23  14:00:00,64.2781210107,6.81477054282,14.4218377662,0.0,19.3027497915,23.7161209604,41.3385061695,0.0,18.025,23.3135061695
 09/23  15:00:00,64.1297945863,6.8784485907,14.4997809305,0.0,19.3027497915,23.426170988,35.5180478625,0.0,18.025,17.4930478625
 09/23  16:00:00,67.6246555816,6.8811224268,13.5406515202,0.0,19.3027497915,27.8956505705,23.7863251603,0.0,18.025,5.76132516027
 09/23  17:00:00,75.8326287827,7.06689423424,12.9403795024,0.0,18.2229234133,37.5968344597,5.76651212355,0.0,0.0,5.76651212355
 09/23  18:00:00,91.4660436209,7.29050824193,12.5128892992,0.0,32.690315043,37.0816133363,5.78102198777,0.00928736751888,0.0,5.77173462026
 09/23  19:00:00,97.4811094973,7.40404461923,12.6507526502,0.0,36.8143715336,33.066984531,5.78183826204,0.0,0.0,5.78183826204
 09/23  20:00:00,102.994715363,7.4994140586,12.8289125766,0.0,36.3493007332,38.7721355839,8.04512809142,2.26318440244,0.0,5.78194368898
 09/23  21:00:00,100.337203674,7.4459190737,12.3427551789,0.0,36.1807251679,36.8228455648,15.1655440718,3.62120876556,0.0,11.5443353063
 09/23  22:00:00,75.9560174033,7.01691943703,9.71068686912,0.0,31.0351095914,20.6438685092,16.207380171,4.62114556007,0.0,11.5862346109
 09/23  23:00:00,49.9477035806,6.55189713197,6.72127968175,0.0,17.4250845679,11.7056064465,13.3436113838,7.56652369558,0.0,5.77708768824
 09/23  24:00:00,41.9989361107,6.34744959908,5.20485149827,0.0,12.8411359301,10.0650221343,15.7009645178,9.93949273372,0.0,5.76147178404
 09/24  01:00:00,40.7513934618,6.18400370743,4.00244903267,0.0,12.925468867,10.100111941,13.5865220509,13.5665220509,0.0,0.02
 09/24  02:00:00,34.8495833093,6.02543317016,2.87824414476,0.0,8.34152022915,10.0650221343,22.3105565207,16.554214717,0.0,5.75634180369
 09/24  03:00:00,34.3631368246,5.96768584453,2.44955010143,0.0,8.34152022915,10.0650221343,18.3595440954,18.3395440954,0.0,0.02
 09/24  04:00:00,35.6790096556,5.93050463407,2.19598371141,0.0,8.34152022915,11.6705166398,24.9707802726,19.2099466853,0.0,5.76083358727
 09/24  05:00:00,39.5596663515,5.8955724453,1.95326709896,0.0,8.80141237637,15.3678112995,25.4496076726,19.6829071694,0.0,5.76670050323
 09/24  06:00:00,58.2067512185,5.96980033445,2.43352593606,0.0,18.5082010057,25.6353820695,26.2535580738,20.4773106447,0.0,5.77624742907
 09/24  07:00:00,70.8931360183,6.19289735704,4.09403223357,0.0,19.4926561212,41.1001056674,28.6555897135,17.0692655023,0.0,11.5863242112
 09/24  08:00:00,98.0214967697,6.59848462754,7.0594277821,0.0,26.3286599382,57.9988325916,36.5241296359,7.0564539059,0.0,29.46767573
 09/24  09:00:00,82.8181666585,6.54306579247,7.18492738049,0.0,26.2443270014,42.8153538416,48.7179050833,1.36208618444,18.025,29.3308188989
 09/24  10:00:00,58.3529754476,6.39026848738,6.74715032729,0.0,21.7447113004,23.4437158914,35.7448011819,0.161732549175,18.025,17.5580686327
 09/24  11:00:00,59.0616974138,6.57801861733,9.67015866093,0.0,19.3449162599,23.4437158914,41.3868384772,0.0,18.025,23.3618384772
 09/24  12:00:00,63.166795007,6.80556318982,13.4055440872,0.0,19.190480192,23.7425572507,35.516614481,0.0,18.025,17.491614481
 09/24  13:00:00,65.7226196923,6.95996828985,15.7808466823,0.0,19.260583323,23.698576057,41.3398012931,0.0,18.025,23.3148012931
 09/24  14:00:00,66.475307089,7.04512130837,16.4483778936,0.0,19.260583323,23.698576057,35.5151354483,0.0,18.025,17.4901354483
 09/24  15:00:00,66.2932915821,7.07960555952,16.5218260911,0.0,19.260583323,23.4086260847,35.515458931,0.0,18.025,17.490458931
 09/24  16:00:00,69.9359252304,7.06330157044,15.7294551133,0.0,19.260583323,27.8781056672,23.7862577797,0.0,18.025,5.76125777973
 09/24  17:00:00,78.1657071729,7.24554276768,15.1545170599,0.0,18.1807569449,37.5792895564,5.76665065696,0.0,0.0,5.76665065696
 09/24  18:00:00,92.8959696242,7.44758108914,13.90516215,0.0,32.6059821062,37.0465235296,5.77178298773,0.0,0.0,5.77178298773
 09/24  19:00:00,98.1872686698,7.49791156451,13.2630411328,0.0,36.8143715336,33.066984531,5.8234214311,0.0414726373002,0.0,5.7819487938
 09/24  20:00:00,104.849680584,7.6887559926,14.3751006055,0.0,36.43363367,38.8072253906,11.5425743439,0.0,0.0,11.5425743439
 09/24  21:00:00,102.484847223,7.68994273445,14.3657935011,0.0,36.0963922311,36.7877557581,5.78232219482,0.0,0.0,5.78232219482
 09/24  22:00:00,77.5871974046,7.21684485956,11.2613516694,0.0,30.9507766546,20.6087787026,12.5830038326,0.996289033918,0.0,11.5867147987
 09/24  23:00:00,51.8110758564,6.76367317237,8.37287050721,0.0,17.4250845679,11.7056064465,7.59870139313,1.82157776645,0.0,5.77712362668
 09/24  24:00:00,44.3008271044,6.59206760983,7.14269484413,0.0,12.925468867,10.100111941,7.74679772687,1.98537276133,0.0,5.76142496554
 09/25  01:00:00,40.1381294157,6.43460510882,6.01748429364,0.0,10.0992000411,10.047477231,3.27264570832,3.25264570832,0.0,0.02
 09/25  02:00:00,37.2110864409,6.30376667187,5.0808350862,0.0,8.25718729233,10.0299323277,10.745169633,4.98899055592,0.0,5.75617907711
 09/25  03:00:00,36.7180220668,6.2423716266,4.64916612948,0.0,8.25718729233,10.0299323277,10.7332613484,4.97731504249,0.0,5.75594630591
 09/25  04:00:00,37.885115309,6.18665279416,4.2653649274,0.0,8.25718729233,11.6354268332,5.59514216534,5.57514216534,0.0,0.02
 09/25  05:00:00,45.5525931696,6.19164804828,4.34815235232,0.0,12.1011305571,15.3678112995,11.3705354368,5.59325070861,0.0,5.77728472815
 09/25  06:00:00,77.0218860846,6.69921011815,7.66555960821,0.0,19.7275818095,37.2640762949,18.0894061617,6.5032753496,0.0,11.5861308121
 09/25  07:00:00,92.9354525767,7.07501321294,10.2511695721,0.0,24.3117294858,51.2795993405,23.7198895912,6.28630974011,0.0,17.4335798511
 09/25  08:00:00,78.3227734827,6.56038948502,7.42821371671,0.0,23.6694662846,40.6342015617,31.161204469,1.82743598794,0.0,29.3337684811
 09/25  09:00:00,72.8853439925,6.48583972747,7.07267837633,0.0,23.6694662846,35.6302164847,36.9854182984,1.40379415478,18.025,17.5566241436
 09/25  10:00:00,53.1708043645,6.20506741882,5.23562915082,0.0,18.7433767983,22.9618409725,43.9702322036,2.5809957116,18.025,23.364236492
 09/25  11:00:00,52.9445224293,6.17621121438,5.04044120846,0.0,18.7433767983,22.9618409725,37.7653781958,2.2459274113,18.025,17.4944507845
 09/25  12:00:00,53.2974568103,6.20854948834,5.31759107805,0.0,18.5889407304,23.1597249699,44.2595804853,2.9189980436,18.025,23.3155824417
 09/25  13:00:00,53.6065094839,6.2130734678,5.37561585,0.0,18.7433767983,23.2517909448,35.9237470926,0.404943131051,18.025,17.4938039615
 09/25  14:00:00,54.5726253162,6.31825574541,6.23654714148,0.0,18.7433767983,23.2517909448,35.5161630684,0.0,18.025,17.4911630684
 09/25  15:00:00,54.2525779347,6.30790256656,6.21680757945,0.0,18.7433767983,22.9618409725,42.0651179347,0.72647340383,18.025,23.3136445309
 09/25  16:00:00,58.9506522586,6.33500060186,6.43647018174,0.0,18.7433767983,27.431320555,18.8335446249,0.78854462487,18.025,0.02
 09/25  17:00:00,72.8116008418,6.59726715173,7.84690292297,0.0,17.6635504202,40.6971502883,7.25431017671,1.48244453748,0.0,5.77186563922
 09/25  18:00:00,81.6954392938,6.71819252317,8.2210023092,0.0,27.5259009287,37.3340067412,15.1248312292,3.54907119653,0.0,11.5757600326
 09/25  19:00:00,90.5665278886,6.84043485659,8.99254031418,0.0,33.8341110165,33.3544677425,17.0895243759,5.54592451552,0.0,11.5435998604
 09/25  20:00:00,100.37099031,7.07886979703,10.4044122376,0.0,36.5179666069,38.8247702939,13.1188941536,7.33764130173,0.0,5.78125285186
 09/25  21:00:00,94.9225909363,7.10636098406,10.4434984138,0.0,32.965339924,36.8579353714,20.010995036,8.42460722789,0.0,11.5863878081
 09/25  22:00:00,67.6704214202,6.61037119807,7.23451851803,0.0,25.6355707503,20.6438685092,15.958291568,10.1707421632,0.0,5.78754940475
 09/25  23:00:00,44.9574698413,6.19958359184,4.48538401985,0.0,15.0252895274,11.7056064465,17.443618714,11.6767294188,0.0,5.76688929517
 09/25  24:00:00,38.6233152561,6.04884146652,3.32772626246,0.0,11.6412384099,10.0650221343,18.6183986032,12.8567516258,0.0,5.7616469774
 09/26  01:00:00,36.4134880363,5.98027810388,2.74716337103,0.0,10.0992000411,10.047477231,19.4879222699,13.7316332957,0.0,5.75628897422
 09/26  02:00:00,34.4132102178,5.96856740136,2.61815828368,0.0,8.25718729233,10.0299323277,13.8114979263,13.7914979263,0.0,0.02
 09/26  03:00:00,34.1361880702,5.93743759237,2.37226066332,0.0,8.25718729233,10.0299323277,19.7702194158,14.0141583929,0.0,5.75606102293
 09/26  04:00:00,35.5832742337,5.91775894326,2.23241417887,0.0,8.25718729233,11.6354268332,14.2268133611,14.2068133611,0.0,0.02
 09/26  05:00:00,43.3200890769,5.93650293016,2.37078475676,0.0,12.1011305571,15.3678112995,24.9534071549,13.4190002062,0.0,11.5344069487
 09/26  06:00:00,73.7025668641,6.28865133257,4.75678835642,0.0,19.7275818095,37.2640762949,24.1741750629,12.5887514737,0.0,11.5854235892
 09/26  07:00:00,89.7089291104,6.67333652801,7.42630688919,0.0,24.3117294858,51.2795993405,22.5155061871,10.887069371,0.0,11.6284368162
 09/26  08:00:00,74.9453686286,6.16854161805,4.44264562159,0.0,23.6694662846,40.6342015617,35.3597149307,6.0260733858,0.0,29.3336415449
 09/26  09:00:00,69.8130024576,6.1284192413,4.35775383922,0.0,23.6694662846,35.6302164847,45.841641165,4.41560208432,18.025,23.4010390807
 09/26  10:00:00,50.8108303717,5.95490110053,3.12581206694,0.0,18.7433767983,22.9618409725,40.8115886758,5.25759085422,18.025,17.5289978216
 09/26  11:00:00,50.4852108924,5.92839762653,2.82893933445,0.0,18.7433767983,22.9618409725,46.812903497,5.4685352047,18.025,23.3193682923
 09/26  12:00:00,50.7548032134,5.93232966792,3.05115327345,0.0,18.5889407304,23.1597249699,40.149610355,4.63073198859,18.025,17.4938783664
 09/26  13:00:00,50.9738153415,5.93469383223,3.02129527632,0.0,18.7433767983,23.2517909448,37.1286049908,1.61057732924,18.025,17.4930276615
 09/26  14:00:00,51.102994888,5.94056533915,3.14460600587,0.0,18.7433767983,23.2517909448,42.4711526526,1.13346600485,18.025,23.3126866477
 09/26  15:00:00,51.1614010466,5.97015074218,3.46337891363,0.0,18.7433767983,22.9618409725,37.2649067746,1.74723274263,18.025,17.492674032
 09/26  16:00:00,55.9927660628,6.00413682609,3.80943922448,0.0,18.7433767983,27.431320555,25.3328515196,1.54639851626,18.025,5.76145300336
 09/26  17:00:00,70.0513820484,6.27041948288,5.41352388343,0.0,17.6635504202,40.6971502883,7.3150878,1.54299720247,0.0,5.77209059753
 09/26  18:00:00,79.6731471516,6.46615389485,6.4507389106,0.0,27.5259009287,37.3340067412,9.02260093225,3.22425396649,0.0,5.79834696576
 09/26  19:00:00,88.8926188175,6.62998603201,7.52907181939,0.0,33.8341110165,33.3544677425,16.5568884246,5.01198207752,0.0,11.5449063471
 09/26  20:00:00,98.8721483963,6.89068439707,9.09374927748,0.0,36.5179666069,38.8247702939,12.4712999699,6.68880315095,0.0,5.78249681891
 09/26  21:00:00,93.988109229,6.98352388545,9.63184061979,0.0,32.965339924,36.8579353714,17.8062331055,6.21928305596,0.0,11.5869500495
 09/26  22:00:00,67.3773974401,6.56278334139,6.98906973859,0.0,25.6355707503,20.6438685092,17.5756247253,6.02012592584,0.0,11.5554987994
 09/26  23:00:00,44.8768215229,6.18072257725,4.42359126416,0.0,15.0252895274,11.7056064465,13.1967226666,7.42984706672,0.0,5.76687559983
 09/26  24:00:00,38.71574891,6.04983967508,3.41916196103,0.0,11.6412384099,10.0650221343,8.22366389513,8.20366389513,0.0,0.02
 09/27  01:00:00,36.6844050788,6.00026251901,2.99809181778,0.0,10.0992000411,10.047477231,14.1316620761,8.37592075686,0.0,5.75574131924
 09/27  02:00:00,34.5557383729,5.96954009731,2.7597104698,0.0,8.25718729233,10.0299323277,7.71831219629,7.69831219629,0.0,0.02
 09/27  03:00:00,34.3207848251,5.94561519948,2.54867770189,0.0,8.25718729233,10.0299323277,13.9078921173,8.15154079732,0.0,5.75635131993
 09/27  04:00:00,35.8260936449,5.93328158671,2.45970282345,0.0,8.25718729233,11.6354268332,13.6958253803,7.93421696604,0.0,5.7616084143
 09/27  05:00:00,43.6850326313,5.96122419011,2.71100220587,0.0,12.1011305571,15.3678112995,12.6099117317,6.83243511683,0.0,5.77747661492
 09/27  06:00:00,74.705738827,6.39589905344,5.65270068078,0.0,19.7275818095,37.2640762949,18.4008191267,6.81413859804,0.0,11.5866805287
 09/27  07:00:00,90.9314427124,6.80231091806,8.51982568792,0.0,24.3117294858,51.2795993405,23.5329200314,6.09821151708,0.0,17.4347085143
 09/27  08:00:00,76.6363795909,6.32549807408,5.97669009421,0.0,23.6694662846,40.6342015617,24.612840904,1.13982817416,0.0,23.4730127298
 09/27  09:00:00,72.5619680508,6.41083372973,6.82430052313,0.0,23.6694662846,35.6302164847,41.4810058137,0.050874047422,18.025,23.4051317663
 09/27  10:00:00,54.6471054994,6.29354609445,6.62343222998,0.0,18.7433767983,22.9618409725,41.4165013691,0.0255059927031,18.025,23.3659953764
 09/27  11:00:00,55.1708450674,6.28652721711,7.15643984544,0.0,18.7433767983,22.9618409725,35.521112181,0.0,18.025,17.496112181
 09/27  12:00:00,55.0602763361,6.26929460103,7.01965553138,0.0,18.5889407304,23.1597249699,35.6419200658,0.121905682331,18.025,17.4950143834
 09/27  13:00:00,53.3335813737,6.19329199804,5.12246244934,0.0,18.7433767983,23.2517909448,42.1793783287,0.833879381743,18.025,23.320498947
 09/27  14:00:00,52.8108314901,6.16001029241,4.63299525048,0.0,18.7433767983,23.2517909448,37.2589244218,1.74045813258,18.025,17.4934662892
 09/27  15:00:00,52.5920472541,6.15849438026,4.7056730029,0.0,18.7433767983,22.9618409725,38.1941211513,2.67802148402,18.025,17.4910996672
 09/27  16:00:00,57.67320339,6.21420283068,5.27980861017,0.0,18.7433767983,27.431320555,25.9428172905,2.15638307871,18.025,5.76143421184
 09/27  17:00:00,71.4918848723,6.45457894802,6.66986582143,0.0,17.6635504202,40.6971502883,8.11213586915,2.34002889933,0.0,5.77210696982
 09/27  18:00:00,80.7348874579,6.60356945653,7.37505113693,0.0,27.5259009287,37.3340067412,16.5883019893,5.01286512695,0.0,11.5754368624
 09/27  19:00:00,89.5170568775,6.71532095495,8.06817172761,0.0,33.8341110165,33.3544677425,13.4615502724,7.67905129794,0.0,5.78249897443
 09/27  20:00:00,99.0513259307,6.92579570173,9.23780294686,0.0,36.5179666069,38.8247702939,21.146163893,10.564407137,0.0,10.581756756
 09/27  21:00:00,93.1356888309,6.90127839343,8.86165396977,0.0,32.965339924,36.8579353714,26.3692749392,13.8184456422,0.0,12.550829297
 09/27  22:00:00,65.9127147815,6.40812088466,5.67904476447,0.0,25.6355707503,20.6438685092,22.1808841591,16.3930211769,0.0,5.78786298228
 09/27  23:00:00,43.6829940791,6.05969366315,3.35078593702,0.0,15.0252895274,11.7056064465,23.1828416795,17.4159669185,0.0,5.76687476095
 09/27  24:00:00,38.0074699515,5.98949776819,2.77121630789,0.0,11.6412384099,10.0650221343,22.6537516711,16.8920467508,0.0,5.76170492025
 09/28  01:00:00,36.008669883,5.94388042515,2.37874173459,0.0,10.0992000411,10.047477231,16.6839857448,16.6639857448,0.0,0.02
 09/28  02:00:00,33.706666967,5.89211371858,1.98805673772,0.0,8.25718729233,10.0299323277,23.5593503404,17.8028661313,0.0,5.75648420913
 09/28  03:00:00,33.455067034,5.85984280798,1.76873410196,0.0,8.25718729233,10.0299323277,18.5879004908,18.5679004908,0.0,0.02
 09/28  04:00:00,34.9011494125,5.8384222348,1.62961345362,0.0,8.25718729233,11.6354268332,24.5382469539,18.7765515324,0.0,5.76169542146
 09/28  05:00:00,42.5927109214,5.85297493999,1.72692316522,0.0,12.1011305571,15.3678112995,23.7698269803,17.9926309204,0.0,5.77719605989
 09/28  06:00:00,72.6634482128,6.17357392511,3.83272001836,0.0,19.7275818095,37.2640762949,28.7404538309,17.1535309858,0.0,11.5869228451
 09/28  07:00:00,87.7986580991,6.44078108372,5.7485538131,0.0,24.3117294858,51.2795993405,31.8143495921,14.3790227509,0.0,17.4353268412
 09/28  08:00:00,74.2668019106,6.100929519,3.83166931414,0.0,23.6694662846,40.6342015617,32.2600824774,8.78568678043,0.0,23.474395697
 09/28  09:00:00,69.2401054215,6.07905583594,3.83420300345,0.0,23.6694662846,35.6302164847,49.1958874541,7.7615956701,18.025,23.409291784
 09/28  10:00:00,50.5182004929,5.93722109534,2.85084961313,0.0,18.7433767983,22.9618409725,49.3963117238,8.00460487357,18.025,23.3667068502
 09/28  11:00:00,50.9476547735,5.98810295061,3.23167010577,0.0,18.7433767983,22.9618409725,41.1178744397,5.59523677712,18.025,17.4976376626
 09/28  12:00:00,52.8630374069,6.18183425931,4.90987361396,0.0,18.5889407304,23.1597249699,44.9606076187,3.61533350502,18.025,23.3202741137
 09/28  13:00:00,54.9329936668,6.36022846832,6.5549331449,0.0,18.7433767983,23.2517909448,35.5273121902,0.00676258819065,18.025,17.495549602
 09/28  14:00:00,59.3116150396,6.54465620643,10.7491267218,0.0,18.7433767983,23.2517909448,35.5211379961,0.0,18.025,17.4961379961
 09/28  15:00:00,62.9594367433,6.71554106619,14.516014636,0.0,18.7433767983,22.9618409725,41.340251291,0.0,18.025,23.315251291
 09/28  16:00:00,68.1023923817,6.80677271615,15.1164258884,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/28  17:00:00,79.8107586292,7.10365184424,14.3396575352,0.0,17.6635504202,40.6971502883,5.77095024534,0.0,0.0,5.77095024534
 09/28  18:00:00,87.024829705,7.25720792414,13.0113431536,0.0,27.5259009287,37.3340067412,11.5765641977,0.0,0.0,11.5765641977
 09/28  19:00:00,94.9881962477,7.34184810961,12.9127706361,0.0,33.8341110165,33.3544677425,11.5991780758,0.0548829991634,0.0,11.5442950767
 09/28  20:00:00,103.821259178,7.50287708542,13.4306488467,0.0,36.5179666069,38.8247702939,6.90649091828,1.12484430653,0.0,5.78164661174
 09/28  21:00:00,97.7230671537,7.45691298391,12.8933840857,0.0,32.965339924,36.8579353714,14.8759108696,3.28829239795,0.0,11.5876184716
 09/28  22:00:00,70.4685577325,6.95574150019,9.68725525837,0.0,25.6355707503,20.6438685092,16.7256429122,5.16993016208,0.0,11.5557127501
 09/28  23:00:00,47.2368875411,6.48376981675,6.48060025976,0.0,15.0252895274,11.7056064465,7.7970224015,7.7770224015,0.0,0.02
 09/28  24:00:00,40.2791128791,6.25801613975,4.77433742929,0.0,11.6412384099,10.0650221343,15.9080634281,10.1462569414,0.0,5.7618064866
 09/29  01:00:00,37.6372733264,6.12975638428,3.82145997602,0.0,10.0992000411,10.047477231,16.8137894635,11.057429217,0.0,5.75636024647
 09/29  02:00:00,34.7945080741,6.01569078776,2.9523238208,0.0,8.25718729233,10.0299323277,13.2857367322,13.2657367322,0.0,0.02
 09/29  03:00:00,34.3082862679,5.96331671075,2.51846995938,0.0,8.25718729233,10.0299323277,20.4398658827,14.6833854886,0.0,5.7564803941
 09/29  04:00:00,35.6700505134,5.93298692508,2.30394875292,0.0,8.25718729233,11.6354268332,15.0309127368,15.0109127368,0.0,0.02
 09/29  05:00:00,43.1801817476,5.92822746801,2.23913243646,0.0,12.1011305571,15.3678112995,27.6261427225,16.0914185654,0.0,11.5347241571
 09/29  06:00:00,75.1508092151,6.2490368413,4.36060690535,0.0,19.7275818095,37.2640762949,27.1189412321,15.5323032403,0.0,11.5866379918
 09/29  07:00:00,89.2325062375,6.61325624317,7.00991142971,0.0,24.3117294858,51.2795993405,23.9596507493,12.3303128929,0.0,11.6293378564
 09/29  08:00:00,75.3324377081,6.19827440939,4.79994688509,0.0,23.6694662846,40.6342015617,34.6804011526,5.3390331638,0.0,29.3413679888
 09/29  09:00:00,71.6573281815,6.3108041579,6.01967179401,0.0,23.6694662846,35.6302164847,42.3092656545,0.874388902105,18.025,23.4098767524
 09/29  10:00:00,55.9259995236,6.32871203077,7.86714999654,0.0,18.7433767983,22.9618409725,35.5563328192,0.0,18.025,17.5313328192
 09/29  11:00:00,61.1631323266,6.59653507606,12.8387113618,0.0,18.7433767983,22.9618409725,41.3474837668,0.0,18.025,23.3224837668
 09/29  12:00:00,64.8882269287,6.81565234059,16.301240661,0.0,18.5889407304,23.1597249699,35.5216067545,0.0,18.025,17.4966067545
 09/29  13:00:00,67.1546088004,6.96580339612,18.1709685418,0.0,18.7433767983,23.2517909448,35.5162287912,0.0,18.025,17.4912287912
 09/29  14:00:00,67.95514956,7.0334857589,18.9038307039,0.0,18.7433767983,23.2517909448,41.3445814396,0.0,18.025,23.3195814396
 09/29  15:00:00,68.514306138,7.12424620835,19.6621727351,0.0,18.7433767983,22.9618409725,35.5191564411,0.0,18.025,17.4941564411
 09/29  16:00:00,72.5868855052,7.1523995457,19.2552836896,0.0,18.7433767983,27.431320555,23.7867103105,0.0,18.025,5.76171031048
 09/29  17:00:00,83.9597972555,7.38898437718,18.2033585391,0.0,17.6635504202,40.6971502883,5.77218256084,0.0,0.0,5.77218256084
 09/29  18:00:00,90.1176477327,7.49312208667,15.8682351113,0.0,27.5259009287,37.3340067412,11.5770614777,0.0,0.0,11.5770614777
 09/29  19:00:00,97.0593041045,7.55749222317,14.7682299653,0.0,33.8341110165,33.3544677425,5.78251737388,0.0,0.0,5.78251737388
 09/29  20:00:00,105.711440204,7.70908084372,15.1146161314,0.0,36.5179666069,38.8247702939,5.7994550528,0.0168135121976,0.0,5.7826415406
 09/29  21:00:00,99.5820568035,7.68126721726,14.5280058905,0.0,32.965339924,36.8579353714,17.4375404691,0.0661615519039,0.0,17.3713789172
 09/29  22:00:00,72.4279910927,7.19815565144,11.4042667028,0.0,25.6355707503,20.6438685092,6.22409492805,0.43608633777,0.0,5.78800859028
 09/29  23:00:00,49.2060423121,6.72354312899,8.2099741405,0.0,15.0252895274,11.7056064465,7.47208731102,1.70494895128,0.0,5.76713835974
 09/29  24:00:00,41.9700650197,6.46573884633,6.25756194388,0.0,11.6412384099,10.0650221343,11.0691525003,5.30739290967,0.0,5.76175959062
 09/30  01:00:00,41.9706805312,6.33420723902,5.19093816823,0.0,12.8411359301,10.0650221343,8.25175086796,8.23175086796,0.0,0.02
 09/30  02:00:00,36.0460156138,6.1713228824,4.04818974253,0.0,8.25718729233,10.0299323277,15.7981805791,10.041645796,0.0,5.75653478311
 09/30  03:00:00,35.1999654647,6.0673071717,3.30616160484,0.0,8.25718729233,10.0299323277,11.8735240759,11.8535240759,0.0,0.02
 09/30  04:00:00,36.2052182153,6.00006059975,2.77203522439,0.0,8.25718729233,11.6354268332,20.354143311,14.5923476184,0.0,5.76179569261
 09/30  05:00:00,40.0235609167,5.95865659796,2.47346819191,0.0,8.71707943955,15.3327214929,21.9655142664,16.1983095813,0.0,5.76720468514
 09/30  06:00:00,60.8293581884,6.04359332559,3.09829605403,0.0,18.5082010057,25.6353820695,21.9391474202,16.1613300238,0.0,5.7778173964
 09/30  07:00:00,71.7219309249,6.29447655554,4.94059449037,0.0,19.4083231844,41.0650158608,24.7532321913,13.164623952,0.0,11.5886082393
 09/30  08:00:00,99.7746125674,6.80403076956,8.60689487054,0.0,26.3286599382,57.9988325916,35.1623556931,5.68366554119,0.0,29.4786901519
 09/30  09:00:00,84.4371853575,6.71251656454,8.51500671295,0.0,26.3286599382,42.8504436482,48.4564328244,1.09117863926,18.025,29.3402541851
 09/30  10:00:00,59.7015939862,6.52848221195,7.95750487231,0.0,21.7447113004,23.4437158914,41.543895095,0.106631217696,18.025,23.4122638773
 09/30  11:00:00,59.884198957,6.69485154405,10.4355004411,0.0,19.3027497915,23.426170988,39.0157278123,0.0,18.025,20.9907278123
 09/30  12:00:00,63.0672439943,6.87630319139,13.2949428711,0.0,19.1483137236,23.7250123474,37.8911848331,0.0,18.025,19.8661848331
 09/30  13:00:00,66.6297650329,7.0638815041,16.5243398566,0.0,19.3027497915,23.7161209604,35.5200695896,0.0,18.025,17.4950695896
 09/30  14:00:00,68.668171934,7.19117747639,18.4354510433,0.0,19.3027497915,23.7161209604,35.9312520669,0.0,18.025,17.9062520669
 09/30  15:00:00,68.6517741053,7.22302575259,18.677158016,0.0,19.3027497915,23.426170988,40.9319309751,0.0,18.025,22.9069309751
 09/30  16:00:00,72.7895004868,7.2218574971,18.3647327216,0.0,19.3027497915,27.8956505705,23.7866810516,0.0,18.025,5.76168105164
 09/30  17:00:00,80.9137678481,7.39733588814,17.6910396803,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 09/30  18:00:00,96.7475268709,7.60591714374,15.5949187566,0.0,32.690315043,37.0816133363,5.77230471008,0.0,0.0,5.77230471008
 09/30  19:00:00,99.6652923505,7.65581929895,14.5831002308,0.0,36.8143715336,33.066984531,11.6335423672,0.0882830183396,0.0,11.5452593489
 09/30  20:00:00,105.241740387,7.75126533521,14.8240270604,0.0,36.3493007332,38.7721355839,7.55684810184,1.7752928039,0.0,5.78155529795
 09/30  21:00:00,102.165016465,7.64729121186,13.9691380182,0.0,36.1807251679,36.8228455648,15.6364200832,4.09069829055,0.0,11.5457217927
 09/30  22:00:00,76.9615585052,7.13163672481,10.6014224157,0.0,31.0351095914,20.6438685092,18.6300321711,7.04156506877,0.0,11.5884671023
 09/30  23:00:00,50.5326427414,6.62339143918,7.23467352412,0.0,17.4250845679,11.7056064465,16.3252875584,10.5479659383,0.0,5.77732162013
 09/30  24:00:00,42.2302182234,6.37910885124,5.40444422855,0.0,12.8411359301,10.0650221343,19.3443620935,13.5826004465,0.0,5.761761647
 10/01  01:00:00,40.8497453913,6.1989501294,4.08583313221,0.0,12.925468867,10.100111941,16.8538013267,16.8338013267,0.0,0.02
 10/01  02:00:00,34.8954671146,6.03613276787,2.91340552837,0.0,8.34152022915,10.0650221343,25.7334181591,19.976841395,0.0,5.75657676405
 10/01  03:00:00,34.2977941734,5.96447656393,2.3873948964,0.0,8.34152022915,10.0650221343,22.8874206989,22.8674206989,0.0,0.02
 10/01  04:00:00,35.4176933176,5.90580464587,1.95933868306,0.0,8.34152022915,11.6705166398,31.7903614313,26.0288170364,0.0,5.76154439491
 10/01  05:00:00,39.1652295851,5.85213815272,1.60222691869,0.0,8.80141237637,15.3678112995,34.5059323557,28.7387457901,0.0,5.76718656565
 10/01  06:00:00,59.5698391225,5.91306972922,1.96929269791,0.0,18.5082010057,25.6353820695,36.0974708456,30.3196341431,0.0,5.77783670253
 10/01  07:00:00,70.0833837054,6.12388171786,3.35320591338,0.0,19.4926561212,41.1001056674,37.119920694,25.53115725,0.0,11.5887634441
 10/01  08:00:00,96.6516239284,6.46606626063,5.82185340588,0.0,26.3286599382,57.9988325916,43.0993165676,13.6181470594,0.0,29.4811695082
 10/01  09:00:00,81.1004151865,6.36570277715,5.64446065178,0.0,26.2443270014,42.8153538416,53.3254762322,5.95671480231,18.025,29.3437614299
 10/01  10:00:00,56.0603731745,6.16468961566,4.68006820544,0.0,21.7447113004,23.4437158914,42.8779791263,1.44024297415,18.025,23.4127361521
 10/01  11:00:00,55.7188763771,6.22699068301,6.67832097462,0.0,19.3449162599,23.4437158914,35.5541469474,0.0,18.025,17.5291469474
 10/01  12:00:00,59.1007293655,6.35577812221,9.78923778234,0.0,19.190480192,23.7425572507,41.3493608224,0.0,18.025,23.3243608224
 10/01  13:00:00,62.0415886495,6.54639999196,12.5133522367,0.0,19.260583323,23.698576057,35.5232310141,0.0,18.025,17.4982310141
 10/01  14:00:00,63.0214113939,6.62755742724,13.4120175887,0.0,19.260583323,23.698576057,35.7601164657,0.0,18.025,17.7351164657
 10/01  15:00:00,62.9455423506,6.65776451129,13.5958946694,0.0,19.260583323,23.4086260847,41.1046819495,0.0,18.025,23.0796819495
 10/01  16:00:00,66.4397706384,6.68687329822,12.6096938527,0.0,19.260583323,27.8781056672,23.786769839,0.0,18.025,5.76176983902
 10/01  17:00:00,72.4133663567,6.80053493553,9.84714495505,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 10/01  18:00:00,90.420914044,6.99428913515,9.9993499271,0.0,32.6059821062,37.0465235296,6.28804916719,0.515615544014,0.0,5.77243362318
 10/01  19:00:00,94.7455211564,7.07976961873,10.2393691912,0.0,36.8143715336,33.066984531,14.9778130628,3.43237886975,0.0,11.5454341931
 10/01  20:00:00,100.80076792,7.20580763874,10.8090809605,0.0,36.43363367,38.8072253906,13.8421386653,8.06039705889,0.0,5.78174160639
 10/01  21:00:00,97.5748745132,7.11924862167,10.0264525758,0.0,36.0963922311,36.7877557581,23.5295402534,11.9833983659,0.0,11.5461418875
 10/01  22:00:00,72.551801496,6.62103969706,6.82167163286,0.0,30.9507766546,20.6087787026,28.3486522886,16.761224357,0.0,11.5874279316
 10/01  23:00:00,46.6722970496,6.16172113623,3.83599112071,0.0,17.4250845679,11.7056064465,26.4939023837,20.7160448144,0.0,5.77785756935
 10/01  24:00:00,39.3294072328,6.01927640996,2.74403804351,0.0,12.925468867,10.100111941,29.1849632279,23.4229936656,0.0,5.76196956228
 10/02  01:00:00,35.7733763891,5.93353448267,2.15378046958,0.0,10.0992000411,10.047477231,25.5069348893,25.4869348893,0.0,0.02
 10/02  02:00:00,33.3983255022,5.86519856489,1.70661724344,0.0,8.25718729233,10.0299323277,33.130423909,27.3741307025,0.0,5.75629320652
 10/02  03:00:00,33.0225961802,5.81496172461,1.38113118165,0.0,8.25718729233,10.0299323277,29.2404373569,29.2204373569,0.0,0.02
 10/02  04:00:00,34.343151695,5.77367403898,1.13634624869,0.0,8.25718729233,11.6354268332,36.6938126441,30.932036639,0.0,5.7617760051
 10/02  05:00:00,41.9170086634,5.77096234291,1.13320227603,0.0,12.1011305571,15.3678112995,36.5626349567,30.7849005621,0.0,5.77773439465
 10/02  06:00:00,73.4287708557,6.04524591624,2.84231794102,0.0,19.7275818095,37.2640762949,42.5756509923,30.986330668,0.0,11.5893203243
 10/02  07:00:00,86.2081162366,6.27637578617,4.3223468855,0.0,24.3117294858,51.2795993405,43.1501864736,25.7118473579,0.0,17.4383391157
 10/02  08:00:00,73.4325473453,6.02711979701,3.07117641335,0.0,23.6694662846,40.6342015617,37.0879742847,13.6082347553,0.0,23.4797395294
 10/02  09:00:00,69.2114581444,6.08538934938,3.79918507134,0.0,23.6694662846,35.6302164847,46.9964351905,5.55637033808,18.025,23.4150648525
 10/02  10:00:00,51.7481047319,6.06471460655,3.9532374856,0.0,18.7433767983,22.9618409725,42.7094191683,1.31403161079,18.025,23.3703875575
 10/02  11:00:00,54.3569459566,6.18488623838,6.44416112135,0.0,18.7433767983,22.9618409725,35.5227419234,0.0,18.025,17.4977419234
 10/02  12:00:00,57.6165860134,6.33528827349,9.50995299121,0.0,18.5889407304,23.1597249699,41.3475496255,0.0,18.025,23.3225496255
 10/02  13:00:00,59.9915076486,6.51038841888,11.4632685832,0.0,18.7433767983,23.2517909448,35.5243328445,0.0,18.025,17.4993328445
 10/02  14:00:00,60.9415101351,6.57012562345,12.3535352049,0.0,18.7433767983,23.2517909448,35.518457034,0.0,18.025,17.493457034
 10/02  15:00:00,60.7222857098,6.61452514114,12.379864778,0.0,18.7433767983,22.9618409725,41.3479532192,0.0,18.025,23.3229532192
 10/02  16:00:00,64.8368895152,6.67000247191,11.9876706054,0.0,18.7433767983,27.431320555,23.7868402058,0.0,18.025,5.76184020583
 10/02  17:00:00,75.6995394164,6.87930906906,10.4527524224,0.0,17.6635504202,40.6971502883,5.77240794848,0.0,0.0,5.77240794848
 10/02  18:00:00,85.35932981,6.96803226829,9.75097047424,0.0,27.5259009287,37.3340067412,6.09024473404,0.291518437443,0.0,5.79872629659
 10/02  19:00:00,91.6783857319,7.03223939637,9.91253328535,0.0,33.8341110165,33.3544677425,13.9706608106,2.42481221365,0.0,11.545848597
 10/02  20:00:00,100.610782387,7.17564470233,10.5473713253,0.0,36.5179666069,38.8247702939,12.2271652372,6.44436158875,0.0,5.78280364846
 10/02  21:00:00,94.4590686718,7.12116642393,9.96507931428,0.0,32.965339924,36.8579353714,21.7693315438,10.1802903874,0.0,11.5890411564
 10/02  22:00:00,67.0583694898,6.59393059752,6.63883651625,0.0,25.6355707503,20.6438685092,26.2328035152,14.6756089381,0.0,11.5571945771
 10/02  23:00:00,44.129191427,6.14621740164,3.71043265311,0.0,15.0252895274,11.7056064465,24.7545439592,18.9871691462,0.0,5.76737481297
 10/02  24:00:00,37.7515464588,5.98665466525,2.51811731457,0.0,11.6412384099,10.0650221343,22.2496166089,22.2296166089,0.0,0.02
 10/03  01:00:00,35.5932336202,5.9106762635,1.99648981153,0.0,10.0992000411,10.047477231,30.7418700141,24.9851811957,0.0,5.75668881838
 10/03  02:00:00,33.2254923165,5.84318558451,1.55579499205,0.0,8.25718729233,10.0299323277,33.3865417972,27.6299972672,0.0,5.75654453005
 10/03  03:00:00,32.8577687425,5.79180232697,1.23945875422,0.0,8.25718729233,10.0299323277,30.0445851383,30.0245851383,0.0,0.02
 10/03  04:00:00,34.1629174544,5.74823925167,0.981540953645,0.0,8.25718729233,11.6354268332,38.2974217834,32.5353286702,0.0,5.76209311319
 10/03  05:00:00,41.6964183997,5.7401400252,0.943426950896,0.0,12.1011305571,15.3678112995,39.1330500127,33.3550782052,0.0,5.77797180755
 10/03  06:00:00,73.1428044652,6.00596041862,2.59562373286,0.0,19.7275818095,37.2640762949,45.9749516234,34.3853667168,0.0,11.5895849066
 10/03  07:00:00,85.7279333334,6.21412961642,3.9043907636,0.0,24.3117294858,51.2795993405,47.9791844614,30.5417990259,0.0,17.4373854355
 10/03  08:00:00,72.9070272859,5.96610965105,2.60665511791,0.0,23.6694662846,40.6342015617,40.6839976697,17.2020956917,0.0,23.481901978
 10/03  09:00:00,68.6939563965,6.03979027527,3.32727617443,0.0,23.6694662846,35.6302164847,50.6424975934,9.20413431869,18.025,23.4133632748
 10/03  10:00:00,50.8600254369,5.99271053388,3.13715320554,0.0,18.7433767983,22.9618409725,46.0287746556,4.63198359918,18.025,23.3717910565
 10/03  11:00:00,51.3114184415,6.05323203765,3.53028336628,0.0,18.7433767983,22.9618409725,38.0607092302,2.5362139096,18.025,17.4994953206
 10/03  12:00:00,52.2171229377,6.14750991038,4.29826392466,0.0,18.5889407304,23.1597249699,44.0449515286,2.69804257667,18.025,23.3219089519
 10/03  13:00:00,52.9532981092,6.23182415399,4.70362000202,0.0,18.7433767983,23.2517909448,35.536053521,0.0117533363759,18.025,17.4993001847
 10/03  14:00:00,53.3234545133,6.27405790938,5.03154199867,0.0,18.7433767983,23.2517909448,35.5181742847,0.0,18.025,17.4931742847
 10/03  15:00:00,53.0430251623,6.26994185629,5.04518335472,0.0,18.7433767983,22.9618409725,42.1530284423,0.805336644749,18.025,23.3226917976
 10/03  16:00:00,57.1984929757,6.22470395029,4.79456890872,0.0,18.7433767983,27.431320555,19.1935122307,1.14851223074,18.025,0.02
 10/03  17:00:00,70.586754098,6.40543900894,5.81382998629,0.0,17.6635504202,40.6971502883,13.7011861848,2.17609292995,0.0,11.5250932549
 10/03  18:00:00,80.9542650559,6.461452163,5.85247336153,0.0,27.5259009287,37.3340067412,13.916046663,8.11664231997,0.0,5.79940434308
 10/03  19:00:00,87.5345955529,6.53697824667,6.26399470775,0.0,33.8341110165,33.3544677425,22.6121250787,11.0654517444,0.0,11.5466733343
 10/03  20:00:00,96.7549103126,6.70558612685,7.16154814842,0.0,36.5179666069,38.8247702939,20.2022843255,14.4204071658,0.0,5.78187715965
 10/03  21:00:00,90.8399199134,6.66986604406,6.79721750425,0.0,32.965339924,36.8579353714,30.4216635657,18.8328266254,0.0,11.5888369403
 10/03  22:00:00,64.0341391455,6.21408800868,3.99443855722,0.0,25.6355707503,20.6438685092,35.2892070726,23.7330635846,0.0,11.5561434879
 10/03  23:00:00,42.3332662845,5.93151983074,2.12919949663,0.0,15.0252895274,11.7056064465,33.8263517621,28.0590281464,0.0,5.76732361573
 10/03  24:00:00,36.5866470436,5.83700218884,1.50286622378,0.0,11.6412384099,10.0650221343,31.2529478525,31.2329478525,0.0,0.02
 10/04  01:00:00,34.5840865312,5.77385832997,1.12415663894,0.0,10.0992000411,10.047477231,39.3224098369,33.5655765474,0.0,5.75683328947
 10/04  02:00:00,32.3226640425,5.71630029605,0.779849001829,0.0,8.25718729233,10.0299323277,42.0409913155,36.2841844598,0.0,5.75680685573
 10/04  03:00:00,32.1263756334,5.67828231834,0.528292977857,0.0932888268685,8.25718729233,10.0299323277,38.9540680228,38.9340680228,0.0,0.02
 10/04  04:00:00,33.8290547282,5.65996826853,0.336319678724,0.399625029059,8.25718729233,11.6354268332,47.3513055395,41.5892432173,0.0,5.76206232217
 10/04  05:00:00,41.8532488649,5.68094196171,0.338091542687,0.82135579842,12.1011305571,15.3678112995,47.271931769,41.4939330381,0.0,5.77799873084
 10/04  06:00:00,72.7669994056,5.91529341269,1.979056394,0.331415492261,19.7275818095,37.2640762949,52.6366211061,41.0469378743,0.0,11.5896832318
 10/04  07:00:00,85.2147169696,6.11902252543,3.32310600477,0.163157071227,24.3117294858,51.2795993405,53.7139407108,36.2745373672,0.0,17.4394033436
 10/04  08:00:00,72.3120017756,5.87166319855,1.79333433563,0.312729271299,23.6694662846,40.6342015617,45.4384799822,21.9557655787,0.0,23.4827144035
 10/04  09:00:00,67.5809715424,5.89704472222,2.17827764273,0.178749882886,23.6694662846,35.6302164847,54.4526555868,13.0126279921,18.025,23.4150275947
 10/04  10:00:00,48.9431778222,5.74957627032,1.18479876543,0.278634757546,18.7433767983,22.9618409725,50.3016292652,8.90481356694,18.025,23.3718156982
 10/04  11:00:00,48.9643584863,5.75779974624,1.2944012454,0.184250041046,18.7433767983,22.9618409725,41.8344515905,6.30896352279,18.025,17.5004880677
 10/04  12:00:00,49.5202158734,5.80894558847,1.8923795601,0.0475374179158,18.5889407304,23.1597249699,46.337439058,4.98910777323,18.025,23.3233312847
 10/04  13:00:00,49.5992824121,5.80508873719,1.76966443434,0.00667031094589,18.7433767983,23.2517909448,37.8160912831,2.2909448967,18.025,17.5001463864
 10/04  14:00:00,49.8688212236,5.8354732483,2.01548956892,0.0,18.7433767983,23.2517909448,37.0552442413,1.53582480074,18.025,17.4944194405
 10/04  15:00:00,49.7030792277,5.84553967964,2.12963511441,0.0,18.7433767983,22.9618409725,43.6278042219,2.27830126965,18.025,23.3245029523
 10/04  16:00:00,54.3394068399,5.86185378742,2.29832729529,0.0,18.7433767983,27.431320555,26.1720345377,2.3850561021,18.025,5.76197843557
 10/04  17:00:00,67.7525840268,6.02056249389,3.3645298046,0.0,17.6635504202,40.6971502883,9.10035192745,3.32772274427,0.0,5.77262918318
 10/04  18:00:00,78.276424109,6.08207210961,3.55399940989,0.0,27.5259009287,37.3340067412,18.0341891548,10.7482209342,0.0,7.28596822052
 10/04  19:00:00,84.8010582485,6.14729994054,3.92012763623,0.0,33.8341110165,33.3544677425,25.0621502032,14.9996143318,0.0,10.0625358714
 10/04  20:00:00,94.2515520956,6.33571212722,5.02805525536,0.0,36.5179666069,38.8247702939,24.0318254381,18.2495097469,0.0,5.78231569125
 10/04  21:00:00,88.9214834924,6.37362750239,5.17500493457,0.0,32.965339924,36.8579353714,31.6527474563,20.0629772523,0.0,11.589770204
 10/04  22:00:00,62.6287529483,6.01524528786,2.7878851975,0.0,25.6355707503,20.6438685092,38.1028419725,26.5452580772,0.0,11.5575838953
 10/04  23:00:00,41.2662259554,5.78107501149,1.2125979978,0.0,15.0252895274,11.7056064465,37.9814077591,32.2139638775,0.0,5.7674438816
 10/04  24:00:00,35.8170922362,5.72018535712,0.830969868482,0.01915212195,11.6412384099,10.0650221343,38.3277573323,32.565665657,0.0,5.76209167532
 10/05  01:00:00,34.1732814021,5.67729830123,0.458817728579,0.351092315182,10.0992000411,10.047477231,37.0084510414,36.9884510414,0.0,0.02
