Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/05  02:00:00,32.5815781432,5.65745029771,0.176858320157,0.920749937887,8.25718729233,10.0299323277,46.3501059837,40.5934860006,0.0,5.75661998304
 10/05  03:00:00,33.6262198475,5.69353228476,0.0917882844053,2.01438535454,8.25718729233,10.0299323277,42.3897514135,42.3697514135,0.0,0.02
 10/05  04:00:00,37.4079003285,5.78630312097,0.0568683325237,4.13158323276,8.25718729233,11.6354268332,51.5529536856,45.7912634164,0.0,5.76169026918
 10/05  05:00:00,46.7285480322,5.85822938208,0.0449632476249,5.81248738125,12.1011305571,15.3678112995,54.2713752862,48.4931990129,0.0,5.77817627331
 10/05  06:00:00,74.6535672472,5.88470799684,1.13290983425,3.09470094949,19.7275818095,37.2640762949,61.2032155661,49.6128093678,0.0,11.5904061983
 10/05  07:00:00,85.5797302327,6.02097397806,2.59547080477,1.35383659892,24.3117294858,51.2795993405,61.1055913534,43.6653045294,0.0,17.440286824
 10/05  08:00:00,73.558781316,5.83668918462,1.0417120969,2.34609133444,23.6694662846,40.6342015617,49.4773803329,25.9936210284,0.0,23.4837593045
 10/05  09:00:00,68.4352912171,5.87706543346,1.70549717817,1.5258165272,23.6694662846,35.6302164847,59.8936360385,15.9744442166,18.025,25.8941918219
 10/05  10:00:00,50.3945759856,5.83223435851,1.50828041739,1.32388960782,18.7433767983,22.9618409725,47.6026928672,8.67839633967,18.025,20.8992965276
 10/05  11:00:00,50.2574330652,5.88823384311,2.32105836042,0.32022923954,18.7433767983,22.9618409725,44.3348483774,2.98322734729,18.025,23.3266210302
 10/05  12:00:00,50.8503851671,5.94323866063,3.05622155358,0.0795667979718,18.5889407304,23.1597249699,37.4523948624,1.92835775508,18.025,17.4990371073
 10/05  13:00:00,51.5479454415,5.99849371524,3.53153664981,5.05062558736e-05,18.7433767983,23.2517909448,35.5300275591,0.00640696072505,18.025,17.4986205983
 10/05  14:00:00,52.4840148902,6.02883865529,4.43731674717,0.0,18.7433767983,23.2517909448,41.3464819714,0.0,18.025,23.3214819714
 10/05  15:00:00,52.7901946915,6.07025083289,4.99203270355,0.0,18.7433767983,22.9618409725,35.5252081411,0.0,18.025,17.5002081411
 10/05  16:00:00,56.5299574418,6.08633120785,4.26439496585,0.0,18.7433767983,27.431320555,23.7870007215,0.0,18.025,5.76200072149
 10/05  17:00:00,69.8771398771,6.27486773374,5.23477511537,0.0,17.6635504202,40.6971502883,5.91217253242,0.139464350303,0.0,5.77270818211
 10/05  18:00:00,80.538505837,6.37431924134,5.52382043106,0.0,27.5259009287,37.3340067412,15.8708057246,4.29230657599,0.0,11.5784991486
 10/05  19:00:00,87.1441121858,6.45122725624,5.95924825586,0.0,33.8341110165,33.3544677425,14.7311898796,8.94811648611,0.0,5.78307339351
 10/05  20:00:00,95.957381281,6.57031263439,6.4992714164,0.0,36.5179666069,38.8247702939,22.5198475673,16.7365769376,0.0,5.78327062968
 10/05  21:00:00,90.1055038574,6.54533737437,6.18730146108,0.0,32.965339924,36.8579353714,38.0727894674,20.6992755724,0.0,17.373513895
 10/05  22:00:00,63.1993326898,6.09338884431,3.28031451144,0.0,25.6355707503,20.6438685092,31.9094758025,26.1204533148,0.0,5.7890224877
 10/05  23:00:00,41.7155652499,5.84245766451,1.60054865944,0.0,15.0252895274,11.7056064465,36.4957090437,30.7282446724,0.0,5.7674643713
 10/05  24:00:00,36.1360991935,5.76792080659,1.12138619185,0.0,11.6412384099,10.0650221343,38.6026593972,32.8405068319,0.0,5.7621525653
 10/06  01:00:00,34.1497445188,5.70814604425,0.747612947866,0.00791067641933,10.0992000411,10.047477231,36.192764573,36.172764573,0.0,0.02
 10/06  02:00:00,32.1524707659,5.67510048031,0.505566710955,0.14528037758,8.25718729233,10.0299323277,42.0557678044,36.2988457353,0.0,5.75692206908
 10/06  03:00:00,32.3923250689,5.66784053385,0.336571483319,0.561394692771,8.25718729233,10.0299323277,38.225666291,38.205666291,0.0,0.02
 10/06  04:00:00,34.6890391591,5.68269399703,0.216321946634,1.35687467668,8.25718729233,11.6354268332,44.8596958398,39.0976163517,0.0,5.76207948811
 10/06  05:00:00,43.118232439,5.71550580636,0.186054341414,2.20379476684,12.1011305571,15.3678112995,46.2469920967,40.4688591261,0.0,5.77813297056
 10/06  06:00:00,73.1307047907,5.88243564623,1.67342903186,1.03357698508,19.7275818095,37.2640762949,53.5447704817,41.9541839022,0.0,11.5905865795
 10/06  07:00:00,85.3692204835,6.0713335806,3.02957614952,0.658845591604,24.3117294858,51.2795993405,55.121888946,37.6804535836,0.0,17.4414353625
 10/06  08:00:00,72.6011920203,5.83682390585,1.44657251796,0.983493946953,23.6694662846,40.6342015617,52.9801120056,23.6284862063,0.0,29.3516257992
 10/06  09:00:00,68.0039936161,5.90115986768,2.18746176058,0.588456564216,23.6694662846,35.6302164847,54.8946186501,13.4551996513,18.025,23.4144189988
 10/06  10:00:00,50.0937859175,5.87454179109,2.1312698911,0.35779096067,18.7433767983,22.9618409725,41.7330672721,6.17361167629,18.025,17.5344555958
 10/06  11:00:00,50.6285464512,5.94979161345,2.81894533133,0.131893189458,18.7433767983,22.9618409725,43.3883406056,2.03562014914,18.025,23.3277204565
 10/06  12:00:00,51.5692663991,6.02679530515,3.76442195152,0.00668496175119,18.5889407304,23.1597249699,36.4151554871,0.887911199354,18.025,17.5022442877
 10/06  13:00:00,53.2453929175,6.13525522911,5.09227092454,0.0,18.7433767983,23.2517909448,41.3464376389,0.0,18.025,23.3214376389
 10/06  14:00:00,54.8606497505,6.21537804378,6.6274080006,0.0,18.7433767983,23.2517909448,35.5243222292,0.0,18.025,17.4993222292
 10/06  15:00:00,55.6867002875,6.26235149366,7.69642981616,0.0,18.7433767983,22.9618409725,35.5242950784,0.0,18.025,17.4992950784
 10/06  16:00:00,59.5296026879,6.27478557387,7.07558710158,0.0,18.7433767983,27.431320555,23.7870353613,0.0,18.025,5.76203536128
 10/06  17:00:00,72.2155999279,6.51348695989,7.3346136298,0.0,17.6635504202,40.6971502883,5.77254229006,0.0,0.0,5.77254229006
 10/06  18:00:00,82.5277242358,6.63214899251,7.25519785638,0.0,27.5259009287,37.3340067412,12.3901101489,0.810802968275,0.0,11.5793071806
 10/06  19:00:00,88.9838297672,6.7051519375,7.54503284166,0.0,33.8341110165,33.3544677425,9.27883328817,3.49601873659,0.0,5.78281455157
 10/06  20:00:00,97.8012777442,6.82781727235,8.08565254367,0.0,36.5179666069,38.8247702939,21.5412226907,9.99476091063,0.0,11.5464617801
 10/06  21:00:00,91.8113684853,6.78246803467,7.65602130901,0.0,32.965339924,36.8579353714,26.4895793071,14.9005697662,0.0,11.5890095409
 10/06  22:00:00,64.6529520725,6.28345872961,4.54385304943,0.0,25.6355707503,20.6438685092,25.612377851,19.8231887576,0.0,5.78918909347
 10/06  23:00:00,42.6466499552,5.96024185614,2.41384441186,0.0,15.0252895274,11.7056064465,28.5252008382,22.7576203594,0.0,5.76758047874
 10/06  24:00:00,36.8014067771,5.86101102984,1.693599464,0.0,11.6412384099,10.0650221343,32.1300888966,26.3678181257,0.0,5.76227077089
 10/07  01:00:00,37.6549073042,5.81411592657,1.39522706697,0.0,12.8411359301,10.0650221343,35.3714668919,29.6146905098,0.0,5.75677638207
 10/07  02:00:00,32.5929421663,5.7519161419,1.01450449134,0.0,8.25718729233,10.0299323277,30.3964443268,30.3764443268,0.0,0.02
 10/07  03:00:00,32.3331872875,5.71314398925,0.773107057938,0.0204090939422,8.25718729233,10.0299323277,37.657403304,31.9016550092,0.0,5.75574829483
 10/07  04:00:00,33.9050402358,5.68781911372,0.562598319224,0.221471606106,8.25718729233,11.6354268332,34.3714679321,34.3514679321,0.0,0.02
 10/07  05:00:00,38.4013580458,5.68260390142,0.371443101171,0.755836814196,8.71707943955,15.3327214929,42.8161150336,37.0487526111,0.0,5.76736242257
 10/07  06:00:00,59.1147902494,5.74489168272,0.727114267317,0.955254428332,18.5082010057,25.6353820695,49.1117584227,37.57571462,0.0,11.5360438027
 10/07  07:00:00,68.8541099498,5.91847737179,2.02720685095,0.421468835922,19.4083231844,41.0650158608,43.9142508856,32.3234022781,0.0,11.5908486074
 10/07  08:00:00,94.9450823788,6.22895410439,4.29854799159,0.0537683512165,26.3286599382,57.9988325916,47.8266176352,18.3345302118,0.0,29.4920874234
 10/07  09:00:00,79.5114662335,6.16718288521,4.13235541775,0.00217361008496,26.3286599382,42.8504436482,56.6542354487,9.27874699041,18.025,29.3504884583
 10/07  10:00:00,54.6781953491,6.03242015981,3.42188791356,0.00822116329162,21.7447113004,23.4437158914,44.7956461699,3.35170119168,18.025,23.4189449783
 10/07  11:00:00,53.029052253,6.12115907222,4.15400070534,0.0,19.3027497915,23.426170988,35.9393115603,0.379163170201,18.025,17.5351483901
 10/07  12:00:00,55.5566117644,6.27547150025,6.38511117813,0.0,19.1483137236,23.7250123474,41.3527822507,0.0,18.025,23.3277822507
 10/07  13:00:00,58.2833976973,6.4216294912,8.82019533255,0.0,19.3027497915,23.7161209604,35.5262572896,0.0,18.025,17.5012572896
 10/07  14:00:00,60.630768021,6.5350910572,11.0541008264,0.0,19.3027497915,23.7161209604,35.5200476777,0.0,18.025,17.4950476777
 10/07  15:00:00,61.6412732476,6.60212929768,12.2875234756,0.0,19.3027497915,23.426170988,41.3507384499,0.0,18.025,23.3257384499
 10/07  16:00:00,65.4787483604,6.5948244478,11.6809819408,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 10/07  17:00:00,72.5669983107,6.75192719957,9.98963790031,0.0,18.2229234133,37.5968344597,5.76754426187,0.0,0.0,5.76754426187
 10/07  18:00:00,90.7412176042,7.00525126987,10.1892267871,0.0,32.690315043,37.0816133363,5.77282636014,0.0,0.0,5.77282636014
 10/07  19:00:00,94.982690925,7.11659739585,10.43965622,0.0,36.8143715336,33.066984531,11.6922624513,0.146542682577,0.0,11.5457197687
 10/07  20:00:00,101.129023576,7.26840951136,11.1941013746,0.0,36.3493007332,38.7721355839,7.62384420422,1.84132579645,0.0,5.78251840777
 10/07  21:00:00,98.6298291739,7.22914064598,10.8520357186,0.0,36.1807251679,36.8228455648,15.5208699541,3.97403063741,0.0,11.5468393167
 10/07  22:00:00,74.1804706885,6.79705625784,8.1548194661,0.0,31.0351095914,20.6438685092,17.2208843924,5.63058641768,0.0,11.5902979747
 10/07  23:00:00,48.4250598084,6.36546088967,5.3849659177,0.0,17.4250845679,11.7056064465,13.8975953008,8.1191292226,0.0,5.77846607819
 10/07  24:00:00,40.701901921,6.18587723224,4.0693255519,0.0,12.8411359301,10.0650221343,16.3840736824,10.6218273391,0.0,5.76224634329
 10/08  01:00:00,39.8286198156,6.07279686449,3.19083735755,0.0,12.925468867,10.100111941,13.2386071303,13.2186071303,0.0,0.02
 10/08  02:00:00,34.2837346982,5.9569931279,2.38078848081,0.0,8.34152022915,10.0650221343,21.4496112231,15.6926004611,0.0,5.757010762
 10/08  03:00:00,33.912781128,5.90914340677,2.0576893417,0.0,8.34152022915,10.0650221343,17.2900633817,17.2700633817,0.0,0.02
 10/08  04:00:00,35.265311132,5.87546484951,1.83726543081,0.0,8.34152022915,11.6705166398,24.0830817062,18.3207285719,0.0,5.76235313434
 10/08  05:00:00,39.1343031614,5.83803463013,1.58536395303,0.0,8.80141237637,15.3678112995,25.9345897156,20.1670610356,0.0,5.76752868002
 10/08  06:00:00,59.6558920881,5.91447801232,2.05388132636,0.0,18.5082010057,25.6353820695,27.5421504614,21.7642715329,0.0,5.77787892848
 10/08  07:00:00,70.3296593189,6.13552488539,3.58773884795,0.0,19.4926561212,41.1001056674,30.5684668752,18.9780176639,0.0,11.5904492112
 10/08  08:00:00,97.3083098006,6.52886685895,6.41561072055,0.0,26.3286599382,57.9988325916,45.0912118645,9.70033715958,0.0,35.3908747049
 10/08  09:00:00,81.4841085762,6.41320307357,5.9805671908,0.0,26.2443270014,42.8153538416,46.8536896811,5.34580722909,18.025,23.482882452
 10/08  10:00:00,55.6357751836,6.14388335668,4.27621189357,0.0,21.7447113004,23.4437158914,45.3369858532,3.89140625659,18.025,23.4205795966
 10/08  11:00:00,53.3072047551,6.1571082625,4.33648405132,0.0,19.3449162599,23.4437158914,43.6717927553,2.27495674588,18.025,23.3718360094
 10/08  12:00:00,53.7330008088,6.18158184969,4.59567246654,0.0,19.190480192,23.7425572507,38.2607395715,2.73805681025,18.025,17.4976827612
 10/08  13:00:00,53.8154757049,6.2005545825,4.63305790357,0.0,19.260583323,23.698576057,41.3944371233,0.0429022462788,18.025,23.326534877
 10/08  14:00:00,55.281960802,6.39668153221,5.90341051016,0.0,19.260583323,23.698576057,35.5252210983,0.0,18.025,17.5002210983
 10/08  15:00:00,55.9982157838,6.45514319817,6.8511548704,0.0,19.260583323,23.4086260847,41.3489703958,0.0,18.025,23.3239703958
 10/08  16:00:00,59.8599317596,6.41942510863,6.29727760707,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 10/08  17:00:00,69.2383225052,6.53755779149,6.93503895788,0.0,18.1807569449,37.5792895564,5.95387148992,0.18633547317,0.0,5.76753601675
 10/08  18:00:00,90.0583404337,6.76993035569,7.97708908315,0.0,32.6059821062,37.0465235296,8.10412887037,2.33236781492,0.0,5.77176105545
 10/08  19:00:00,93.2242977876,6.92575142428,8.87210063595,0.0,36.8143715336,33.066984531,15.2071006166,3.66030989874,0.0,11.5467907179
 10/08  20:00:00,99.4910732073,7.07348032145,9.6316481107,0.0,36.43363367,38.8072253906,12.7904008064,7.00719667349,0.0,5.78320413296
 10/08  21:00:00,96.3754174731,6.99518370696,8.95099664172,0.0,36.0963922311,36.7877557581,16.7485220274,10.9649808875,0.0,5.78354113983
 10/08  22:00:00,71.7948634163,6.54230552778,6.14336849854,0.0,30.9507766546,20.6087787026,32.6543722404,15.277669076,0.0,17.3767031644
 10/08  23:00:00,46.5102305497,6.14671085179,3.68887550366,0.0,17.4250845679,11.7056064465,23.2708865348,17.49238843,0.0,5.77849810477
 10/08  24:00:00,39.2827731675,6.0137198167,2.70292969566,0.0,12.925468867,10.100111941,25.5868531204,19.8246638118,0.0,5.76218930857
 10/09  01:00:00,38.9703574341,5.97277918195,2.43258652495,0.0,12.925468867,10.100111941,18.5508364454,18.5308364454,0.0,0.02
 10/09  02:00:00,33.8958988297,5.91065101765,2.0392914117,0.0,8.34152022915,10.0650221343,23.9034934241,18.1464644587,0.0,5.75702896538
 10/09  03:00:00,33.4775826781,5.85657995445,1.67505143401,0.0,8.34152022915,10.0650221343,21.0422746515,21.0222746515,0.0,0.02
 10/09  04:00:00,34.7164535249,5.808920907,1.35494504597,0.0,8.34152022915,11.6705166398,30.2694026464,24.507519368,0.0,5.76188327841
 10/09  05:00:00,38.6681158443,5.77901151161,1.17819320074,0.0,8.80141237637,15.3678112995,31.0090252741,25.2412713146,0.0,5.76775395956
 10/09  06:00:00,59.3162787105,5.87084678716,1.75788980573,0.0,18.5082010057,25.6353820695,29.4295743646,23.6508251616,0.0,5.778749203
 10/09  07:00:00,69.6928916193,6.06321848981,3.02326501347,0.0,19.4926561212,41.1001056674,34.2201350042,22.6283569665,0.0,11.5917780377
 10/09  08:00:00,96.1907316471,6.39696561546,5.42991386063,0.0,26.3286599382,57.9988325916,47.848430077,12.4594170444,0.0,35.3890130326
 10/09  09:00:00,81.0110655722,6.36108796852,5.55962776364,0.0,26.2443270014,42.8153538416,47.3958775504,5.88890804713,18.025,23.4819695033
 10/09  10:00:00,56.0175365141,6.19929880306,4.60254760529,0.0,21.7447113004,23.4437158914,44.7465436268,3.30085484448,18.025,23.4206887823
 10/09  11:00:00,54.4507832749,6.314029033,5.32313506587,0.0,19.3449162599,23.4437158914,42.9572525453,1.55548018989,18.025,23.3767723555
 10/09  12:00:00,55.5753521615,6.43470979426,6.1848917737,0.0,19.190480192,23.7425572507,37.0563888182,1.53119881504,18.025,17.5001900031
 10/09  13:00:00,56.2365492705,6.53484958497,6.71982996464,0.0,19.260583323,23.698576057,41.3503855565,0.0,18.025,23.3253855565
 10/09  14:00:00,57.0478882352,6.61990643709,7.44611081776,0.0,19.260583323,23.698576057,35.5279018744,0.0,18.025,17.5029018744
 10/09  15:00:00,57.1903538381,6.63915966419,7.85927002554,0.0,19.260583323,23.4086260847,35.5226533364,0.0,18.025,17.4976533364
 10/09  16:00:00,61.0997031278,6.59638958795,7.36007965631,0.0,19.260583323,27.8781056672,23.787157594,0.0,18.025,5.76215759403
 10/09  17:00:00,70.6001840994,6.70633175233,8.12812150502,0.0,18.1807569449,37.5792895564,5.76742868221,0.0,0.0,5.76742868221
 10/09  18:00:00,91.1875103008,6.91281970026,8.96336356109,0.0,32.6059821062,37.0465235296,7.98438297411,2.21124384297,0.0,5.77313913114
 10/09  19:00:00,93.6530734038,6.99276350084,9.233855041,0.0,36.8143715336,33.066984531,17.7398629482,6.19342959238,0.0,11.5464333558
 10/09  20:00:00,99.9929463097,7.14413911514,10.0628501993,0.0,36.43363367,38.8072253906,14.6377732803,8.85493448873,0.0,5.78283879153
 10/09  21:00:00,97.2190888931,7.10013192187,9.68971338025,0.0,36.0963922311,36.7877557581,15.9075939557,10.1235835554,0.0,5.78401040033
 10/09  22:00:00,72.4214165385,6.62036817232,6.69184499557,0.0,30.9507766546,20.6087787026,26.0123560168,14.422460376,0.0,11.5898956408
 10/09  23:00:00,46.6016274986,6.16304974391,3.76392382337,0.0,17.4250845679,11.7056064465,31.5554046642,20.0181026803,0.0,11.5373019839
 10/09  24:00:00,39.2133474659,6.01043097933,2.63678937882,0.0,12.925468867,10.100111941,24.4444796448,24.4244796448,0.0,0.02
 10/10  01:00:00,35.6767018187,5.92412273572,2.06648552884,0.0,10.0992000411,10.047477231,31.8843558006,26.127369387,0.0,5.75698641358
 10/10  02:00:00,33.2761445863,5.85146818627,1.59814044812,0.0,8.25718729233,10.0299323277,34.3868940621,28.629859907,0.0,5.7570341551
 10/10  03:00:00,32.9714822366,5.80812819552,1.33682080075,0.0,8.25718729233,10.0299323277,29.2004088578,29.1804088578,0.0,0.02
 10/10  04:00:00,34.2923690309,5.76696269839,1.09223599343,0.0,8.25718729233,11.6354268332,36.8827301572,31.1202736637,0.0,5.76245649348
 10/10  05:00:00,41.9228557647,5.77182881933,1.13811729479,0.0,12.1011305571,15.3678112995,35.4243314296,29.645582681,0.0,5.77874874864
 10/10  06:00:00,73.5160671379,6.0564451269,2.91830191053,0.0,19.7275818095,37.2640762949,40.1452756495,28.5531099855,0.0,11.592165664
 10/10  07:00:00,86.1185398376,6.26602960257,4.2429654749,0.0,24.3117294858,51.2795993405,43.6195911228,26.1752694048,0.0,17.444321718
 10/10  08:00:00,73.2365363013,6.00688529565,2.89529743839,0.0,23.6694662846,40.6342015617,44.5493948054,15.1933798038,0.0,29.3560150015
 10/10  09:00:00,69.1933342931,6.09370860942,3.772669432,0.0,23.6694662846,35.6302164847,48.1341500542,6.69470881964,18.025,23.4144412346
 10/10  10:00:00,51.5103512412,6.05529334077,3.72484972481,0.0,18.7433767983,22.9618409725,37.8404317754,2.27665962223,18.025,17.5387721531
 10/10  11:00:00,52.132980608,6.11777992728,4.28726608011,0.0,18.7433767983,22.9618409725,41.6788987288,0.320945808805,18.025,23.33295292
 10/10  12:00:00,54.0128513276,6.19311450779,6.04835447597,0.0,18.5889407304,23.1597249699,35.5286882377,0.0,18.025,17.5036882377
 10/10  13:00:00,55.9228475006,6.38008309615,7.52487855957,0.0,18.7433767983,23.2517909448,40.3362282222,0.0,18.025,22.3112282222
 10/10  14:00:00,57.6508903537,6.47537976011,9.15762898463,0.0,18.7433767983,23.2517909448,36.5402266833,0.0,18.025,18.5152266833
 10/10  15:00:00,59.1288930771,6.51497090097,10.8859847195,0.0,18.7433767983,22.9618409725,35.5244889482,0.0,18.025,17.4994889482
 10/10  16:00:00,64.1653028936,6.59689692369,11.389157351,0.0,18.7433767983,27.431320555,23.7872341164,0.0,18.025,5.76223411638
 10/10  17:00:00,75.6157468795,6.82586599712,10.4223528566,0.0,17.6635504202,40.6971502883,5.77313424873,0.0,0.0,5.77313424873
 10/10  18:00:00,86.287543642,6.85821720657,8.90489621312,0.0,27.5259009287,37.3340067412,12.067806238,0.488431339398,0.0,11.5793748986
 10/10  19:00:00,90.3909598821,6.89269147903,8.76458301128,0.0,33.8341110165,33.3544677425,8.79552213943,3.01183021697,0.0,5.78369192246
 10/10  20:00:00,99.4292906371,7.04851018498,9.49293298823,0.0,36.5179666069,38.8247702939,18.661174208,7.11445243805,0.0,11.5467217699
 10/10  21:00:00,93.5712618228,7.02264960445,9.17567788336,0.0,32.965339924,36.8579353714,21.8059570119,10.2143358071,0.0,11.5916212048
 10/10  22:00:00,66.6677323488,6.54674077261,6.29530517771,0.0,25.6355707503,20.6438685092,24.9461359685,13.3875128195,0.0,11.558623149
 10/10  23:00:00,44.0583994227,6.13593059371,3.64988168488,0.0,15.0252895274,11.7056064465,17.0464160477,17.0264160477,0.0,0.02
 10/10  24:00:00,37.8650901661,5.99824530451,2.62003141,0.0,11.6412384099,10.0650221343,24.427213085,18.6646792798,0.0,5.76253380522
 10/11  01:00:00,35.8136150337,5.93702599946,2.19048963662,0.0,10.0992000411,10.047477231,24.9089821487,19.1518934323,0.0,5.75708871638
 10/11  02:00:00,33.5684998737,5.8845511619,1.85741287928,0.0,8.25718729233,10.0299323277,19.7075782207,19.6875782207,0.0,0.02
 10/11  03:00:00,33.3101037755,5.84894842819,1.63461437325,0.0,8.25718729233,10.0299323277,25.9138631576,20.1568210502,0.0,5.75704210734
 10/11  04:00:00,34.7721394882,5.82796238019,1.51100370779,0.0,8.25718729233,11.6354268332,25.33742848,19.5750762111,0.0,5.76235226895
 10/11  05:00:00,42.4592978565,5.84126761098,1.6051107856,0.0,12.1011305571,15.3678112995,24.0963573759,18.3176156805,0.0,5.77874169539
 10/11  06:00:00,74.2177855735,6.1480987247,3.52835378112,0.0,19.7275818095,37.2640762949,29.1198293237,17.5276342913,0.0,11.5921950323
 10/11  07:00:00,87.1206050546,6.37616087879,5.13487784765,0.0,24.3117294858,51.2795993405,32.9990009128,15.5544597047,0.0,17.4445412081
 10/11  08:00:00,74.1749608941,6.09596673813,3.74462848964,0.0,23.6694662846,40.6342015617,31.2034617297,7.71119859561,0.0,23.4922631341
 10/11  09:00:00,70.2048909091,6.18380213244,4.69412534386,0.0,23.6694662846,35.6302164847,43.4693764229,2.02109242891,18.025,23.423283994
 10/11  10:00:00,52.3839051095,6.14712269409,4.50656472291,0.0,18.7433767983,22.9618409725,42.5358999638,1.13139441293,18.025,23.3795055508
 10/11  11:00:00,53.293639273,6.25527623908,5.3104237602,0.0,18.7433767983,22.9618409725,41.426597464,0.0698311275987,18.025,23.3317663364
 10/11  12:00:00,55.2207260153,6.31575389858,7.13358654139,0.0,18.5889407304,23.1597249699,35.528468832,0.0,18.025,17.503468832
 10/11  13:00:00,57.1748849914,6.50895522604,8.6480369557,0.0,18.7433767983,23.2517909448,35.5240712277,0.0,18.025,17.4990712277
 10/11  14:00:00,58.4378431288,6.59355999649,9.82639776007,0.0,18.7433767983,23.2517909448,41.3538673949,0.0,18.025,23.3288673949
 10/11  15:00:00,59.5538415571,6.65738399332,11.1685165186,0.0,18.7433767983,22.9618409725,35.5300866296,0.0,18.025,17.5050866296
 10/11  16:00:00,63.0609604001,6.66807360027,10.2136300889,0.0,18.7433767983,27.431320555,23.7873485176,0.0,18.025,5.76234851758
 10/11  17:00:00,75.2906341761,6.87838895,10.0447080306,0.0,17.6635504202,40.6971502883,5.77325820809,0.0,0.0,5.77325820809
 10/11  18:00:00,87.312390252,6.98226261554,9.80568367335,0.0,27.5259009287,37.3340067412,12.2545400107,0.673485660672,0.0,11.58105435
 10/11  19:00:00,92.1399074404,7.07985471265,10.3263588732,0.0,33.8341110165,33.3544677425,8.03550713946,2.25224828159,0.0,5.78325885787
 10/11  20:00:00,101.708589599,7.2855782935,11.5351539409,0.0,36.5179666069,38.8247702939,15.5670392058,4.01948829028,0.0,11.5475509155
 10/11  21:00:00,95.9121107662,7.26637935847,11.2727804392,0.0,32.965339924,36.8579353714,18.2400797849,6.64908168432,0.0,11.5909981006
 10/11  22:00:00,68.0633271749,6.69898950263,7.53864206988,0.0,25.6355707503,20.6438685092,17.4531323902,11.6636915235,0.0,5.78944086669
 10/11  23:00:00,45.1916754885,6.26245947856,4.65662220184,0.0,15.0252895274,11.7056064465,19.981447756,14.2134067697,0.0,5.76804098631
 10/11  24:00:00,38.6094550745,6.07965534264,3.28297988348,0.0,11.6412384099,10.0650221343,22.7997911771,17.0371549063,0.0,5.76263627084
 10/12  01:00:00,36.2108934196,5.98228415296,2.54250659362,0.0,10.0992000411,10.047477231,24.8627362205,19.1057074169,0.0,5.75702880362
 10/12  02:00:00,33.7958227828,5.91262722643,2.05665621367,0.0,8.25718729233,10.0299323277,21.5205737585,21.5005737585,0.0,0.02
 10/12  03:00:00,33.4995082884,5.87299185513,1.79997109252,0.0,8.25718729233,10.0299323277,27.8912653279,22.1342705289,0.0,5.75699479899
 10/12  04:00:00,34.7439707296,5.82629402661,1.4844996366,0.0,8.25718729233,11.6354268332,30.6806698914,24.9186640063,0.0,5.76200588512
 10/12  05:00:00,42.2583723878,5.81718670972,1.42825647791,0.0,12.1011305571,15.3678112995,31.8461089377,26.0671287123,0.0,5.77898022532
 10/12  06:00:00,73.9107620671,6.10922577945,3.26018911904,0.0,19.7275818095,37.2640762949,36.9576355538,25.3658059835,0.0,11.5918295702
 10/12  07:00:00,86.5791337923,6.32154718902,4.64800002711,0.0,24.3117294858,51.2795993405,40.887517102,23.4422717668,0.0,17.4452453352
 10/12  08:00:00,73.5332095517,6.03784428524,3.16098618445,0.0,23.6694662846,40.6342015617,38.6494353646,15.1574751002,0.0,23.4919602644
 10/12  09:00:00,69.4401645131,6.12452307366,3.98866750027,0.0,23.6694662846,35.6302164847,49.866734204,8.41707427388,18.025,23.4246599301
 10/12  10:00:00,51.9957658263,6.10813099356,4.15741063783,0.0,18.7433767983,22.9618409725,44.1900748244,2.78640588389,18.025,23.3786689405
 10/12  11:00:00,53.8212177347,6.28234943567,5.81092416936,0.0,18.7433767983,22.9618409725,41.5079685237,0.150986165823,18.025,23.3319823579
 10/12  12:00:00,57.071165652,6.44472237138,8.85505335906,0.0,18.5889407304,23.1597249699,35.5287251685,0.0,18.025,17.5037251685
 10/12  13:00:00,59.3996811326,6.58557457485,10.796208931,0.0,18.7433767983,23.2517909448,35.5289402432,0.0,18.025,17.5039402432
 10/12  14:00:00,61.6002610085,6.69761399132,12.884756852,0.0,18.7433767983,23.2517909448,41.3544539921,0.0,18.025,23.3294539921
 10/12  15:00:00,62.6767315034,6.77852677576,14.1702590555,0.0,18.7433767983,22.9618409725,35.5278588417,0.0,18.025,17.5028588417
 10/12  16:00:00,66.4815866562,6.80927701969,13.4930478872,0.0,18.7433767983,27.431320555,23.7873876483,0.0,18.025,5.76238764826
 10/12  17:00:00,77.4676388156,7.02494916028,12.0751449585,0.0,17.6635504202,40.6971502883,5.77334375337,0.0,0.0,5.77334375337
 10/12  18:00:00,88.6152720798,7.11245228908,10.9783621525,0.0,27.5259009287,37.3340067412,11.6128546207,0.0314221646901,0.0,11.581432456
 10/12  19:00:00,92.8111269013,7.1677735243,10.9096495402,0.0,33.8341110165,33.3544677425,6.74339967172,0.959984698056,0.0,5.78341497366
 10/12  20:00:00,101.746172198,7.31158783494,11.5467170091,0.0,36.5179666069,38.8247702939,14.787579867,3.23967228578,0.0,11.5479075812
 10/12  21:00:00,96.0475936934,7.30468501507,11.3699431658,0.0,32.965339924,36.8579353714,16.3240315464,4.73249327732,0.0,11.591538269
 10/12  22:00:00,68.9314970801,6.81227384131,8.29351590177,0.0,25.6355707503,20.6438685092,12.7327298129,6.94304762062,0.0,5.78968219232
 10/12  23:00:00,45.9019059863,6.35697202251,5.27233401032,0.0,15.0252895274,11.7056064465,16.5778500338,10.8097686496,0.0,5.76808138425
 10/12  24:00:00,39.0093246537,6.13292927266,3.62957088903,0.0,11.6412384099,10.0650221343,20.9333535254,15.1706517731,0.0,5.76270175224
 10/13  01:00:00,36.4715418277,6.01838643076,2.76704872942,0.0,10.0992000411,10.047477231,23.0631287604,17.3059162751,0.0,5.75721248522
 10/13  02:00:00,33.9815969049,5.93970668161,2.2153471432,0.0,8.25718729233,10.0299323277,19.5919420444,19.5719420444,0.0,0.02
 10/13  03:00:00,33.6209765193,5.89313113863,1.9012964716,0.0,8.25718729233,10.0299323277,26.8697338707,21.1125427855,0.0,5.7571910852
 10/13  04:00:00,35.0660650263,5.86958930209,1.76329328066,0.0,8.25718729233,11.6354268332,26.3911010381,20.6288704949,0.0,5.76223054328
 10/13  05:00:00,42.5066422858,5.85308574329,1.64061857483,0.0,12.1011305571,15.3678112995,29.1328534349,23.3538142754,0.0,5.77903915955
 10/13  06:00:00,73.9900066725,6.12779690936,3.32084772782,0.0,19.7275818095,37.2640762949,36.6077303281,25.0151111749,0.0,11.5926191531
 10/13  07:00:00,88.715258202,6.35705801918,4.86459387269,0.0,24.3117294858,51.2795993405,38.6012758179,21.1545538576,0.0,17.4467219603
 10/13  08:00:00,74.166277313,6.10468016808,3.72720453489,0.0,23.6694662846,40.6342015617,33.3896152692,9.89512961422,0.0,23.4944856549
 10/13  09:00:00,70.3515636005,6.20452209049,4.82005834546,0.0,23.6694662846,35.6302164847,43.8816930191,2.43112867844,18.025,23.4255643406
 10/13  10:00:00,53.2728699254,6.20927186331,5.33336608948,0.0,18.7433767983,22.9618409725,41.8176136316,0.410650615967,18.025,23.3819630157
 10/13  11:00:00,56.9210119806,6.4050378519,8.78802564093,0.0,18.7433767983,22.9618409725,41.3595138697,0.0,18.025,23.3345138697
 10/13  12:00:00,60.1831724168,6.57719564291,11.8345810784,0.0,18.5889407304,23.1597249699,35.5307534603,0.0,18.025,17.5057534603
 10/13  13:00:00,62.7548230946,6.73992438545,13.9969974665,0.0,18.7433767983,23.2517909448,35.526445642,0.0,18.025,17.501445642
 10/13  14:00:00,64.1449596239,6.85497044777,15.272093985,0.0,18.7433767983,23.2517909448,41.357416105,0.0,18.025,23.332416105
 10/13  15:00:00,64.9378714764,6.94058214139,16.2693377578,0.0,18.7433767983,22.9618409725,35.5260609946,0.0,18.025,17.5010609946
 10/13  16:00:00,68.5846223769,6.95309312518,15.4522652183,0.0,18.7433767983,27.431320555,23.7873295953,0.0,18.025,5.76232959527
 10/13  17:00:00,78.727259702,7.13270637411,13.2270027956,0.0,17.6635504202,40.6971502883,5.77336887794,0.0,0.0,5.77336887794
 10/13  18:00:00,89.6047216118,7.22394169845,11.8563087811,0.0,27.5259009287,37.3340067412,11.59773871,0.0160830857251,0.0,11.5816556243
 10/13  19:00:00,93.7847851076,7.28408608031,11.7669831889,0.0,33.8341110165,33.3544677425,6.21267470194,0.428528901361,0.0,5.78414580058
 10/13  20:00:00,102.645366834,7.42039873235,12.3370921249,0.0,36.5179666069,38.8247702939,13.8135173336,2.26578020895,0.0,11.5477371247
 10/13  21:00:00,96.3189066114,7.3465698412,11.5993564681,0.0,32.965339924,36.8579353714,17.711614387,6.11838757955,0.0,11.5932268075
 10/13  22:00:00,68.7592744059,6.80667307272,8.12688076484,0.0,25.6355707503,20.6438685092,22.0720029897,10.5119385745,0.0,11.5600644152
 10/13  23:00:00,45.6676574661,6.34095413654,5.05409727167,0.0,15.0252895274,11.7056064465,20.5481380249,14.7799806694,0.0,5.7681573555
 10/13  24:00:00,38.9485284956,6.13318428988,3.56851719125,0.0,11.6412384099,10.0650221343,17.5067987917,17.4867987917,0.0,0.02
 10/14  01:00:00,39.3688842966,6.04269926418,2.88059394681,0.0,12.8411359301,10.0650221343,25.261452004,19.504166578,0.0,5.757285426
 10/14  02:00:00,34.0613821538,5.95178945687,2.28304455177,0.0,8.25718729233,10.0299323277,20.4937530495,20.4737530495,0.0,0.02
 10/14  03:00:00,33.6738642015,5.90192517347,1.94538817219,0.0,8.25718729233,10.0299323277,27.7939000894,22.0366223078,0.0,5.75727778158
 10/14  04:00:00,34.9561708309,5.85821786862,1.66476317258,0.0,8.25718729233,11.6354268332,29.8959473481,24.1333572598,0.0,5.76259008834
 10/14  05:00:00,38.7452023964,5.80835484117,1.34533025828,0.0,8.71707943955,15.3327214929,32.992793249,27.2248861981,0.0,5.76790705085
 10/14  06:00:00,59.2263005439,5.86200978643,1.6767036294,0.0,18.5082010057,25.6353820695,36.1795229546,30.4003528949,0.0,5.77917005976
 10/14  07:00:00,71.1728252943,6.03742833375,2.76433731415,0.0,19.4083231844,41.0650158608,41.7516489518,30.1587356104,0.0,11.5929133414
 10/14  08:00:00,95.8230772249,6.36981481833,5.08931215172,0.0,26.3286599382,57.9988325916,45.5217611837,16.0141788963,0.0,29.5075822874
 10/14  09:00:00,80.3979159239,6.27644578384,4.91163071294,0.0,26.3286599382,42.8504436482,53.7636888763,6.37898047743,18.025,29.3597083989
 10/14  10:00:00,55.2052497665,6.07537144879,3.91414007617,0.0,21.7447113004,23.4437158914,43.1591005782,1.70808279982,18.025,23.4260177784
 10/14  11:00:00,52.7802101502,6.07743228826,3.94883339163,0.0,19.3027497915,23.426170988,41.7700175341,0.364000961238,18.025,23.3810165729
 10/14  12:00:00,52.8935227252,6.07481544065,3.92264385106,0.0,19.1483137236,23.7250123474,36.9069821616,1.37917019548,18.025,17.5028119661
 10/14  13:00:00,53.056972127,6.09613795642,3.91923184543,0.0,19.3027497915,23.7161209604,41.3566885763,0.0,18.025,23.3316885763
 10/14  14:00:00,53.4399019059,6.15288310926,4.24541008998,0.0,19.3027497915,23.7161209604,35.529726276,0.0,18.025,17.504726276
 10/14  15:00:00,53.4152071397,6.19461652583,4.46893556049,0.0,19.3027497915,23.426170988,42.6317175079,1.27805322864,18.025,23.3286642793
 10/14  16:00:00,57.4083286338,6.13745819335,4.06789738285,0.0,19.3027497915,27.8956505705,20.2925421328,2.24754213275,18.025,0.02
 10/14  17:00:00,66.7278415364,6.23559696797,4.66676839593,0.0,18.2229234133,37.5968344597,9.40710948954,3.63904714913,0.0,5.76806234041
 10/14  18:00:00,87.9038939522,6.47963307641,5.99347080316,0.0,32.690315043,37.0816133363,13.1998958234,7.42632407627,0.0,5.77357174709
 10/14  19:00:00,91.0812232132,6.64915684483,7.00556002272,0.0,36.8143715336,33.066984531,19.9495543659,8.40153800435,0.0,11.5480163616
 10/14  20:00:00,97.818526929,6.86148174832,8.29046191001,0.0,36.3493007332,38.7721355839,15.1503923001,9.367773812,0.0,5.78261848813
 10/14  21:00:00,95.6774943878,6.86318004867,8.26559378394,0.0,36.1807251679,36.8228455648,21.9319170963,10.3824218214,0.0,11.549495275
 10/14  22:00:00,71.5875205919,6.47253691142,5.88628530285,0.0,31.0351095914,20.6438685092,23.217553573,11.6244350229,0.0,11.5931185501
 10/14  23:00:00,46.4857139496,6.12336014689,3.68766071655,0.0,17.4250845679,11.7056064465,18.3545996213,12.5753969386,0.0,5.77920268272
 10/14  24:00:00,39.2824593069,6.01487813682,2.82084742053,0.0,12.8411359301,10.0650221343,20.4805305326,14.7177279226,0.0,5.76280261003
 10/15  01:00:00,39.023473412,5.97247386441,2.48598732104,0.0,12.925468867,10.100111941,15.0998800144,15.0798800144,0.0,0.02
 10/15  02:00:00,33.9415127341,5.91078421045,2.08475032016,0.0,8.34152022915,10.0650221343,21.4126467792,15.6559026702,0.0,5.756744109
 10/15  03:00:00,33.6433864322,5.87216033522,1.82524972714,0.0,8.34152022915,10.0650221343,20.0382512218,17.2412229555,0.0,2.79702826634
 10/15  04:00:00,35.0626590095,5.84668327831,1.66336188542,0.0,8.34152022915,11.6705166398,20.937248083,17.9555218821,0.0,2.9817262009
 10/15  05:00:00,39.0352418792,5.82162335119,1.50267115338,0.0,8.80141237637,15.3678112995,24.2173757078,18.4490840562,0.0,5.7682916516
 10/15  06:00:00,59.6678645304,5.91100764103,2.06926028271,0.0,18.5082010057,25.6353820695,24.1678391825,18.3885140486,0.0,5.77932513393
 10/15  07:00:00,72.1490790003,6.12283047445,3.53574864069,0.0,19.4926561212,41.1001056674,34.2763895243,16.8958300191,0.0,17.3805595052
 10/15  08:00:00,96.5904614281,6.44228614412,5.78420674857,0.0,26.3286599382,57.9988325916,40.0795140114,10.5707865432,0.0,29.5087274682
 10/15  09:00:00,80.232361911,6.26934790846,4.87257637519,0.0,26.2443270014,42.8153538416,54.9489228907,7.55791322744,18.025,29.3660096633
 10/15  10:00:00,54.3294530026,6.00205794052,3.11165089562,0.0,21.7447113004,23.4437158914,49.2364233452,7.78260361891,18.025,23.4288197263
 10/15  11:00:00,51.7548576437,5.98687725974,2.95431832951,0.0,19.3449162599,23.4437158914,44.7754013306,7.1267796168,18.025,19.6236217138
 10/15  12:00:00,52.3535051137,6.03059061358,3.367139036,0.0,19.190480192,23.7425572507,45.0953225286,5.81538290805,18.025,21.2549396206
 10/15  13:00:00,52.5316585659,6.05539764343,3.49435738262,0.0,19.260583323,23.698576057,37.7635202901,2.23834245627,18.025,17.5001778338
 10/15  14:00:00,52.6361217303,6.06425216221,3.58997358819,0.0,19.260583323,23.698576057,42.5008980213,1.14306406162,18.025,23.3328339597
 10/15  15:00:00,52.2406012892,6.0592596112,3.48938919072,0.0,19.260583323,23.4086260847,38.8144844693,3.28756093328,18.025,17.501923536
 10/15  16:00:00,56.6433835414,6.04684540601,3.4532714617,0.0,19.260583323,27.8781056672,27.3525508653,3.56489213155,18.025,5.76265873371
 10/15  17:00:00,66.1811247148,6.16880420822,4.24655162512,0.0,18.1807569449,37.5792895564,10.5411977779,4.77299995465,0.0,5.76819782322
 10/15  18:00:00,87.3343667025,6.41114272243,5.61185185733,0.0,32.6059821062,37.0465235296,14.6571772768,8.88369666585,0.0,5.77348061096
 10/15  19:00:00,90.6368782504,6.57811502943,6.63225157351,0.0,36.8143715336,33.066984531,16.3158289549,10.5317605674,0.0,5.78406838746
 10/15  20:00:00,97.0575171239,6.740556972,7.53093987276,0.0,36.43363367,38.8072253906,26.0840722173,14.534683372,0.0,11.5493888453
 10/15  21:00:00,94.3371211052,6.70886599653,7.19895307264,0.0,36.0963922311,36.7877557581,23.3271136225,17.5426682366,0.0,5.78444538598
 10/15  22:00:00,70.0488528227,6.30212986578,4.63743010133,0.0,30.9507766546,20.6087787026,31.5378367071,19.943740478,0.0,11.5940962291
 10/15  23:00:00,45.3446311882,5.99742937833,2.67249524598,0.0,17.4250845679,11.7056064465,33.1704346349,21.6318812331,0.0,11.5385534018
 10/15  24:00:00,38.5180724599,5.91312998438,2.03878524637,0.0,12.925468867,10.100111941,25.1014125578,25.0814125578,0.0,0.02
 10/16  01:00:00,35.118696522,5.84409532975,1.58848532702,0.0,10.0992000411,10.047477231,31.9522172966,26.19488371,0.0,5.75733358662
 10/16  02:00:00,32.7809488564,5.77789652183,1.17649328135,0.0,8.25718729233,10.0299323277,34.7424600459,28.9853301708,0.0,5.75712987508
 10/16  03:00:00,32.4172259165,5.7270318339,0.863638759589,0.0,8.25718729233,10.0299323277,32.1385828716,32.1185828716,0.0,0.02
 10/16  04:00:00,33.8511037375,5.69853290246,0.681166567292,0.0382041925052,8.25718729233,11.6354268332,39.0340027366,33.2718212973,0.0,5.76218143924
 10/16  05:00:00,41.5461319916,5.70396757587,0.700209982975,0.1289919899,12.1011305571,15.3678112995,38.4263467584,32.6469816203,0.0,5.77936513814
 10/16  06:00:00,73.1006714906,5.9898236725,2.56552596145,0.00391100583646,19.7275818095,37.2640762949,42.3223372231,30.7276363972,0.0,11.594700826
 10/16  07:00:00,87.6307107459,6.20400286074,3.93304392034,0.0,24.3117294858,51.2795993405,44.5163637102,27.068457872,0.0,17.4479058382
 10/16  08:00:00,72.5858873203,5.92407231649,2.31386690771,0.0135130653252,23.6694662846,40.6342015617,47.8913216607,18.5219024014,0.0,29.3694192593
 10/16  09:00:00,67.786235107,5.93777490322,2.51159873569,0.00985172279424,23.6694662846,35.6302164847,56.2608257019,14.8112647773,18.025,23.4245609246
 10/16  10:00:00,49.842212915,5.88866056413,2.19978967241,0.0235059689949,18.7433767983,22.9618409725,52.2380331907,10.8281359762,18.025,23.3848972145
 10/16  11:00:00,50.647921766,5.97931537772,2.94057505878,6.89667650693e-05,18.7433767983,22.9618409725,40.1337478668,4.60160464649,18.025,17.5071432203
 10/16  12:00:00,51.5259175026,6.05829260993,3.69621243703,0.0,18.5889407304,23.1597249699,44.6788178586,3.32410842418,18.025,23.3297094345
 10/16  13:00:00,52.9922811449,6.17564363037,4.79872547329,0.0,18.7433767983,23.2517909448,35.5450589976,0.0132266393596,18.025,17.5068323583
 10/16  14:00:00,55.182289177,6.29772263381,6.86665189244,0.0,18.7433767983,23.2517909448,35.5256573397,0.0,18.025,17.5006573397
 10/16  15:00:00,56.0350542429,6.35457083316,7.95252421571,0.0,18.7433767983,22.9618409725,41.3596365987,0.0,18.025,23.3346365987
 10/16  16:00:00,59.5237929279,6.36583800768,6.97866953798,0.0,18.7433767983,27.431320555,23.7875776031,0.0,18.025,5.76257760313
 10/16  17:00:00,72.7151074021,6.59751871136,7.7500084686,0.0,17.6635504202,40.6971502883,5.77374785733,0.0,0.0,5.77374785733
 10/16  18:00:00,85.0051310201,6.70503849019,7.7755779459,0.0,27.5259009287,37.3340067412,12.806250158,1.22331909209,0.0,11.5829310659
 10/16  19:00:00,89.3017270485,6.74263167539,7.82534952521,0.0,33.8341110165,33.3544677425,11.0136602145,5.22924977662,0.0,5.7844104379
 10/16  20:00:00,98.4540729575,6.90608463577,8.66008207142,0.0,36.5179666069,38.8247702939,20.964438593,9.41620394587,0.0,11.5482346471
 10/16  21:00:00,92.7238907318,6.89442752136,8.45643661925,0.0,32.965339924,36.8579353714,23.8597146409,12.266235766,0.0,11.5934788749
 10/16  22:00:00,65.6880756927,6.41175447233,5.4505704849,0.0,25.6355707503,20.6438685092,21.4292386087,15.6386701319,0.0,5.79056847677
 10/16  23:00:00,43.2761319375,6.0357713233,2.96773441788,0.0,15.0252895274,11.7056064465,25.3862757166,19.6178832234,0.0,5.76839249313
 10/16  24:00:00,37.3217755048,5.92732392955,2.1476053569,0.0,11.6412384099,10.0650221343,27.5783196347,21.8154441673,0.0,5.76287546738
 10/17  01:00:00,35.155284665,5.84984176445,1.61932361036,0.0,10.0992000411,10.047477231,31.5982300973,25.8409834231,0.0,5.75724667425
 10/17  02:00:00,32.8464647109,5.78806920947,1.23183539732,0.0,8.25718729233,10.0299323277,28.4350133819,28.4150133819,0.0,0.02
 10/17  03:00:00,32.5924517674,5.75171065328,1.01417721213,0.0,8.25718729233,10.0299323277,34.9818599512,29.2245823595,0.0,5.75727759171
 10/17  04:00:00,33.9086903654,5.71042082911,0.762177310065,0.00289130968367,8.25718729233,11.6354268332,32.3424971401,32.3224971401,0.0,0.02
 10/17  05:00:00,41.5454176235,5.70724794497,0.723955062158,0.101241212202,12.1011305571,15.3678112995,45.1079713298,33.5693798813,0.0,11.5385914485
 10/17  06:00:00,72.9653208979,5.97419177739,2.44970507379,0.0,19.7275818095,37.2640762949,44.770523922,33.1768490442,0.0,11.5936748778
 10/17  07:00:00,87.3466947766,6.16982600614,3.68318032341,0.0,24.3117294858,51.2795993405,48.9110838112,31.4610868119,0.0,17.4499969994
 10/17  08:00:00,72.4671539849,5.91181210051,2.21508146027,0.00581312141247,23.6694662846,40.6342015617,44.0838824281,20.5846626942,0.0,23.4992197339
 10/17  09:00:00,68.052414449,5.96934748068,2.74471568602,0.0113263012949,23.6694662846,35.6302164847,54.2659245919,12.8091558409,18.025,23.431768751
 10/17  10:00:00,49.7683411829,5.86726914656,2.11232572756,0.058486757197,18.7433767983,22.9618409725,48.8736543211,7.46291320035,18.025,23.3857411207
 10/17  11:00:00,50.3615108866,5.9361484906,2.67798194746,0.019412793775,18.7433767983,22.9618409725,44.4928354725,3.12856101135,18.025,23.3392744611
 10/17  12:00:00,51.5709667197,6.054770371,3.7447800919,0.0,18.5889407304,23.1597249699,37.6702901555,2.13651827643,18.025,17.5087718791
 10/17  13:00:00,52.4441663984,6.14012032167,4.28612802318,0.0,18.7433767983,23.2517909448,41.3627817163,0.00582186935462,18.025,23.3319598469
 10/17  14:00:00,53.3152605,6.18148195599,5.1158623288,0.0,18.7433767983,23.2517909448,35.533123038,0.0,18.025,17.508123038
 10/17  15:00:00,54.1161755799,6.24665280266,6.14155220395,0.0,18.7433767983,22.9618409725,35.5285233344,0.0,18.025,17.5035233344
 10/17  16:00:00,58.008805279,6.2615456763,5.5679774744,0.0,18.7433767983,27.431320555,23.7876830608,0.0,18.025,5.76268306079
 10/17  17:00:00,71.2978870485,6.45163419693,6.4786711131,0.0,17.6635504202,40.6971502883,5.84987047936,0.0760623980603,0.0,5.7738080813
 10/17  18:00:00,84.0383632892,6.58069747916,6.9331396325,0.0,27.5259009287,37.3340067412,14.3515693875,2.76838502345,0.0,11.5831843641
 10/17  19:00:00,88.8943130528,6.67422752168,7.48632711151,0.0,33.8341110165,33.3544677425,17.3744280314,5.82481744468,0.0,11.5496105867
 10/17  20:00:00,98.2673879888,6.86155547464,8.51791911375,0.0,36.5179666069,38.8247702939,14.892466523,9.10755864299,0.0,5.78490787998
 10/17  21:00:00,92.5186434068,6.85068551383,8.29491456553,0.0,32.965339924,36.8579353714,23.2568003577,11.6630342448,0.0,11.5937661129
 10/17  22:00:00,65.4457249262,6.37036480862,5.24959381278,0.0,25.6355707503,20.6438685092,26.3762342568,14.8148454495,0.0,11.5613888073
 10/17  23:00:00,43.2534104626,6.02598586899,2.95479199503,0.0,15.0252895274,11.7056064465,23.4776090349,17.709163578,0.0,5.76844545686
 10/17  24:00:00,37.3197415655,5.92286381391,2.15002798088,0.0,11.6412384099,10.0650221343,25.5154976437,19.7525561152,0.0,5.76294152852
 10/18  01:00:00,35.2960044696,5.86409782694,1.74578632596,0.0,10.0992000411,10.047477231,21.0953340393,21.0753340393,0.0,0.02
 10/18  02:00:00,33.0496351467,5.81328146872,1.40978561632,0.0,8.25718729233,10.0299323277,28.0635377143,22.3061569096,0.0,5.75738080467
 10/18  03:00:00,32.7901904614,5.77827829888,1.18534964579,0.0,8.25718729233,10.0299323277,23.4702947383,23.4502947383,0.0,0.02
 10/18  04:00:00,34.208209803,5.75138036822,1.0236202664,0.0,8.25718729233,11.6354268332,30.0964489083,24.33338835,0.0,5.76306055833
 10/18  05:00:00,41.8235642957,5.75476997039,1.05581257433,0.0,12.1011305571,15.3678112995,29.9844349798,24.2047022057,0.0,5.77973277409
 10/18  06:00:00,73.4556982356,6.04074830155,2.87350655545,0.0,19.7275818095,37.2640762949,41.3302912776,23.9477711891,0.0,17.3825200885
 10/18  07:00:00,88.0884359517,6.26517304066,4.32955996378,0.0,24.3117294858,51.2795993405,32.7007632965,21.0605851679,0.0,11.6401781285
 10/18  08:00:00,73.2417300493,5.99653103125,2.91073651897,0.0,23.6694662846,40.6342015617,41.0728943869,11.7000954984,0.0,29.3727988884
 10/18  09:00:00,69.1193355808,6.074700811,3.71760547836,0.0,23.6694662846,35.6302164847,46.5771688784,5.122633109,18.025,23.4295357694
 10/18  10:00:00,51.20669159,6.0184977156,3.45792198872,0.0,18.7433767983,22.9618409725,43.7175875145,2.30479548512,18.025,23.3877920293
 10/18  11:00:00,52.0889036578,6.12472966604,4.23620112442,0.0,18.7433767983,22.9618409725,35.9602628019,0.426313833935,18.025,17.5089489679
 10/18  12:00:00,54.4576492249,6.24861598834,6.43761476943,0.0,18.5889407304,23.1597249699,41.3614516472,0.0,18.025,23.3364516472
 10/18  13:00:00,56.4389265072,6.36340390542,8.0575964806,0.0,18.7433767983,23.2517909448,35.5323949662,0.0,18.025,17.5073949662
 10/18  14:00:00,57.858693035,6.41062353996,9.43014985627,0.0,18.7433767983,23.2517909448,41.3595283273,0.0,18.025,23.3345283273
 10/18  15:00:00,58.886741025,6.53017460243,10.6285916138,0.0,18.7433767983,22.9618409725,35.5323240594,0.0,18.025,17.5073240594
 10/18  16:00:00,61.7710823735,6.5138404976,9.07795049814,0.0,18.7433767983,27.431320555,23.7877375787,0.0,18.025,5.76273757871
 10/18  17:00:00,73.5185612174,6.68788089067,8.46309049217,0.0,17.6635504202,40.6971502883,5.77401868658,0.0,0.0,5.77401868658
 10/18  18:00:00,87.6457322868,6.79962479796,8.43756552712,0.0,27.5259009287,37.3340067412,12.2557979153,0.672654293675,0.0,11.5831436216
 10/18  19:00:00,90.6913233871,6.90894439994,9.04861274333,0.0,33.8341110165,33.3544677425,7.73832719259,1.95360469161,0.0,5.78472250098
 10/18  20:00:00,99.9940015568,7.09087078563,10.0152039682,0.0,36.5179666069,38.8247702939,15.4685489389,3.91945432655,0.0,11.5490946123
 10/18  21:00:00,94.3677676939,7.09322468827,9.9014861538,0.0,32.965339924,36.8579353714,17.5729536376,5.97793419953,0.0,11.5950194381
 10/18  22:00:00,67.3616199623,6.61186183382,6.9239799856,0.0,25.6355707503,20.6438685092,19.9888518837,8.4273055271,0.0,11.5615463566
 10/18  23:00:00,44.743779171,6.20415513158,4.26698542282,0.0,15.0252895274,11.7056064465,16.9561256494,11.1876892493,0.0,5.76843640008
 10/18  24:00:00,38.5082744014,6.06153376996,3.19988853667,0.0,11.6412384099,10.0650221343,12.9132439169,12.8932439169,0.0,0.02
 10/19  01:00:00,36.1132487164,5.96788121616,2.45923912914,0.0,10.0992000411,10.047477231,21.2216309767,15.4641868931,0.0,5.75744408364
 10/19  02:00:00,33.8029256553,5.91091550558,2.06544057564,0.0,8.25718729233,10.0299323277,22.3215186037,16.5641286917,0.0,5.75738991193
 10/19  03:00:00,33.6341785861,5.88675384978,1.92085691424,0.0,8.25718729233,10.0299323277,15.7589162325,15.7389162325,0.0,0.02
 10/19  04:00:00,35.1602561054,5.87387941974,1.85316098823,0.0,8.25718729233,11.6354268332,20.0748105997,14.311725442,0.0,5.76308515778
 10/19  05:00:00,42.9574392425,5.89946336808,2.04498690107,0.0,12.1011305571,15.3678112995,17.5662434115,11.787694124,0.0,5.77854928752
 10/19  06:00:00,75.1442200016,6.246457869,4.35630484907,0.0,19.7275818095,37.2640762949,20.9582806376,9.36247234086,0.0,11.5958082967
 10/19  07:00:00,90.839958192,6.58424063709,6.76199182212,0.0,24.3117294858,51.2795993405,24.7008584281,7.25073140628,0.0,17.4501270218
 10/19  08:00:00,75.4848494285,6.22084597513,4.9295264403,0.0,23.6694662846,40.6342015617,31.0555048662,1.67951572268,0.0,29.3759891435
 10/19  09:00:00,71.4013015036,6.31363886473,5.76062370197,0.0,23.6694662846,35.6302164847,41.7211271689,0.267005347644,18.025,23.4291218212
 10/19  10:00:00,53.3427283119,6.25923841977,5.35320997209,0.0,18.7433767983,22.9618409725,42.164187913,0.751777119653,18.025,23.3874107933
 10/19  11:00:00,54.7798618932,6.4023277837,6.64955725032,0.0,18.7433767983,22.9618409725,35.5667725694,0.0300808478902,18.025,17.5116917215
 10/19  12:00:00,58.25232861,6.56910300494,9.91180038176,0.0,18.5889407304,23.1597249699,41.3608225787,0.0,18.025,23.3358225787
 10/19  13:00:00,60.9281245045,6.73095812123,12.1792383098,0.0,18.7433767983,23.2517909448,35.5353888345,0.0,18.025,17.5103888345
 10/19  14:00:00,63.0603456934,6.84629914068,14.196119044,0.0,18.7433767983,23.2517909448,41.357694918,0.0,18.025,23.332694918
 10/19  15:00:00,63.4720800552,6.90899697292,14.8351060916,0.0,18.7433767983,22.9618409725,35.5351972932,0.0,18.025,17.5101972932
