Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/03  05:00:00,41.8493617628,5.66713145096,0.223105045663,0.945996245699,12.1011305571,15.3678112995,31.8021713326,26.0204759345,0.0,5.7816953981
 11/03  06:00:00,73.1758894735,5.96099318512,2.44965758755,0.223544443115,19.7275818095,37.2640762949,36.4321060701,24.8294487813,0.0,11.6026572888
 11/03  07:00:00,89.4584233116,6.1684879638,3.85192330326,0.0599687009818,24.3117294858,51.2795993405,40.1683029353,22.7032617045,0.0,17.4650412308
 11/03  08:00:00,72.1476730751,5.84259441239,1.72334724629,0.247041162079,23.6694662846,40.6342015617,45.6495403793,16.2439183481,0.0,29.4056220313
 11/03  09:00:00,67.1652704454,5.83080430156,1.712872384,0.294396517698,23.6694662846,35.6302164847,55.7410059403,14.2631418387,18.025,23.4528641016
 11/03  10:00:00,48.905986564,5.73746463709,0.982412305283,0.455718613583,18.7433767983,22.9618409725,55.1106400674,13.6794541848,18.025,23.4061858826
 11/03  11:00:00,49.2269537332,5.80269308451,1.44190298452,0.254304496224,18.7433767983,22.9618409725,52.7914254697,11.4115871078,18.025,23.3548383619
 11/03  12:00:00,48.951183427,5.74739429621,1.21076454848,0.221522335176,18.5889407304,23.1597249699,44.9683468171,9.42682040683,18.025,17.5165264103
 11/03  13:00:00,49.9562187457,5.86977614352,1.99947264077,0.0689708055499,18.7433767983,23.2517909448,47.0248772973,5.64390923322,18.025,23.3559680641
 11/03  14:00:00,50.2849930039,5.91590917201,2.3218019103,0.0292786073578,18.7433767983,23.2517909448,45.6665942213,4.29377097061,18.025,23.3478232507
 11/03  15:00:00,49.7639662338,5.89079574064,2.14295211807,0.0021647908248,18.7433767983,22.9618409725,42.2234217147,6.67924689854,18.025,17.5191748162
 11/03  16:00:00,53.6037072127,5.81696579552,1.6073660195,0.0,18.7433767983,27.431320555,33.5513638262,9.76357310612,18.025,5.76279072004
 11/03  17:00:00,68.6794107793,5.94324902556,2.48444543003,0.0,17.6635504202,40.6971502883,16.9599307566,11.1842334615,0.0,5.77569729505
 11/03  18:00:00,81.6328330167,6.03876882358,3.18529052957,0.0,27.5259009287,37.3340067412,26.6144312716,15.024480352,0.0,11.5899509195
 11/03  19:00:00,84.6436051708,6.12758260302,3.78208487478,0.0,33.8341110165,33.3544677425,27.6574424766,16.1026170772,0.0,11.5548253994
 11/03  20:00:00,94.0984661725,6.31267152339,4.89770029817,0.0,36.5179666069,38.8247702939,23.7238264046,17.9378346858,0.0,5.7859917188
 11/03  21:00:00,88.8647763478,6.36331930332,5.12814422873,0.0,32.965339924,36.8579353714,36.9022047587,19.5096912319,0.0,17.3925135268
 11/03  22:00:00,62.905616899,6.04249087256,3.03716171538,0.0,25.6355707503,20.6438685092,27.0190793315,21.2254786068,0.0,5.79360072473
 11/03  23:00:00,41.8420889465,5.85116470036,1.71817983888,0.0,15.0252895274,11.7056064465,27.0197673878,21.2496535552,0.0,5.77011383252
 11/03  24:00:00,36.3905544033,5.7970936725,1.34652034385,0.0,11.6412384099,10.0650221343,26.7901720363,21.0262589854,0.0,5.76391305086
 11/04  01:00:00,37.3798056436,5.76516306861,1.13128215446,0.0376878454422,12.8411359301,10.0650221343,29.2059788026,23.4476678247,0.0,5.75831097788
 11/04  02:00:00,32.5033050062,5.71921326119,0.802555613693,0.154905978624,8.25718729233,10.0299323277,23.9568679539,23.9368679539,0.0,0.02
 11/04  03:00:00,32.4934669362,5.70177151688,0.645058283804,0.320002018132,8.25718729233,10.0299323277,30.5648807908,24.8066318159,0.0,5.75824897487
 11/04  04:00:00,34.0013952503,5.66995761964,0.357905897272,0.540233685664,8.25718729233,11.6354268332,31.8657609837,26.1017849314,0.0,5.76397605227
 11/04  05:00:00,38.2707092787,5.66706110424,0.2925913677,0.719401511197,8.71707943955,15.3327214929,32.4496331029,26.6801031841,0.0,5.76952991882
 11/04  06:00:00,58.9256103306,5.75496356167,0.948039904377,0.534826410766,18.5082010057,25.6353820695,31.2490263418,25.4671308082,0.0,5.78189553359
 11/04  07:00:00,72.7080146077,5.94405280561,2.34450542077,0.164066184372,19.4083231844,41.0650158608,34.9293622683,23.326350689,0.0,11.6030115794
 11/04  08:00:00,95.2158760768,6.25004438143,4.55256094661,0.0488835187233,26.3286599382,57.9988325916,51.7541949146,16.2882775514,0.0,35.4659173633
 11/04  09:00:00,79.1651265873,6.126535694,3.80301459347,0.0254363548783,26.3286599382,42.8504436482,60.0495627995,12.6230248924,18.025,29.4015379071
 11/04  10:00:00,53.6527530994,5.93235560397,2.45359593163,0.050851310637,21.7447113004,23.4437158914,52.7467389933,11.2669624872,18.025,23.4547765061
 11/04  11:00:00,50.5983554831,5.86938181805,1.92579035163,0.0490799294934,19.3027497915,23.426170988,52.9244228274,11.4953997411,18.025,23.4040230863
 11/04  12:00:00,51.6495376997,5.98768958749,2.75371306526,0.01196953656,19.1483137236,23.7250123474,51.0061934563,9.63003158846,18.025,23.3511618678
 11/04  13:00:00,51.7957966816,6.00489988146,2.74918533324,0.0,19.3027497915,23.7161209604,42.9345412265,7.38946566491,18.025,17.5200755616
 11/04  14:00:00,51.0989571668,5.91631778013,2.14093134682,0.0,19.3027497915,23.7161209604,50.089078086,8.71190133586,18.025,23.3521767501
 11/04  15:00:00,51.4515915681,5.99954651037,2.700280121,0.0,19.3027497915,23.426170988,44.2313679706,8.68812839632,18.025,17.5182395743
 11/04  16:00:00,55.7466888977,5.96832311444,2.57528685457,0.0,19.3027497915,27.8956505705,32.802050445,9.01309072734,18.025,5.7639597177
 11/04  17:00:00,66.4749165609,5.99235377523,2.77295315357,0.0,18.2229234133,37.5968344597,17.6457361421,11.8770364466,0.0,5.76869969548
 11/04  18:00:00,87.3148733637,6.15952771771,3.84039332261,0.0,32.690315043,37.0816133363,22.5069923078,16.7312495521,0.0,5.77574275567
 11/04  19:00:00,88.3311443986,6.28779096743,4.61662730661,0.0,36.8143715336,33.066984531,29.6998334496,18.1443974834,0.0,11.5554359663
 11/04  20:00:00,94.833013102,6.46375727835,5.70245323917,0.0,36.3493007332,38.7721355839,24.3493852961,18.5628178879,0.0,5.78656740819
 11/04  21:00:00,92.7120753628,6.46929599163,5.69383898633,0.0,36.1807251679,36.8228455648,30.1588114346,18.6033084912,0.0,11.5555029434
 11/04  22:00:00,69.0853267368,6.15475344744,3.70154466109,0.0,31.0351095914,20.6438685092,31.2872458711,19.6845074109,0.0,11.6027384602
 11/04  23:00:00,44.7461348513,5.91987564645,2.15136945336,0.0,17.4250845679,11.7056064465,32.2242139998,20.6805481261,0.0,11.5436658737
 11/04  24:00:00,38.0813795119,5.86737360295,1.76716545674,0.0,12.8411359301,10.0650221343,21.0601316935,21.0401316935,0.0,0.02
 11/05  01:00:00,37.949716235,5.83296553362,1.5516510099,0.0,12.925468867,10.100111941,27.1149868373,21.3566123751,0.0,5.75837446222
 11/05  02:00:00,32.9843705788,5.78290781836,1.22956337511,0.0258397338581,8.34152022915,10.0650221343,27.3804203922,21.6220923829,0.0,5.75832800934
 11/05  03:00:00,32.759628987,5.74483032099,0.966668064037,0.102072537328,8.34152022915,10.0650221343,23.8727536977,23.8527536977,0.0,0.02
 11/05  04:00:00,34.2740256654,5.72316514077,0.807486086269,0.190646733832,8.34152022915,11.6705166398,31.0767768924,25.3131231741,0.0,5.76365371829
 11/05  05:00:00,38.4559992891,5.71771792923,0.761415865136,0.265779412304,8.80141237637,15.3678112995,29.6845149835,23.91430097,0.0,5.77021401349
 11/05  06:00:00,58.9765322505,5.79734878188,1.29532312103,0.196073412374,18.5082010057,25.6353820695,29.5131684478,23.7322149174,0.0,5.78095353039
 11/05  07:00:00,72.9681065226,5.98260407092,2.56681209261,0.0438571074372,19.4926561212,41.1001056674,40.2697510352,22.8757410888,0.0,17.3940099464
 11/05  08:00:00,95.3938265848,6.28849118972,4.71177031819,0.0291603879712,26.3286599382,57.9988325916,45.5496222756,15.9850832454,0.0,29.5645390302
 11/05  09:00:00,78.5634138669,6.07743202034,3.37782180215,0.0174294596856,26.2443270014,42.8153538416,61.5753877607,14.1476577298,18.025,29.4027300309
 11/05  10:00:00,53.0396365154,5.86123911426,1.93429688058,0.0281372246629,21.7447113004,23.4437158914,54.4625994708,12.9788243382,18.025,23.4587751326
 11/05  11:00:00,50.3204475893,5.82979352909,1.61885650939,0.0579751882091,19.3449162599,23.4437158914,54.5788853527,13.1439707788,18.025,23.4099145739
 11/05  12:00:00,51.4336244106,5.96003773703,2.46944048006,0.0482656568393,19.190480192,23.7425572507,53.673769541,12.2910447285,18.025,23.3577248125
 11/05  13:00:00,52.0085162108,6.04440386764,2.95888085073,0.0232257889002,19.260583323,23.698576057,49.5272762459,8.15259069631,18.025,23.3496855496
 11/05  14:00:00,52.2296828468,6.07905136105,3.1686261229,0.0,19.260583323,23.698576057,42.8286149544,7.28280687657,18.025,17.5208080778
 11/05  15:00:00,52.2355539672,6.11293339973,3.43056873955,0.0,19.260583323,23.4086260847,49.0468561448,7.6685417677,18.025,23.3533143771
 11/05  16:00:00,56.6008999941,6.0865330258,3.37098443974,0.0,19.260583323,27.8781056672,31.325392047,7.53630288133,18.025,5.76408916562
 11/05  17:00:00,67.5721118828,6.13759311593,3.7846077886,0.0,18.1807569449,37.5792895564,14.2830152256,8.51302340556,0.0,5.76999182008
 11/05  18:00:00,88.6532175503,6.34507983332,5.11259590589,0.0,32.6059821062,37.0465235296,16.2997694712,10.5238495709,0.0,5.77591990023
 11/05  19:00:00,90.0707043428,6.50537584294,6.13859425561,0.0,36.8143715336,33.066984531,16.2798481932,10.4940895168,0.0,5.78575867639
 11/05  20:00:00,97.0828098184,6.73146977684,7.56510092691,0.0,36.43363367,38.8072253906,22.2780969637,10.7234906156,0.0,11.5546063481
 11/05  21:00:00,94.8101213799,6.74858406201,7.63201261492,0.0,36.0963922311,36.7877557581,16.5406983044,10.7531557712,0.0,5.7875425332
 11/05  22:00:00,70.640575076,6.3592865832,5.17166193109,0.0,30.9507766546,20.6087787026,29.0875939052,11.6924459561,0.0,17.3951479491
 11/05  23:00:00,46.0612166058,6.06999546172,3.316324665,0.0,17.4250845679,11.7056064465,17.5357164069,11.7536942456,0.0,5.78202216138
 11/05  24:00:00,39.2829051518,5.99359329424,2.72304035133,0.0,12.925468867,10.100111941,17.2739748317,11.5095831532,0.0,5.7643916785
 11/06  01:00:00,37.4963786545,5.93984534548,2.30957853015,0.0,11.6412384099,10.0650221343,18.4039298511,12.6396194757,0.0,5.76431037543
 11/06  02:00:00,35.6151245696,5.89733902264,2.0315890879,0.0,10.0992000411,10.047477231,13.4207607411,13.4007607411,0.0,0.02
 11/06  03:00:00,33.4347806547,5.85560936185,1.75252820314,0.0,8.25718729233,10.0299323277,20.2855701845,14.5270940743,0.0,5.75847611018
 11/06  04:00:00,33.2561945372,5.83249644851,1.5970593698,0.0,8.25718729233,10.0299323277,15.3489512054,15.3289512054,0.0,0.02
 11/06  05:00:00,34.7962486398,5.8223198438,1.54061998449,0.0,8.25718729233,11.6354268332,20.3021450445,14.537744237,0.0,5.76440080746
 11/06  06:00:00,42.5802173388,5.84689747345,1.72016042497,0.0,12.1011305571,15.3678112995,23.7799178557,12.2360140899,0.0,11.5439037658
 11/06  07:00:00,70.9719485033,6.19365749675,4.00454969981,0.0,19.7275818095,37.2640762949,22.4279140326,10.8259437095,0.0,11.601970323
 11/06  08:00:00,88.8702241927,6.57369707297,6.68641766413,0.0,24.3117294858,51.2795993405,26.3713378264,8.90276240976,0.0,17.4685754166
 11/06  09:00:00,74.2710754888,6.09897964038,3.8373624584,0.0,23.6694662846,40.6342015617,34.4462759368,5.03617171468,0.0,29.4101042221
 11/06  10:00:00,69.0116060456,6.04675462946,3.63762664993,0.0,23.6694662846,35.6302164847,45.4410643946,3.96227650644,18.025,23.4537878881
 11/06  11:00:00,50.4429668386,5.92512421061,2.78742535969,0.0,18.7433767983,22.9618409725,45.1621325779,3.72665021909,18.025,23.4104823588
 11/06  12:00:00,52.0736066587,6.14714124044,4.19839768835,0.0,18.7433767983,22.9618409725,43.9847462513,2.6007713002,18.025,23.3589749511
 11/06  13:00:00,53.0218221168,6.25326607661,4.99703940894,0.0,18.5889407304,23.1597249699,39.1498156734,3.59977215907,18.025,17.5250435143
 11/06  14:00:00,52.9370582553,6.24935625326,4.66968659691,0.0,18.7433767983,23.2517909448,43.3881886598,2.00739844253,18.025,23.3557902173
 11/06  15:00:00,52.5824385302,6.22244693638,4.34196957601,0.0,18.7433767983,23.2517909448,39.1143436239,3.57334329744,18.025,17.5160003265
 11/06  16:00:00,51.7853991481,6.16499959654,3.8923352786,0.0,18.7433767983,22.9618409725,48.3451930508,6.96151579898,18.025,23.3586772518
 11/06  17:00:00,57.3474418864,6.06287075036,3.22117529862,0.0,18.7433767983,27.431320555,32.9713572722,9.18211632377,18.025,5.76424094839
 11/06  18:00:00,76.4002166993,6.22606695294,4.27040624857,0.0,17.6635504202,40.6971502883,15.9774108139,10.2012375015,0.0,5.77617331245
 11/06  19:00:00,83.794117011,6.3371179758,5.04818010462,0.0,27.5259009287,37.3340067412,25.0232643777,13.4320626905,0.0,11.5912016872
 11/06  20:00:00,87.0994148304,6.46191380002,5.90353222791,0.0,33.8341110165,33.3544677425,25.5163595523,13.9613686872,0.0,11.5549908651
 11/06  21:00:00,96.58319528,6.65675818023,7.03831164864,0.0,36.5179666069,38.8247702939,22.3643947011,16.5766918544,0.0,5.78770284669
 11/06  22:00:00,91.2191071341,6.68833877277,7.15740682497,0.0,32.965339924,36.8579353714,29.3638000176,17.7596442774,0.0,11.6041557403
 11/06  23:00:00,64.6504541998,6.27337836099,4.5510744862,0.0,25.6355707503,20.6438685092,30.4915835239,18.9233737881,0.0,11.5682097358
 11/06  24:00:00,42.9326089849,5.99139585665,2.6684488695,0.0,15.0252895274,11.7056064465,25.802321673,20.031986819,0.0,5.770334854
 11/07  01:00:00,37.3283719642,5.92393131525,2.15747890804,0.0,11.6412384099,10.0650221343,25.2310307589,19.4666421395,0.0,5.76438861936
 11/07  02:00:00,35.382172892,5.8727389929,1.82323072958,0.0,10.0992000411,10.047477231,25.9843724729,20.2257268812,0.0,5.7586455917
 11/07  03:00:00,33.2371590839,5.83422330639,1.57629330857,0.0,8.25718729233,10.0299323277,20.186561647,20.166561647,0.0,0.02
 11/07  04:00:00,33.1290470246,5.81824900917,1.48415094472,0.0,8.25718729233,10.0299323277,24.6447497036,18.8861371614,0.0,5.75861254216
 11/07  05:00:00,34.6628402391,5.80666220887,1.42286443764,0.0,8.25718729233,11.6354268332,23.3356711811,17.5715791384,0.0,5.76409204263
 11/07  06:00:00,42.4452904473,5.83087071888,1.60125335305,0.0,12.1011305571,15.3678112995,20.970637401,15.1882652791,0.0,5.7823721219
 11/07  07:00:00,70.7529047664,6.16849823745,3.81064834816,0.0,19.7275818095,37.2640762949,25.3186284672,13.7142706841,0.0,11.6043577831
 11/07  08:00:00,87.9474594641,6.46051202825,5.876819047,0.0,24.3117294858,51.2795993405,28.4017325123,10.9329991644,0.0,17.4687333479
 11/07  09:00:00,74.6554585129,6.14948081947,4.17122981485,0.0,23.6694662846,40.6342015617,35.1714754005,5.75947540353,0.0,29.411999997
 11/07  10:00:00,69.4289162724,6.09698199726,4.00469242771,0.0,23.6694662846,35.6302164847,47.4631533395,3.95783448513,18.025,25.4803188544
 11/07  11:00:00,51.7487727603,6.09715937429,3.92119297351,0.0,18.7433767983,22.9618409725,42.9551720635,3.53462573682,18.025,21.3955463267
 11/07  12:00:00,51.6456734912,6.1209942073,3.79660692286,0.0,18.7433767983,22.9618409725,47.282220823,5.89612384916,18.025,23.3610969739
 11/07  13:00:00,51.4909712029,6.09879720544,3.62065361159,0.0,18.5889407304,23.1597249699,49.1341730196,7.75589911476,18.025,23.3532739048
 11/07  14:00:00,51.1286394406,6.05515872424,3.05545489988,0.0,18.7433767983,23.2517909448,43.8305735998,8.28590465347,18.025,17.5196689464
 11/07  15:00:00,50.4917076156,5.97715320841,2.49653527405,0.0,18.7433767983,23.2517909448,52.5447832044,11.1622401275,18.025,23.357543077
 11/07  16:00:00,49.5160548074,5.88876830052,1.89921044184,0.0,18.7433767983,22.9618409725,55.7392685589,14.3641978143,18.025,23.3500707446
 11/07  17:00:00,55.498071212,5.84048149243,1.59419611436,0.0,18.7433767983,27.431320555,33.8167057381,15.7717057381,18.025,0.02
 11/07  18:00:00,74.4200834694,5.97694096336,2.53939172961,0.0,17.6635504202,40.6971502883,22.3241727619,16.5479851299,0.0,5.77618763198
 11/07  19:00:00,81.6848870042,6.066231878,3.20982292271,0.0,27.5259009287,37.3340067412,37.246749278,19.8695310359,0.0,17.3772182421
 11/07  20:00:00,84.3608337638,6.11040462325,3.5164511416,0.0,33.8341110165,33.3544677425,27.0671521876,21.2794432088,0.0,5.7877089788
 11/07  21:00:00,93.6532911212,6.27490076645,4.4902523157,0.0,36.5179666069,38.8247702939,34.7264849992,23.1725111096,0.0,11.5539738896
 11/07  22:00:00,88.3711118145,6.31686407276,4.68087358645,0.0,32.965339924,36.8579353714,35.39459216,23.7914869244,0.0,11.6031052356
 11/07  23:00:00,62.6207778709,6.01857981011,2.7761819628,0.0,25.6355707503,20.6438685092,36.4815909371,24.9136406271,0.0,11.56795031
 11/07  24:00:00,41.4880039824,5.81052276125,1.40470991823,0.0,15.0252895274,11.7056064465,32.7175149215,26.9472357972,0.0,5.77027912434
 11/08  01:00:00,36.0311696215,5.74437818864,0.97505072697,0.0647760611008,11.6412384099,10.0650221343,27.9716797794,27.9516797794,0.0,0.02
 11/08  02:00:00,34.3188985295,5.71145141946,0.735804773699,0.185436721392,10.0992000411,10.047477231,33.1826939504,27.4240244618,0.0,5.75866948856
 11/08  03:00:00,32.3799901091,5.68296601834,0.487795339641,0.382577778382,8.25718729233,10.0299323277,34.1440291709,28.3853715292,0.0,5.75865764168
 11/08  04:00:00,32.6077688947,5.7029179841,0.581012356996,0.497192364243,8.25718729233,10.0299323277,29.0078774535,28.9878774535,0.0,0.02
 11/08  05:00:00,34.2479677153,5.69273423013,0.481324412664,0.640589059665,8.25718729233,11.6354268332,35.0723247978,29.3085192108,0.0,5.76380558701
 11/08  06:00:00,41.9820577474,5.703974652,0.541754720023,0.723150353806,12.1011305571,15.3678112995,34.7646970814,28.629267202,0.0,6.13542987944
 11/08  07:00:00,71.3312433734,5.96971703358,2.48426869938,0.219483807954,19.7275818095,37.2640762949,44.837876229,27.7983896584,0.0,17.0394865706
 11/08  08:00:00,85.8098288529,6.18642420257,3.93146165104,0.0817921940836,24.3117294858,51.2795993405,42.088267422,24.6181379433,0.0,17.4701294787
 11/08  09:00:00,72.3209312451,5.86808581591,1.85852998364,0.259553341047,23.6694662846,40.6342015617,47.7748198716,18.360065505,0.0,29.4147543666
 11/08  10:00:00,67.1930600027,5.83370921258,1.66869172475,0.36341346852,23.6694662846,35.6302164847,58.5750260554,17.093565995,18.025,23.4564600604
 11/08  11:00:00,48.8055269552,5.71581290313,0.72398679022,0.63529475531,18.7433767983,22.9618409725,59.0082224479,17.5723307241,18.025,23.4108917238
 11/08  12:00:00,48.7468749053,5.72200256381,0.698512780859,0.598281648184,18.7433767983,22.9618409725,58.1960136168,16.8097705378,18.025,23.361243079
 11/08  13:00:00,49.5586059357,5.84271761184,1.62003070288,0.324329500407,18.5889407304,23.1597249699,48.6897232231,13.1398578058,18.025,17.5248654173
 11/08  14:00:00,49.9308014644,5.87757221973,1.77420230476,0.261002606044,18.7433767983,23.2517909448,53.7800209751,12.3964083493,18.025,23.3586126258
 11/08  15:00:00,49.5478973217,5.83486613793,1.51245859792,0.182541619952,18.7433767983,23.2517909448,54.2504561897,12.8741587109,18.025,23.3512974789
 11/08  16:00:00,48.6431662188,5.76015902279,1.03942738202,0.11550273901,18.7433767983,22.9618409725,50.671929932,15.1201596829,18.025,17.5267702491
 11/08  17:00:00,54.9200262052,5.75490284326,1.04115543053,0.0605646484043,18.7433767983,27.431320555,39.067987523,15.2787217915,18.025,5.76426573149
 11/08  18:00:00,73.8652116253,5.89298833305,2.06846626762,0.0,17.6635504202,40.6971502883,21.3088256474,15.5326431093,0.0,5.77618253806
 11/08  19:00:00,81.1878966051,5.98651658991,2.7925328151,0.0,27.5259009287,37.3340067412,30.4157510224,18.8238874912,0.0,11.5918635312
 11/08  20:00:00,84.1201921023,6.06349305558,3.32270771457,0.0,33.8341110165,33.3544677425,31.3728835863,19.8164359011,0.0,11.5564476852
 11/08  21:00:00,93.308874764,6.21383596371,4.2068921021,0.0,36.5179666069,38.8247702939,28.4281922192,22.6411831916,0.0,5.78700902762
 11/08  22:00:00,87.844104798,6.23553792626,4.23517411802,0.0,32.965339924,36.8579353714,42.2035714326,24.8066728989,0.0,17.3968985337
 11/08  23:00:00,62.2556510102,5.96736725525,2.44523531953,0.0170241327819,25.6355707503,20.6438685092,32.271088491,26.4771361973,0.0,5.79395229372
 11/08  24:00:00,41.4241726238,5.79079215736,1.24749742257,0.113105307374,15.0252895274,11.7056064465,32.4133938327,26.6428021949,0.0,5.77059163784
 11/09  01:00:00,36.2381993073,5.73185439525,0.782702600464,0.476671063844,11.6412384099,10.0650221343,35.657598734,29.8929392752,0.0,5.76465945878
 11/09  02:00:00,34.8353149759,5.70858765667,0.5083837066,0.932131013567,10.0992000411,10.047477231,38.0224085851,32.2637141638,0.0,5.75869442133
 11/09  03:00:00,33.6015194383,5.71922063797,0.340605869125,1.71504227766,8.25718729233,10.0299323277,32.7707213159,32.7507213159,0.0,0.02
 11/09  04:00:00,34.1399103784,5.72746525697,0.213994433167,2.37179745795,8.25718729233,10.0299323277,39.8738887333,34.1151899949,0.0,5.7586987384
 11/09  05:00:00,36.4121077963,5.74534178956,0.118045747213,3.11539393961,8.25718729233,11.6354268332,41.3774636841,35.6130758953,0.0,5.76438778877
 11/09  06:00:00,44.2207865889,5.75976996835,0.164501825458,3.28333099357,12.1011305571,15.3678112995,39.8253974327,34.0430212284,0.0,5.78237620423
 11/09  07:00:00,71.5128664257,5.90946673287,1.91061800292,1.03498899336,19.7275818095,37.2640762949,46.5062065157,32.1058211774,0.0,14.4003853384
 11/09  08:00:00,85.8254069814,6.14051379956,3.6146895165,0.460033205834,24.3117294858,51.2795993405,48.7533822851,28.2739429513,0.0,20.4794393338
 11/09  09:00:00,73.0217029231,5.90254681875,1.96556063126,0.81881911798,23.6694662846,40.6342015617,44.4483046504,20.910308181,0.0,23.5379964693
 11/09  10:00:00,67.6943766474,5.83558937543,1.46852616542,1.06300292864,23.6694662846,35.6302164847,68.2801045902,20.9372999554,18.025,29.3178046348
 11/09  11:00:00,49.8956536124,5.75935006792,0.653317658686,1.75254694067,18.7433767983,22.9618409725,62.0421464252,20.6033908863,18.025,23.4137555389
 11/09  12:00:00,50.1557327043,5.84437958721,1.31346285744,1.26980694971,18.7433767983,22.9618409725,54.1819958345,18.6314240578,18.025,17.5255717767
 11/09  13:00:00,50.2637012782,5.89044243051,1.68433157054,0.917397830044,18.5889407304,23.1597249699,57.6110008403,16.2233631184,18.025,23.3626377219
 11/09  14:00:00,50.194986017,5.88943206069,1.71337059636,0.574150062217,18.7433767983,23.2517909448,56.4073790236,15.0255086937,18.025,23.35687033
 11/09  15:00:00,49.8988349939,5.87981488657,1.7077949954,0.293188859497,18.7433767983,23.2517909448,49.3166666518,13.7704440796,18.025,17.5212225722
 11/09  16:00:00,49.293130772,5.84387414455,1.53338375044,0.187793623821,18.7433767983,22.9618409725,56.298398203,14.9130821326,18.025,23.3603160705
 11/09  17:00:00,57.1285182595,5.79128493741,1.23942236387,0.150398206038,18.7433767983,27.431320555,40.286462292,16.497135334,18.025,5.76432695804
 11/09  18:00:00,73.7888371915,5.8870532091,1.96892038581,0.0290951798912,17.6635504202,40.6971502883,23.5129219515,17.7364695674,0.0,5.77645238403
 11/09  19:00:00,81.0685054307,5.97794087578,2.68170146624,0.0,27.5259009287,37.3340067412,33.2039859905,21.6114301324,0.0,11.5925558581
 11/09  20:00:00,83.9845551757,6.05253153567,3.19802360391,0.0,33.8341110165,33.3544677425,34.2534740051,22.6977969723,0.0,11.5556770328
 11/09  21:00:00,93.0545331913,6.18675879415,3.97961702362,0.0,36.5179666069,38.8247702939,31.3659334516,25.5778190482,0.0,5.78811440334
 11/09  22:00:00,87.7034036923,6.22239167152,4.08889161573,0.0187109200439,32.965339924,36.8579353714,38.3963033885,26.7906991168,0.0,11.6056042717
 11/09  23:00:00,62.2223792662,5.9596550654,2.36933833131,0.0673491261001,25.6355707503,20.6438685092,39.5947390761,28.0256708145,0.0,11.5690682617
 11/09  24:00:00,41.4943582413,5.78066041656,1.11824073805,0.322672990704,15.0252895274,11.7056064465,36.107656571,30.3370906924,0.0,5.77056587862
 11/10  01:00:00,36.3597360354,5.73696995238,0.761219653023,0.614568982036,11.6412384099,10.0650221343,37.3841069816,31.6197422035,0.0,5.76436477816
 11/10  02:00:00,35.2213961863,5.73660804137,0.598653458583,1.19991908769,10.0992000411,10.047477231,36.9351632243,31.1764443305,0.0,5.75871889379
 11/10  03:00:00,33.979660485,5.74284362186,0.419497680196,1.9906652311,8.25718729233,10.0299323277,32.1590472283,32.1390472283,0.0,0.02
 11/10  04:00:00,34.5393634524,5.74823915206,0.265180517003,2.69928510318,8.25718729233,10.0299323277,40.4934669206,34.7347300381,0.0,5.75873688253
 11/10  05:00:00,36.511011034,5.75030659114,0.149742663891,3.17763125639,8.25718729233,11.6354268332,41.7645157651,35.9998512297,0.0,5.7646645354
 11/10  06:00:00,44.5687565469,5.76926958495,0.145786326441,3.64050714127,12.1011305571,15.3678112995,42.2236113288,36.4407635093,0.0,5.78284781953
 11/10  07:00:00,71.7049457394,5.89498398396,1.68420173852,1.46795387863,19.7275818095,37.2640762949,46.3134485255,34.7075482152,0.0,11.6059003103
 11/10  08:00:00,85.6929322531,6.10178234892,3.29479020062,0.686167468489,24.3117294858,51.2795993405,47.6209884545,30.15051991,0.0,17.4704685445
 11/10  09:00:00,73.173491096,5.86851106782,1.51908375044,1.45110515874,23.6694662846,40.6342015617,51.5974561072,22.177341471,0.0,29.4201146363
 11/10  10:00:00,68.7448159391,5.92319056649,1.91698119646,1.57737370115,23.6694662846,35.6302164847,67.3817688573,20.0338783726,18.025,29.3228904847
 11/10  11:00:00,51.0085383453,5.87265209269,1.32443227434,2.08100874637,18.7433767983,22.9618409725,60.6101094827,19.1705537082,18.025,23.4145557745
 11/10  12:00:00,50.8073049534,5.91815905969,1.70286930364,1.45818870284,18.7433767983,22.9618409725,52.3562781114,16.8026874714,18.025,17.52859064
 11/10  13:00:00,50.5347710976,5.94189049132,2.04731789224,0.774028558213,18.5889407304,23.1597249699,53.8003249108,12.4135268113,18.025,23.3617980995
 11/10  14:00:00,50.4316557997,5.94596761553,2.14964207981,0.318006021115,18.7433767983,23.2517909448,50.7826427484,9.4007107804,18.025,23.356931968
 11/10  15:00:00,50.3228637757,5.94165113373,2.17852213906,0.184651226613,18.7433767983,23.2517909448,44.3669030958,8.81667496547,18.025,17.5252281304
 11/10  16:00:00,49.73087927,5.90467886037,1.98171098058,0.116404392629,18.7433767983,22.9618409725,51.997265396,10.6122939132,18.025,23.3599714828
 11/10  17:00:00,57.493658879,5.8425885174,1.63280313438,0.0708490231435,18.7433767983,27.431320555,36.0337539648,12.2441644413,18.025,5.76458952348
 11/10  18:00:00,74.1985365717,5.94063355796,2.35412584027,0.0,17.6635504202,40.6971502883,19.8688607183,14.0922002676,0.0,5.77666045074
 11/10  19:00:00,81.3927508745,6.02113650346,2.96273681861,0.0,27.5259009287,37.3340067412,31.7030335028,20.1098196586,0.0,11.5932138442
 11/10  20:00:00,84.2305343536,6.08674933231,3.40977466352,0.0,33.8341110165,33.3544677425,33.9946855034,22.4392164345,0.0,11.5554690689
 11/10  21:00:00,93.5639421916,6.25470355492,4.42107062946,0.0,36.5179666069,38.8247702939,30.1600068705,24.3719790373,0.0,5.78802783313
 11/10  22:00:00,88.1980859906,6.28718482963,4.53276852579,0.00470795731089,32.965339924,36.8579353714,36.623831113,25.018173923,0.0,11.60565719
 11/10  23:00:00,62.570289489,6.00546215086,2.69789083761,0.0408872611661,25.6355707503,20.6438685092,36.7483535258,25.1786040319,0.0,11.5697494939
 11/10  24:00:00,41.7400307178,5.81700813782,1.36191847779,0.288313447499,15.0252895274,11.7056064465,32.6537190762,26.8829878296,0.0,5.77073124663
 11/11  01:00:00,37.8331736389,5.77009827349,1.01515222559,0.481620137896,12.925468867,10.100111941,33.932614555,28.1678508308,0.0,5.76476372424
 11/11  02:00:00,37.9963289643,5.75949812283,0.840557669721,0.831150447758,12.925468867,10.100111941,35.4879027778,29.7292602118,0.0,5.75864256603
 11/11  03:00:00,34.1376645018,5.76051018416,0.562563486441,1.86851000389,8.34152022915,10.0650221343,31.9239427862,31.9039427862,0.0,0.02
 11/11  04:00:00,34.6164857405,5.76324011563,0.410376895582,2.49678328573,8.34152022915,10.0650221343,39.0842313172,33.3255566439,0.0,5.75867467326
 11/11  05:00:00,36.4743844681,5.76279022574,0.316543722862,2.84229241921,8.34152022915,11.6705166398,39.6188482989,33.8542130422,0.0,5.76463525664
 11/11  06:00:00,40.7104296319,5.75954431948,0.259622556001,2.980138378,8.80141237637,15.3678112995,37.9672889042,32.196868976,0.0,5.77041992817
 11/11  07:00:00,58.5786597814,5.78530370067,0.627178153731,2.36233348485,18.5082010057,25.6353820695,36.3526930908,30.5697469284,0.0,5.78294616246
 11/11  08:00:00,69.4242062037,5.91415315378,1.94536410986,0.957764128598,19.4926561212,41.1001056674,39.4652367314,27.8587969839,0.0,11.6064397476
 11/11  09:00:00,94.6918854933,6.15745703117,3.77851277354,0.391385161123,26.3286599382,57.9988325916,56.671494986,21.1803600265,0.0,35.4911349595
 11/11  10:00:00,78.2398746095,5.98889918998,2.66047086538,0.499687387073,26.2443270014,42.8153538416,67.0070551265,19.5631646091,18.025,29.4188905174
 11/11  11:00:00,52.81866254,5.76925798013,1.00302507569,0.830354059387,21.7447113004,23.4437158914,60.824554652,19.332465544,18.025,23.467089108
 11/11  12:00:00,50.1253477302,5.7447167227,0.823938487992,0.742823040152,19.3449162599,23.4437158914,61.3095333756,17.2973441848,18.025,25.9871891908
 11/11  13:00:00,50.069427636,5.73517114148,0.812768012926,0.5655770455,19.190480192,23.7425572507,54.6336368053,15.8108387945,18.025,20.7977980109
 11/11  14:00:00,50.0666831549,5.75432146703,0.978023048165,0.352304990689,19.260583323,23.698576057,52.3774561303,10.9933365006,18.025,23.3591196297
 11/11  15:00:00,50.6236117891,5.83568855205,1.6307692727,0.175114954368,19.260583323,23.698576057,43.1639974439,7.61916729404,18.025,17.5198301498
 11/11  16:00:00,50.273796139,5.82616353642,1.61616124754,0.139389959931,19.260583323,23.4086260847,49.6624534993,8.27274987616,18.025,23.3647036231
 11/11  17:00:00,58.0431907142,5.76818088472,1.24657797574,0.117018810234,19.260583323,27.8781056672,33.3362277029,9.54661837098,18.025,5.76460933196
 11/11  18:00:00,71.066277848,5.85125681071,1.88826534611,0.0248066287457,18.1807569449,37.5792895564,16.8700362815,11.0992985282,0.0,5.77073775335
 11/11  19:00:00,86.1958934064,6.00703607471,2.99327070377,0.0,32.6059821062,37.0465235296,20.7583116354,14.9815745268,0.0,5.77673710862
 11/11  20:00:00,87.216652123,6.11430473404,3.67554857993,0.0,36.8143715336,33.066984531,27.6159349149,16.0594861247,0.0,11.5564487902
 11/11  21:00:00,93.5825911109,6.25847793942,4.53781234116,0.0,36.43363367,38.8072253906,24.0516156489,18.2630543346,0.0,5.78856131436
 11/11  22:00:00,91.2316534386,6.27358764951,4.52847298072,0.0,36.0963922311,36.7877557581,30.8887553839,19.331376207,0.0,11.5573791768
 11/11  23:00:00,67.9191865519,6.01182051656,2.79764872004,0.0,30.9507766546,20.6087787026,31.9473847778,20.3423509415,0.0,11.6050338363
 11/11  24:00:00,44.0252344607,5.82312245015,1.52267759063,0.00448108332322,17.4250845679,11.7056064465,27.0216934087,21.2398169722,0.0,5.78187643654
 11/12  01:00:00,37.6128153149,5.77676178442,1.19760853661,0.0721387251409,12.925468867,10.100111941,28.3722117357,22.607291714,0.0,5.76492002177
 11/12  02:00:00,37.4769685404,5.74964508044,0.967305146362,0.194890754397,12.925468867,10.100111941,30.4873055282,24.7286808264,0.0,5.75862470185
 11/12  03:00:00,32.7375453964,5.709845407,0.647543805336,0.43406920311,8.34152022915,10.0650221343,31.4555078486,25.6968360608,0.0,5.75867178779
 11/12  04:00:00,32.7537218009,5.69349092567,0.493292186805,0.620852739889,8.34152022915,10.0650221343,26.1069316585,26.0869316585,0.0,0.02
 11/12  05:00:00,34.4034789322,5.68496088731,0.403371450453,0.762382241474,8.34152022915,11.6705166398,32.1753798551,26.4111594315,0.0,5.76422042359
 11/12  06:00:00,38.9449623595,5.68797092859,0.283936793065,1.26192252515,8.80141237637,15.3678112995,33.7906140366,28.020862086,0.0,5.76975195063
 11/12  07:00:00,57.1829652825,5.73043517653,0.669685674332,0.978992682118,18.5082010057,25.6353820695,34.4250578222,28.6429315735,0.0,5.78212624879
 11/12  08:00:00,69.1054704414,5.91461188931,2.07611668407,0.507796882412,19.4926561212,41.1001056674,43.5203912202,26.1223718062,0.0,17.398019414
 11/12  09:00:00,94.7105667768,6.17911566701,4.03778410497,0.129114242642,26.3286599382,57.9988325916,53.1841127022,17.6952512399,0.0,35.4888614623
 11/12  10:00:00,78.5959895759,6.05887437735,3.30266703268,0.143615457073,26.2443270014,42.8153538416,55.0377832672,13.4738521613,18.025,23.5389311059
 11/12  11:00:00,53.8621750875,5.94273921432,2.4076484992,0.295754387108,21.7447113004,23.4437158914,59.3197011903,11.9643799581,18.025,29.3303212322
 11/12  12:00:00,51.6781980506,5.99130949426,2.61566850851,0.257344665678,19.3449162599,23.4437158914,51.6947368883,10.2534811663,18.025,23.416255722
 11/12  13:00:00,51.9308199486,6.02097707622,2.79780392829,0.156119264008,19.190480192,23.7425572507,50.9944524249,9.6120327095,18.025,23.3574197154
 11/12  14:00:00,52.100090825,6.05950273019,3.00515216437,0.0533975783625,19.260583323,23.698576057,41.8271715676,6.27203336909,18.025,17.5301381985
 11/12  15:00:00,52.30585609,6.08968492096,3.22771691175,0.00641653989534,19.260583323,23.698576057,47.080195949,5.69424589797,18.025,23.360950051
 11/12  16:00:00,51.747178477,6.0509428959,3.00414162126,0.0,19.260583323,23.4086260847,43.0205114666,7.47418148991,18.025,17.5213299767
 11/12  17:00:00,59.2909095926,5.95447167579,2.42502795104,0.0,19.260583323,27.8781056672,32.0839197328,8.29427243937,18.025,5.76464729339
 11/12  18:00:00,72.2756475579,6.0318904655,2.9418052399,0.0,18.1807569449,37.5792895564,16.2440760889,10.4733554159,0.0,5.77072067299
 11/12  19:00:00,87.3646023793,6.19031150111,3.97869568521,0.0,32.6059821062,37.0465235296,21.8979513762,16.1211120719,0.0,5.77683930439
 11/12  20:00:00,88.3851060739,6.29970965153,4.65858793922,0.0,36.8143715336,33.066984531,29.7251271694,18.1670733578,0.0,11.5580538117
 11/12  21:00:00,94.9074855353,6.46294262416,5.65823144565,0.0,36.43363367,38.8072253906,31.1324036807,19.5756576348,0.0,11.5567460459
 11/12  22:00:00,92.5092077697,6.46600413208,5.613604762,0.0,36.0963922311,36.7877557581,25.9894849458,20.2006777843,0.0,5.78880716156
 11/12  23:00:00,68.8651603895,6.14907994993,3.60634389294,0.0,30.9507766546,20.6087787026,38.713447954,21.3136986587,0.0,17.3997492953
 11/12  24:00:00,44.6474291244,5.91165659445,2.06081014984,0.0,17.4250845679,11.7056064465,28.0879877378,22.3057458773,0.0,5.78224186041
 11/13  01:00:00,36.7543262426,5.85014030974,1.65581645375,0.00137652709354,11.6412384099,10.0650221343,28.4301846028,22.6652636436,0.0,5.76492095929
 11/13  02:00:00,34.9490079355,5.81150943485,1.40432440443,0.0469507019128,10.0992000411,10.047477231,22.023642413,22.003642413,0.0,0.02
 11/13  03:00:00,32.8898166952,5.77848571271,1.18153730004,0.10312407925,8.25718729233,10.0299323277,27.4509493241,21.6919594029,0.0,5.75898992117
 11/13  04:00:00,32.7872507226,5.75728166103,1.02989836815,0.173401853191,8.25718729233,10.0299323277,27.6920593986,21.9333809194,0.0,5.75867847917
 11/13  05:00:00,34.3172018561,5.74152588585,0.921558717179,0.220773215357,8.25718729233,11.6354268332,22.2062125854,22.1862125854,0.0,0.02
 11/13  06:00:00,41.9963452779,5.75276225559,1.00571971838,0.224639425415,12.1011305571,15.3678112995,33.0484557248,21.5030226694,0.0,11.5454330554
 11/13  07:00:00,71.6461723117,6.03828659977,2.94137262482,0.00866288223966,19.7275818095,37.2640762949,32.2226280442,20.6158242004,0.0,11.6068038438
 11/13  08:00:00,86.6803063815,6.31054741101,4.75890482998,0.000598626262978,24.3117294858,51.2795993405,34.5499997525,17.0750042312,0.0,17.4749955213
 11/13  09:00:00,73.2027083797,5.99052410803,2.87735077938,0.0,23.6694662846,40.6342015617,40.831032056,11.4047875314,0.0,29.4262445246
 11/13  10:00:00,68.1391970156,5.96832336322,2.84313069662,0.000439536357798,23.6694662846,35.6302164847,55.9527707176,8.5956893526,18.025,29.332081365
 11/13  11:00:00,49.4884320408,5.83468122741,1.88025266312,0.0430315870252,18.7433767983,22.9618409725,49.7488245233,8.30464805526,18.025,23.419176468
 11/13  12:00:00,50.4106268798,5.96615817181,2.69094401487,0.0254219909597,18.7433767983,22.9618409725,42.3136497904,6.75750704355,18.025,17.5311427468
 11/13  13:00:00,50.6783279586,5.9839069371,2.91934914036,0.00352241790571,18.5889407304,23.1597249699,48.5801348547,7.19143940757,18.025,23.3636954471
 11/13  14:00:00,50.01230915,5.88285280189,2.11140046363,0.0,18.7433767983,23.2517909448,47.5739871658,6.18963182376,18.025,23.3593553421
 11/13  15:00:00,50.9815608516,6.00443702014,2.95907020665,0.0,18.7433767983,23.2517909448,40.1301717951,4.57608038871,18.025,17.5290914063
 11/13  16:00:00,50.989099927,6.03804885399,3.22294949235,0.0,18.7433767983,22.9618409725,47.1690030479,5.77842201068,18.025,23.3655810372
 11/13  17:00:00,58.736965282,5.9704557008,2.81907838724,0.0,18.7433767983,27.431320555,30.3057187519,6.51594391923,18.025,5.76477483269
 11/13  18:00:00,76.0611256355,6.14376963864,4.01355766847,0.0,17.6635504202,40.6971502883,12.7466713036,6.969730157,0.0,5.77694114656
 11/13  19:00:00,83.6312195862,6.28653510037,4.93576491895,0.0,27.5259009287,37.3340067412,21.5600225966,9.9659173519,0.0,11.5941052447
 11/13  20:00:00,86.8975045635,6.4044041149,5.75905889756,0.0,33.8341110165,33.3544677425,21.9802811978,10.4233045377,0.0,11.5569766601
 11/13  21:00:00,96.8246907702,6.65019563988,7.28629592173,0.0,36.5179666069,38.8247702939,17.4924081953,11.7035463901,0.0,5.78886180522
 11/13  22:00:00,91.5200621285,6.6927707135,7.45381866812,0.0,32.965339924,36.8579353714,30.5690691345,13.1696388837,0.0,17.3994302509
 11/13  23:00:00,64.7778971881,6.2682547367,4.68355901931,0.0,25.6355707503,20.6438685092,20.4055644048,14.6114905371,0.0,5.79407386771
 11/13  24:00:00,42.9831482294,5.98254495158,2.72779290578,0.0,15.0252895274,11.7056064465,21.343071584,15.5720457731,0.0,5.77102581085
 11/14  01:00:00,37.3151876485,5.91368003276,2.15450982568,0.0,11.6412384099,10.0650221343,21.6440878597,15.8790816584,0.0,5.76500620133
 11/14  02:00:00,35.4234669237,5.87146830225,1.86576662437,0.0,10.0992000411,10.047477231,21.9224912158,16.1637487167,0.0,5.75874249913
 11/14  03:00:00,33.3347833116,5.84040841634,1.66770503427,0.0,8.25718729233,10.0299323277,15.5087140986,15.4887140986,0.0,0.02
 11/14  04:00:00,33.1834254222,5.82009220179,1.53665997475,0.0,8.25718729233,10.0299323277,20.9117076888,15.152890477,0.0,5.75881721184
 11/14  05:00:00,34.6823708806,5.80593407555,1.44308442682,0.0,8.25718729233,11.6354268332,21.1480377528,15.3835015463,0.0,5.76453620649
 11/14  06:00:00,42.3397593794,5.8168776662,1.50965270376,0.0,12.1011305571,15.3678112995,21.3262359164,15.5433503412,0.0,5.78288557527
 11/14  07:00:00,72.4307016248,6.13890955147,3.6339205905,0.0,19.7275818095,37.2640762949,32.642435149,15.2410532235,0.0,17.4013819255
 11/14  08:00:00,88.4721580557,6.51821175384,6.34367054823,0.0,24.3117294858,51.2795993405,29.3453969812,11.870014999,0.0,17.4753819822
 11/14  09:00:00,75.4871552088,6.24833363618,4.90397497537,0.0,23.6694662846,40.6342015617,34.7845036062,5.35759682285,0.0,29.4269067834
 11/14  10:00:00,71.3347879803,6.34082853562,5.66665175332,0.0,23.6694662846,35.6302164847,44.3848658437,2.89483520018,18.025,23.4650306435
 11/14  11:00:00,52.9155070039,6.25169023221,4.93333855606,0.0,18.7433767983,22.9618409725,44.4363344207,2.99028633737,18.025,23.4210480834
 11/14  12:00:00,53.3690659249,6.33188865468,5.30906916193,0.0,18.7433767983,22.9618409725,44.2436672158,2.85012682187,18.025,23.368540394
 11/14  13:00:00,54.0262566686,6.40131788763,5.85337951086,0.0,18.5889407304,23.1597249699,39.0691128847,3.51623769399,18.025,17.5278751907
 11/14  14:00:00,54.5195175578,6.44972141743,6.05174189005,0.0,18.7433767983,23.2517909448,41.6095538774,0.216779671347,18.025,23.3677742061
 11/14  15:00:00,54.5596808795,6.45046242075,6.09116064461,0.0,18.7433767983,23.2517909448,41.386388929,0.0,18.025,23.361388929
 11/14  16:00:00,53.6199057758,6.36951937648,5.52227387371,0.0,18.7433767983,22.9618409725,37.5318590448,1.98444066319,18.025,17.5224183816
 11/14  17:00:00,60.7512371281,6.23693027846,4.56687911345,0.0,18.7433767983,27.431320555,27.2195405454,3.42978436507,18.025,5.76475618035
 11/14  18:00:00,77.3098689186,6.33709844271,5.06896814849,0.0,17.6635504202,40.6971502883,12.1437548173,6.36671851077,0.0,5.77703630653
 11/14  19:00:00,84.5196948107,6.43696873648,5.67379372071,0.0,27.5259009287,37.3340067412,28.653649439,11.2732042782,0.0,17.3804451608
 11/14  20:00:00,87.4898705236,6.51968977294,6.23612976925,0.0,33.8341110165,33.3544677425,18.5980205655,12.8091771343,0.0,5.78884343127
 11/14  21:00:00,96.6988149536,6.68143426872,7.12916960456,0.0,36.5179666069,38.8247702939,27.5569406516,16.000414859,0.0,11.5565257926
 11/14  22:00:00,91.1565554723,6.69071558957,7.09235521076,0.0,32.965339924,36.8579353714,28.8772237666,17.27047436,0.0,11.6067494065
 11/14  23:00:00,64.5296639914,6.2649340022,4.43863160324,0.0,25.6355707503,20.6438685092,30.9962971048,19.4255979117,0.0,11.5706991931
 11/14  24:00:00,42.8165386433,5.98172785,2.56199397706,0.0,15.0252895274,11.7056064465,26.9958872866,21.2247365866,0.0,5.77115069999
 11/15  01:00:00,37.0616787285,5.89572514486,1.91895056902,0.0,11.6412384099,10.0650221343,29.5163570443,23.7512839377,0.0,5.76507310661
 11/15  02:00:00,34.9816329998,5.82685792004,1.46854393818,0.0,10.0992000411,10.047477231,27.4273462908,27.4073462908,0.0,0.02
 11/15  03:00:00,32.769373736,5.77707935711,1.16561674823,0.0,8.25718729233,10.0299323277,33.6624748602,27.903529552,0.0,5.75894530824
 11/15  04:00:00,32.5366017949,5.74031750408,0.931828099934,0.0377799872585,8.25718729233,10.0299323277,35.3969639362,29.6383041963,0.0,5.75865973993
 11/15  05:00:00,34.0452884771,5.7099823062,0.701985153132,0.199966504525,8.25718729233,11.6354268332,32.6685142549,32.6485142549,0.0,0.02
 11/15  06:00:00,41.8154724761,5.71848318128,0.698963957057,0.384783841747,12.1011305571,15.3678112995,44.5093273086,32.9627651789,0.0,11.5465621296
 11/15  07:00:00,71.1355543391,5.9676658606,2.37162862048,0.138378099307,19.7275818095,37.2640762949,44.753161505,33.1454716476,0.0,11.6076898574
 11/15  08:00:00,86.0602003305,6.24009551003,4.12946794022,0.0803396709613,24.3117294858,51.2795993405,45.4060552739,27.9290153543,0.0,17.4770399196
 11/15  09:00:00,73.5153554279,6.03464134535,2.99476312573,0.151089435247,23.6694662846,40.6342015617,46.61141583,17.1809899407,0.0,29.4304258893
 11/15  10:00:00,69.0439505751,6.09678870781,3.46312235218,0.156716264175,23.6694662846,35.6302164847,59.2785217328,11.9235126491,18.025,29.3300090837
 11/15  11:00:00,50.907444641,6.0304760523,2.95052568497,0.195960656285,18.7433767983,22.9618409725,50.4983673977,9.05230177774,18.025,23.4210656199
 11/15  12:00:00,51.1570721507,6.0811381141,3.23138090832,0.116440132274,18.7433767983,22.9618409725,42.4192181448,6.86148317086,18.025,17.532734974
 11/15  13:00:00,51.9185028152,6.16554628101,3.96489044379,0.0165067703108,18.5889407304,23.1597249699,47.4627292112,6.06965862425,18.025,23.368070587
 11/15  14:00:00,52.5599972604,6.23056294427,4.31137063198,0.0,18.7433767983,23.2517909448,43.4786788092,2.09037459351,18.025,23.3633042157
 11/15  15:00:00,52.8532937453,6.25992484812,4.57530197891,0.0,18.7433767983,23.2517909448,36.8136231244,1.26188955981,18.025,17.5267335646
 11/15  16:00:00,52.3879390695,6.22804225071,4.43178740915,0.0,18.7433767983,22.9618409725,43.8148131121,2.421143817,18.025,23.3686692951
 11/15  17:00:00,59.6279419724,6.10589717715,3.5746023021,0.0,18.7433767983,27.431320555,28.4221177898,4.63220199815,18.025,5.76491579162
 11/15  18:00:00,76.0929284903,6.19371886636,3.99539584054,0.0,17.6635504202,40.6971502883,15.2159231169,9.43871487647,0.0,5.7772082404
 11/15  19:00:00,82.9170766939,6.2410140293,4.26711358916,0.0,27.5259009287,37.3340067412,29.2402234476,17.6453180082,0.0,11.5949054394
 11/15  20:00:00,85.6378117545,6.29697171005,4.60677538377,0.0,33.8341110165,33.3544677425,32.6536510614,21.0948564607,0.0,11.5587946007
 11/15  21:00:00,94.721991427,6.43809789447,5.3956737473,0.0,36.5179666069,38.8247702939,30.0415473924,24.2532437505,0.0,5.78830364185
 11/15  22:00:00,89.0980366612,6.43405147755,5.29048264448,0.0,32.965339924,36.8579353714,44.0783730809,26.6776706618,0.0,17.4007024191
 11/15  23:00:00,63.0312678492,6.08378130772,3.1213786717,0.0,25.6355707503,20.6438685092,40.1415801631,28.5719891945,0.0,11.5695909686
 11/15  24:00:00,41.8730126405,5.86859542675,1.72927269786,0.00232081523992,15.0252895274,11.7056064465,36.4550256034,30.6837683736,0.0,5.77125722984
 11/16  01:00:00,36.4582638144,5.80343890202,1.27039191353,0.137426964232,11.6412384099,10.0650221343,31.795129308,31.775129308,0.0,0.02
 11/16  02:00:00,34.7831697094,5.76130517728,0.954509272878,0.381116605402,10.0992000411,10.047477231,38.3541148464,32.5950549819,0.0,5.75905986453
 11/16  03:00:00,33.1801289962,5.73851189982,0.670344222353,0.944591558464,8.25718729233,10.0299323277,40.6415246154,34.8824861033,0.0,5.7590385121
 11/16  04:00:00,34.0978516125,5.75687916191,0.474121185239,2.04017362722,8.25718729233,10.0299323277,37.6781983282,37.6581983282,0.0,0.02
 11/16  05:00:00,36.4048785502,5.77019366494,0.342308330374,2.8590147803,8.25718729233,11.6354268332,44.8114062117,39.0463250529,0.0,5.76508115882
 11/16  06:00:00,44.5343379926,5.78836812236,0.323524766429,3.40919442015,12.1011305571,15.3678112995,45.2000046935,39.4166705961,0.0,5.78333409745
 11/16  07:00:00,72.0771414952,5.93418599847,1.83450378714,1.65055267388,19.7275818095,37.2640762949,56.6202907008,39.2194225432,0.0,17.4008681577
 11/16  08:00:00,85.9860528799,6.15406061604,3.54933893524,0.672335758048,24.3117294858,51.2795993405,50.220653307,32.7442374053,0.0,17.4764159017
 11/16  09:00:00,73.9398600368,5.99331103029,2.42773012703,1.18394310185,23.6694662846,40.6342015617,50.0065448824,20.5754268197,0.0,29.4311180628
 11/16  10:00:00,69.2941293612,6.05453969265,3.02696930352,0.885291425792,23.6694662846,35.6302164847,54.2564027804,12.75969259,18.025,23.4717101904
 11/16  11:00:00,51.3097492131,6.01969758684,2.84631434567,0.713245244502,18.7433767983,22.9618409725,46.9399994974,5.49179618045,18.025,23.4232033169
 11/16  12:00:00,51.4845741799,6.07899730223,3.44835350609,0.22910563659,18.7433767983,22.9618409725,43.7528200948,2.35675515411,18.025,23.3710649406
 11/16  13:00:00,52.1571837108,6.15612259052,4.15397233351,0.0755239821439,18.5889407304,23.1597249699,43.7522731588,2.36145930661,18.025,23.3658138522
 11/16  14:00:00,52.832763026,6.23246170866,4.58155118657,0.000678019691341,18.7433767983,23.2517909448,38.4477506724,0.0107882175545,18.025,20.4119624548
 11/16  15:00:00,53.0955864769,6.26211945453,4.81540103699,0.0,18.7433767983,23.2517909448,38.5075748556,0.0,18.025,20.4825748556
 11/16  16:00:00,52.5139667346,6.22262080473,4.56322991853,0.0,18.7433767983,22.9618409725,41.8276011371,0.43679333919,18.025,23.3658077979
 11/16  17:00:00,59.626899208,6.09395848311,3.58549148714,0.0,18.7433767983,27.431320555,26.9371456206,3.14711454411,18.025,5.76503107646
 11/16  18:00:00,76.2779474387,6.20305629276,4.1710672927,0.0,17.6635504202,40.6971502883,11.6402611267,5.8641212312,0.0,5.77613989547
 11/16  19:00:00,83.1901708993,6.26723202308,4.51397531568,0.0,27.5259009287,37.3340067412,24.7274325262,13.1320392831,0.0,11.5953932431
 11/16  20:00:00,85.7636031427,6.30415106289,4.72537941039,0.0,33.8341110165,33.3544677425,29.43693684,17.8788739786,0.0,11.5580628615
 11/16  21:00:00,94.6900116026,6.42666866276,5.37511205507,0.0,36.5179666069,38.8247702939,29.014177937,23.2247020433,0.0,5.78947589376
 11/16  22:00:00,89.2284311747,6.44396921285,5.41094372688,0.0,32.965339924,36.8579353714,41.7227049207,24.3204805787,0.0,17.402224342
 11/16  23:00:00,62.9872542947,6.07498339576,3.08615232254,0.0,25.6355707503,20.6438685092,33.8883100702,28.0923895435,0.0,5.79592052666
 11/16  24:00:00,41.8153263868,5.85953431945,1.67945452436,0.00350750730569,15.0252895274,11.7056064465,35.7804431994,30.0090993726,0.0,5.77134382683
 11/17  01:00:00,36.4378786246,5.79944491051,1.25652638218,0.134894707598,11.6412384099,10.0650221343,35.7520689959,29.9868367063,0.0,5.76523228956
 11/17  02:00:00,34.7528774944,5.74822177758,0.858037379302,0.460374816025,10.0992000411,10.047477231,39.8494385156,34.0904429983,0.0,5.75899551729
 11/17  03:00:00,33.4542570597,5.74368342413,0.615609052354,1.26828179313,8.25718729233,10.0299323277,36.1367610142,36.1167610142,0.0,0.02
