Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/17  04:00:00,34.1876751857,5.76069975682,0.47043290411,2.12985925227,8.25718729233,10.0299323277,42.1627556605,36.4036431214,0.0,5.75911253914
 11/17  05:00:00,36.6518114664,5.77589269751,0.30702341792,3.13552767247,8.25718729233,11.6354268332,45.1871823728,39.4227250218,0.0,5.76445735096
 11/17  06:00:00,44.8855427111,5.79838775703,0.284038703092,3.78985896603,12.1011305571,15.3678112995,46.0168902433,40.2332895794,0.0,5.78360066387
 11/17  07:00:00,72.2892572234,5.92855364333,1.71096375725,1.99182169286,19.7275818095,37.2640762949,57.716621364,40.3165998066,0.0,17.4000215574
 11/17  08:00:00,85.9341539767,6.13516458438,3.41980638481,0.768846574747,24.3117294858,51.2795993405,50.8918150485,33.4133276051,0.0,17.4784874434
 11/17  09:00:00,74.0501568786,5.98615523144,2.31652374303,1.41258887862,23.6694662846,40.6342015617,50.0271866651,20.5929527164,0.0,29.4342339487
 11/17  10:00:00,69.3947076939,6.04398444882,2.86036986363,1.1630148566,23.6694662846,35.6302164847,55.1618898754,13.6650769628,18.025,23.4718129126
 11/17  11:00:00,51.4298394752,6.00314354073,2.51946240826,1.17673370921,18.7433767983,22.9618409725,49.6695159405,8.22067918117,18.025,23.4238367593
 11/17  12:00:00,51.2102288008,6.04561787587,2.97364914565,0.462838574348,18.7433767983,22.9618409725,45.8361034682,4.44064048265,18.025,23.3704629855
 11/17  13:00:00,51.875078326,6.11938666079,3.85128936055,0.132831541507,18.5889407304,23.1597249699,44.4939244412,3.09753562153,18.025,23.3713888197
 11/17  14:00:00,52.8690930648,6.22232423993,4.62351418733,0.0051808873299,18.7433767983,23.2517909448,35.5642509788,0.00737478378089,18.025,17.5318761951
 11/17  15:00:00,53.4919845728,6.265789137,5.20812368322,0.0,18.7433767983,23.2517909448,41.3967699236,0.0,18.025,23.3717699236
 11/17  16:00:00,52.8186530622,6.23733911278,4.85319191395,0.0,18.7433767983,22.9618409725,41.3919703204,0.0,18.025,23.3669703204
 11/17  17:00:00,59.8418425764,6.10846613335,3.78592257272,0.0,18.7433767983,27.431320555,25.6483862842,1.8581917567,18.025,5.76519452752
 11/17  18:00:00,76.2907048671,6.19849076061,4.18838236585,0.0,17.6635504202,40.6971502883,10.6293744298,4.8518496963,0.0,5.77752473347
 11/17  19:00:00,83.1673809929,6.2611158755,4.49728811006,0.0,27.5259009287,37.3340067412,23.6966616637,12.1003940019,0.0,11.5962676617
 11/17  20:00:00,85.7967514186,6.30504015126,4.75762855524,0.0,33.8341110165,33.3544677425,27.8129725012,16.2549474955,0.0,11.5580250057
 11/17  21:00:00,94.9679779282,6.45775010783,5.62198680216,0.0,36.5179666069,38.8247702939,25.2818815226,19.4924055349,0.0,5.78947598769
 11/17  22:00:00,89.4643470856,6.47014996713,5.62066302822,0.0,32.965339924,36.8579353714,38.8024476827,21.3998704376,0.0,17.4025772451
 11/17  23:00:00,63.224960276,6.10121039777,3.29761984789,0.0,25.6355707503,20.6438685092,30.171017165,24.3750131859,0.0,5.79600397919
 11/17  24:00:00,41.8869419673,5.86802139061,1.74608415724,0.0,15.0252895274,11.7056064465,33.9163003297,28.1459295509,0.0,5.77037077885
 11/18  01:00:00,37.6139947675,5.79903281608,1.26069665801,0.10734996257,12.8411359301,10.0650221343,36.6507928222,30.8854106835,0.0,5.76538213868
 11/18  02:00:00,37.555502211,5.76416940683,0.972841265671,0.372763382612,12.8411359301,10.0650221343,39.1285592036,33.3695573118,0.0,5.7590018918
 11/18  03:00:00,33.2853627848,5.73657452517,0.608503260961,1.1135985469,8.25718729233,10.0299323277,37.4925783315,37.4725783315,0.0,0.02
 11/18  04:00:00,34.1847415484,5.75803139203,0.449317299848,2.15070565156,8.25718729233,10.0299323277,44.468392177,38.7092592433,0.0,5.75913293374
 11/18  05:00:00,36.4164536006,5.76999096323,0.337257976357,2.875831854,8.25718729233,11.6354268332,44.5580094699,38.7935005278,0.0,5.76450894214
 11/18  06:00:00,40.9535024309,5.77699709759,0.262437722843,3.32231992304,8.71707943955,15.3327214929,41.9826977047,36.2111593014,0.0,5.77153840323
 11/18  07:00:00,59.4925822379,5.81403602067,0.524781032174,3.34985934961,18.5082010057,25.6353820695,43.2112524682,37.4283144258,0.0,5.7829380424
 11/18  08:00:00,70.139967354,5.95989738073,1.99299847627,1.69945715177,19.4083231844,41.0650158608,50.0196192472,32.6156163052,0.0,17.404002942
 11/18  09:00:00,95.6119544076,6.28079357088,4.53062934744,0.435858628322,26.3286599382,57.9988325916,55.4758792352,19.964678775,0.0,35.5112004602
 11/18  10:00:00,79.9820286552,6.21071439472,4.16871100617,0.392261874402,26.3286599382,42.8504436482,60.4099042048,12.949862086,18.025,29.4350421188
 11/18  11:00:00,54.9007184506,6.07312922747,3.23474270697,0.376753653108,21.7447113004,23.4437158914,48.1442391066,6.64231358593,18.025,23.4769255207
 11/18  12:00:00,52.9275923477,6.14650590765,3.86232944412,0.164547740565,19.3027497915,23.426170988,43.905627704,2.45816538873,18.025,23.4224623153
 11/18  13:00:00,53.939822719,6.25484762693,4.76442235788,0.0243181876251,19.1483137236,23.7250123474,43.2143351948,1.82031402573,18.025,23.3690211691
 11/18  14:00:00,54.7143870415,6.33702718543,5.3355768096,0.0,19.3027497915,23.7161209604,41.3908012272,0.0,18.025,23.3658012272
 11/18  15:00:00,55.2586163639,6.38126742298,5.83556609639,0.0,19.3027497915,23.7161209604,35.5575105724,0.0,18.025,17.5325105724
 11/18  16:00:00,54.3163030925,6.32926126185,5.23521455093,0.0,19.3027497915,23.426170988,41.4279327174,0.0320034625627,18.025,23.3709292549
 11/18  17:00:00,61.1423281792,6.16012809534,4.01103822194,0.0,19.3027497915,27.8956505705,25.8673586424,2.07739919547,18.025,5.76495944695
 11/18  18:00:00,73.5183535033,6.18069283736,3.97595419928,0.0,18.2229234133,37.5968344597,12.3867782163,6.61544011435,0.0,5.77133810196
 11/18  19:00:00,88.4044118486,6.31763687891,4.77171094724,0.0,32.690315043,37.0816133363,19.9347131233,14.1571382301,0.0,5.77757489329
 11/18  20:00:00,88.7303059116,6.36036520312,4.94306911692,0.0,36.8143715336,33.066984531,32.3305272253,20.771564091,0.0,11.5589631344
 11/18  21:00:00,94.5621181951,6.45720943013,5.43795724213,0.0,36.3493007332,38.7721355839,31.6932646115,25.9032765352,0.0,5.78998807627
 11/18  22:00:00,92.1956689886,6.43070457394,5.21587758413,0.0,36.1807251679,36.8228455648,38.7646935352,27.2047125652,0.0,11.5599809701
 11/18  23:00:00,68.4634972016,6.09690485557,3.13734453474,0.0,31.0351095914,20.6438685092,41.12028663,29.5106663179,0.0,11.609620312
 11/18  24:00:00,44.2572925339,5.86869602529,1.71319793419,0.000379650330049,17.4250845679,11.7056064465,43.8046655124,32.2569846094,0.0,11.547680903
 11/19  01:00:00,37.858462729,5.81258862423,1.31912767556,0.16040454663,12.925468867,10.100111941,33.4316768879,33.4116768879,0.0,0.02
 11/19  02:00:00,37.7978212339,5.77234996941,1.01248744536,0.447832049099,12.925468867,10.100111941,41.3806397925,35.6213249712,0.0,5.75931482127
 11/19  03:00:00,33.5863441939,5.74598992716,0.627150832679,1.26708715502,8.34152022915,10.0650221343,44.4506645027,38.6915744364,0.0,5.7590900663
 11/19  04:00:00,34.5243718347,5.76806322027,0.474971139753,2.33522527682,8.34152022915,10.0650221343,39.1998554091,39.1798554091,0.0,0.02
 11/19  05:00:00,36.8641081157,5.78118372901,0.335186061306,3.19493925706,8.34152022915,11.6705166398,46.1273501344,40.3619047869,0.0,5.76544534757
 11/19  06:00:00,42.2860917752,5.81898187258,0.195497514771,4.56043571822,8.80141237637,15.3678112995,47.596514853,41.8249139957,0.0,5.77160085738
 11/19  07:00:00,60.4465427999,5.84554502276,0.4535802115,4.34349738408,18.5082010057,25.6353820695,53.2550277348,41.7072230764,0.0,11.5478046583
 11/19  08:00:00,70.7150628846,5.96046908563,1.83908680172,2.30846040972,19.4926561212,41.1001056674,48.5021817901,36.8923368471,0.0,11.609844943
 11/19  09:00:00,95.6010841956,6.26346101768,4.34416312102,0.628762795545,26.3286599382,57.9988325916,58.5341200649,23.023420927,0.0,35.5106991379
 11/19  10:00:00,79.8339279487,6.19775053629,4.00128995366,0.543960941727,26.2443270014,42.8153538416,63.1714138641,15.7121062024,18.025,29.4343076618
 11/19  11:00:00,54.960022504,6.05706114889,2.97321926153,0.71363651877,21.7447113004,23.4437158914,52.0212676329,10.5192813243,18.025,23.4769863086
 11/19  12:00:00,52.6248527649,6.10911901488,3.35347663667,0.348328262935,19.3449162599,23.4437158914,52.6102069521,5.31132423583,18.025,29.2738827163
 11/19  13:00:00,53.4733490574,6.19845167995,4.20951883927,0.109425178408,19.190480192,23.7425572507,39.1014725343,3.54168917957,18.025,17.5347833547
 11/19  14:00:00,54.0211364895,6.28124989468,4.75296698487,0.0048483468225,19.260583323,23.698576057,41.3964028954,0.0,18.025,23.3714028954
 11/19  15:00:00,54.4271781929,6.32576219853,5.11934098664,0.0,19.260583323,23.698576057,41.3908071576,0.0,18.025,23.3658071576
 11/19  16:00:00,53.8916285834,6.28739958494,4.9121005948,0.0,19.260583323,23.4086260847,35.662187505,0.107632950588,18.025,17.5295545544
 11/19  17:00:00,60.8443068426,6.13127512505,3.8015869324,0.0,19.260583323,27.8781056672,26.0104153179,2.22024342875,18.025,5.76517188914
 11/19  18:00:00,73.0251304077,6.1302609066,3.59287392632,0.0,18.1807569449,37.5792895564,14.4841719833,8.71279486126,0.0,5.77137712208
 11/19  19:00:00,88.0028347788,6.28202098637,4.5251653126,0.0,32.6059821062,37.0465235296,20.4627354295,14.6851699513,0.0,5.77756547817
 11/19  20:00:00,88.774324628,6.3630633225,4.98438117539,0.0,36.8143715336,33.066984531,30.2445497708,18.6841747018,0.0,11.560375069
 11/19  21:00:00,94.8393619009,6.47179529169,5.58118280658,0.0,36.43363367,38.8072253906,34.5693054527,23.009853718,0.0,11.5594517346
 11/19  22:00:00,92.2425479896,6.44777416209,5.3651033794,0.0,36.0963922311,36.7877557581,30.1585602485,24.3699583301,0.0,5.78860191836
 11/19  23:00:00,68.4239337775,6.10519988846,3.20888846196,0.0,30.9507766546,20.6087787026,45.0394349164,27.6337991663,0.0,17.4056357502
 11/19  24:00:00,44.3964459072,5.88638531286,1.83503784378,0.0,17.4250845679,11.7056064465,34.6668723466,28.8831491167,0.0,5.78372322996
 11/20  01:00:00,36.6208029779,5.82851258325,1.44321547549,0.102045971796,11.6412384099,10.0650221343,34.5184652085,28.7533423068,0.0,5.76512290175
 11/20  02:00:00,34.8708011247,5.77181938152,1.02343720819,0.3892914672,10.0992000411,10.047477231,37.2879705762,31.5286538111,0.0,5.7593167651
 11/20  03:00:00,33.0151228449,5.74036500068,0.756388155391,0.691676462912,8.25718729233,10.0299323277,32.5338359789,32.5138359789,0.0,0.02
 11/20  04:00:00,33.7372073795,5.75373295592,0.591692180922,1.56508495679,8.25718729233,10.0299323277,39.7235335827,33.9644270173,0.0,5.75910656531
 11/20  05:00:00,36.005074429,5.76651925094,0.45750913458,2.34766445865,8.25718729233,11.6354268332,41.0864827147,35.3211127513,0.0,5.76536996339
 11/20  06:00:00,44.0337196917,5.7804230564,0.441531719052,2.79848134681,12.1011305571,15.3678112995,41.6297535002,35.8457841755,0.0,5.78396932468
 11/20  07:00:00,73.7489297253,5.9333800107,1.90879908916,1.36478872501,19.7275818095,37.2640762949,49.3697961318,37.7598528644,0.0,11.6099432673
 11/20  08:00:00,85.9676145694,6.1571074239,3.57601227013,0.624096523181,24.3117294858,51.2795993405,54.9556030594,31.65354276,0.0,23.3020602994
 11/20  09:00:00,73.6827841964,5.99561899248,2.58033457543,0.771900949639,23.6694662846,40.6342015617,47.5104687723,18.070879553,0.0,29.4395892192
 11/20  10:00:00,69.2345168621,6.06310908332,3.14596841879,0.69807146966,23.6694662846,35.6302164847,53.0498013195,11.5494506939,18.025,23.4753506256
 11/20  11:00:00,51.3688365925,6.01878628793,2.7045230931,0.915004535384,18.7433767983,22.9618409725,49.0458755066,7.591723973,18.025,23.4291515336
 11/20  12:00:00,51.6136531423,6.094349846,3.52172955857,0.269435309215,18.7433767983,22.9618409725,43.9497620519,2.54991810331,18.025,23.3748439486
 11/20  13:00:00,52.7723320623,6.20875073358,4.72598064752,0.0660162028722,18.5889407304,23.1597249699,42.4486256188,1.05513441398,18.025,23.3684912048
 11/20  14:00:00,53.8532799685,6.29733127145,5.53785792288,0.0,18.7433767983,23.2517909448,35.5594496074,0.0,18.025,17.5344496074
 11/20  15:00:00,55.2699966995,6.35185194498,6.9000606901,0.0,18.7433767983,23.2517909448,41.3997351898,0.0,18.025,23.3747351898
 11/20  16:00:00,54.213778344,6.31796524486,6.16767658872,0.0,18.7433767983,22.9618409725,41.3954710738,0.0,18.025,23.3704710738
 11/20  17:00:00,60.5415854661,6.18867933568,4.40543686393,0.0,18.7433767983,27.431320555,24.6757308409,0.885496945567,18.025,5.7652338953
 11/20  18:00:00,76.8624653848,6.26939022684,4.68922083801,0.0,17.6635504202,40.6971502883,9.90419468374,4.12634750064,0.0,5.77784718311
 11/20  19:00:00,83.6047986155,6.31943204654,4.87634775297,0.0,27.5259009287,37.3340067412,23.3541144209,11.7569232493,0.0,11.5971911716
 11/20  20:00:00,86.2009389298,6.3584878236,5.1083371927,0.0,33.8341110165,33.3544677425,27.5534550396,15.9938427972,0.0,11.5596122424
 11/20  21:00:00,95.4339066762,6.51749731077,6.02813691881,0.0,36.5179666069,38.8247702939,24.0489848078,18.258636147,0.0,5.79034866082
 11/20  22:00:00,89.7297359453,6.50666436734,5.84949303391,0.0,32.965339924,36.8579353714,39.0393400796,21.6336319418,0.0,17.4057081378
 11/20  23:00:00,63.4791682563,6.13459741711,3.51840611728,0.0,25.6355707503,20.6438685092,29.5779693111,23.7815971653,0.0,5.79637214579
 11/20  24:00:00,42.113519897,5.89716715569,1.94349692669,0.0,15.0252895274,11.7056064465,37.9648379252,26.4415161199,0.0,11.5233218053
 11/21  01:00:00,36.5251655315,5.82056187945,1.43002570462,0.0275461905919,11.6412384099,10.0650221343,28.1962437,28.1762437,0.0,0.02
 11/21  02:00:00,34.7407999209,5.77416872649,1.08526942161,0.195103912833,10.0992000411,10.047477231,35.4325957844,29.6733492217,0.0,5.75924656269
 11/21  03:00:00,32.7798365897,5.73097443183,0.744364463043,0.477797560851,8.25718729233,10.0299323277,39.0733364116,33.314043147,0.0,5.75929326457
 11/21  04:00:00,33.2593211539,5.73257222656,0.588462538686,1.11158966916,8.25718729233,10.0299323277,34.5907830345,34.5707830345,0.0,0.02
 11/21  05:00:00,35.4728854936,5.74588155816,0.480279349904,1.81333754756,8.25718729233,11.6354268332,40.4340656734,34.6685634305,0.0,5.76550224285
 11/21  06:00:00,43.7161308081,5.76879937697,0.436070282373,2.49796597308,12.1011305571,15.3678112995,47.9766334205,36.4298059767,0.0,11.5468274438
 11/21  07:00:00,73.4300959251,5.92831785634,1.96122667778,0.998577639158,19.7275818095,37.2640762949,48.411796364,36.8024388648,0.0,11.6093574992
 11/21  08:00:00,85.9436303275,6.1743581649,3.71266173415,0.44619135,24.3117294858,51.2795993405,47.0109142858,29.5278014718,0.0,17.483112814
 11/21  09:00:00,73.6165667986,6.00258102358,2.72560838633,0.55343390934,23.6694662846,40.6342015617,45.6166120939,16.1730537583,0.0,29.4435583355
 11/21  10:00:00,69.2091755257,6.07666992357,3.32674852189,0.478373906347,23.6694662846,35.6302164847,57.229231165,9.85969253183,18.025,29.3445386331
 11/21  11:00:00,51.2526415939,6.03182933935,2.98879338473,0.501492163431,18.7433767983,22.9618409725,46.7811123477,5.32660021539,18.025,23.4295121323
 11/21  12:00:00,51.793164884,6.11398202739,3.75623385262,0.194806548664,18.7433767983,22.9618409725,37.5137516964,1.95229647752,18.025,17.5364552189
 11/21  13:00:00,53.2143801163,6.2420547309,5.17011253183,0.0306234617816,18.5889407304,23.1597249699,42.0509484888,0.649009858412,18.025,23.3769386304
 11/21  14:00:00,54.4098733393,6.33071841707,6.06106411691,0.0,18.7433767983,23.2517909448,41.3981342495,0.0,18.025,23.3731342495
 11/21  15:00:00,55.1266410587,6.37229516362,6.73625164631,0.0,18.7433767983,23.2517909448,41.3913390649,0.0,18.025,23.3663390649
 11/21  16:00:00,54.2601992659,6.34480665898,6.18724771198,0.0,18.7433767983,22.9618409725,35.5602157545,0.0,18.025,17.5352157545
 11/21  17:00:00,60.4974231297,6.18982326284,4.36013542825,0.0,18.7433767983,27.431320555,25.3230029116,1.53267487337,18.025,5.76532803819
 11/21  18:00:00,76.8175044425,6.26895336345,4.64469507413,0.0,17.6635504202,40.6971502883,10.350336889,4.57372813384,0.0,5.7766087552
 11/21  19:00:00,83.7624039583,6.3392696331,5.01410312432,0.0,27.5259009287,37.3340067412,28.3065179109,10.9201283465,0.0,17.3863895644
 11/21  20:00:00,86.4487604004,6.3885536605,5.32608502736,0.0,33.8341110165,33.3544677425,20.3146134316,14.5244339746,0.0,5.79017945696
 11/21  21:00:00,95.4718616887,6.52367269795,6.0599061495,0.0,36.5179666069,38.8247702939,30.1108702161,18.5513815882,0.0,11.5594886278
 11/21  22:00:00,89.6389873676,6.49790964113,5.7674867734,0.0,32.965339924,36.8579353714,34.7488899094,23.1377827688,0.0,11.6111071406
 11/21  23:00:00,63.2589296152,6.11089636477,3.3218553416,0.0,25.6355707503,20.6438685092,38.8419000375,27.2694707496,0.0,11.5724292879
 11/21  24:00:00,41.9567378422,5.87935341007,1.80452344004,0.0,15.0252895274,11.7056064465,35.8398893846,30.068175879,0.0,5.77171350558
 11/22  01:00:00,36.4635991162,5.81188710351,1.3654810545,0.0391920241522,11.6412384099,10.0650221343,35.9996751827,30.2339703796,0.0,5.76570480303
 11/22  02:00:00,34.7141169464,5.76052848647,0.967159167241,0.300168923665,10.0992000411,10.047477231,39.2415353164,33.4821434031,0.0,5.75939191331
 11/22  03:00:00,33.0974580328,5.73143355009,0.63563354022,0.903690118917,8.25718729233,10.0299323277,37.9247068123,37.9047068123,0.0,0.02
 11/22  04:00:00,33.9624756477,5.75246649299,0.485930958932,1.89737344405,8.25718729233,10.0299323277,44.2770572044,38.517849687,0.0,5.75920751745
 11/22  05:00:00,36.386516228,5.77105816012,0.351968575012,2.83009790738,8.25718729233,11.6354268332,45.5516598553,39.7861219769,0.0,5.7655378784
 11/22  06:00:00,44.5469193483,5.79018999406,0.332745430298,3.41068297924,12.1011305571,15.3678112995,45.740084256,39.9558016473,0.0,5.7842826087
 11/22  07:00:00,74.0323345875,5.93108804877,1.76879664968,1.79045764104,19.7275818095,37.2640762949,51.7156795762,40.1041231922,0.0,11.611556384
 11/22  08:00:00,85.8880019892,6.12544191825,3.32325082692,0.828870720903,24.3117294858,51.2795993405,58.799234605,35.4939562515,0.0,23.3052783535
 11/22  09:00:00,74.0637139855,5.98486414038,2.27732782783,1.46656532468,23.6694662846,40.6342015617,51.186390116,21.741127871,0.0,29.445262245
 11/22  10:00:00,69.3122916779,6.04531824841,2.93494751772,1.00463719132,23.6694662846,35.6302164847,54.3572052583,12.8544686168,18.025,23.4777366415
 11/22  11:00:00,51.333515073,6.00826038497,2.73185852008,0.862860117044,18.7433767983,22.9618409725,47.0822398819,5.62625709302,18.025,23.4309827889
 11/22  12:00:00,51.4562421847,6.06599848914,3.40365039917,0.2584462179,18.7433767983,22.9618409725,43.1908231842,1.78930677511,18.025,23.3765164091
 11/22  13:00:00,52.2902725544,6.15592845448,4.27175761513,0.0909927973288,18.5889407304,23.1597249699,42.9297069983,1.53247475223,18.025,23.372232246
 11/22  14:00:00,53.0659591265,6.24361534231,4.80137318091,0.00287051559199,18.7433767983,23.2517909448,41.3937310879,0.0,18.025,23.3687310879
 11/22  15:00:00,54.1606271714,6.29179246421,5.85073711465,0.0,18.7433767983,23.2517909448,35.5613635764,0.0,18.025,17.5363635764
 11/22  16:00:00,52.9850891413,6.24881846406,5.00812639404,0.0,18.7433767983,22.9618409725,41.4403154181,0.0401623999338,18.025,23.3751530182
 11/22  17:00:00,59.7869368923,6.10696180872,3.73249698941,0.0,18.7433767983,27.431320555,26.2196441324,2.4291718782,18.025,5.76547225418
 11/22  18:00:00,76.3566493864,6.20928199349,4.24350032479,0.0,17.6635504202,40.6971502883,10.91206589,5.13406525951,0.0,5.77800063046
 11/22  19:00:00,83.0977660488,6.25460451737,4.43411502448,0.0,27.5259009287,37.3340067412,25.3141387533,13.7159709028,0.0,11.5981678505
 11/22  20:00:00,85.4869569957,6.26878653577,4.48403376,0.0,33.8341110165,33.3544677425,31.6836743208,20.123207449,0.0,11.5604668719
 11/22  21:00:00,94.6343661436,6.41827084943,5.32780485634,0.0,36.5179666069,38.8247702939,34.8282124504,23.2693789643,0.0,11.5588334861
 11/22  22:00:00,89.15497998,6.43382059557,5.34755318253,0.0,32.965339924,36.8579353714,36.159802189,24.5489761543,0.0,11.6108260347
 11/22  23:00:00,62.9003876381,6.06395855927,3.01023935525,0.0,25.6355707503,20.6438685092,40.1027987098,28.5294058328,0.0,11.573392877
 11/22  24:00:00,41.7578716526,5.85060912502,1.61654355283,0.0178512160639,15.0252895274,11.7056064465,36.6444799902,30.8725310533,0.0,5.77194893698
 11/23  01:00:00,37.8081788443,5.79794914175,1.21345649052,0.230409930936,12.925468867,10.100111941,37.3327622414,31.567012328,0.0,5.76574991338
 11/23  02:00:00,37.7706966491,5.76803155601,0.982125931903,0.455373919713,12.925468867,10.100111941,32.4830137427,32.4630137427,0.0,0.02
 11/23  03:00:00,33.5668616471,5.74953062496,0.666981252457,1.20421888373,8.34152022915,10.0650221343,39.3708149783,33.6115660591,0.0,5.75924891916
 11/23  04:00:00,34.5333960432,5.7701582443,0.471511978809,2.34559676121,8.34152022915,10.0650221343,42.6007539026,36.8416878293,0.0,5.7590660733
 11/23  05:00:00,36.9757705938,5.78302725517,0.300160175867,3.33976532031,8.34152022915,11.6705166398,40.1208410996,40.1008410996,0.0,0.02
 11/23  06:00:00,42.1968724282,5.81471395255,0.175382974571,4.49557350511,8.80141237637,15.3678112995,46.2557270176,40.4841675304,0.0,5.77155948719
 11/23  07:00:00,61.8263381279,5.82965097112,0.491593010162,3.81714032498,18.5082010057,25.6353820695,49.9954211555,38.4462683871,0.0,11.5491527684
 11/23  08:00:00,70.4720860249,5.95584271675,1.87961399082,2.0295230172,19.4926561212,41.1001056674,45.8071034694,34.1950205551,0.0,11.6120829143
 11/23  09:00:00,95.5882855583,6.26878403806,4.42559403896,0.529134690613,26.3286599382,57.9988325916,56.7678080454,21.2383213824,0.0,35.529486663
 11/23  10:00:00,79.8643254214,6.20715474987,4.1334463453,0.432739643473,26.2443270014,42.8153538416,60.5354823219,13.0678779623,18.025,29.4426043597
 11/23  11:00:00,54.7981455057,6.05342397784,3.06044684258,0.468130631898,21.7447113004,23.4437158914,55.0810658267,7.70634551974,18.025,29.3497203069
 11/23  12:00:00,52.7593841983,6.12079458452,3.58839969877,0.236232025717,19.3449162599,23.4437158914,44.6909293331,3.23431597629,18.025,23.4316133568
 11/23  13:00:00,53.6319647541,6.21084063816,4.39753287566,0.0676211258547,19.190480192,23.7425572507,43.9528427512,2.55518699511,18.025,23.3726557561
 11/23  14:00:00,54.4486147679,6.31482899103,5.15169094618,0.0,19.260583323,23.698576057,35.5624754411,0.0,18.025,17.5374754411
 11/23  15:00:00,54.7106427446,6.34570667094,5.38284269469,0.0,19.260583323,23.698576057,41.4047751773,0.0,18.025,23.3797751773
 11/23  16:00:00,53.9863226388,6.29375857868,5.00042271623,0.0,19.260583323,23.4086260847,41.4363711374,0.0365917755434,18.025,23.3747793619
 11/23  17:00:00,60.877265818,6.13314319092,3.83264639042,0.0,19.260583323,27.8781056672,25.9443698262,2.15467363504,18.025,5.76469619114
 11/23  18:00:00,73.1644787067,6.14449791289,3.71795386402,0.0,18.1807569449,37.5792895564,13.4071688265,7.63519795096,0.0,5.77197087555
 11/23  19:00:00,88.1161001509,6.29477317516,4.62564791926,0.0,32.6059821062,37.0465235296,19.7286182336,13.9505896701,0.0,5.77802856345
 11/23  20:00:00,88.8190430956,6.36831783461,5.02380379594,0.0,36.8143715336,33.066984531,29.938588129,18.3781242286,0.0,11.5604639005
 11/23  21:00:00,94.8863701999,6.47863611632,5.62130906643,0.0,36.43363367,38.8072253906,28.552004997,22.762650783,0.0,5.78935421396
 11/23  22:00:00,92.1010888122,6.43200025757,5.23937502823,0.0,36.0963922311,36.7877557581,37.7373249687,26.1758488894,0.0,11.5614760793
 11/23  23:00:00,68.3358303397,6.09518809762,3.1307414061,0.0,30.9507766546,20.6087787026,40.1858591672,28.5750131085,0.0,11.6108460587
 11/23  24:00:00,44.2548755106,5.86829854023,1.70240768062,0.00910703585069,17.4250845679,11.7056064465,43.2436943399,31.696058964,0.0,11.5476353759
 11/24  01:00:00,36.5284195028,5.80752236371,1.2799625732,0.193886959192,11.6412384099,10.0650221343,38.189785801,32.424004214,0.0,5.76578158701
 11/24  02:00:00,34.846982792,5.76013263456,0.930441985079,0.470142815127,10.0992000411,10.047477231,33.8979853762,33.8779853762,0.0,0.02
 11/24  03:00:00,33.4049474293,5.74776935836,0.667536346486,1.16292991031,8.25718729233,10.0299323277,41.4648340174,35.7063295634,0.0,5.75850445395
 11/24  04:00:00,34.366711789,5.76927038197,0.492474769047,2.27825673716,8.25718729233,10.0299323277,43.5421076415,37.7830037095,0.0,5.75910393201
 11/24  05:00:00,36.8005718609,5.78335185222,0.331955665921,3.25186434525,8.25718729233,11.6354268332,40.3634140677,40.3434140677,0.0,0.02
 11/24  06:00:00,44.6323963449,5.79538057377,0.359912670056,3.46378206201,12.1011305571,15.3678112995,49.6692283823,38.1199634999,0.0,11.5492648824
 11/24  07:00:00,74.0190077851,5.94153824783,1.88413286364,1.65131891456,19.7275818095,37.2640762949,48.4245588867,36.8122521766,0.0,11.6123067101
 11/24  08:00:00,85.9403610059,6.13173554734,3.37550072912,0.82264591735,24.3117294858,51.2795993405,50.8889364348,33.4033980666,0.0,17.4855383682
 11/24  09:00:00,74.0407851706,5.98299236471,2.28459657048,1.43821179402,23.6694662846,40.6342015617,55.8748044045,20.5401211246,0.0,35.3346832799
 11/24  10:00:00,69.1724856689,6.03164957035,2.87334636268,0.940083264243,23.6694662846,35.6302164847,53.290423875,11.7861276665,18.025,23.4792962085
 11/24  11:00:00,50.9486677038,5.950749303,2.28229055299,0.985076476686,18.7433767983,22.9618409725,48.6710946862,7.21192804634,18.025,23.4341666399
 11/24  12:00:00,49.9439292061,5.87151603379,1.98574111263,0.358514697479,18.7433767983,22.9618409725,45.5098315472,4.10463769724,18.025,23.38019385
 11/24  13:00:00,49.7301522008,5.83019177954,1.95777117061,0.170585461381,18.5889407304,23.1597249699,45.6996401088,4.30294015253,18.025,23.3716999562
 11/24  14:00:00,49.8232934779,5.83804598228,1.88819881079,0.0789388077397,18.7433767983,23.2517909448,37.4870420466,1.92641095266,18.025,17.5356310939
 11/24  15:00:00,49.9747771694,5.85960582987,2.08066615219,0.0164017641936,18.7433767983,23.2517909448,43.0023455311,1.59736526296,18.025,23.3799802681
 11/24  16:00:00,49.8563418402,5.88479736189,2.24338981059,0.0,18.7433767983,22.9618409725,44.7066878452,3.30650469627,18.025,23.375183149
 11/24  17:00:00,57.721190787,5.84552358953,1.92817736531,0.0,18.7433767983,27.431320555,29.754660928,5.96510915897,18.025,5.76455176899
 11/24  18:00:00,74.7617366734,5.98375547215,2.87409767975,0.0,17.6635504202,40.6971502883,13.0813402227,7.30312025036,0.0,5.77821997234
 11/24  19:00:00,82.0184299353,6.08500675127,3.52434937496,0.0,27.5259009287,37.3340067412,22.6712372764,11.0717371157,0.0,11.5995001607
 11/24  20:00:00,85.1971410582,6.19487003564,4.26811536092,0.0,33.8341110165,33.3544677425,23.5431688289,11.9815792219,0.0,11.5615896071
 11/24  21:00:00,94.8472897575,6.4037443315,5.55523435783,0.0,36.5179666069,38.8247702939,19.1552313572,13.3653712711,0.0,5.7898600861
 11/24  22:00:00,89.6889006469,6.46193926347,5.85332511264,0.0,32.965339924,36.8579353714,31.7818175671,14.3741717945,0.0,17.4076457726
 11/24  23:00:00,63.4982902849,6.10965417052,3.5624244591,0.0,25.6355707503,20.6438685092,27.5322636663,15.9594103139,0.0,11.5728533524
 11/24  24:00:00,42.2098273857,5.89359482492,2.04335248442,0.0,15.0252895274,11.7056064465,24.0071959309,18.2350090664,0.0,5.77218686454
 11/25  01:00:00,37.9859403409,5.84937850973,1.68961178988,0.0,12.8411359301,10.0650221343,22.9866546897,17.2208749623,0.0,5.76577972736
 11/25  02:00:00,37.8418503045,5.82977747926,1.56632281329,0.0,12.8411359301,10.0650221343,16.3697559134,16.3497559134,0.0,0.02
 11/25  03:00:00,32.9614236529,5.79294955052,1.34175856368,0.0,8.25718729233,10.0299323277,19.5522799363,13.7926410555,0.0,5.75963888076
 11/25  04:00:00,32.8582132941,5.77852813303,1.25297163088,0.0,8.25718729233,10.0299323277,18.1207649701,12.361657605,0.0,5.75910736506
 11/25  05:00:00,34.3672167419,5.76536542183,1.16327905539,0.00516732396775,8.25718729233,11.6354268332,12.5313455507,12.5113455507,0.0,0.02
 11/25  06:00:00,38.4067275948,5.74866543681,1.04392348698,0.0223473662515,8.71707943955,15.3327214929,19.5232399689,13.750996617,0.0,5.77224335182
 11/25  07:00:00,59.1401272064,5.83391866414,1.61823750341,0.0,18.5082010057,25.6353820695,25.6958095441,14.1468854692,0.0,11.5489240749
 11/25  08:00:00,69.8902383657,6.07222224108,3.33030309207,0.0,19.4083231844,41.0650158608,23.331133681,11.7180065148,0.0,11.6131271662
 11/25  09:00:00,96.317564923,6.38253591458,5.57021722322,0.0,26.3286599382,57.9988325916,41.9938304379,6.45724624862,0.0,35.5365841892
 11/25  10:00:00,79.2560501247,6.12822758521,3.91738759706,0.0,26.3286599382,42.8504436482,55.6785683417,8.20879808946,18.025,29.4447702522
 11/25  11:00:00,52.9898886398,5.84908351843,1.92464315426,0.0,21.7447113004,23.4437158914,58.3779148302,10.9998075408,18.025,29.3531072893
 11/25  12:00:00,50.1117850051,5.81079482239,1.54672963341,0.0,19.3027497915,23.426170988,53.6698111817,12.2136619459,18.025,23.4311492358
 11/25  13:00:00,50.2231512428,5.8013334044,1.52554989681,0.0,19.1483137236,23.7250123474,53.8110165658,12.4109968943,18.025,23.3750196715
 11/25  14:00:00,50.3221492824,5.80868977249,1.47164366584,0.0,19.3027497915,23.7161209604,51.6627152231,10.2675383558,18.025,23.3701768673
 11/25  15:00:00,50.53959523,5.83946331958,1.65831508424,0.0,19.3027497915,23.7161209604,46.3922187092,10.8329771916,18.025,17.5342415175
 11/25  16:00:00,50.2068744335,5.83497420977,1.62003936485,0.0,19.3027497915,23.426170988,53.8014658325,12.3961699563,18.025,23.3802958762
 11/25  17:00:00,58.0271225984,5.7799860303,1.27594232747,0.0,19.3027497915,27.8956505705,37.3768541748,13.5862680844,18.025,5.76558609033
 11/25  18:00:00,71.0490771596,5.85512595515,1.83220281457,0.0,18.2229234133,37.5968344597,21.7540254631,15.9822712373,0.0,5.77175422577
 11/25  19:00:00,86.2479538842,6.0125905919,2.92024736676,0.0,32.690315043,37.0816133363,24.7943641437,19.016158368,0.0,5.7782057757
 11/25  20:00:00,87.1834540163,6.12498544944,3.63152490027,0.0,36.8143715336,33.066984531,30.7415757593,19.1792955199,0.0,11.5622802394
 11/25  21:00:00,93.366820776,6.26329113804,4.43651018841,0.0,36.3493007332,38.7721355839,32.938423543,21.3787898016,0.0,11.5596337414
 11/25  22:00:00,91.2632557785,6.27612726439,4.43797501553,0.0,36.1807251679,36.8228455648,28.2083991917,22.4173756844,0.0,5.79102350734
 11/25  23:00:00,68.0338063098,6.02183217883,2.78261780156,0.0,31.0351095914,20.6438685092,41.796613598,24.3887843407,0.0,17.4078292573
 11/25  24:00:00,43.9624131842,5.82070765697,1.46662947316,0.0,17.4250845679,11.7056064465,31.695057735,25.9101957416,0.0,5.78486199342
 11/26  01:00:00,37.5142096456,5.7695850337,1.11856890149,0.0596769457206,12.925468867,10.100111941,33.1293748126,27.3633765039,0.0,5.76599830868
 11/26  02:00:00,37.4747123281,5.74312153167,0.896843280771,0.26956944669,12.925468867,10.100111941,34.2481734809,28.4887105341,0.0,5.75946294681
 11/26  03:00:00,32.7840008129,5.70631345133,0.591496910498,0.540051716586,8.34152022915,10.0650221343,28.9622853174,28.9422853174,0.0,0.02
 11/26  04:00:00,32.6735801621,5.66434384573,0.250894527338,0.812199711643,8.34152022915,10.0650221343,35.4948498993,29.7351455554,0.0,5.75970434387
 11/26  05:00:00,34.6840477728,5.66946308907,0.147048773486,1.31470219831,8.34152022915,11.6705166398,38.1472816261,32.3814895807,0.0,5.76579204541
 11/26  06:00:00,39.2475033897,5.68738187684,0.16013888463,1.68876313376,8.80141237637,15.3678112995,38.7900223742,33.0179459194,0.0,5.77207645477
 11/26  07:00:00,59.2317868875,5.72732813709,0.562364578108,1.25411786285,18.5082010057,25.6353820695,37.8747731153,32.0898229167,0.0,5.78495019863
 11/26  08:00:00,69.1648841998,5.91028448916,1.96716303588,0.680282092276,19.4926561212,41.1001056674,47.7340131476,30.3237398604,0.0,17.4102732871
 11/26  09:00:00,94.5841577419,6.16739019971,3.84495836889,0.206978731228,26.3286599382,57.9988325916,57.6335568433,22.0992327918,0.0,35.5343240515
 11/26  10:00:00,78.1586032782,5.99925034967,2.76551293032,0.302814517366,26.2443270014,42.8153538416,67.6773315856,20.20076654,18.025,29.4515650455
 11/26  11:00:00,52.7110095269,5.76100583409,0.970576309157,0.763256840205,21.7447113004,23.4437158914,63.1225257663,21.6097248457,18.025,23.4878009206
 11/26  12:00:00,50.1613198232,5.74479604824,0.805980140532,0.796564389004,19.3449162599,23.4437158914,62.3891792739,20.9292120931,18.025,23.4349671807
 11/26  13:00:00,50.8017826003,5.84174884043,1.51825757618,0.48579087968,19.190480192,23.7425572507,59.6700964241,18.262095402,18.025,23.3830010221
 11/26  14:00:00,50.7010591217,5.8412149365,1.49203331286,0.385705255438,19.260583323,23.698576057,56.4259017306,15.0226276222,18.025,23.3782741083
 11/26  15:00:00,50.6911045453,5.85293379746,1.55505646183,0.301006285572,19.260583323,23.698576057,54.8973485907,13.4985575203,18.025,23.3737910704
 11/26  16:00:00,50.1390399617,5.82538866625,1.37229711543,0.249193205175,19.260583323,23.4086260847,56.5696977829,15.1753813805,18.025,23.3693164024
 11/26  17:00:00,57.8476083372,5.74772729789,0.862633945138,0.325766172051,19.260583323,27.8781056672,37.4381789767,19.3931789767,18.025,0.02
 11/26  18:00:00,70.6077831357,5.79330183147,1.20143921093,0.311001501055,18.1807569449,37.5792895564,29.6621651826,23.8901184841,0.0,5.77204669855
 11/26  19:00:00,85.3680104533,5.91127330033,2.0433694256,0.217665850494,32.6059821062,37.0465235296,41.4702490923,29.9331962526,0.0,11.5370528397
 11/26  20:00:00,86.1713170652,5.98730340981,2.52016560671,0.236900225825,36.8143715336,33.066984531,38.2059839692,32.414834112,0.0,5.7911498572
 11/26  21:00:00,92.392027203,6.10610183065,3.23475545713,0.264715467261,36.43363367,38.8072253906,45.8675220941,34.3077904191,0.0,11.559731675
 11/26  22:00:00,90.0951601626,6.1164906263,3.2195109278,0.329417629972,36.0963922311,36.7877557581,46.4057028763,34.8444104645,0.0,11.5612924118
 11/26  23:00:00,67.5312930867,5.90331778492,1.79160126626,0.726429090944,30.9507766546,20.6087787026,48.6850632067,37.0723517179,0.0,11.6127114888
 11/26  24:00:00,45.1021901669,5.77675693661,0.69225105331,1.95809676086,17.4250845679,11.7056064465,43.6871536258,37.9032425011,0.0,5.78391112473
 11/27  01:00:00,38.5925402253,5.78678859416,0.428745904172,3.1299439217,11.6412384099,10.0650221343,43.8823068333,38.1168801529,0.0,5.76542668032
 11/27  02:00:00,38.1907584577,5.8175626914,0.234652295806,4.45226336155,10.0992000411,10.047477231,44.799084812,39.0395105256,0.0,5.7595742864
 11/27  03:00:00,37.7713607836,5.86689130293,0.0836649440175,5.99408283509,8.25718729233,10.0299323277,46.9114272694,41.1525362417,0.0,5.75889102764
 11/27  04:00:00,38.525132652,5.89786165623,0.0477220373394,6.75282997194,8.25718729233,10.0299323277,41.2561625611,41.2361625611,0.0,0.02
 11/27  05:00:00,40.6527543707,5.91980906297,0.041770940106,7.25775813705,8.25718729233,11.6354268332,46.7186102609,40.9527504705,0.0,5.76585979041
 11/27  06:00:00,48.3500062712,5.92327111228,0.0406062440533,7.37278259521,12.1011305571,15.3678112995,51.6789316078,40.1304644346,0.0,11.5484671732
 11/27  07:00:00,75.3239827887,5.91594904872,1.22274372978,3.64322834074,19.7275818095,37.2640762949,50.48554823,38.8737248745,0.0,11.6118233556
 11/27  08:00:00,85.9596584001,6.03788320234,2.70448027765,1.6067591633,24.3117294858,51.2795993405,52.4203985863,34.9328518612,0.0,17.4875467251
 11/27  09:00:00,74.558727469,5.85814782318,0.846180989284,3.51937465284,23.6694662846,40.6342015617,56.0581332016,26.6022952926,0.0,29.455837909
 11/27  10:00:00,69.5761616707,5.87365845995,0.993904902464,3.38116157555,23.6694662846,35.6302164847,71.3147239579,23.9346845984,18.025,29.3550393595
 11/27  11:00:00,51.976824892,5.86003182499,0.799111920458,3.58710943984,18.7433767983,22.9618409725,62.5014204745,21.0404256155,18.025,23.435994859
 11/27  12:00:00,51.5338491107,5.87140249033,1.0448832485,2.88939311124,18.7433767983,22.9618409725,60.0789680715,18.6714157987,18.025,23.3825522729
 11/27  13:00:00,50.5479327412,5.80071373633,0.755102587106,2.22049674198,18.5889407304,23.1597249699,57.9221293892,16.5226432075,18.025,23.3744861817
 11/27  14:00:00,49.9236457621,5.75546018657,0.647096256661,1.50296760602,18.7433767983,23.2517909448,50.1697034802,14.6024680006,18.025,17.5422354795
 11/27  15:00:00,49.5188402271,5.75313674596,0.777617531989,0.969968599876,18.7433767983,23.2517909448,54.8258644882,13.4186895291,18.025,23.3821749591
 11/27  16:00:00,49.0179192607,5.75379663887,0.851057096063,0.684896344188,18.7433767983,22.9618409725,56.4959593793,15.0930946802,18.025,23.377864699
 11/27  17:00:00,57.0473099064,5.71898795676,0.598940022789,0.781877548228,18.7433767983,27.431320555,41.6288944167,17.8379868527,18.025,5.76590756407
 11/27  18:00:00,73.2200513338,5.78510732192,1.20050452323,0.330534100465,17.6635504202,40.6971502883,25.3634314914,19.5848847872,0.0,5.77854670416
 11/27  19:00:00,80.2949634811,5.85455967626,1.7767891998,0.254500434149,27.5259009287,37.3340067412,36.9627254239,25.3618569458,0.0,11.6008684781
 11/27  20:00:00,83.1020655635,5.9125451493,2.16335724341,0.291978226023,33.8341110165,33.3544677425,40.1792024129,28.6164331682,0.0,11.5627692447
 11/27  21:00:00,92.1169429967,6.03186526492,2.89862220294,0.298116050727,36.5179666069,38.8247702939,43.6301095263,32.0699193683,0.0,11.560190158
 11/27  22:00:00,86.7587405868,6.05476240844,2.94685847633,0.383440492376,32.965339924,36.8579353714,45.9410945685,34.3278147865,0.0,11.613279782
 11/27  23:00:00,62.0494348633,5.83814510243,1.38198464087,1.0030603704,25.6355707503,20.6438685092,48.3679192748,36.7938409297,0.0,11.5740783451
 11/27  24:00:00,43.2196150314,5.76373592617,0.391446093095,2.79153511316,15.0252895274,11.7056064465,44.6171704353,38.8448418987,0.0,5.77232853662
 11/28  01:00:00,39.7533420342,5.80979972293,0.162147241115,4.53432747515,11.6412384099,10.0650221343,44.8158624293,39.0496876005,0.0,5.76617482876
 11/28  02:00:00,39.6802871274,5.86952690245,0.0826825340114,6.04179781177,10.0992000411,10.047477231,39.4363203456,39.4163203456,0.0,0.02
 11/28  03:00:00,38.8609789445,5.91180194197,0.0481845373546,7.07426714439,8.25718729233,10.0299323277,44.7942225286,39.034630264,0.0,5.75959226455
 11/28  04:00:00,39.8003067575,5.95122776788,0.0415869719415,7.9807660471,8.25718729233,10.0299323277,45.8659754858,40.1061236723,0.0,5.75985181355
 11/28  05:00:00,41.5620189636,5.95813237772,0.0370881604326,8.13337871478,8.25718729233,11.6354268332,44.669215656,38.9039596863,0.0,5.76525596974
 11/28  06:00:00,48.6567352096,5.93659251116,0.0374433105013,7.66934601477,12.1011305571,15.3678112995,42.4177075297,36.6325982155,0.0,5.78510931425
 11/28  07:00:00,75.1790169705,5.88701621154,1.00282540265,3.74709779505,19.7275818095,37.2640762949,46.9263993906,35.3118753573,0.0,11.6145240333
 11/28  08:00:00,85.7124694036,6.00537092805,2.54090287238,1.55564020731,24.3117294858,51.2795993405,54.8956200566,31.583881122,0.0,23.3117389346
 11/28  09:00:00,74.4615662369,5.82296858556,0.506457762936,3.7971038721,23.6694662846,40.6342015617,53.4452285536,23.9889981962,0.0,29.4562303574
 11/28  10:00:00,69.8251800297,5.82447837007,0.308230605889,4.36502535093,23.6694662846,35.6302164847,63.8921116035,22.3793701534,18.025,23.4877414502
 11/28  11:00:00,53.6584156923,5.86813191452,0.0472372844897,6.01246759298,18.7433767983,22.9618409725,69.5465583319,22.2285334321,18.025,29.2930248997
 11/28  12:00:00,53.7726301628,5.87507961758,0.0476150125432,6.12176090159,18.7433767983,22.9618409725,57.9857653044,22.4162830032,18.025,17.5444823012
 11/28  13:00:00,53.6629111891,5.86922921833,0.0599271877668,5.96213298818,18.5889407304,23.1597249699,63.0245801945,21.6173948937,18.025,23.3821853008
 11/28  14:00:00,53.4357814917,5.84971639888,0.0488723772764,5.51906815429,18.7433767983,23.2517909448,61.1014940666,19.6969723476,18.025,23.3795217189
 11/28  15:00:00,52.8226199692,5.82344741611,0.0524047651198,4.92864104571,18.7433767983,23.2517909448,59.4379291165,18.0391144235,18.025,23.373814693
 11/28  16:00:00,52.5313003019,5.82354919656,0.0587308520859,4.9208417465,18.7433767983,22.9618409725,55.9376331593,20.378701183,18.025,17.5339319763
 11/28  17:00:00,62.7471944737,5.82853030246,0.0702506675345,5.01691694046,18.7433767983,27.431320555,45.9996317723,22.2088230238,18.025,5.76580874846
 11/28  18:00:00,75.1185595327,5.77567696951,0.344319645758,3.09465540934,17.6635504202,40.6971502883,35.1346817142,23.5974848342,0.0,11.5371968799
 11/28  19:00:00,80.6018145487,5.76547204847,0.774599985674,1.65261948374,27.5259009287,37.3340067412,38.7538802784,27.1527131783,0.0,11.6011671001
 11/28  20:00:00,82.9657314262,5.81256229237,1.3263494271,1.09263006408,33.8341110165,33.3544677425,33.6035932552,27.8134099508,0.0,5.79018330444
 11/28  21:00:00,92.0383961877,5.95828419018,2.42483119371,0.766931826061,36.5179666069,38.8247702939,40.9139969913,29.3521869692,0.0,11.5618100221
 11/28  22:00:00,86.6275597627,5.99355147141,2.61497799781,0.645333349742,32.965339924,36.8579353714,47.1265035641,29.7161462661,0.0,17.410357298
 11/28  23:00:00,61.7483529113,5.77745625546,0.95612351687,1.18852071285,25.6355707503,20.6438685092,36.471920508,30.6740339609,0.0,5.79788654714
 11/28  24:00:00,43.3809286521,5.75616220716,0.187689100206,3.1641728744,15.0252895274,11.7056064465,37.446282372,31.6737475696,0.0,5.77253480241
 11/29  01:00:00,39.7579753946,5.81173180687,0.108013505021,4.59115879971,11.6412384099,10.0650221343,37.8684979237,32.102285376,0.0,5.76621254763
 11/29  02:00:00,38.720044131,5.83345551108,0.0825800229949,5.11772138863,10.0992000411,10.047477231,37.1839412513,31.4242746647,0.0,5.75966658656
 11/29  03:00:00,37.3660277963,5.85393765687,0.0569626194584,5.62839875689,8.25718729233,10.0299323277,36.858871048,31.0992988203,0.0,5.75957222775
 11/29  04:00:00,38.7751364173,5.91446154194,0.0393207936774,6.99462799694,8.25718729233,10.0299323277,33.3699220785,33.3499220785,0.0,0.02
 11/29  05:00:00,40.4934437043,5.91909935627,0.0356338341716,7.10528483145,8.25718729233,11.6354268332,38.9373169203,33.1712745347,0.0,5.76604238557
 11/29  06:00:00,47.059120155,5.87384320922,0.0404813254849,6.13143280409,12.1011305571,15.3678112995,42.6703916978,31.1203772264,0.0,11.5500144714
 11/29  07:00:00,73.1207727909,5.77057995069,0.67006761507,2.13803552633,19.7275818095,37.2640762949,41.4574690346,29.8444803248,0.0,11.6129887098
 11/29  08:00:00,85.1307489465,5.97546927158,2.52757352459,1.01713207066,24.3117294858,51.2795993405,45.0365189271,27.5465288006,0.0,17.4899901265
 11/29  09:00:00,72.5505918255,5.7690162646,0.82100676904,1.62551877387,23.6694662846,40.6342015617,48.446054028,18.987304608,0.0,29.45874942
 11/29  10:00:00,67.5760941995,5.75631522376,0.719525249972,1.77279946299,23.6694662846,35.6302164847,64.6638924155,17.2860818183,18.025,29.3528105972
 11/29  11:00:00,50.108226212,5.73801009117,0.370154253174,2.26947611909,18.7433767983,22.9618409725,58.0366193651,16.5729819935,18.025,23.4386373716
 11/29  12:00:00,49.6746711274,5.70908539745,0.202218889361,2.03518649531,18.7433767983,22.9618409725,57.3395255101,15.9289412978,18.025,23.3855842123
 11/29  13:00:00,49.9502449023,5.78615163524,1.05195372719,1.34051337418,18.5889407304,23.1597249699,53.7487741276,12.3452003766,18.025,23.378573751
 11/29  14:00:00,50.2303015973,5.82802178824,1.32146536051,1.06268193837,18.7433767983,23.2517909448,52.919538087,11.519925684,18.025,23.374612403
 11/29  15:00:00,49.8817510891,5.80732814225,1.19694920462,0.859344476239,18.7433767983,23.2517909448,47.375730067,11.8053049297,18.025,17.5454251373
 11/29  16:00:00,48.8744317995,5.73691404325,0.771315046032,0.63802608739,18.7433767983,22.9618409725,55.3105978458,13.9019148219,18.025,23.3836830239
 11/29  17:00:00,58.7829315242,5.7083375569,0.568791659042,0.674290867741,18.7433767983,27.431320555,39.943105006,16.1520899692,18.025,5.76601503683
 11/29  18:00:00,73.1760625775,5.77678009925,1.18830388695,0.307060816914,17.6635504202,40.6971502883,24.482594378,18.7037900071,0.0,5.77880437083
 11/29  19:00:00,80.1936564712,5.83453713554,1.70801065073,0.241967723442,27.5259009287,37.3340067412,34.7132616144,23.1119785038,0.0,11.6012831106
 11/29  20:00:00,82.9259417325,5.88300679438,2.02059201821,0.28814077953,33.8341110165,33.3544677425,38.8352840049,27.2726327234,0.0,11.5626512815
 11/29  21:00:00,92.0776337855,6.0214903915,2.92058108663,0.247202594531,36.5179666069,38.8247702939,41.5185487752,29.9574523872,0.0,11.561096388
 11/29  22:00:00,86.8418357067,6.06870715315,3.17221869802,0.227202780434,32.965339924,36.8579353714,40.4366996168,28.8222248698,0.0,11.614474747
 11/29  23:00:00,61.7778380104,5.84242992754,1.52562564222,0.583517283935,25.6355707503,20.6438685092,41.9761471348,30.3999243194,0.0,11.5762228153
 11/29  24:00:00,42.0957215316,5.73446777714,0.528813390778,1.55953081954,15.0252895274,11.7056064465,37.9468573016,32.1754283091,0.0,5.77142899247
 11/30  01:00:00,37.8693914466,5.74046896559,0.260302045524,2.6215433228,11.6412384099,10.0650221343,39.0350052704,33.2688816124,0.0,5.76612365794
 11/30  02:00:00,37.1720394914,5.76266199873,0.113491209841,3.60959593485,10.0992000411,10.047477231,40.4785003124,34.7186102665,0.0,5.7598900459
 11/30  03:00:00,37.290808666,5.8435213273,0.0486467590641,5.57191134732,8.25718729233,10.0299323277,39.4194744174,39.3994744174,0.0,0.02
 11/30  04:00:00,38.7330021976,5.90534354996,0.0401329819843,6.96079272032,8.25718729233,10.0299323277,47.9436318641,42.1838249891,0.0,5.75980687497
 11/30  05:00:00,41.2486795597,5.94366260176,0.0340822658438,7.83750360179,8.25718729233,11.6354268332,48.4868976958,42.7205985728,0.0,5.76629912294
 11/30  06:00:00,49.7364401069,5.98013545709,0.0312471193478,8.71168951542,12.1011305571,15.3678112995,50.1065097031,44.321180324,0.0,5.7853293791
 11/30  07:00:00,76.8778957598,5.90883320406,0.511543351922,5.91540997838,19.7275818095,37.2640762949,64.3029836513,46.8902015939,0.0,17.4127820574
 11/30  08:00:00,86.5476264224,5.97121323851,1.90419528235,3.06162755171,24.3117294858,51.2795993405,59.7134399202,42.2226860752,0.0,17.490753845
 11/30  09:00:00,76.6903607977,5.89222122197,0.277065930649,6.18601265732,23.6694662846,40.6342015617,60.5898474341,31.1285175828,0.0,29.4613298513
 11/30  10:00:00,71.5654775884,5.89976355877,0.3925178172,5.94572951783,23.6694662846,35.6302164847,74.3227861884,26.9399368048,18.025,29.3578493837
 11/30  11:00:00,53.7562955511,5.90746138832,0.570945890395,5.54729732561,18.7433767983,22.9618409725,65.2230059968,23.7567089155,18.025,23.4412970813
 11/30  12:00:00,53.1902689497,5.94565312674,1.19041416533,4.32601795609,18.7433767983,22.9618409725,62.5178677114,21.1074113553,18.025,23.3854563561
 11/30  13:00:00,52.2172807038,5.91098263486,1.21363908981,3.32102426084,18.5889407304,23.1597249699,59.7929328661,18.3917634974,18.025,23.3761693688
 11/30  14:00:00,51.1174691941,5.81102364303,0.720480295737,2.5678321404,18.7433767983,23.2517909448,53.1422273854,17.5710687539,18.025,17.5461586316
 11/30  15:00:00,50.4358657825,5.78305534518,0.697718803774,1.93696023829,18.7433767983,23.2517909448,58.6965753884,17.2868062556,18.025,23.3847691328
 11/30  16:00:00,49.715912026,5.78140853365,0.826674134857,1.37964629399,18.7433767983,22.9618409725,59.4977491839,18.091822148,18.025,23.3809270359
 11/30  17:00:00,59.3034792472,5.73730206703,0.60598344098,1.12867517503,18.7433767983,27.431320555,42.4720148326,18.6808395723,18.025,5.76617526035
 11/30  18:00:00,73.1681356461,5.77602763041,1.08518932078,0.402992127309,17.6635504202,40.6971502883,25.5266421944,19.7476731244,0.0,5.77896907004
 11/30  19:00:00,80.2210002416,5.8432881034,1.6907931313,0.277766134791,27.5259009287,37.3340067412,35.0413775314,23.4398450154,0.0,11.6015325161
 11/30  20:00:00,83.0562665,5.90737287552,2.1861436539,0.228536260731,33.8341110165,33.3544677425,35.9338834976,24.37095697,0.0,11.5629265275
 11/30  21:00:00,92.3001001576,6.05982320585,3.20728196828,0.144627734552,36.5179666069,38.8247702939,36.6495450069,25.0878512915,0.0,11.5616937154
 11/30  22:00:00,86.9370770284,6.0868478923,3.28357646059,0.192930243071,32.965339924,36.8579353714,38.5513548467,26.9373367247,0.0,11.614018122
