Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/30  23:00:00,61.7315223276,5.84165950494,1.52065102277,0.542935801211,25.6355707503,20.6438685092,42.8556189837,31.2791165715,0.0,11.5765024121
 11/30  24:00:00,42.2359142954,5.73675981361,0.513371958815,1.71286709331,15.0252895274,11.7056064465,41.5062140194,35.7334808905,0.0,5.77273312886
 12/01  01:00:00,38.4387152944,5.75186620889,0.180710104631,3.25905702285,11.6412384099,10.0650221343,45.7114786517,39.9451015619,0.0,5.76637708979
 12/01  02:00:00,38.9205083933,5.82869189379,0.0557480074552,5.34977670135,10.0992000411,10.047477231,44.8544001457,44.8344001457,0.0,0.02
 12/01  03:00:00,39.6270792243,5.93760680897,0.0390967719084,7.82364155035,8.25718729233,10.0299323277,55.224765358,49.4647770878,0.0,5.75998827029
 12/01  04:00:00,42.0099622683,6.03560571918,0.0296873896928,10.1179322428,8.25718729233,10.0299323277,59.8306357833,54.0707188014,0.0,5.75991698185
 12/01  05:00:00,45.3815748106,6.11047307275,0.0223027217378,11.8153644825,8.25718729233,11.6354268332,61.97311649,56.20695375,0.0,5.76616274003
 12/01  06:00:00,54.0929265723,6.15281781606,0.0191544142366,12.907577793,12.1011305571,15.3678112995,62.5743558233,56.7888021955,0.0,5.78555362786
 12/01  07:00:00,79.9659754564,5.99934811853,0.213352063647,9.21115280697,19.7275818095,37.2640762949,72.6945376345,55.2809453757,0.0,17.4135922588
 12/01  08:00:00,89.6252643888,6.03049924484,1.32364657477,6.66050859038,24.3117294858,51.2795993405,70.501192272,53.009272908,0.0,17.491919364
 12/01  09:00:00,81.2525405704,6.04991550277,0.101648965631,10.7659024146,23.6694662846,40.6342015617,72.5789493418,43.1151397974,0.0,29.4638095444
 12/01  10:00:00,76.9495844181,6.08180847241,0.0384322430039,11.5018671464,23.6694662846,35.6302164847,87.0313563093,39.6430351058,18.025,29.3633212035
 12/01  11:00:00,61.015140711,6.16352831663,0.0245871175227,13.0964280966,18.7433767983,22.9618409725,78.7185295497,37.2528166419,18.025,23.4407129079
 12/01  12:00:00,60.1286616458,6.13349772586,0.0277364346114,12.2392395182,18.7433767983,22.9618409725,74.6625944526,33.2511118376,18.025,23.386482615
 12/01  13:00:00,58.9060655357,6.08235231761,0.0427781326089,11.0092956977,18.5889407304,23.1597249699,64.0884062253,28.5185638635,18.025,17.5448423618
 12/01  14:00:00,57.9608659954,6.0296004902,0.0335637359879,9.87956572951,18.7433767983,23.2517909448,67.864080548,26.450841375,18.025,23.3882391731
 12/01  15:00:00,57.0717594025,5.9901945136,0.0436736594823,9.01975478575,18.7433767983,23.2517909448,68.2555515708,26.8460263423,18.025,23.3845252286
 12/01  16:00:00,56.0446470906,5.962850563,0.0347054862619,8.31890285915,18.7433767983,22.9618409725,68.4546357196,27.0487977677,18.025,23.3808379519
 12/01  17:00:00,66.3276572894,5.97123083778,0.0344870571614,8.49041644776,18.7433767983,27.431320555,53.8174583589,30.0267527075,18.025,5.76570565137
 12/01  18:00:00,78.8787707454,5.90615951678,0.0961475150993,6.97253001936,17.6635504202,40.6971502883,40.5936049333,34.8145504923,0.0,5.77905444101
 12/01  19:00:00,85.0739154089,5.90496845904,0.316680749633,6.44310055577,27.5259009287,37.3340067412,54.3095845278,42.7071867505,0.0,11.6023977773
 12/01  20:00:00,87.4728890715,5.9119846253,0.454235558741,6.37244609929,33.8341110165,33.3544677425,57.8475881243,46.2835356821,0.0,11.5640524422
 12/01  21:00:00,95.1842246559,5.9403790342,1.08418485231,5.27128423052,36.5179666069,38.8247702939,61.5781193669,50.016468329,0.0,11.5616510379
 12/01  22:00:00,90.5300210522,5.97758584731,1.17088485767,6.00781421329,32.965339924,36.8579353714,65.6384258349,54.0228030949,0.0,11.6156227401
 12/01  23:00:00,70.9048577734,6.04969132346,0.119566801702,10.909313214,25.6355707503,20.6438685092,68.7845586419,57.2083022783,0.0,11.5762563636
 12/01  24:00:00,55.8614759719,6.23988364673,0.0371256784722,15.3115453894,15.0252895274,11.7056064465,64.8095854332,59.0368555729,0.0,5.77272986032
 12/02  01:00:00,54.4943635149,6.34325179201,0.0276115453952,17.6765161354,12.8411359301,10.0650221343,66.0448398876,60.2784724815,0.0,5.76636740617
 12/02  02:00:00,56.005255398,6.40483444976,0.0210429981801,19.1336021523,12.8411359301,10.0650221343,61.3160791403,61.2960791403,0.0,0.02
 12/02  03:00:00,52.772975415,6.46527590786,0.0120023605086,20.4689593882,8.25718729233,10.0299323277,66.6416662661,60.8816941037,0.0,5.75997216243
 12/02  04:00:00,53.6528854568,6.50261559963,0.00559512691596,21.3179345671,8.25718729233,10.0299323277,66.5777515609,60.8178476749,0.0,5.75990388599
 12/02  05:00:00,55.6018522491,6.51765492524,0.000889192267592,21.6498690402,8.25718729233,11.6354268332,65.864534769,60.0983448497,0.0,5.76618991937
 12/02  06:00:00,60.617528869,6.55314184252,0.0,22.472554826,8.71707943955,15.3327214929,65.8385750653,60.0659061627,0.0,5.77266890263
 12/02  07:00:00,79.5422906032,6.48986340327,0.00140840708649,21.3629931035,18.5082010057,25.6353820695,66.7191959197,60.9343697473,0.0,5.78482617237
 12/02  08:00:00,83.7461023641,6.28111823424,0.0301257233055,16.9470410542,19.4083231844,41.0650158608,75.4390174255,58.0253958616,0.0,17.4136215639
 12/02  09:00:00,101.943484253,6.05705988503,0.346594610029,11.1748887973,26.3286599382,57.9988325916,82.6008694316,47.0435814202,0.0,35.5572880115
 12/02  10:00:00,88.3471680318,6.1153517748,0.0443641700485,12.9769299032,26.3286599382,42.8504436482,91.3196077985,43.8331902038,18.025,29.4614175947
 12/02  11:00:00,67.2500190229,6.26226912081,0.0166013488192,15.7549199921,21.7447113004,23.4437158914,89.3827792431,41.9913771879,18.025,29.3664020552
 12/02  12:00:00,63.947518101,6.23759624455,0.0179688498711,14.9376451908,19.3027497915,23.426170988,80.4335089175,38.9670586187,18.025,23.4414502988
 12/02  13:00:00,62.8573879658,6.189958695,0.0205024503383,13.7506246117,19.1483137236,23.7250123474,78.0719200965,36.667401613,18.025,23.3795184835
 12/02  14:00:00,60.349471601,6.07431733834,0.0244326479661,11.2088730328,19.3027497915,23.7161209604,67.3853806998,31.8202733524,18.025,17.5401073473
 12/02  15:00:00,58.2550232401,5.98870472306,0.0270318194748,9.1974434886,19.3027497915,23.7161209604,70.5587990958,29.1444238625,18.025,23.3893752332
 12/02  16:00:00,57.3366190683,5.96926150549,0.0281566054887,8.58730726443,19.3027497915,23.426170988,70.4912469239,29.0804232411,18.025,23.3858236827
 12/02  17:00:00,67.9547598758,5.99498626872,0.0254331505212,9.07911099896,19.3027497915,27.8956505705,55.5066390052,31.7166392936,18.025,5.76499971154
 12/02  18:00:00,78.2208768375,5.97538967339,0.0343846059529,8.84931155791,18.2229234133,37.5968344597,44.3626213677,38.5898217144,0.0,5.77279965322
 12/02  19:00:00,90.8567498293,5.90464707948,0.0530678670595,7.5838686695,32.690315043,37.0816133363,52.6305355623,46.851255164,0.0,5.77928039829
 12/02  20:00:00,90.0418307022,5.87119203788,0.217713753341,6.52591474159,36.8143715336,33.066984531,60.2467254422,48.6839914974,0.0,11.5627339448
 12/02  21:00:00,94.5275857829,5.86974216244,0.644137244816,5.34662139049,36.3493007332,38.7721355839,61.7206431675,50.1585188915,0.0,11.562124276
 12/02  22:00:00,93.3078176201,5.9050184241,0.670691828296,6.18288764668,36.1807251679,36.8228455648,57.9334147203,52.1414604081,0.0,5.79195431219
 12/02  23:00:00,76.1759399646,6.02721156616,0.0538415323097,10.8654302466,31.0351095914,20.6438685092,73.1102962449,55.6965342542,0.0,17.4137619907
 12/02  24:00:00,58.5668349807,6.24476837606,0.0303191622617,15.6166150718,17.4250845679,11.7056064465,62.9158720273,57.1302023772,0.0,5.78566965009
 12/03  01:00:00,55.5509492536,6.3742269183,0.020187682301,18.5901235908,12.925468867,10.100111941,65.8390270638,60.0728938469,0.0,5.76613321689
 12/03  02:00:00,57.27722778,6.4477023679,0.0131330098569,20.2511877667,12.925468867,10.100111941,67.0182511534,61.2582488354,0.0,5.76000231801
 12/03  03:00:00,55.9072735369,6.58339410832,0.00215300494184,23.375563889,8.34152022915,10.0650221343,64.9095298967,64.8895298967,0.0,0.02
 12/03  04:00:00,58.3928778145,6.68687946337,0.0,25.7598330648,8.34152022915,10.0650221343,73.7316056478,67.9716490239,0.0,5.75995662384
 12/03  05:00:00,60.1049531234,6.69437226058,0.0,25.8577132636,8.34152022915,11.6705166398,71.9059091101,66.1394834988,0.0,5.76642561122
 12/03  06:00:00,65.2403936759,6.73635146956,0.0,26.7927815255,8.80141237637,15.3678112995,71.0922532692,65.3192831407,0.0,5.77297012841
 12/03  07:00:00,83.1370320225,6.63436686065,0.0,24.8146318205,18.5082010057,25.6353820695,69.433748382,63.6486279674,0.0,5.78512041458
 12/03  08:00:00,89.3183120081,6.41441237723,0.0125594157223,20.4000874597,19.4926561212,41.1001056674,79.0232256142,61.6087557407,0.0,17.4144698735
 12/03  09:00:00,103.29458783,6.08633549123,0.177406639518,12.6658836098,26.3286599382,57.9988325916,82.378087086,46.8211524187,0.0,35.5569346673
 12/03  10:00:00,88.4486382336,6.11949999925,0.0385757378147,13.1994525026,26.2443270014,42.8153538416,88.4197842619,40.9284792413,18.025,29.4663050206
 12/03  11:00:00,67.0931688889,6.25530700988,0.00974949791817,15.6118749509,21.7447113004,23.4437158914,85.4646719471,38.0720955992,18.025,29.3675763479
 12/03  12:00:00,61.8769676058,6.14657973689,0.0146754165695,12.9016856441,19.3449162599,23.4437158914,74.1006088764,32.6351745186,18.025,23.4404343579
 12/03  13:00:00,60.4526672287,6.0909706662,0.0241524615143,11.3815294054,19.190480192,23.7425572507,70.5844787362,29.1752142835,18.025,23.3842644527
 12/03  14:00:00,58.4159898767,6.00302596468,0.0229273532769,9.40789694231,19.260583323,23.698576057,67.2855260912,25.8775070126,18.025,23.3830190786
 12/03  15:00:00,56.0060763463,5.90056570011,0.0270216088864,7.0963478331,19.260583323,23.698576057,64.7558779646,23.3535861586,18.025,23.377291806
 12/03  16:00:00,55.0259265915,5.88036126692,0.0290536251332,6.4243208808,19.260583323,23.4086260847,58.4297527285,22.8631451134,18.025,17.5416076151
 12/03  17:00:00,65.2345365769,5.88811640519,0.0274651647169,6.52344322214,19.260583323,27.8781056672,48.0463341772,24.2551615209,18.025,5.7661726563
 12/03  18:00:00,74.8751969987,5.84515936996,0.0389841179974,5.68897395324,18.1807569449,37.5792895564,34.643163685,28.8716052438,0.0,5.77155844127
 12/03  19:00:00,87.1913840727,5.77142595078,0.0917008941248,4.13250740152,32.6059821062,37.0465235296,48.0538367972,36.5153430094,0.0,11.5384937879
 12/03  20:00:00,86.2676076764,5.74281945398,0.388622969845,2.70915206207,36.8143715336,33.066984531,42.8981208323,37.1060258874,0.0,5.79209494488
 12/03  21:00:00,91.7846548478,5.78791640401,0.876576676008,2.33364234517,36.43363367,38.8072253906,52.2763356844,40.7144808365,0.0,11.5618548479
 12/03  22:00:00,89.8876887186,5.80853715902,0.913780230669,2.73556433949,36.0963922311,36.7877557581,54.5715616292,43.0077354835,0.0,11.5638261457
 12/03  23:00:00,69.4657540351,5.79093919641,0.194958535248,4.36981327676,30.9507766546,20.6087787026,49.4891967841,37.8724672484,0.0,11.6167295358
 12/03  24:00:00,50.2472552851,5.92331024448,0.0456608992457,7.60313960775,17.4250845679,11.7056064465,48.8531556046,37.3014132578,0.0,11.5517423468
 12/04  01:00:00,46.4722556319,6.07514648384,0.0318540271237,11.118161582,11.6412384099,10.0650221343,45.4479395458,45.4279395458,0.0,0.02
 12/04  02:00:00,47.6309558768,6.18774472287,0.0208644714658,13.7360437557,10.0992000411,10.047477231,56.8389351263,51.0787627397,0.0,5.7601723866
 12/04  03:00:00,46.3358087095,6.21571561301,0.0147606289694,14.2785852857,8.25718729233,10.0299323277,55.8187388401,50.0588579975,0.0,5.75988084257
 12/04  04:00:00,48.4190504727,6.30033550637,0.00678759107014,16.2851836808,8.25718729233,10.0299323277,53.982191333,53.962191333,0.0,0.02
 12/04  05:00:00,50.7587215209,6.33247665718,0.00157483761626,16.9912220404,8.25718729233,11.6354268332,59.5087319411,53.7421440422,0.0,5.76658789883
 12/04  06:00:00,56.5692885508,6.2598920999,0.00359381806355,15.2923989207,12.1011305571,15.3678112995,58.7647726137,47.2131096924,0.0,11.5516629213
 12/04  07:00:00,80.5067448046,6.00785995635,0.0430203346598,9.91370629036,19.7275818095,37.2640762949,55.3546719187,43.7380068478,0.0,11.6166650709
 12/04  08:00:00,90.3245748883,5.8841418742,0.27197377777,6.67379122821,24.3117294858,51.2795993405,64.1555382195,40.8361799448,0.0,23.3193582747
 12/04  09:00:00,80.1315318526,6.00819516992,0.0332534774586,9.75497221702,23.6694662846,40.6342015617,60.0532207545,30.5843330926,0.0,29.4688876619
 12/04  10:00:00,74.2657470672,5.97750856771,0.034030047049,8.92670792329,23.6694662846,35.6302164847,68.3166720094,26.7956210033,18.025,23.4960510062
 12/04  11:00:00,56.1894400553,5.95912563011,0.0210223231543,8.47867311924,18.7433767983,22.9618409725,70.9315311563,23.6040297206,18.025,29.3025014357
 12/04  12:00:00,56.5960270859,5.98681733908,0.0225349254153,8.85847289142,18.7433767983,22.9618409725,59.0298005594,23.4565233635,18.025,17.5482771959
 12/04  13:00:00,55.8128157565,5.95683846621,0.040383328135,8.04394462798,18.5889407304,23.1597249699,63.2734106105,21.8568191452,18.025,23.3915914653
 12/04  14:00:00,54.5889254437,5.89611415988,0.0284375296887,6.64622398925,18.7433767983,23.2517909448,60.2793203859,18.8660180853,18.025,23.3883023006
 12/04  15:00:00,53.2654966492,5.83906752775,0.0313148904506,5.37696338252,18.7433767983,23.2517909448,58.904882289,17.4948310441,18.025,23.385051245
 12/04  16:00:00,53.5011776592,5.86319033437,0.0308544991904,5.87893045869,18.7433767983,22.9618409725,62.1807066139,20.7738866764,18.025,23.3818199375
 12/04  17:00:00,63.9663689121,5.87738737289,0.0309699146104,6.22647677601,18.7433767983,27.431320555,47.5566967017,23.765302486,18.025,5.76639421565
 12/04  18:00:00,75.8861981655,5.78043150181,0.0498129689906,4.1519996686,17.6635504202,40.6971502883,31.7258301094,25.9464225839,0.0,5.77940752547
 12/04  19:00:00,81.4678914079,5.7399571386,0.104349761425,3.21438284422,27.5259009287,37.3340067412,43.3979257601,31.7943344449,0.0,11.6035913152
 12/04  20:00:00,83.1195238986,5.72944580855,0.351951847574,2.30387690912,33.8341110165,33.3544677425,44.1963152366,32.6316321796,0.0,11.564683057
 12/04  21:00:00,91.0845232564,5.77103795307,0.945393793346,1.4796864511,36.5179666069,38.8247702939,46.1972362428,34.635082125,0.0,11.5621541178
 12/04  22:00:00,85.8804694817,5.82353770624,1.34653206631,1.33662284278,32.965339924,36.8579353714,45.2557461187,33.6389983573,0.0,11.6167477614
 12/04  23:00:00,62.8861387959,5.74922208144,0.260819973992,3.04977951287,25.6355707503,20.6438685092,46.0400768928,34.4622446275,0.0,11.5778322654
 12/04  24:00:00,46.5564863262,5.87623725484,0.052874780167,6.35443593402,15.0252895274,11.7056064465,40.9251488808,35.1521153255,0.0,5.77303355532
 12/05  01:00:00,43.1306317581,5.94581681255,0.0434276143601,7.89428727336,11.6412384099,10.0650221343,41.9011668727,36.1345146936,0.0,5.7666521791
 12/05  02:00:00,42.0076969938,5.96667737422,0.0377646951247,8.31694942264,10.0992000411,10.047477231,35.2412539231,35.2212539231,0.0,0.02
 12/05  03:00:00,42.0327242882,6.04463922323,0.0278572031275,10.1334802319,8.25718729233,10.0299323277,45.9801866548,40.2199481094,0.0,5.76023854539
 12/05  04:00:00,44.5762887334,6.14963964321,0.0179778781343,12.5819207495,8.25718729233,10.0299323277,53.5187990963,47.7585917922,0.0,5.76020730404
 12/05  05:00:00,48.2667596465,6.23535317233,0.00993917798241,14.5880142582,8.25718729233,11.6354268332,58.574049089,52.8074629949,0.0,5.76658609413
 12/05  06:00:00,56.4944707253,6.25818704515,0.00750096500102,15.2153746711,12.1011305571,15.3678112995,59.3092524069,53.5242707384,0.0,5.78498166845
 12/05  07:00:00,81.9427466686,6.06354071371,0.0396109340409,11.2974173124,19.7275818095,37.2640762949,72.1488759063,54.7350159174,0.0,17.4138599889
 12/05  08:00:00,91.7793547994,5.93629967124,0.241612799666,8.10676102472,24.3117294858,51.2795993405,68.5220149042,51.0267331354,0.0,17.4952817688
 12/05  09:00:00,82.1963662281,6.08667146617,0.0307779775141,11.7437941964,23.6694662846,40.6342015617,68.9566386163,39.4848526798,0.0,29.4717859365
 12/05  10:00:00,76.2105288296,6.05300396497,0.0324789029455,10.7975357605,23.6694662846,35.6302164847,80.4814437763,33.0906850041,18.025,29.3657587722
 12/05  11:00:00,58.7118687152,6.06805688216,0.0215186663786,10.8916682215,18.7433767983,22.9618409725,69.2998334034,27.8293507576,18.025,23.4454826458
 12/05  12:00:00,57.0573778591,6.00125814535,0.0260457267322,9.30186800412,18.7433767983,22.9618409725,66.3134433513,24.8955321672,18.025,23.3929111841
 12/05  13:00:00,55.7191475748,5.94936525067,0.0435112653185,7.95461804282,18.5889407304,23.1597249699,63.1826219509,21.7715435378,18.025,23.3860784132
 12/05  14:00:00,53.1672101293,5.83079359115,0.0453628819183,5.27289582916,18.7433767983,23.2517909448,58.8407276553,17.4335165035,18.025,23.3822111519
 12/05  15:00:00,51.8526402205,5.77742358481,0.086807190004,3.9702518455,18.7433767983,23.2517909448,52.4348680215,16.8668229753,18.025,17.5430450462
 12/05  16:00:00,51.0703954493,5.75521245932,0.0845066612781,3.50247312541,18.7433767983,22.9618409725,60.7688911429,19.351530855,18.025,23.3923602879
 12/05  17:00:00,61.0385684143,5.74754563373,0.0448364248931,3.41465153027,18.7433767983,27.431320555,44.1805696703,20.3891948114,18.025,5.76637485881
 12/05  18:00:00,73.6556865811,5.7012716998,0.239396003515,1.81106125914,17.6635504202,40.6971502883,27.3225540704,21.5433194977,0.0,5.77923457266
 12/05  19:00:00,79.7413698598,5.72011381086,0.649073268313,0.962966880041,27.5259009287,37.3340067412,41.5743251471,24.1787481796,0.0,17.3955769675
 12/05  20:00:00,82.3115351691,5.767917836,1.0867828822,0.72257974449,33.8341110165,33.3544677425,31.1569387767,25.3661459105,0.0,5.7907928661
 12/05  21:00:00,91.1358650912,5.87260004429,1.88857083172,0.486280924115,36.5179666069,38.8247702939,39.1547830492,27.5914749196,0.0,11.5633081296
 12/05  22:00:00,85.848972717,5.91261469535,2.14908869177,0.413476376255,32.965339924,36.8579353714,45.4441553806,28.0287887637,0.0,17.4153666169
 12/05  23:00:00,61.3262711472,5.73577288905,0.728326926457,1.03584609913,25.6355707503,20.6438685092,35.911649404,30.1124422332,0.0,5.79920717075
 12/05  24:00:00,42.7377310957,5.71775416225,0.0999183673601,2.64711343514,15.0252895274,11.7056064465,37.5476014505,31.7754242293,0.0,5.7721772212
 12/06  01:00:00,39.4767848492,5.79163877137,0.0547821535572,4.38326118703,11.6412384099,10.0650221343,39.0934162524,33.3266523586,0.0,5.76676389381
 12/06  02:00:00,39.1124564321,5.84457853182,0.0470623369556,5.53450519322,10.0992000411,10.047477231,40.1461355005,34.3859274212,0.0,5.76020807931
 12/06  03:00:00,38.1716097381,5.88413124039,0.039178130855,6.42154689134,8.25718729233,10.0299323277,40.9393783097,35.1793106179,0.0,5.7600676918
 12/06  04:00:00,38.8442902934,5.91258606681,0.0327341214092,7.07222014825,8.25718729233,10.0299323277,35.7683860718,35.7483860718,0.0,0.02
 12/06  05:00:00,41.1744773147,5.94217485111,0.027142606255,7.77170254862,8.25718729233,11.6354268332,43.0462215299,37.2794805167,0.0,5.76674101318
 12/06  06:00:00,48.8104504425,5.94265364011,0.0261283377938,7.8282504499,12.1011305571,15.3678112995,48.6755661289,37.1236740038,0.0,11.5518921251
 12/06  07:00:00,74.3175379468,5.78390548004,0.297591994421,3.69385482038,19.7275818095,37.2640762949,46.3114857342,34.6948233479,0.0,11.6166623862
 12/06  08:00:00,86.4358061875,5.84958957136,1.49280571508,1.59870691012,24.3117294858,51.2795993405,54.8100633845,31.488749826,0.0,23.3213135584
 12/06  09:00:00,74.2987297167,5.78006693953,0.131038316046,4.05248934911,23.6694662846,40.6342015617,53.8893716732,24.4171268593,0.0,29.4722448139
 12/06  10:00:00,69.5612167225,5.79208593022,0.070991374341,4.37062111739,23.6694662846,35.6302164847,63.116193623,21.5920890928,18.025,23.4991045302
 12/06  11:00:00,53.3280966127,5.85354950953,0.0390550841719,5.70486039286,18.7433767983,22.9618409725,67.4459641948,20.1156128194,18.025,29.3053513754
 12/06  12:00:00,53.26769024,5.85327062308,0.0407640362203,5.64544508848,18.7433767983,22.9618409725,56.8744098415,19.9116228574,18.025,18.9377869841
 12/06  13:00:00,52.9923465585,5.84074573329,0.0679339997881,5.31200788612,18.5889407304,23.1597249699,58.0322547521,18.0031775267,18.025,22.0040772254
 12/06  14:00:00,52.5576973404,5.81123313599,0.0445172388289,4.68378906191,18.7433767983,23.2517909448,57.8732039788,16.4562244757,18.025,23.3919795031
 12/06  15:00:00,50.8438236655,5.7377601571,0.0895245960529,2.99838016428,18.7433767983,23.2517909448,55.4776648269,14.0636158233,18.025,23.3890490035
 12/06  16:00:00,50.1365178792,5.72447057909,0.135548687623,2.54828869911,18.7433767983,22.9618409725,56.7128347783,15.3017158064,18.025,23.3861189718
 12/06  17:00:00,60.2860603033,5.72199706164,0.0645037403888,2.66801391344,18.7433767983,27.431320555,40.2288810942,16.4373745159,18.025,5.76650657836
 12/06  18:00:00,73.2692561825,5.70655285189,0.433156048698,1.22557996102,17.6635504202,40.6971502883,22.6822418035,16.9026384331,0.0,5.77960337046
 12/06  19:00:00,79.7274592528,5.7379813285,0.908877023222,0.671373280195,27.5259009287,37.3340067412,31.7703712413,20.1662073468,0.0,11.6041638945
 12/06  20:00:00,82.451129893,5.79922584583,1.44697704843,0.470659685012,33.8341110165,33.3544677425,32.4463059234,20.8824649293,0.0,11.5638409941
 12/06  21:00:00,91.5517385665,5.94566257556,2.56789234682,0.149761485832,36.5179666069,38.8247702939,32.9396394998,21.3753796423,0.0,11.5642598575
 12/06  22:00:00,86.2949397028,5.99011337421,2.7815661564,0.149456397669,32.965339924,36.8579353714,34.7977153932,23.180569145,0.0,11.6171462482
 12/06  23:00:00,61.1391374874,5.76682425884,1.05714994562,0.488826300753,25.6355707503,20.6438685092,35.8909585567,24.3124996413,0.0,11.5784589153
 12/06  24:00:00,41.1633832643,5.67126916245,0.255532721668,0.963632023171,15.0252895274,11.7056064465,30.4471853074,24.6740234042,0.0,5.7731619032
 12/07  01:00:00,36.5077023459,5.67751456461,0.146700615501,1.43637853328,11.6412384099,10.0650221343,29.8217931443,24.0549895808,0.0,5.76680356357
 12/07  02:00:00,35.4836097823,5.69664387564,0.101324407781,1.99932721686,10.0992000411,10.047477231,30.5356706928,24.7755282698,0.0,5.76014242306
 12/07  03:00:00,34.8478324569,5.74617263757,0.0603215226415,3.21458517125,8.25718729233,10.0299323277,27.9359028552,27.9159028552,0.0,0.02
 12/07  04:00:00,35.22322107,5.76189016195,0.0497870576675,3.58478794452,8.25718729233,10.0299323277,33.9940174754,28.2338722264,0.0,5.76014524906
 12/07  05:00:00,37.008950911,5.76985593196,0.0453696363371,3.76026277472,8.25718729233,11.6354268332,33.6109876513,27.844249867,0.0,5.76673778431
 12/07  06:00:00,44.3714638798,5.75959028269,0.0457797290502,3.55266998483,12.1011305571,15.3678112995,32.7931849678,27.0071604032,0.0,5.78602456466
 12/07  07:00:00,72.2139191417,5.76240066645,0.967889371979,0.941428121954,19.7275818095,37.2640762949,43.4737573351,26.0582595477,0.0,17.4154977873
 12/07  08:00:00,86.7335245576,5.99427763175,2.80040088692,0.444128107641,24.3117294858,51.2795993405,40.4114962197,22.9146233964,0.0,17.4968728233
 12/07  09:00:00,71.5241503755,5.69988909578,0.487256374712,1.00185685682,23.6694662846,40.6342015617,47.2210587032,17.7457902783,0.0,29.4752684248
 12/07  10:00:00,66.5927143779,5.69132756372,0.403341587099,1.17052072509,23.6694662846,35.6302164847,64.3286647098,16.9346653789,18.025,29.368999331
 12/07  11:00:00,49.6641121143,5.6982071622,0.0872707654788,2.14799500703,18.7433767983,22.9618409725,58.6011954223,17.1271151893,18.025,23.4490802329
 12/07  12:00:00,50.1540491771,5.72139436799,0.0624670481544,2.64197381448,18.7433767983,22.9618409725,59.0778579311,17.6589651316,18.025,23.3938927995
 12/07  13:00:00,49.8465833831,5.70420051722,0.14359763963,2.22712404639,18.5889407304,23.1597249699,56.8969136659,15.481092387,18.025,23.3908212789
 12/07  14:00:00,49.3831562917,5.68483192597,0.201128349319,1.47903223484,18.7433767983,23.2517909448,54.0646787848,12.6516530399,18.025,23.3880257449
 12/07  15:00:00,49.4321476076,5.71270288674,0.473051506842,1.2282285282,18.7433767983,23.2517909448,53.2821826025,11.8719504949,18.025,23.3852321076
 12/07  16:00:00,49.0186559765,5.71900883969,0.581040202362,0.990390990005,18.7433767983,22.9618409725,54.7243567469,13.3169054914,18.025,23.3824512555
 12/07  17:00:00,58.7093847852,5.67801558044,0.315716017195,0.8841088924,18.7433767983,27.431320555,38.6215528739,14.8301200475,18.025,5.76643282639
 12/07  18:00:00,73.0039075751,5.74446659189,1.00322016481,0.352247929314,17.6635504202,40.6971502883,21.4730559479,15.6933780535,0.0,5.77967789445
 12/07  19:00:00,80.0748643201,5.81940126664,1.69521447704,0.151011612796,27.5259009287,37.3340067412,30.5187010926,18.9147356407,0.0,11.6039654518
 12/07  20:00:00,82.9246160451,5.88639153222,2.20670677397,0.0972434514772,33.8341110165,33.3544677425,32.321449558,20.756298605,0.0,11.565150953
 12/07  21:00:00,92.1208611926,6.02810382914,3.14128096108,0.0630444059754,36.5179666069,38.8247702939,28.8735620042,23.0819629782,0.0,5.79159902603
 12/07  22:00:00,86.7773719809,6.06160658564,3.26406629102,0.0778824322491,32.965339924,36.8579353714,40.9243240957,23.5073221826,0.0,17.4170019131
 12/07  23:00:00,61.4580688415,5.83706316847,1.65041208124,0.144246467877,25.6355707503,20.6438685092,35.0734702184,23.4949047679,0.0,11.5785654505
 12/07  24:00:00,41.114946495,5.69751397902,0.538047116071,0.606430384406,15.0252895274,11.7056064465,29.7235748407,23.9503408648,0.0,5.77323397592
 12/08  01:00:00,36.0703846176,5.671725244,0.294950321134,0.856595907149,11.6412384099,10.0650221343,30.210142256,24.4433085914,0.0,5.76683366467
 12/08  02:00:00,34.861104098,5.67598157782,0.180958095672,1.31784907532,10.0992000411,10.047477231,25.8997128887,25.8797128887,0.0,0.02
 12/08  03:00:00,33.4245294216,5.68996517203,0.115875082938,1.79193168563,8.25718729233,10.0299323277,32.5839599305,26.8235582015,0.0,5.76040172905
 12/08  04:00:00,33.6325215753,5.69779753392,0.0962485511546,2.01171516051,8.25718729233,10.0299323277,31.8203158729,26.0599092523,0.0,5.76040662061
 12/08  05:00:00,35.5311324856,5.70985464756,0.081871215341,2.30594025341,8.25718729233,11.6354268332,31.4481433492,25.6812668789,0.0,5.7668764703
 12/08  06:00:00,43.0063208296,5.70681409265,0.104143750815,2.18193264725,12.1011305571,15.3678112995,30.6581695861,24.8717693494,0.0,5.78640023669
 12/08  07:00:00,72.7346774517,5.8601120164,1.75451995959,0.577828401451,19.7275818095,37.2640762949,40.3202333894,22.9020991383,0.0,17.4181342511
 12/08  08:00:00,87.1566378224,6.08011542745,3.43249049804,0.149298277644,24.3117294858,51.2795993405,37.5515757784,20.0543047594,0.0,17.4972710191
 12/08  09:00:00,71.7879521884,5.76225892985,1.0903188586,0.600215598479,23.6694662846,40.6342015617,44.3043818134,14.8264831303,0.0,29.4778986831
 12/08  10:00:00,66.599866561,5.72301857833,0.821896150793,0.727417473181,23.6694662846,35.6302164847,61.9437355087,14.5456899747,18.025,29.373045534
 12/08  11:00:00,48.7771198075,5.66339685607,0.178368132277,1.20471026537,18.7433767983,22.9618409725,57.2368414662,15.7607824241,18.025,23.4510590421
 12/08  12:00:00,49.0463443359,5.67467216499,0.10888153077,1.53457203343,18.7433767983,22.9618409725,57.6194894302,16.2017446401,18.025,23.3927447901
 12/08  13:00:00,49.0575854032,5.67141038417,0.242740041607,1.3717701228,18.5889407304,23.1597249699,55.4700749326,14.055903176,18.025,23.3891717566
 12/08  14:00:00,49.0222522705,5.67493128764,0.252709854678,1.07644269714,18.7433767983,23.2517909448,52.9701729575,11.5563033118,18.025,23.3888696457
 12/08  15:00:00,49.0083806566,5.70064152458,0.579424961843,0.710144522428,18.7433767983,23.2517909448,50.6535644225,9.24467303692,18.025,23.3838913856
 12/08  16:00:00,48.4030765331,5.66952023788,0.45983373837,0.545501752297,18.7433767983,22.9618409725,50.8043757384,9.3981171856,18.025,23.3812585528
 12/08  17:00:00,58.4483179925,5.66390532417,0.493054064179,0.459814706355,18.7433767983,27.431320555,27.0952579261,9.05025792612,18.025,0.02
 12/08  18:00:00,73.5243870052,5.7990154929,1.69400608042,0.127387947418,17.6635504202,40.6971502883,20.6233116351,9.08389313891,0.0,11.5394184962
 12/08  19:00:00,80.7430300789,5.89760429994,2.41925397083,0.016924857172,27.5259009287,37.3340067412,24.2590920933,12.6538987734,0.0,11.6051933199
 12/08  20:00:00,83.7187153938,5.97810435524,3.00633015877,0.0,33.8341110165,33.3544677425,24.8789634827,13.3142559002,0.0,11.5647075825
 12/08  21:00:00,92.973617098,6.12771547842,3.95745997829,0.0,36.5179666069,38.8247702939,20.2118329855,14.4205243569,0.0,5.79130862866
 12/08  22:00:00,87.6545497136,6.16789879018,4.11282007508,0.0,32.965339924,36.8579353714,32.2192880389,14.8024691589,0.0,17.4168188799
 12/08  23:00:00,62.149635253,5.92503709947,2.39824140884,0.0,25.6355707503,20.6438685092,27.3312112208,15.752350634,0.0,11.5788605868
 12/08  24:00:00,41.1376387051,5.74903490337,1.09413181906,0.02151162104,15.0252895274,11.7056064465,22.4496188212,16.6762439156,0.0,5.7733749056
 12/09  01:00:00,37.113621973,5.71561821196,0.811861029424,0.139128025209,12.8411359301,10.0650221343,22.8303561042,17.0633972601,0.0,5.76695884407
 12/09  02:00:00,37.132199974,5.71013344955,0.75296674635,0.223301382985,12.8411359301,10.0650221343,16.393649305,16.373649305,0.0,0.02
 12/09  03:00:00,32.3571478406,5.68018477946,0.517736651596,0.332464695135,8.25718729233,10.0299323277,21.7994223235,16.0393096416,0.0,5.76011268192
 12/09  04:00:00,32.2044136465,5.64900805597,0.267656138369,0.460986368268,8.25718729233,10.0299323277,23.3075188927,17.5473906516,0.0,5.76012824108
 12/09  05:00:00,33.8186275376,5.64783532687,0.256849518028,0.480472827324,8.25718729233,11.6354268332,23.0795863406,17.3129587791,0.0,5.76662756157
 12/09  06:00:00,38.0177110116,5.65468032356,0.314923384766,0.456235983966,8.71707943955,15.3327214929,21.7055739271,15.9322261376,0.0,5.77334778948
 12/09  07:00:00,58.6626041136,5.73647005896,0.952265178094,0.285789266461,18.5082010057,25.6353820695,21.9607645641,16.1741470666,0.0,5.78661749749
 12/09  08:00:00,70.9926702782,5.95940831336,2.65789444832,0.00345782705913,19.4083231844,41.0650158608,32.4719355503,15.0527989896,0.0,17.4191365606
 12/09  09:00:00,95.3475066016,6.23834364461,4.74409718961,0.0,26.3286599382,57.9988325916,44.8830483466,9.30197614282,0.0,35.5810722037
 12/09  10:00:00,78.6340182022,6.03259788099,3.39081614225,0.0,26.3286599382,42.8504436482,55.2355547489,7.73375528242,18.025,29.4767994665
 12/09  11:00:00,52.6030058057,5.7834488851,1.6032679995,0.0,21.7447113004,23.4437158914,55.2494720013,7.846515399,18.025,29.3779566023
 12/09  12:00:00,50.0030688081,5.77496705428,1.47374844978,0.0,19.3027497915,23.426170988,49.070539041,7.59669884864,18.025,23.4488401924
 12/09  13:00:00,50.5249789859,5.81395922481,1.81469054594,0.0,19.1483137236,23.7250123474,48.936692191,7.51898721706,18.025,23.3927049739
 12/09  14:00:00,51.5455574141,5.92980008699,2.57388231412,0.0,19.3027497915,23.7161209604,44.2731082045,2.85809415754,18.025,23.390014047
 12/09  15:00:00,51.8026084236,5.96238794419,2.79834452797,0.0,19.3027497915,23.7161209604,43.9383872437,2.52587019742,18.025,23.3875170462
 12/09  16:00:00,51.1943544754,5.92625864345,2.51616898878,0.0,19.3027497915,23.426170988,46.8297751858,5.41974604647,18.025,23.3850291393
 12/09  17:00:00,60.6800636294,5.84895719602,1.97584924814,0.0,19.3027497915,27.8956505705,30.4685850874,6.67681791718,18.025,5.76676717027
 12/09  18:00:00,71.8982104342,5.93622901778,2.60015206382,0.0,18.2229234133,37.5968344597,13.6446388027,7.87121032615,0.0,5.7734284766
 12/09  19:00:00,87.5195844712,6.15435320639,4.05001899792,0.0,32.690315043,37.0816133363,15.8539760066,10.0739277343,0.0,5.78004827237
 12/09  20:00:00,88.7563354472,6.30521247865,5.02405630445,0.0,36.8143715336,33.066984531,22.3565848847,10.7922729483,0.0,11.5643119365
 12/09  21:00:00,95.4801401199,6.51195190839,6.30103826078,0.0,36.3493007332,38.7721355839,18.0543325891,12.2611949001,0.0,5.79313768892
 12/09  22:00:00,93.491854227,6.53908758385,6.40348311453,0.0,36.1807251679,36.8228455648,24.306552045,12.7405254238,0.0,11.5660266212
 12/09  23:00:00,69.4823254639,6.18326369096,4.06951497212,0.0,31.0351095914,20.6438685092,31.0057734405,13.5874598257,0.0,17.4183136148
 12/09  24:00:00,44.6722557784,5.90224689565,2.09482054669,0.0,17.4250845679,11.7056064465,24.1451205749,18.3584794245,0.0,5.78664115039
 12/10  01:00:00,37.9553580601,5.83133586631,1.55758033575,0.0,12.925468867,10.100111941,28.3797551294,22.6127939069,0.0,5.76696122249
 12/10  02:00:00,37.64811336,5.79019890087,1.29268797014,0.0,12.925468867,10.100111941,30.6878968862,24.9287382877,0.0,5.75915859853
 12/10  03:00:00,32.5862463068,5.72907976787,0.896155363801,0.014825584986,8.34152022915,10.0650221343,27.279457352,27.259457352,0.0,0.02
 12/10  04:00:00,32.4358771784,5.7002176122,0.689566329248,0.0999041595684,8.34152022915,10.0650221343,34.0463749886,28.2861892611,0.0,5.76018572743
 12/10  05:00:00,34.0597001572,5.68192553479,0.504857026415,0.320019613639,8.34152022915,11.6705166398,35.6070437901,29.840054026,0.0,5.76698976414
 12/10  06:00:00,38.3282690091,5.67741953849,0.402777840484,0.536772740204,8.80141237637,15.3678112995,34.9417686852,29.168275307,0.0,5.77349337825
 12/10  07:00:00,58.8681617068,5.75063618161,0.909637748515,0.519801568001,18.5082010057,25.6353820695,34.8520042573,29.0662837735,0.0,5.78572048381
 12/10  08:00:00,70.939348603,5.94395621494,2.30336785585,0.200679705577,19.4926561212,41.1001056674,44.4358580864,27.016602669,0.0,17.4192554173
 12/10  09:00:00,95.6841791314,6.31870502151,4.92986778886,0.0705245309778,26.3286599382,57.9988325916,53.1160123665,17.5386180029,0.0,35.5773943636
 12/10  10:00:00,80.003739405,6.25664808814,4.63481338655,0.0210810586661,26.2443270014,42.8153538416,57.7992767917,10.2959655755,18.025,29.4783112162
 12/10  11:00:00,55.0464910048,6.11102159621,3.68101201699,0.0381627427806,21.7447113004,23.4437158914,52.992219397,5.58750191106,18.025,29.3797174859
 12/10  12:00:00,53.4320474119,6.21188842592,4.39371356184,0.0123743669645,19.3449162599,23.4437158914,44.3972830646,2.92100923249,18.025,23.4512738322
 12/10  13:00:00,54.6210651602,6.33265237763,5.33236589985,0.0,19.190480192,23.7425572507,43.958960934,2.53577854118,18.025,23.3981823929
 12/10  14:00:00,54.9842758322,6.39216085772,5.60994834226,0.0,19.260583323,23.698576057,41.4205929821,0.0,18.025,23.3955929821
 12/10  15:00:00,55.1726689533,6.41656387589,5.77393796534,0.0,19.260583323,23.698576057,41.4182197405,0.0,18.025,23.3932197405
 12/10  16:00:00,54.1977525572,6.3354148094,5.17011970125,0.0,19.260583323,23.4086260847,43.1640111884,1.74811588296,18.025,23.3908953055
 12/10  17:00:00,62.8271787551,6.15117835091,3.88044621273,0.0,19.260583323,27.8781056672,27.6435633983,3.85272939061,18.025,5.76583400764
 12/10  18:00:00,73.6367508221,6.19954486521,4.1350816577,0.0,18.1807569449,37.5792895564,12.8259915968,7.05257836389,0.0,5.77341323287
 12/10  19:00:00,88.7874962127,6.37654132086,5.21515882614,0.0,32.6059821062,37.0465235296,17.4950965279,11.7152292862,0.0,5.77986724161
 12/10  20:00:00,89.6508838763,6.46834861497,5.75545535365,0.0,36.8143715336,33.066984531,26.1633188173,14.5966946961,0.0,11.5666241211
 12/10  21:00:00,96.2548195774,6.64364992945,6.82459114181,0.0,36.43363367,38.8072253906,27.8437219374,16.2793513283,0.0,11.5643706092
 12/10  22:00:00,94.2104885691,6.68638764252,7.09423327492,0.0,36.0963922311,36.7877557581,19.4257604631,13.6325128196,0.0,5.79324764348
 12/10  23:00:00,69.9459034707,6.28701733545,4.54874784807,0.0,30.9507766546,20.6087787026,34.222437831,16.8034064376,0.0,17.4190313934
 12/10  24:00:00,45.1985596091,5.9814455049,2.54191933773,0.0,17.4250845679,11.7056064465,26.0309162333,20.24501276,0.0,5.78590347334
 12/11  01:00:00,37.0875897075,5.89883975828,1.9416247399,0.0,11.6412384099,10.0650221343,28.463799283,22.6967376083,0.0,5.76706167465
 12/11  02:00:00,35.1360308592,5.84539003443,1.60431355635,0.0,10.0992000411,10.047477231,28.9667875306,23.2063999835,0.0,5.76038754711
 12/11  03:00:00,32.9110075143,5.79346568023,1.27581232949,0.0149614899348,8.25718729233,10.0299323277,30.7231655429,24.9627277482,0.0,5.76043779472
 12/11  04:00:00,32.7060985199,5.7554815681,1.01483826733,0.109012259663,8.25718729233,10.0299323277,27.4504586722,27.4304586722,0.0,0.02
 12/11  05:00:00,34.2388951694,5.73381013125,0.853237362114,0.218368821823,8.25718729233,11.6354268332,34.1485366879,28.3816453825,0.0,5.76689130536
 12/11  06:00:00,41.9707148356,5.74632697766,0.89441483552,0.31651754683,12.1011305571,15.3678112995,39.4185082964,27.8659270415,0.0,11.5525812549
 12/11  07:00:00,73.2838636747,6.00606381447,2.65248462268,0.0830656160761,19.7275818095,37.2640762949,38.8154240181,27.1964784249,0.0,11.6189455932
 12/11  08:00:00,87.8369410218,6.22256033837,4.04561410463,0.0739768561361,24.3117294858,51.2795993405,42.6528682372,25.1536149255,0.0,17.4992533117
 12/11  09:00:00,72.5458949586,5.90982011104,2.15074095829,0.15014080864,23.6694662846,40.6342015617,53.0498921902,17.6712078583,0.0,35.378684332
 12/11  10:00:00,67.5152188588,5.88891983486,2.07268601973,0.226051728101,23.6694662846,35.6302164847,56.7707205911,15.2391086709,18.025,23.5066119202
 12/11  11:00:00,49.2811985853,5.79662350595,1.37138563107,0.382527322412,18.7433767983,22.9618409725,61.2441550044,13.9057406679,18.025,29.3134143365
 12/11  12:00:00,49.9228553483,5.90067994921,2.05007997115,0.243865586235,18.7433767983,22.9618409725,51.4312576419,10.0085808394,18.025,23.3976768026
 12/11  13:00:00,49.3484618215,5.80388526292,1.58421982144,0.188675614541,18.5889407304,23.1597249699,50.2064670947,8.79524821535,18.025,23.3862188794
 12/11  14:00:00,49.3617712848,5.79685735057,1.42784835839,0.118884600385,18.7433767983,23.2517909448,42.9121857559,7.33420715875,18.025,17.5529785971
 12/11  15:00:00,50.0920740515,5.89182016351,2.13370344155,0.0483718869769,18.7433767983,23.2517909448,46.8393416827,5.41543092008,18.025,23.3989107626
 12/11  16:00:00,49.9468243296,5.90714793209,2.29144775841,0.019999846823,18.7433767983,22.9618409725,47.8961049241,6.47440140999,18.025,23.3967035142
 12/11  17:00:00,59.511022557,5.84368388885,1.82858884411,0.00718644359614,18.7433767983,27.431320555,32.6458078965,8.85403242845,18.025,5.76677546801
 12/11  18:00:00,74.4841418746,5.96460127868,2.61554268129,0.0,17.6635504202,40.6971502883,16.8148548463,11.0360218901,0.0,5.77883295624
 12/11  19:00:00,81.6762392728,6.04926938625,3.21768171638,0.0,27.5259009287,37.3340067412,33.5103077868,16.1107893771,0.0,17.3995184097
 12/11  20:00:00,84.6916371946,6.13874640044,3.81858433101,0.0,33.8341110165,33.3544677425,22.673356767,16.8816532861,0.0,5.79170348086
 12/11  21:00:00,93.9400606118,6.29916895504,4.75242715524,0.0,36.5179666069,38.8247702939,31.6924724787,20.1270835755,0.0,11.5653889032
 12/11  22:00:00,88.6416218899,6.3401567706,4.92759458543,0.0,32.965339924,36.8579353714,38.3683614084,20.9491219243,0.0,17.4192394842
 12/11  23:00:00,63.1176006682,6.06721417826,3.22400234514,0.0,25.6355707503,20.6438685092,30.0935822551,18.5138892834,0.0,11.5796929717
 12/11  24:00:00,41.9566789483,5.86510206804,1.81833219065,0.000267126072185,15.0252895274,11.7056064465,25.487966524,19.7153482245,0.0,5.77261829951
 12/12  01:00:00,36.4312493185,5.79716007309,1.31776745471,0.0691932159147,11.6412384099,10.0650221343,28.0489545423,22.2819884574,0.0,5.76696608491
 12/12  02:00:00,34.6873731491,5.76067017629,1.05365858037,0.186716740617,10.0992000411,10.047477231,23.3100544301,23.2900544301,0.0,0.02
 12/12  03:00:00,32.7294697557,5.73119005721,0.78627938813,0.385227465295,8.25718729233,10.0299323277,30.573818346,24.8134313388,0.0,5.76038700713
 12/12  04:00:00,32.7508226369,5.71697364176,0.654132370398,0.552945759028,8.25718729233,10.0299323277,30.5886557472,24.8286109073,0.0,5.7600448399
 12/12  05:00:00,34.4706174465,5.70762053495,0.530036500759,0.799478478193,8.25718729233,11.6354268332,25.6276642194,25.6076642194,0.0,0.02
 12/12  06:00:00,42.3981793785,5.72224489434,0.543872892789,1.11859825866,12.1011305571,15.3678112995,38.116255142,26.5622078576,0.0,11.5540472844
 12/12  07:00:00,73.2957559787,5.97181399963,2.46768853216,0.313989003843,19.7275818095,37.2640762949,36.9538983828,25.3330517992,0.0,11.6208465836
 12/12  08:00:00,87.858244087,6.20474234343,4.0663692983,0.0923294140209,24.3117294858,51.2795993405,44.6972021514,21.3689717357,0.0,23.3282304156
 12/12  09:00:00,73.096493125,5.95554542003,2.54653092526,0.259213385052,23.6694662846,40.6342015617,44.0030090541,14.5171906162,0.0,29.4858184379
 12/12  10:00:00,68.045921787,5.94180551469,2.49953718189,0.277010570013,23.6694662846,35.6302164847,59.6154949526,12.2112014376,18.025,29.379293515
 12/12  11:00:00,50.264510977,5.9230851423,2.30340522021,0.307352279405,18.7433767983,22.9618409725,50.676234317,9.19610177209,18.025,23.4551325449
 12/12  12:00:00,50.6327431131,5.98282791462,2.72151511376,0.200165106354,18.7433767983,22.9618409725,47.2318347634,5.80942170393,18.025,23.3974130595
 12/12  13:00:00,50.7438530664,5.97429832108,2.91041349896,0.0874610238357,18.5889407304,23.1597249699,46.9670311972,5.54814888298,18.025,23.3938823142
 12/12  14:00:00,51.6645052458,6.08482444808,3.55241267425,0.00908330541143,18.7433767983,23.2517909448,43.1168506079,1.69998075019,18.025,23.3918698577
 12/12  15:00:00,52.4217841554,6.17278917759,4.23080960177,0.0,18.7433767983,23.2517909448,41.9318763913,0.518661993037,18.025,23.3882143983
 12/12  16:00:00,51.7445131902,6.12582889716,3.89044818527,0.0,18.7433767983,22.9618409725,43.9472965034,2.53612797162,18.025,23.3861685317
 12/12  17:00:00,60.7780161879,5.99719695702,2.94925601965,0.0,18.7433767983,27.431320555,22.6895894335,4.64458943348,18.025,0.02
 12/12  18:00:00,75.8456431458,6.13421842808,3.80742117223,0.0,17.6635504202,40.6971502883,18.5845363401,7.0443562577,0.0,11.5401800824
 12/12  19:00:00,82.9982098427,6.22532063924,4.36359506219,0.0,27.5259009287,37.3340067412,23.9837318252,12.3778689087,0.0,11.6058629165
 12/12  20:00:00,85.8570442148,6.29620808358,4.82651951705,0.0,33.8341110165,33.3544677425,26.4144816348,14.8477173686,0.0,11.5667642663
 12/12  21:00:00,95.0715408457,6.4547947156,5.72827205869,0.0,36.5179666069,38.8247702939,29.7194908625,18.1551834094,0.0,11.5643074532
 12/12  22:00:00,89.2925196997,6.43983191178,5.4788074096,0.0,32.965339924,36.8579353714,34.1588399626,22.53829079,0.0,11.6205491725
 12/12  23:00:00,63.0359217876,6.07409769883,3.135429775,0.0,25.6355707503,20.6438685092,37.1011290605,25.5207010072,0.0,11.5804280533
 12/12  24:00:00,41.9898273026,5.87845004594,1.83839626342,0.0,15.0252895274,11.7056064465,30.4205110365,24.6467255544,0.0,5.77378548212
 12/13  01:00:00,36.464063302,5.80959037178,1.38287176051,0.0244673927249,11.6412384099,10.0650221343,31.7079554906,25.9410711706,0.0,5.76688432002
 12/13  02:00:00,34.7672027381,5.78236439813,1.19870732328,0.0997982953057,10.0992000411,10.047477231,29.3149720843,23.5543946501,0.0,5.76057743421
 12/13  03:00:00,32.7804805638,5.75461283286,0.998240709146,0.200855009334,8.25718729233,10.0299323277,22.5760461967,22.5560461967,0.0,0.02
 12/13  04:00:00,32.7244015522,5.74111307239,0.902627726474,0.253885561955,8.25718729233,10.0299323277,27.3260526483,21.5654026852,0.0,5.76064996304
 12/13  05:00:00,34.3230982235,5.73245111684,0.833638504194,0.323520973499,8.25718729233,11.6354268332,26.4822143737,20.7151861255,0.0,5.76702824822
 12/13  06:00:00,42.0313211268,5.7458906623,0.924747823082,0.347214663414,12.1011305571,15.3678112995,25.7905414545,20.0038358568,0.0,5.78670559768
 12/13  07:00:00,73.4336554944,6.02408218013,2.82687708148,0.0404200024577,19.7275818095,37.2640762949,37.5628090208,20.1432101249,0.0,17.4195988958
 12/13  08:00:00,88.3251361665,6.27945694515,4.54541979861,0.00544019973466,24.3117294858,51.2795993405,33.7976933485,16.2952502014,0.0,17.5024431471
 12/13  09:00:00,73.8479228953,6.06309677371,3.44961047028,0.0,23.6694662846,40.6342015617,42.6137614783,7.23310273158,0.0,35.3806587467
 12/13  10:00:00,69.7123712644,6.1474781666,4.23665324811,0.000664444864028,23.6694662846,35.6302164847,44.3860564029,2.85411969492,18.025,23.5069367079
 12/13  11:00:00,51.6508639805,6.09193134595,3.80226489316,0.0259923011923,18.7433767983,22.9618409725,49.8457763553,2.50450534999,18.025,29.3162710053
 12/13  12:00:00,52.3331571661,6.19336946349,4.40828931573,0.00325978770728,18.7433767983,22.9618409725,43.2176681128,1.79528547584,18.025,23.3973826369
 12/13  13:00:00,53.2361831535,6.28786698824,5.17662732408,0.0,18.5889407304,23.1597249699,37.7403878217,2.15968367439,18.025,17.5557041474
 12/13  14:00:00,53.7223100165,6.34159946529,5.36252391131,0.0,18.7433767983,23.2517909448,41.4365918679,0.0102843575932,18.025,23.4013075103
 12/13  15:00:00,53.6591902126,6.33417815106,5.30682521205,0.0,18.7433767983,23.2517909448,41.4243736611,0.0,18.025,23.3993736611
 12/13  16:00:00,52.5632697477,6.22566758141,4.60936496407,0.0,18.7433767983,22.9618409725,42.7956552573,1.37319780462,18.025,23.3974574527
 12/13  17:00:00,61.9077495209,6.13034475071,3.94583166363,0.0,18.7433767983,27.431320555,26.5280876609,2.73615749787,18.025,5.76693016306
 12/13  18:00:00,76.7783252624,6.250455749,4.62385879932,0.0,17.6635504202,40.6971502883,10.9911511834,5.21099044165,0.0,5.78016074172
 12/13  19:00:00,83.7688453782,6.3273445358,5.03219041277,0.0,27.5259009287,37.3340067412,29.0803492601,11.6796559057,0.0,17.4006933544
 12/13  20:00:00,86.6267590548,6.39841407656,5.49402079961,0.0,33.8341110165,33.3544677425,20.0294692112,14.2376206665,0.0,5.79184854476
 12/13  21:00:00,95.8000094651,6.55262164935,6.35890674085,0.0,36.5179666069,38.8247702939,29.1132657853,17.547523859,0.0,11.5657419263
 12/13  22:00:00,90.3631883962,6.57430299851,6.41499028655,0.0,32.965339924,36.8579353714,36.3313218238,18.9109313759,0.0,17.4203904479
 12/13  23:00:00,63.796540425,6.17027520541,3.79986259199,0.0,25.6355707503,20.6438685092,34.8121927577,23.2318292744,0.0,11.5803634833
 12/13  24:00:00,42.4074063566,5.93326140905,2.20115720185,0.0,15.0252895274,11.7056064465,29.8987463601,24.1250581088,0.0,5.7736882513
 12/14  01:00:00,37.0044855842,5.8840114949,1.87333727803,0.0,11.6412384099,10.0650221343,27.2478068309,21.4806236675,0.0,5.76718316346
 12/14  02:00:00,35.0537628824,5.83157748507,1.53173226484,0.00411961120359,10.0992000411,10.047477231,22.7970674858,22.7770674858,0.0,0.02
 12/14  03:00:00,32.8947902888,5.78425719559,1.21597590478,0.0677783679192,8.25718729233,10.0299323277,30.0227754793,24.2621836378,0.0,5.76059184149
 12/14  04:00:00,32.7838835733,5.75971643046,1.04159582072,0.155794150636,8.25718729233,10.0299323277,30.3579625126,24.5976920141,0.0,5.76027049856
 12/14  05:00:00,34.3038459923,5.74064736454,0.908476757669,0.221231702617,8.25718729233,11.6354268332,24.9546713213,24.9346713213,0.0,0.02
 12/14  06:00:00,41.9927066884,5.75140836912,0.983162742752,0.244658551157,12.1011305571,15.3678112995,35.8993710213,24.3451236099,0.0,11.5542474114
 12/14  07:00:00,73.4651897974,6.03312860834,2.87570660044,0.0140651458283,19.7275818095,37.2640762949,40.9986169809,23.57707787,0.0,17.4215391108
 12/14  08:00:00,88.3704758,6.29167417622,4.5726080347,0.011358614139,24.3117294858,51.2795993405,37.6995315817,20.1960741336,0.0,17.5034574481
 12/14  09:00:00,73.734051206,6.06566936481,3.32879589492,0.00436050860477,23.6694662846,40.6342015617,41.7776807288,12.2886408921,0.0,29.4890398367
 12/14  10:00:00,69.2985931785,6.1269497201,3.82750552876,0.0165545720695,23.6694662846,35.6302164847,56.136951904,8.72854297364,18.025,29.3834089304
 12/14  11:00:00,51.3409201619,6.07773239126,3.47976570955,0.0527412354226,18.7433767983,22.9618409725,47.1540092626,5.6707210827,18.025,23.4582881799
 12/14  12:00:00,52.1033703178,6.18576646147,4.17267245734,0.0166893755417,18.7433767983,22.9618409725,45.3905924087,3.96699888356,18.025,23.3985935251
 12/14  13:00:00,52.9632470493,6.27849603397,4.91306219728,0.0,18.5889407304,23.1597249699,45.7408515036,4.31741656056,18.025,23.398434943
