Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/14  14:00:00,53.5414503537,6.33984549093,5.18341301756,0.0,18.7433767983,23.2517909448,42.1793761058,0.757323147209,18.025,23.3970529586
 12/14  15:00:00,53.4285431893,6.32988275284,5.08046828413,0.0,18.7433767983,23.2517909448,42.5596125388,1.14092672965,18.025,23.3936858092
 12/14  16:00:00,52.384243254,6.23915285387,4.41684768106,0.0,18.7433767983,22.9618409725,45.2636908988,3.84676798396,18.025,23.3919229148
 12/14  17:00:00,61.3665545315,6.09788943398,3.43708728361,0.0,18.7433767983,27.431320555,30.2907572386,6.49872588191,18.025,5.7670313567
 12/14  18:00:00,76.2283768955,6.20941677164,4.11494285166,0.0,17.6635504202,40.6971502883,14.8897956318,9.10935670209,0.0,5.78043892974
 12/14  19:00:00,83.313579068,6.28452849152,4.61973074633,0.0,27.5259009287,37.3340067412,26.1674540611,14.5601730687,0.0,11.6072809924
 12/14  20:00:00,85.972054329,6.33067353662,4.90704691421,0.0,33.8341110165,33.3544677425,29.8687795928,18.301389084,0.0,11.5673905088
 12/14  21:00:00,94.8744822373,6.45243291172,5.53355863187,0.0,36.5179666069,38.8247702939,35.1776233345,23.6104872308,0.0,11.5671361037
 12/14  22:00:00,89.2636057941,6.45200351199,5.43769824761,0.0,32.965339924,36.8579353714,37.2704809965,25.6496492789,0.0,11.6208317176
 12/14  23:00:00,63.0681546127,6.08845453612,3.15328834122,0.0,25.6355707503,20.6438685092,40.5456187366,28.9642927579,0.0,11.5813259786
 12/14  24:00:00,41.8946219945,5.87102178617,1.7457181671,0.00489010957996,15.0252895274,11.7056064465,37.0037667207,31.2297389659,0.0,5.77402775482
 12/15  01:00:00,36.5207370214,5.80781898673,1.28889134746,0.176885570786,11.6412384099,10.0650221343,37.544834359,31.7774727927,0.0,5.76736156627
 12/15  02:00:00,34.8208167507,5.755828232,0.904973668859,0.47367562685,10.0992000411,10.047477231,40.6319549012,34.8715384816,0.0,5.76041641958
 12/15  03:00:00,33.4350196184,5.74317147695,0.625016079485,1.24005128998,8.25718729233,10.0299323277,43.2177934235,37.4572810065,0.0,5.76051241703
 12/15  04:00:00,34.2683834305,5.76353141286,0.473710594784,2.20436320425,8.25718729233,10.0299323277,38.4181584133,38.3981584133,0.0,0.02
 12/15  05:00:00,36.6457291678,5.77708270296,0.327043947832,3.10810733046,8.25718729233,11.6354268332,46.0530476478,40.2856918945,0.0,5.76735575332
 12/15  06:00:00,44.8207121396,5.79777882585,0.308247446225,3.70120232275,12.1011305571,15.3678112995,51.9772555148,40.4243112278,0.0,11.552944287
 12/15  07:00:00,74.2150639323,5.93707975388,1.77720882077,1.9584768285,19.7275818095,37.2640762949,52.1137330371,40.4925839183,0.0,11.6211491189
 12/15  08:00:00,87.747657039,6.10312440509,3.16023438482,0.989443301136,24.3117294858,51.2795993405,60.569805412,37.2396738581,0.0,23.3301315539
 12/15  09:00:00,74.4244216031,5.97081385109,1.96501021512,2.15336063074,23.6694662846,40.6342015617,55.292167274,25.801941766,0.0,29.490225508
 12/15  10:00:00,69.7398601474,6.02658723887,2.47204097474,1.91363898273,23.6694662846,35.6302164847,67.0357173404,19.6292331108,18.025,29.3814842296
 12/15  11:00:00,51.9671140453,5.9997651097,2.14945003476,2.0872138432,18.7433767983,22.9618409725,56.4921377981,15.0070205021,18.025,23.460117296
 12/15  12:00:00,51.6198213261,6.03668629453,2.53237746624,1.32251129086,18.7433767983,22.9618409725,50.7535444448,9.32524711815,18.025,23.4032973267
 12/15  13:00:00,51.4229376381,6.06313773543,3.04442669317,0.543681298942,18.5889407304,23.1597249699,48.1999014068,6.77946247723,18.025,23.3954389296
 12/15  14:00:00,51.6049061867,6.09533187195,3.29549600303,0.19588185135,18.7433767983,23.2517909448,43.9007588215,2.4819032767,18.025,23.3938555448
 12/15  15:00:00,51.9132758146,6.1336255835,3.69591041285,0.0655430123572,18.7433767983,23.2517909448,42.7480253269,1.33241139574,18.025,23.3906139311
 12/15  16:00:00,51.1507397592,6.07795976458,3.32777097863,0.0167616942113,18.7433767983,22.9618409725,45.2467895443,3.83279233286,18.025,23.3889972114
 12/15  17:00:00,60.1189331494,5.9425305246,2.32479077188,0.0200363989174,18.7433767983,27.431320555,26.7292299162,8.68422991616,18.025,0.02
 12/15  18:00:00,74.8967041724,6.03855958536,2.9541231869,0.0,17.6635504202,40.6971502883,24.5436302225,13.0026693023,0.0,11.5409609203
 12/15  19:00:00,81.8962819243,6.09790351211,3.38905110764,0.0,27.5259009287,37.3340067412,31.925342375,20.3180408767,0.0,11.6073014984
 12/15  20:00:00,84.6539429286,6.1544969938,3.76510437324,0.0,33.8341110165,33.3544677425,34.9641200351,23.396363352,0.0,11.5677566831
 12/15  21:00:00,93.7780040976,6.2986326004,4.59087452684,0.0,36.5179666069,38.8247702939,38.0150925332,26.449400171,0.0,11.5656923622
 12/15  22:00:00,88.2641075926,6.30992139243,4.54659906739,0.0336698762161,32.965339924,36.8579353714,39.9145764659,28.2942251355,0.0,11.6203513304
 12/15  23:00:00,62.5681651279,6.00862852962,2.61828542227,0.114830127479,25.6355707503,20.6438685092,41.9919553548,30.4117469554,0.0,11.5802083993
 12/15  24:00:00,41.8665045201,5.81386140259,1.26386564525,0.515781283958,15.0252895274,11.7056064465,40.0783660198,34.304345569,0.0,5.77402045079
 12/16  01:00:00,38.282974321,5.7879601075,0.93916219713,1.10880903199,12.8411359301,10.0650221343,40.0731838821,34.3060937097,0.0,5.76709017235
 12/16  02:00:00,38.8016863303,5.79750182468,0.831456743695,1.72690466048,12.8411359301,10.0650221343,38.4863539563,32.7258576123,0.0,5.76049634398
 12/16  03:00:00,35.1198703292,5.80160547196,0.528703868294,2.9627793248,8.25718729233,10.0299323277,36.4741715692,36.4541715692,0.0,0.02
 12/16  04:00:00,35.7961419526,5.80742221131,0.34219439287,3.81974260145,8.25718729233,10.0299323277,45.0380150147,39.2774120429,0.0,5.76060297181
 12/16  05:00:00,37.9946087058,5.8197354689,0.226043919814,4.51533029229,8.25718729233,11.6354268332,45.6751580588,39.9083573616,0.0,5.76680069724
 12/16  06:00:00,43.3876068876,5.86223234702,0.114990796846,5.81847708555,8.71707943955,15.3327214929,46.4301888415,40.6568958342,0.0,5.77329300729
 12/16  07:00:00,63.4554583895,5.87981726175,0.334323151225,5.55318442848,18.5082010057,25.6353820695,53.1205276683,41.5663297632,0.0,11.5541979051
 12/16  08:00:00,72.9060924156,5.93068214991,1.43507694963,3.16834285913,19.4083231844,41.0650158608,49.3226746535,37.7003497258,0.0,11.6223249277
 12/16  09:00:00,95.4835883203,6.2082980948,3.97004761419,0.94006241132,26.3286599382,57.9988325916,66.2213224401,24.6934822596,0.0,41.5278401805
 12/16  10:00:00,79.8476470878,6.14669259577,3.61991010916,0.870361811182,26.3286599382,42.8504436482,64.4471060832,16.9379046581,18.025,29.4842014251
 12/16  11:00:00,55.3381996148,6.03757981303,2.63661796521,1.44765832845,21.7447113004,23.4437158914,58.5156825406,11.1018372122,18.025,29.3888453284
 12/16  12:00:00,52.6305462613,6.07337829603,2.97703917569,0.82573384415,19.3027497915,23.426170988,47.2727128724,5.78796498551,18.025,23.4597478869
 12/16  13:00:00,52.8241237753,6.11790344239,3.52961710217,0.280246896481,19.1483137236,23.7250123474,45.5202532781,4.09764934909,18.025,23.397603929
 12/16  14:00:00,53.2102246958,6.17186506672,3.87825786215,0.118198833461,19.3027497915,23.7161209604,42.0590413348,0.640450300259,18.025,23.3935910345
 12/16  15:00:00,53.3298819427,6.19373153183,4.070813651,0.0234332631231,19.3027497915,23.7161209604,41.9310322895,0.513930022672,18.025,23.3921022668
 12/16  16:00:00,52.6793825051,6.14868827982,3.77874039096,0.0,19.3027497915,23.426170988,43.9842699514,2.56864845111,18.025,23.3906215003
 12/16  17:00:00,61.481492226,5.98361907158,2.64258924731,0.0,19.3027497915,27.8956505705,29.6831986586,5.89106564052,18.025,5.76713301806
 12/16  18:00:00,72.2083909515,6.01679467597,2.82973220511,0.0,18.2229234133,37.5968344597,16.4545818779,10.6805369602,0.0,5.77404491768
 12/16  19:00:00,87.2239472604,6.1561850893,3.75250774361,0.0,32.690315043,37.0816133363,23.0813464787,17.3014697935,0.0,5.77987668522
 12/16  20:00:00,88.0800325255,6.26152364114,4.39138548417,0.0,36.8143715336,33.066984531,30.1113002639,18.5447159793,0.0,11.5665842846
 12/16  21:00:00,93.9306261908,6.36082318342,4.90259557648,0.0,36.3493007332,38.7721355839,30.1856940397,24.3933147447,0.0,5.79237929497
 12/16  22:00:00,91.5480604228,6.33576833823,4.66122246915,0.00173008968404,36.1807251679,36.8228455648,38.573393834,27.0049850841,0.0,11.5684087499
 12/16  23:00:00,68.0944270307,6.03933160754,2.76296950826,0.062491931681,31.0351095914,20.6438685092,47.0193756437,29.5971682145,0.0,17.4222074292
 12/16  24:00:00,44.2640926358,5.83791188273,1.45526539188,0.295678872602,17.4250845679,11.7056064465,37.756127363,31.9687169294,0.0,5.78741043361
 12/17  01:00:00,38.004359648,5.79270540423,1.13311395293,0.512070807948,12.925468867,10.100111941,37.5858852741,31.8186085217,0.0,5.76727675239
 12/17  02:00:00,38.2023100734,5.77462606016,0.884468475825,0.97796680126,12.925468867,10.100111941,38.7629313109,33.0022542832,0.0,5.76067702765
 12/17  03:00:00,34.5028245546,5.77871204421,0.588574244312,2.18933054493,8.34152022915,10.0650221343,35.7823594865,35.7623594865,0.0,0.02
 12/17  04:00:00,35.2292725212,5.78759255119,0.411682316385,3.08378963601,8.34152022915,10.0650221343,44.1502395724,38.3894449125,0.0,5.76079465992
 12/17  05:00:00,37.1719370979,5.78958591335,0.311885521553,3.51754016828,8.34152022915,11.6705166398,44.2625043811,38.4954855381,0.0,5.76701884307
 12/17  06:00:00,41.8995360285,5.80169789165,0.20947951728,4.17702435703,8.80141237637,15.3678112995,44.2604463959,38.4863067497,0.0,5.77413964625
 12/17  07:00:00,61.9554381008,5.82732583109,0.459454636661,3.98051701763,18.5082010057,25.6353820695,50.7121707135,39.1569236676,0.0,11.5552470459
 12/17  08:00:00,72.4810737384,5.92230752489,1.54841065148,2.51893068387,19.4926561212,41.1001056674,48.6127755809,36.9901371427,0.0,11.6226384382
 12/17  09:00:00,95.3248809684,6.2100015875,3.99241237686,0.757272119859,26.3286599382,57.9988325916,66.1223223769,24.5918635579,0.0,41.530458819
 12/17  10:00:00,79.5512492766,6.14392863335,3.61392804171,0.702122963494,26.2443270014,42.8153538416,65.2713244058,17.7579497321,18.025,29.4883746737
 12/17  11:00:00,55.0467342173,6.024524788,2.592959463,1.21289775563,21.7447113004,23.4437158914,59.841180495,12.4263025725,18.025,29.3898779225
 12/17  12:00:00,52.536205523,6.05735453378,2.79468527891,0.870053104678,19.3449162599,23.4437158914,50.2758916913,8.79400792302,18.025,23.4568837683
 12/17  13:00:00,52.6417296061,6.09689752431,3.21823450178,0.370527014651,19.190480192,23.7425572507,47.8713487933,6.44838294701,18.025,23.3979658463
 12/17  14:00:00,52.9565845329,6.16294806308,3.65211467036,0.159326990191,19.260583323,23.698576057,43.6391488841,2.21770657435,18.025,23.3964423097
 12/17  15:00:00,53.116532204,6.18764237562,3.89591506522,0.0507793932618,19.260583323,23.698576057,43.1976526749,1.77756282618,18.025,23.3950898487
 12/17  16:00:00,52.4946254772,6.14428350093,3.64977702882,0.00831928628696,19.260583323,23.4086260847,45.2028217771,3.78407733812,18.025,23.3937444389
 12/17  17:00:00,61.3379234056,5.98163080198,2.55110325694,0.00960911683813,19.260583323,27.8781056672,31.5486291757,7.75741930268,18.025,5.76620987302
 12/17  18:00:00,72.1721926794,6.0235295387,2.84650431172,0.0,18.1807569449,37.5792895564,17.3084344466,11.5343872957,0.0,5.77404715097
 12/17  19:00:00,87.103835843,6.16023207234,3.74776598998,0.0,32.6059821062,37.0465235296,24.3677413907,18.5872617222,0.0,5.78047966844
 12/17  20:00:00,87.7921688532,6.22843850384,4.13659625873,0.0,36.8143715336,33.066984531,34.8905844059,23.3234936796,0.0,11.5670907263
 12/17  21:00:00,93.9057195701,6.34308258363,4.77600067509,0.0,36.43363367,38.8072253906,38.5037503367,26.9381403551,0.0,11.5656099816
 12/17  22:00:00,91.2742898911,6.31488310675,4.48430222277,0.0451805615449,36.0963922311,36.7877557581,35.0212186411,29.2272151286,0.0,5.7940035125
 12/17  23:00:00,67.9591328294,6.03532089572,2.72121541889,0.0923741134862,30.9507766546,20.6087787026,47.3819501549,29.9586750226,0.0,17.4232751323
 12/17  24:00:00,44.3729963568,5.84639410208,1.50055523407,0.350802795048,17.4250845679,11.7056064465,36.4759751919,30.6884858104,0.0,5.78748938146
 12/18  01:00:00,36.8548432954,5.78933028029,1.03968357468,0.778676621391,11.6412384099,10.0650221343,39.4222034862,33.6546081446,0.0,5.76759534165
 12/18  02:00:00,36.2304483162,5.79224459852,0.733565530869,2.01829036508,10.0992000411,10.047477231,42.7621102924,37.0014806852,0.0,5.76062960721
 12/18  03:00:00,35.1020555272,5.80046733966,0.535533323406,2.93926519852,8.25718729233,10.0299323277,43.3164534545,37.5556950262,0.0,5.76075842828
 12/18  04:00:00,35.6892793795,5.80655222916,0.379788152362,3.67615205964,8.25718729233,10.0299323277,38.8115874233,38.7915874233,0.0,0.02
 12/18  05:00:00,38.1005623954,5.82316592773,0.233765601664,4.61012418284,8.25718729233,11.6354268332,47.0364841577,41.2689473414,0.0,5.76753681627
 12/18  06:00:00,46.2810992969,5.84925701843,0.234257131695,5.18408115556,12.1011305571,15.3678112995,51.6730507195,40.1181901143,0.0,11.5548606052
 12/18  07:00:00,74.7782494881,5.93567348655,1.58991296919,2.71032918758,19.7275818095,37.2640762949,50.4631692072,38.8403061619,0.0,11.6228630453
 12/18  08:00:00,87.9971600999,6.0808737176,2.94778255415,1.47360263867,24.3117294858,51.2795993405,60.304087584,36.9699516676,0.0,23.3341359164
 12/18  09:00:00,74.9331971746,5.96777976624,1.76431940833,2.86583084897,23.6694662846,40.6342015617,54.0021103542,24.5059956778,0.0,29.4961146764
 12/18  10:00:00,70.0445629842,6.02261982828,2.35778912197,2.33653946136,23.6694662846,35.6302164847,64.5895452986,17.1760812703,18.025,29.3884640282
 12/18  11:00:00,52.2806537715,6.00798839336,2.13517691047,2.40678564863,18.7433767983,22.9618409725,54.1334974758,12.6458731825,18.025,23.4626242933
 12/18  12:00:00,51.8606180382,6.03853299673,2.52184262216,1.57198536639,18.7433767983,22.9618409725,48.4974067516,7.06939410491,18.025,23.4030126467
 12/18  13:00:00,51.6144661765,6.0602717397,3.05081977395,0.73167119126,18.5889407304,23.1597249699,46.850818681,5.4240017851,18.025,23.4018168959
 12/18  14:00:00,51.7783938415,6.10128353583,3.4289757755,0.229927736355,18.7433767983,23.2517909448,42.1883743756,0.76397239169,18.025,23.399401984
 12/18  15:00:00,52.1434986923,6.14731132628,3.9016341036,0.0763464111476,18.7433767983,23.2517909448,41.4231762453,0.0,18.025,23.3981762453
 12/18  16:00:00,51.5889821185,6.11695439816,3.73659906925,0.00717143026276,18.7433767983,22.9618409725,42.8829218149,1.46095468963,18.025,23.3969671253
 12/18  17:00:00,60.3465058514,5.96103817967,2.53781347475,0.0160598063216,18.7433767983,27.431320555,29.5550758816,5.76267263322,18.025,5.76740324843
 12/18  18:00:00,74.9228715075,6.04061682081,2.97821399391,0.0,17.6635504202,40.6971502883,17.1029595824,11.32211541,0.0,5.78084417237
 12/18  19:00:00,81.9588430286,6.10498279285,3.44449587065,0.0,27.5259009287,37.3340067412,30.090820655,18.4815831761,0.0,11.6092374789
 12/18  20:00:00,84.6084620138,6.14841903274,3.72567908402,0.0,33.8341110165,33.3544677425,34.1348583137,22.566776985,0.0,11.5680813286
 12/18  21:00:00,93.7594646165,6.29487789371,4.57606335719,0.0,36.5179666069,38.8247702939,36.8379203713,25.2723952831,0.0,11.5655250882
 12/18  22:00:00,88.2245677303,6.3031041517,4.51855512429,0.02895683148,32.965339924,36.8579353714,44.4732580401,27.0500976933,0.0,17.4231603468
 12/18  23:00:00,62.535831773,6.00363746191,2.59442413218,0.111324289499,25.6355707503,20.6438685092,34.7640382267,28.9627467438,0.0,5.8012914829
 12/18  24:00:00,41.8676835677,5.82152158084,1.33436726778,0.438782371628,15.0252895274,11.7056064465,41.9563448399,30.430205574,0.0,11.526139266
 12/19  01:00:00,37.0146110801,5.78237604666,0.912034171982,1.07304520911,11.6412384099,10.0650221343,33.4283539904,33.4083539904,0.0,0.02
 12/19  02:00:00,36.4899415798,5.79503545181,0.654250901083,2.35430646172,10.0992000411,10.047477231,42.5268801248,36.7660414177,0.0,5.76083870707
 12/19  03:00:00,35.1447565446,5.79834010702,0.489535163693,3.03008790574,8.25718729233,10.0299323277,41.9257402035,36.1647648628,0.0,5.76097534072
 12/19  04:00:00,35.4929721872,5.79887225109,0.366388017278,3.50092071554,8.25718729233,10.0299323277,41.3343330931,35.5740275158,0.0,5.76030557725
 12/19  05:00:00,37.3675803414,5.79975622645,0.277176319063,3.8571383795,8.25718729233,11.6354268332,35.0163214513,34.9963214513,0.0,0.02
 12/19  06:00:00,45.2339043214,5.81416169896,0.302402968254,4.10382856947,12.1011305571,15.3678112995,45.0705611354,33.5149333154,0.0,11.55562782
 12/19  07:00:00,74.4103434504,5.9246805776,1.61455145645,2.32876413699,19.7275818095,37.2640762949,53.2687749103,35.8441601963,0.0,17.4246147139
 12/19  08:00:00,87.7535645006,6.07449152707,2.96902277107,1.21513842522,24.3117294858,51.2795993405,52.5999407373,35.0934983097,0.0,17.5064424276
 12/19  09:00:00,74.4250295026,5.95050581524,1.80906188947,2.33018341575,23.6694662846,40.6342015617,52.0963219071,22.59831201,0.0,29.4980098971
 12/19  10:00:00,69.5261613674,6.00644908365,2.43669956864,1.75539275702,23.6694662846,35.6302164847,61.8094152141,14.3989265514,18.025,29.3854886628
 12/19  11:00:00,51.814920175,5.99239029511,2.23282300989,1.85899718316,18.7433767983,22.9618409725,51.1409914732,9.65267256251,18.025,23.4633189107
 12/19  12:00:00,51.6103774204,6.0342854179,2.65369438552,1.194136828,18.7433767983,22.9618409725,46.7038046481,5.27065521737,18.025,23.4081494307
 12/19  13:00:00,51.525438797,6.06459749654,3.25650357329,0.432628238206,18.5889407304,23.1597249699,45.5243914178,4.09255725601,18.025,23.4068341617
 12/19  14:00:00,51.9969058084,6.12421475251,3.69342986622,0.161051378069,18.7433767983,23.2517909448,41.5921408818,0.161476307951,18.025,23.4056645739
 12/19  15:00:00,52.2173345652,6.15596050501,4.00459156659,0.038572632571,18.7433767983,23.2517909448,41.4295737086,0.0,18.025,23.4045737086
 12/19  16:00:00,51.5129924756,6.10223699055,3.68249551202,0.0,18.7433767983,22.9618409725,42.5733607764,1.14487845698,18.025,23.4034823194
 12/19  17:00:00,60.3233940468,5.95531131646,2.53075655112,0.00573037279218,18.7433767983,27.431320555,29.1882165094,5.39595261173,18.025,5.76726389768
 12/19  18:00:00,75.1423668383,6.06258609956,3.17573469988,0.0,17.6635504202,40.6971502883,14.5271316779,8.74662326902,0.0,5.7805084089
 12/19  19:00:00,82.3387707724,6.14957159301,3.77982468339,0.0,27.5259009287,37.3340067412,31.4757547021,14.0733437346,0.0,17.4024109676
 12/19  20:00:00,85.0467354687,6.200626319,4.11173895938,0.0,33.8341110165,33.3544677425,24.8859469413,17.5453613813,0.0,7.34058555999
 12/19  21:00:00,93.9461858546,6.31759765398,4.74005995415,0.0,36.5179666069,38.8247702939,33.3536100067,23.3338572008,0.0,10.0197528059
 12/19  22:00:00,88.478176004,6.33504923183,4.76916074918,0.0,32.965339924,36.8579353714,42.2975161583,24.8754192847,0.0,17.4220968737
 12/19  23:00:00,62.6315724937,6.02292682418,2.74775226911,0.0344387656381,25.6355707503,20.6438685092,39.1484507831,27.5658203141,0.0,11.582630469
 12/19  24:00:00,41.7962606171,5.82404322034,1.37781138241,0.321390593944,15.0252895274,11.7056064465,36.8163719982,31.0420560616,0.0,5.77431593657
 12/20  01:00:00,36.5823936931,5.77404568966,1.00946749796,0.551719795439,11.6412384099,10.0650221343,37.2565351929,31.4889099185,0.0,5.76762527433
 12/20  02:00:00,35.4346458377,5.76925870083,0.800379064151,1.17865714342,10.0992000411,10.047477231,31.6366005975,31.6166005975,0.0,0.02
 12/20  03:00:00,34.3766793388,5.77987590104,0.590383317634,2.17962647343,8.25718729233,10.0299323277,39.3201790963,33.5592642333,0.0,5.76091486296
 12/20  04:00:00,34.957031948,5.78478581514,0.427195849356,2.91825414586,8.25718729233,10.0299323277,40.9014361445,35.1407712677,0.0,5.76066487677
 12/20  05:00:00,37.1716826922,5.7904269512,0.266698171036,3.68104317597,8.25718729233,11.6354268332,43.8450204163,38.0776632141,0.0,5.76735720224
 12/20  06:00:00,44.6780671255,5.79288184814,0.328656259176,3.54301423483,12.1011305571,15.3678112995,41.0724490177,35.28475494,0.0,5.78769407765
 12/20  07:00:00,73.7811751879,5.9286658252,1.88970481563,1.42044585339,19.7275818095,37.2640762949,49.4521684545,32.029170214,0.0,17.4229982405
 12/20  08:00:00,87.5568182149,6.09737831916,3.22753746186,0.736976356723,24.3117294858,51.2795993405,47.3172585892,29.809075087,0.0,17.5081835023
 12/20  09:00:00,73.2509463136,5.84646154709,1.23150797266,1.83768816858,23.6694662846,40.6342015617,58.2869830363,22.8905549663,0.0,35.3964280701
 12/20  10:00:00,68.4461427475,5.84276234746,1.1822397092,2.09351062995,23.6694662846,35.6302164847,62.3583719647,20.8166590118,18.025,23.516712953
 12/20  11:00:00,50.725717691,5.77356294689,0.438829097497,2.78261212629,18.7433767983,22.9618409725,66.6938878422,19.3438191023,18.025,29.3250687399
 12/20  12:00:00,50.5582095969,5.77784818917,0.503195739021,2.54890213318,18.7433767983,22.9618409725,59.7929627712,18.3609616038,18.025,23.4070011674
 12/20  13:00:00,50.2385027964,5.76175988258,0.524831906379,2.18019891715,18.5889407304,23.1597249699,57.6697274333,16.2461219313,18.025,23.398605502
 12/20  14:00:00,50.0213916844,5.7560494314,0.618869654773,1.62825789761,18.7433767983,23.2517909448,55.2789026449,13.8570389544,18.025,23.3968636905
 12/20  15:00:00,49.5870273594,5.72875414012,0.526332127193,1.31372614366,18.7433767983,23.2517909448,54.6637807574,13.245274861,18.025,23.3935058965
 12/20  16:00:00,49.1257566725,5.74719067351,0.765795105028,0.884505826583,18.7433767983,22.9618409725,55.1507566556,13.733179202,18.025,23.3925774536
 12/20  17:00:00,58.9973810958,5.71891088687,0.584348352764,0.86252933202,18.7433767983,27.431320555,33.7520178034,15.7070178034,18.025,0.02
 12/20  18:00:00,73.3589906204,5.78803668942,1.21777497183,0.449130096208,17.6635504202,40.6971502883,30.4388409201,18.8970970088,0.0,11.5417439113
 12/20  19:00:00,80.4360452996,5.86369204532,1.86401983394,0.298954968011,27.5259009287,37.3340067412,35.2674814483,23.6583331009,0.0,11.6091483474
 12/20  20:00:00,83.2800028826,5.93484311457,2.40697143316,0.203808016773,33.8341110165,33.3544677425,36.0895741299,24.5202315773,0.0,11.5693425526
 12/20  21:00:00,92.3443190709,6.06759050803,3.21148107565,0.176712981802,36.5179666069,38.8247702939,38.8075209287,27.2400551498,0.0,11.5674657789
 12/20  22:00:00,86.9028646124,6.08123280742,3.17514322908,0.272514690569,32.965339924,36.8579353714,42.1370040107,30.513969072,0.0,11.6230349387
 12/20  23:00:00,61.9580339261,5.8650305054,1.6321006753,0.634438757134,25.6355707503,20.6438685092,42.3767451436,30.7939782547,0.0,11.5827668888
 12/20  24:00:00,42.3399639505,5.74535511299,0.53026051876,1.79132778956,15.0252895274,11.7056064465,38.6404984236,32.8660374179,0.0,5.7744610057
 12/21  01:00:00,38.7008959335,5.77369891071,0.229265990087,3.45076704299,11.6412384099,10.0650221343,40.5019275324,34.7342003718,0.0,5.76772716064
 12/21  02:00:00,39.363091863,5.85711382414,0.0912534735115,5.72836834024,10.0992000411,10.047477231,44.6403003716,38.8793084582,0.0,5.76099191342
 12/21  03:00:00,39.4942967474,5.94100442846,0.0489257170104,7.67756890737,8.25718729233,10.0299323277,48.777021632,43.0162692851,0.0,5.76075234693
 12/21  04:00:00,40.7713930085,5.99434390992,0.0412321913766,8.909021561,8.25718729233,10.0299323277,44.4239785009,44.4039785009,0.0,0.02
 12/21  05:00:00,43.5324062954,6.04185447948,0.0347660038377,10.0222679411,8.25718729233,11.6354268332,51.9317329282,46.1639722236,0.0,5.76776070453
 12/21  06:00:00,51.5908625858,6.05987574874,0.0324761307813,10.484987366,12.1011305571,15.3678112995,57.7001073249,46.1447130465,0.0,11.5553942784
 12/21  07:00:00,77.7528812341,5.95214607112,0.552446355388,6.7059215043,19.7275818095,37.2640762949,56.6171507377,44.9931239312,0.0,11.6240268065
 12/21  08:00:00,91.3531659105,6.0289874753,2.02280978946,3.92242329325,24.3117294858,51.2795993405,65.5820013038,42.2437764559,0.0,23.3382248479
 12/21  09:00:00,77.0882891089,5.95953910801,0.855958237499,5.93749456299,23.6694662846,40.6342015617,60.2599468946,30.7574093493,0.0,29.5025375453
 12/21  10:00:00,71.2336813028,5.97067701639,1.35615583478,4.57921276163,23.6694662846,35.6302164847,71.7030989098,24.2856745733,18.025,29.3924243365
 12/21  11:00:00,53.5213359906,5.96547275941,1.22503917944,4.6001044151,18.7433767983,22.9618409725,61.6859675744,20.1947166041,18.025,23.4662509703
 12/21  12:00:00,52.9057793821,5.97995344157,1.51519469169,3.68236398737,18.7433767983,22.9618409725,58.0984024489,16.6661828888,18.025,23.4072195601
 12/21  13:00:00,52.0009311012,5.96791171207,1.73675070686,2.52455333405,18.5889407304,23.1597249699,53.3611958066,11.9300539786,18.025,23.406141828
 12/21  14:00:00,51.4240892507,5.95137541623,1.81125617457,1.64324050393,18.7433767983,23.2517909448,50.2621837596,8.83189961021,18.025,23.4052841494
 12/21  15:00:00,50.7971156644,5.92113099469,1.78867249743,1.06909498944,18.7433767983,23.2517909448,49.4672422925,8.03778453654,18.025,23.404457756
 12/21  16:00:00,49.4569178271,5.8257294249,1.28814131527,0.61477976394,18.7433767983,22.9618409725,51.7724719521,10.3438354099,18.025,23.4036365423
 12/21  17:00:00,59.1961424904,5.78335854382,1.04654329493,0.534635918236,18.7433767983,27.431320555,37.2360312351,13.4434583548,18.025,5.76757288025
 12/21  18:00:00,73.5527747026,5.83327207409,1.48590329881,0.329541980786,17.6635504202,40.6971502883,24.1728991713,18.3920086328,0.0,5.78089053854
 12/21  19:00:00,80.6014109176,5.90074158687,2.09915104628,0.192121771844,27.5259009287,37.3340067412,37.4956973511,20.0923468258,0.0,17.4033505253
 12/21  20:00:00,83.5791788621,5.9864680065,2.75802174616,0.100304607183,33.8341110165,33.3544677425,24.5024100677,18.7092473205,0.0,5.79316274723
 12/21  21:00:00,92.7329008293,6.12673222728,3.62939003781,0.0882361781979,36.5179666069,38.8247702939,33.1537315031,21.5850120528,0.0,11.5687194503
 12/21  22:00:00,87.316326628,6.14900849916,3.65822318937,0.13510653466,32.965339924,36.8579353714,42.3196200841,24.8940814581,0.0,17.425538626
 12/21  23:00:00,62.0033615709,5.89438050401,1.86704314686,0.415466591228,25.6355707503,20.6438685092,40.9299773085,29.346995835,0.0,11.5829814735
 12/21  24:00:00,42.0904662639,5.76584235369,0.799775760904,1.25182330885,15.0252895274,11.7056064465,38.6109177745,32.8370074551,0.0,5.77391031941
 12/22  01:00:00,38.0667677133,5.77822942971,0.526480163744,2.51489011665,11.6412384099,10.0650221343,39.8703042604,34.1028032828,0.0,5.7675009776
 12/22  02:00:00,37.4872230542,5.7893042344,0.266050559316,3.74551196431,10.0992000411,10.047477231,38.2939833746,38.2739833746,0.0,0.02
 12/22  03:00:00,37.3682854636,5.84366849557,0.0737390615494,5.6240786819,8.25718729233,10.0299323277,48.235839159,42.4748716997,0.0,5.76096745929
 12/22  04:00:00,39.2572482152,5.92434901698,0.0381790311199,7.46791857871,8.25718729233,10.0299323277,50.8857679098,45.1251685314,0.0,5.76059937841
 12/22  05:00:00,42.2541076991,5.98374131969,0.031765478097,8.80507924046,8.25718729233,11.6354268332,52.2071863175,46.4397061557,0.0,5.76748016177
 12/22  06:00:00,50.0772377669,5.99373964835,0.031074913202,9.03889565557,12.1011305571,15.3678112995,50.3966179095,44.608683856,0.0,5.78793405355
 12/22  07:00:00,76.908543258,5.94249422821,0.826635430496,5.59703340278,19.7275818095,37.2640762949,61.3657465702,43.941425252,0.0,17.4243213182
 12/22  08:00:00,90.8055184165,6.01139837443,2.05566912341,3.35949513643,24.3117294858,51.2795993405,59.4582871058,41.949438442,0.0,17.5088486638
 12/22  09:00:00,76.7836882295,5.95383284043,0.937810305358,5.55673682642,23.6694662846,40.6342015617,67.2138121856,31.8119416267,0.0,35.4018705589
 12/22  10:00:00,71.3271514401,5.98264987903,1.37580205858,4.64105467388,23.6694662846,35.6302164847,73.2967606836,25.8761765288,18.025,29.3955841549
 12/22  11:00:00,53.7625037988,5.98915096321,1.31375613548,4.72887353807,18.7433767983,22.9618409725,63.10010664,21.6095379,18.025,23.46556874
 12/22  12:00:00,53.0469334043,6.00184889022,1.63958215231,3.67723158842,18.7433767983,22.9618409725,58.4491083617,17.0151063278,18.025,23.409002034
 12/22  13:00:00,52.0818161117,5.98880732824,1.85896231569,2.46232870381,18.5889407304,23.1597249699,53.1747240815,11.7488891713,18.025,23.4008349102
 12/22  14:00:00,51.4644128522,5.97064546775,1.95215307939,1.5233931585,18.7433767983,23.2517909448,49.222402356,7.79644574868,18.025,23.4009566073
 12/22  15:00:00,50.9105764552,5.95273778419,2.03141610909,0.908201267489,18.7433767983,23.2517909448,47.7351149762,6.31225394469,18.025,23.3978610315
 12/22  16:00:00,49.9710999449,5.90052578986,1.80966317747,0.532639528433,18.7433767983,22.9618409725,50.2073539792,8.78516160174,18.025,23.3971923774
 12/22  17:00:00,59.4628240373,5.82133841245,1.30545991557,0.504420052932,18.7433767983,27.431320555,36.6446356882,12.8520533739,18.025,5.76758231429
 12/22  18:00:00,73.721410716,5.86131067201,1.67758899971,0.278449570106,17.6635504202,40.6971502883,22.8487174781,17.0675040931,0.0,5.78121338496
 12/22  19:00:00,80.7362570158,5.92145876023,2.18583845599,0.21955807039,27.5259009287,37.3340067412,33.7929519038,22.1831225259,0.0,11.6098293779
 12/22  20:00:00,83.5538454979,5.98367084983,2.6507102564,0.185070034847,33.8341110165,33.3544677425,34.9241774079,23.3545222678,0.0,11.5696551401
 12/22  21:00:00,92.7303134813,6.12889406973,3.5764766114,0.136390939458,36.5179666069,38.8247702939,36.8805689088,25.312877025,0.0,11.5676918838
 12/22  22:00:00,87.355775957,6.15327048088,3.63027326751,0.198236279573,32.965339924,36.8579353714,38.650796255,27.0271649668,0.0,11.6236312883
 12/22  23:00:00,62.1557584125,5.90891309406,1.93645663689,0.483909397486,25.6355707503,20.6438685092,40.4376760056,28.8543167041,0.0,11.5833593015
 12/22  24:00:00,42.3468395441,5.78821125118,0.901469009035,1.38412852272,15.0252895274,11.7056064465,43.7183448303,32.1902854604,0.0,11.5280593699
 12/23  01:00:00,39.3924855586,5.79735263002,0.649770728308,2.49829440514,12.8411359301,10.0650221343,33.0632259043,33.0432259043,0.0,0.02
 12/23  02:00:00,40.3096207496,5.80848643735,0.42028917836,3.63500435459,12.8411359301,10.0650221343,43.3901041324,37.6300737868,0.0,5.76003034564
 12/23  03:00:00,36.7524541392,5.82423086015,0.162334787222,4.93908432127,8.25718729233,10.0299323277,47.0332058218,41.2721084299,0.0,5.7610973919
 12/23  04:00:00,38.6201650483,5.89559418731,0.0512227912809,6.84654599309,8.25718729233,10.0299323277,50.1244556099,44.3639932344,0.0,5.76046237559
 12/23  05:00:00,42.3678557229,5.98611356377,0.029574381332,8.91864373678,8.25718729233,11.6354268332,48.7189165781,48.6989165781,0.0,0.02
 12/23  06:00:00,47.7575476022,6.03724287149,0.023972291014,10.1043927171,8.71707943955,15.3327214929,60.1027631312,48.5745223675,0.0,11.5282407638
 12/23  07:00:00,66.981909912,5.99590734156,0.0366903326484,9.26113634836,18.5082010057,25.6353820695,52.7618675054,46.9735265933,0.0,5.78834091218
 12/23  08:00:00,77.3043090654,5.96589019749,0.799498137618,6.28284805428,19.4083231844,41.0650158608,60.0127317949,42.5862720869,0.0,17.4264597081
 12/23  09:00:00,96.0110945268,6.10407929388,2.87436340556,2.66737129101,26.3286599382,57.9988325916,65.7359467551,30.1212600751,0.0,35.61468668
 12/23  10:00:00,80.663943833,6.05294058485,2.30110548436,3.09914313435,26.3286599382,42.8504436482,78.0946266476,24.6701194041,18.025,35.3995072435
 12/23  11:00:00,56.782890489,6.00787503311,1.66062861529,3.89799428072,21.7447113004,23.4437158914,63.2825735081,21.7328717345,18.025,23.5247017736
 12/23  12:00:00,53.6775610396,6.01200423304,1.86769384179,3.04343046425,19.3027497915,23.426170988,64.4854808929,17.1352102108,18.025,29.3252706821
 12/23  13:00:00,52.9798239519,5.99920684065,1.99928948551,2.08494487375,19.1483137236,23.7250123474,55.7973835588,14.3698496103,18.025,23.4025339486
 12/23  14:00:00,52.5435133633,5.9996732384,2.15886076631,1.34305152546,19.3027497915,23.7161209604,51.2243528027,9.80240116846,18.025,23.3969516343
 12/23  15:00:00,51.9558033882,5.97496930482,2.16915755544,0.769748697831,19.3027497915,23.7161209604,50.242340486,8.82093738615,18.025,23.3964030999
 12/23  16:00:00,51.0058411117,5.9168625765,1.89299733904,0.444003305348,19.3027497915,23.426170988,52.6948332578,11.2739642127,18.025,23.3958690452
 12/23  17:00:00,58.5991825091,5.82923733828,1.33158659068,0.467050538724,19.3027497915,27.8956505705,38.4177322141,14.6252456247,18.025,5.76748658941
 12/23  18:00:00,71.0482472979,5.84063769516,1.5015074573,0.344206718856,18.2229234133,37.5968344597,25.3385902912,19.5639978752,0.0,5.77459241604
 12/23  19:00:00,85.6964867346,5.93309780533,2.18561424453,0.262482095891,32.690315043,37.0816133363,31.8387452181,26.0576979312,0.0,5.78104728684
 12/23  20:00:00,86.3824243339,6.00845547006,2.65040745554,0.296386143287,36.8143715336,33.066984531,41.2311880672,29.6624616036,0.0,11.5687264637
 12/23  21:00:00,92.3964265111,6.11229126033,3.25938224491,0.357493774092,36.3493007332,38.7721355839,39.1519411664,33.3584001579,0.0,5.79354100853
 12/23  22:00:00,90.2883921543,6.11028050194,3.17396213112,0.454758666997,36.1807251679,36.8228455648,46.2389526378,34.6687248507,0.0,11.570227787
 12/23  23:00:00,67.6871156158,5.89264135338,1.71056121426,0.854201792795,31.0351095914,20.6438685092,54.408667836,36.9821000592,0.0,17.4265677767
 12/23  24:00:00,45.988038531,5.8234642481,0.783559853728,2.70573138437,17.4250845679,11.7056064465,44.7289460664,38.9407212255,0.0,5.78822484092
 12/24  01:00:00,41.0343536111,5.84177477723,0.524603084094,4.10148100079,12.925468867,10.100111941,47.1566571766,41.3887033693,0.0,5.76795380731
 12/24  02:00:00,41.9545656756,5.85935679813,0.331199319122,5.19874218188,12.925468867,10.100111941,50.04893509,44.2878340499,0.0,5.76110104015
 12/24  03:00:00,38.996302463,5.91146422373,0.123657797996,7.01495128408,8.34152022915,10.0650221343,50.4150868325,44.6541972104,0.0,5.76088962211
 12/24  04:00:00,41.1939281942,5.99494487153,0.0372212781061,9.21553585946,8.34152022915,10.0650221343,48.1851034483,48.1651034483,0.0,0.02
 12/24  05:00:00,44.5715711107,6.06891529535,0.0257290056344,10.9239759015,8.34152022915,11.6705166398,56.6029514056,50.8350256194,0.0,5.76792578625
 12/24  06:00:00,49.520470885,6.10466684907,0.0211946711056,11.6832425426,8.80141237637,15.3678112995,55.0304614538,49.255672658,0.0,5.77478879574
 12/24  07:00:00,68.8169020462,6.06890338323,0.0287426866142,11.0310723028,18.5082010057,25.6353820695,60.3345739685,48.7778960883,0.0,11.5566778803
 12/24  08:00:00,79.619559031,6.03727682778,0.645881412349,8.56089646412,19.4926561212,41.1001056674,64.7562117376,47.3282580625,0.0,17.427953675
 12/24  09:00:00,97.0091480982,6.11031254072,2.58938678215,3.9441538579,26.3286599382,57.9988325916,70.1541166492,34.5339452898,0.0,35.6201713594
 12/24  10:00:00,81.1773750098,6.06632022371,2.19063287392,3.82908177625,26.2443270014,42.8153538416,73.5406390319,26.0091545584,18.025,29.5064844735
 12/24  11:00:00,56.9791046794,6.02182826951,1.72347784293,4.01739880492,21.7447113004,23.4437158914,66.4593400952,19.0329544111,18.025,29.4013856841
 12/24  12:00:00,53.7575796175,6.02924291662,2.01528209473,2.89890505462,19.3449162599,23.4437158914,60.1166033741,12.7655000106,18.025,29.3261033635
 12/24  13:00:00,53.0964990552,6.02944577759,2.37821088505,1.73274401005,19.190480192,23.7425572507,49.6053361386,8.18098930213,18.025,23.3993468364
 12/24  14:00:00,52.27873982,6.00981619368,2.49021989043,0.796483912947,19.260583323,23.698576057,44.3789198892,2.95761966286,18.025,23.3963002263
 12/24  15:00:00,51.9944418493,6.01371074568,2.70308783597,0.295423541274,19.260583323,23.698576057,42.9765211178,1.55563783301,18.025,23.3958832847
 12/24  16:00:00,51.2796012391,5.96371211969,2.44573434561,0.177885007815,19.260583323,23.4086260847,44.7097193835,3.28923699959,18.025,23.3954823839
 12/24  17:00:00,58.6577110293,5.85867093684,1.69585236015,0.19159045329,19.260583323,27.8781056672,26.6634566558,8.61845665584,18.025,0.02
 12/24  18:00:00,71.1139493015,5.87092063942,1.80527828914,0.135563331219,18.1807569449,37.5792895564,25.9579934161,14.429759603,0.0,11.5282338131
 12/24  19:00:00,85.8132194507,5.98351513537,2.60836592928,0.0254638089129,32.6059821062,37.0465235296,26.2421073406,20.460710264,0.0,5.78139707661
 12/24  20:00:00,86.5857388845,6.05413359112,3.02346029206,0.0809637228444,36.8143715336,33.066984531,37.7462069802,26.1777381865,0.0,11.5684687937
 12/24  21:00:00,92.6013913932,6.14399018802,3.49685455884,0.17385755605,36.43363367,38.8072253906,38.086027598,32.2925927714,0.0,5.79343482657
 12/24  22:00:00,90.308524103,6.15724017562,3.51460497265,0.206703662923,36.0963922311,36.7877557581,42.5649846945,30.9948891333,0.0,11.5700955611
 12/24  23:00:00,67.5454162294,5.92342548009,1.93954234166,0.572149256986,30.9507766546,20.6087787026,52.0666565591,34.6404001832,0.0,17.4262563759
 12/24  24:00:00,45.0282981343,5.79679277829,0.88888096085,1.66733563733,17.4250845679,11.7056064465,44.2223378601,38.4346076924,0.0,5.78773016766
 12/25  01:00:00,40.3818800476,5.82425104976,0.600926935695,3.3902038154,12.925468867,10.100111941,47.7381331388,41.9701256282,0.0,5.76800751066
 12/25  02:00:00,41.1887338938,5.8370763925,0.420054997116,4.36633241273,12.925468867,10.100111941,49.1287049365,43.367707521,0.0,5.76099741555
 12/25  03:00:00,37.5183436084,5.8545595727,0.207710745567,5.50984181043,8.34152022915,10.0650221343,49.3127973433,43.5515986646,0.0,5.76119867877
 12/25  04:00:00,39.4542070466,5.92751631174,0.071325417228,7.5091366445,8.34152022915,10.0650221343,45.5239238116,45.5039238116,0.0,0.02
 12/25  05:00:00,42.8833997754,5.99965663548,0.0296128661923,9.30117581637,8.34152022915,11.6705166398,53.7260226598,47.95801497,0.0,5.76800768976
 12/25  06:00:00,47.9724193071,6.03882591213,0.0248331578941,10.1973892351,8.80141237637,15.3678112995,52.8250266399,47.0509648763,0.0,5.77406176359
 12/25  07:00:00,66.9391886924,5.99419618779,0.0576718942364,9.19913060917,18.5082010057,25.6353820695,56.9629145728,45.406074321,0.0,11.5568402517
 12/25  08:00:00,78.0593343961,5.99595262169,0.841559260102,6.84630813391,19.4926561212,41.1001056674,61.8313994348,44.4041383155,0.0,17.4272611193
 12/25  09:00:00,96.4134509886,6.12622790405,2.91962041064,3.00229413296,26.3286599382,57.9988325916,67.4710887276,31.8479696242,0.0,35.6231191034
 12/25  10:00:00,80.5879037331,6.07966798981,2.53901931193,2.87786688353,26.2443270014,42.8153538416,70.4706434381,22.9374760622,18.025,29.5081673759
 12/25  11:00:00,56.4091896775,6.01887751647,1.95155879908,3.22234704254,21.7447113004,23.4437158914,64.1583738562,16.7303420151,18.025,29.4030318411
 12/25  12:00:00,53.3460380049,6.03064260016,2.20558042787,2.29566059624,19.3449162599,23.4437158914,58.3100859337,10.9573025857,18.025,29.3277833481
 12/25  13:00:00,52.8127240828,6.01903113917,2.37853436852,1.45905730144,19.190480192,23.7425572507,49.7901626034,8.36447009673,18.025,23.4006925067
 12/25  14:00:00,52.0401545183,5.99400638717,2.41331083108,0.650614406834,19.260583323,23.698576057,44.9124355686,3.48966255765,18.025,23.397773011
 12/25  15:00:00,51.6402148999,5.97199199413,2.38015618557,0.305843903449,19.260583323,23.698576057,44.5844997537,3.16201825528,18.025,23.3974814984
 12/25  16:00:00,50.6859737395,5.89568337499,1.84693926932,0.251078247201,19.260583323,23.4086260847,48.7266119604,7.30440698825,18.025,23.3972049721
 12/25  17:00:00,58.3939972455,5.82603592076,1.37966490748,0.27669353211,19.260583323,27.8781056672,35.1137773937,11.3212146949,18.025,5.76756269877
 12/25  18:00:00,71.0495114704,5.85831506178,1.68319821706,0.205805868862,18.1807569449,37.5792895564,20.2895779621,14.5148570496,0.0,5.77472091254
 12/25  19:00:00,85.7639573023,5.96686896119,2.47291848626,0.128289897567,32.6059821062,37.0465235296,27.1152010083,21.333975514,0.0,5.78122549427
 12/25  20:00:00,86.780590454,6.07427528634,3.2097039491,0.0694221288417,36.8143715336,33.066984531,32.5280459721,20.9587794356,0.0,11.5692665365
 12/25  21:00:00,93.2092479517,6.22342011601,4.1315843649,0.0675475739445,36.43363367,38.8072253906,26.9431079876,20.3702518516,0.0,6.57285613601
 12/25  22:00:00,90.8324702431,6.2300475181,4.08824159213,0.0841992317979,36.0963922311,36.7877557581,31.6710175621,20.8799940484,0.0,10.7910235137
 12/25  23:00:00,67.6706090777,5.97976773474,2.44985130826,0.130680944821,30.9507766546,20.6087787026,40.4595410226,23.0314536151,0.0,17.4280874075
 12/25  24:00:00,44.0988747838,5.80257907368,1.22233633378,0.398663701834,17.4250845679,11.7056064465,30.5700775905,24.7828460596,0.0,5.78723153089
 12/26  01:00:00,36.4757246356,5.76243193713,0.950461272322,0.515650303732,11.6412384099,10.0650221343,30.1331737298,24.3662357242,0.0,5.76693800558
 12/26  02:00:00,35.0091843763,5.74554243705,0.764280856922,0.812992449046,10.0992000411,10.047477231,29.99472293,24.233579183,0.0,5.76114374699
 12/26  03:00:00,33.5159825217,5.74460588624,0.610121773956,1.3344431572,8.25718729233,10.0299323277,30.3542138599,24.5929974358,0.0,5.76121642411
 12/26  04:00:00,33.6997987347,5.74179429666,0.513390786832,1.61780471263,8.25718729233,10.0299323277,24.8926875144,24.8726875144,0.0,0.02
 12/26  05:00:00,35.5080736285,5.74103889114,0.410789106172,1.92271090055,8.25718729233,11.6354268332,31.9211786962,26.1539824578,0.0,5.76719623839
 12/26  06:00:00,43.1424437664,5.7455211448,0.439736100005,1.94363118596,12.1011305571,15.3678112995,37.5603528384,26.0034255825,0.0,11.5569272559
 12/26  07:00:00,72.9536491787,5.91348557141,1.99080053114,0.5069415911,19.7275818095,37.2640762949,41.5238038169,24.0955748317,0.0,17.4282289853
 12/26  08:00:00,89.1770275467,6.1233006525,3.48398172161,0.190734500262,24.3117294858,51.2795993405,37.6725801002,20.160581002,0.0,17.5119990982
 12/26  09:00:00,72.8773842941,5.91928903097,2.2332042071,0.389544994457,23.6694662846,40.6342015617,41.7235165397,12.2140669755,0.0,29.5094495642
 12/26  10:00:00,68.3670575596,5.97598637867,2.72449808882,0.338904792612,23.6694662846,35.6302164847,55.0461535937,7.62151161733,18.025,29.3996419763
 12/26  11:00:00,50.321037729,5.92471199781,2.29718459724,0.36839564106,18.7433767983,22.9618409725,52.7476043798,5.38923185387,18.025,29.3333725259
 12/26  12:00:00,50.4889487167,5.96742723704,2.51095712624,0.282280663215,18.7433767983,22.9618409725,45.6108875876,4.17473334586,18.025,23.4111542417
 12/26  13:00:00,50.8637047025,6.00423444935,2.87978409548,0.207953164992,18.5889407304,23.1597249699,46.4328623068,5.00561195417,18.025,23.4022503527
 12/26  14:00:00,51.1004808733,6.02812873699,2.90417876235,0.14993908506,18.7433767983,23.2517909448,43.462157581,2.03509143671,18.025,23.4020661443
 12/26  15:00:00,51.0675868323,6.02544137212,2.9087029171,0.115208235671,18.7433767983,23.2517909448,43.7277616508,2.3041319723,18.025,23.3986296785
 12/26  16:00:00,50.2914124062,5.96267554801,2.50723072758,0.0932218546263,18.7433767983,22.9618409725,45.9763976265,4.55292110456,18.025,23.398476522
 12/26  17:00:00,57.7904380996,5.86977234924,1.86622360266,0.106826518473,18.7433767983,27.431320555,32.0670980473,8.27434649726,18.025,5.76775155002
 12/26  18:00:00,74.2250678732,5.9433017142,2.34895395455,0.0287314486702,17.6635504202,40.6971502883,18.6403892657,12.8587482951,0.0,5.78164097057
 12/26  19:00:00,81.337022817,6.0186859175,2.9059600594,0.00293894831347,27.5259009287,37.3340067412,30.2671864616,18.6550194103,0.0,11.6121670513
 12/26  20:00:00,84.0848793596,6.07809014323,3.26230065833,0.0100665713433,33.8341110165,33.3544677425,33.9828795287,22.4124395445,0.0,11.5704399842
 12/26  21:00:00,93.1776886597,6.21255022468,4.00829464617,0.0682645611962,36.5179666069,38.8247702939,38.2074709812,26.6370569418,0.0,11.5704140394
 12/26  22:00:00,87.6969335136,6.22217289654,3.97948363173,0.121239689166,32.965339924,36.8579353714,40.7976916615,29.1714865218,0.0,11.6262051397
 12/26  23:00:00,62.3851896832,5.97013656142,2.34862373585,0.239918629208,25.6355707503,20.6438685092,41.6521248376,30.067663092,0.0,11.5844617456
 12/26  24:00:00,41.8927828793,5.82434357955,1.35037573096,0.445015344609,15.0252895274,11.7056064465,37.2133279711,25.6835106226,0.0,11.5298173485
 12/27  01:00:00,36.6720233269,5.78544802924,1.07711144642,0.562279860526,11.6412384099,10.0650221343,23.5256097389,23.5056097389,0.0,0.02
 12/27  02:00:00,35.460269569,5.77812846137,0.879034684082,1.11673662541,10.0992000411,10.047477231,29.7213775579,23.960139708,0.0,5.76123784996
 12/27  03:00:00,33.9591800087,5.77641098604,0.722028176516,1.6339265259,8.25718729233,10.0299323277,29.9999285494,24.2388784192,0.0,5.76105013016
 12/27  04:00:00,34.1104928856,5.77070698601,0.613414307533,1.89955898061,8.25718729233,10.0299323277,30.348403759,24.5875506044,0.0,5.76085315467
 12/27  05:00:00,35.5864937699,5.76092291574,0.576299983196,1.81573294618,8.25718729233,11.6354268332,22.8188034672,22.7988034672,0.0,0.02
 12/27  06:00:00,42.9493542861,5.75931749879,0.659221986401,1.51725583652,12.1011305571,15.3678112995,32.2940571155,20.7365528501,0.0,11.5575042654
 12/27  07:00:00,73.2352810716,5.94881092264,2.2359480336,0.508088487381,19.7275818095,37.2640762949,42.3825028105,24.9543146837,0.0,17.4281881268
 12/27  08:00:00,89.2690402225,6.13218959244,3.49506816167,0.262759650625,24.3117294858,51.2795993405,42.2804066296,24.7668513766,0.0,17.513555253
 12/27  09:00:00,72.7844078202,5.90471188086,2.10254872299,0.441792770183,23.6694662846,40.6342015617,51.2691444642,15.8591969381,0.0,35.4099475261
 12/27  10:00:00,67.6697378299,5.88518852245,2.08840128505,0.368470932184,23.6694662846,35.6302164847,52.4564582066,10.9071026422,18.025,23.5243555645
 12/27  11:00:00,49.2005713466,5.76919023454,1.30448282997,0.396149197142,18.7433767983,22.9618409725,55.0390767186,7.68022778822,18.025,29.3338489304
 12/27  12:00:00,49.002414486,5.75448116807,1.17058189594,0.349064531999,18.7433767983,22.9618409725,48.0094570962,6.57233955034,18.025,23.4121175459
 12/27  13:00:00,49.0697256238,5.74720544614,1.27335930496,0.277426828353,18.5889407304,23.1597249699,47.482735245,6.05204448335,18.025,23.4056907616
 12/27  14:00:00,49.0966490648,5.7442083806,1.11317364868,0.221029857811,18.7433767983,23.2517909448,46.5946522433,5.16399985015,18.025,23.4056523931
 12/27  15:00:00,49.1420722135,5.75548523158,1.19031354089,0.178036261477,18.7433767983,23.2517909448,46.7172102682,5.28904619354,18.025,23.4031640746
 12/27  16:00:00,48.9862246631,5.77763300161,1.33824594197,0.142058441659,18.7433767983,22.9618409725,48.3636904651,6.93556822383,18.025,23.4031222413
 12/27  17:00:00,57.0079400788,5.75344869864,1.18671027103,0.120156137883,18.7433767983,27.431320555,32.3372561909,8.54436287427,18.025,5.76789331665
 12/27  18:00:00,73.7823437255,5.86765736037,1.99866106584,0.0119375295568,17.6635504202,40.6971502883,16.7398223592,10.9592889885,0.0,5.78053337066
 12/27  19:00:00,81.0541431256,5.96109852631,2.6835929239,0.0,27.5259009287,37.3340067412,25.6062983573,13.9939281661,0.0,11.6123701911
 12/27  20:00:00,84.0075979838,6.04189148908,3.23127928696,0.0,33.8341110165,33.3544677425,26.2635803624,14.6928623278,0.0,11.5707180345
 12/27  21:00:00,93.2613164385,6.19982589687,4.17290548227,0.0,36.5179666069,38.8247702939,28.301432256,16.7329483066,0.0,11.5684839494
 12/27  22:00:00,88.0189976621,6.24862930758,4.39631937168,0.0,32.965339924,36.8579353714,34.7367054037,17.3084189609,0.0,17.4282864429
 12/27  23:00:00,62.6159565117,5.99985809034,2.78957904648,0.0,25.6355707503,20.6438685092,27.9872451935,16.402108619,0.0,11.5851365744
 12/27  24:00:00,41.553857391,5.81030325499,1.45339457243,0.0171083788767,15.0252895274,11.7056064465,23.9687673121,18.1947733962,0.0,5.77399391583
 12/28  01:00:00,36.1351087938,5.74986549235,0.965795737169,0.172259456729,11.6412384099,10.0650221343,27.6514499094,21.8833562477,0.0,5.76809366164
 12/28  02:00:00,34.5158893542,5.7210111254,0.722799769801,0.385707358864,10.0992000411,10.047477231,23.5939241621,23.5739241621,0.0,0.02
 12/28  03:00:00,32.6805891414,5.69176210152,0.456046860252,0.705964822409,8.25718729233,10.0299323277,32.9822141843,27.2208914228,0.0,5.76132276148
