Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/28  04:00:00,32.8188339184,5.6873160819,0.363928628664,0.940772482076,8.25718729233,10.0299323277,33.0327629903,27.2716176132,0.0,5.76114537707
 12/28  05:00:00,34.498998928,5.69246099876,0.378540795401,0.994455298467,8.25718729233,11.6354268332,30.0654696222,24.2973204878,0.0,5.76814913443
 12/28  06:00:00,42.1436251985,5.70487763971,0.481516776405,0.943667805477,12.1011305571,15.3678112995,28.1151806175,22.3263020637,0.0,5.78887855377
 12/28  07:00:00,73.1105511194,5.95233864327,2.36586663937,0.24990399478,19.7275818095,37.2640762949,38.8756666777,21.4481683383,0.0,17.4274983394
 12/28  08:00:00,89.3139621211,6.14817324574,3.70495547608,0.08179530622,24.3117294858,51.2795993405,36.8494664729,19.3356829306,0.0,17.5137835423
 12/28  09:00:00,72.2276047181,5.84690168144,1.79308110218,0.252257766107,23.6694662846,40.6342015617,48.7529381293,13.3389550805,0.0,35.4139830487
 12/28  10:00:00,67.2065054177,5.83008758285,1.71277834881,0.33595544975,23.6694662846,35.6302164847,59.816318468,12.3863260788,18.025,29.4049923893
 12/28  11:00:00,49.0212188242,5.74641905384,1.0337967677,0.510250332236,18.7433767983,22.9618409725,54.4766144307,12.9795257455,18.025,23.4720886852
 12/28  12:00:00,48.6232604578,5.70851463905,0.67416129962,0.512294141308,18.7433767983,22.9618409725,53.4878619339,12.0503758155,18.025,23.4124861185
 12/28  13:00:00,48.7614125187,5.70877142643,0.900508873189,0.380395397105,18.5889407304,23.1597249699,50.3549631025,8.92053294584,18.025,23.4094301567
 12/28  14:00:00,48.7768326122,5.70301543185,0.727406793343,0.328170111463,18.7433767983,23.2517909448,49.8978879254,8.46337968275,18.025,23.4095082427
 12/28  15:00:00,48.6752842056,5.69463092991,0.663603252325,0.298809765519,18.7433767983,23.2517909448,50.2284730595,8.79391670279,18.025,23.4095563567
 12/28  16:00:00,48.3201558766,5.6895932648,0.59864893752,0.303623280514,18.7433767983,22.9618409725,53.1221727478,11.6875603292,18.025,23.4096124186
 12/28  17:00:00,56.5671785531,5.69327688205,0.630489861512,0.295783455362,18.7433767983,27.431320555,36.4646636155,12.6718100198,18.025,5.76785359572
 12/28  18:00:00,73.4421453725,5.82122754641,1.65104964677,0.0657744674646,17.6635504202,40.6971502883,19.4602405626,13.6785170469,0.0,5.7817235157
 12/28  19:00:00,80.6596004322,5.91072958029,2.33309580116,0.00631384644158,27.5259009287,37.3340067412,35.2436121677,17.8351274294,0.0,17.4084847383
 12/28  20:00:00,83.6023809441,5.98898333871,2.86070701844,0.018258429921,33.8341110165,33.3544677425,30.5514407007,18.9829957434,0.0,11.5684449573
 12/28  21:00:00,92.8236020644,6.13733758189,3.76817395456,0.0294974013279,36.5179666069,38.8247702939,26.4244890849,20.6289387518,0.0,5.79555033316
 12/28  22:00:00,87.5713739247,6.1837522568,3.97507072844,0.038494155664,32.965339924,36.8579353714,38.474811937,21.0459698052,0.0,17.4288421318
 12/28  23:00:00,62.0832317212,5.93122293548,2.26854380985,0.0569383213145,25.6355707503,20.6438685092,34.7153877624,23.1301469175,0.0,11.5852408449
 12/28  24:00:00,41.3082163547,5.75709746413,1.00980332138,0.268260963445,15.0252895274,11.7056064465,30.6351061293,24.8600613861,0.0,5.77504474319
 12/29  01:00:00,36.2053805066,5.71690767941,0.663001627704,0.578279678508,11.6412384099,10.0650221343,31.1673072187,25.3992696355,0.0,5.76803758326
 12/29  02:00:00,34.6032918445,5.69417476881,0.466258656841,0.756481943108,10.0992000411,10.047477231,31.3985485826,25.6373046686,0.0,5.76124391397
 12/29  03:00:00,32.7252331282,5.67545316347,0.296756423917,0.926207499832,8.25718729233,10.0299323277,26.0104530104,25.9904530104,0.0,0.02
 12/29  04:00:00,32.9572543624,5.67540016444,0.198853999234,1.25618256968,8.25718729233,10.0299323277,32.2278571093,26.4667809769,0.0,5.76107613245
 12/29  05:00:00,34.779532028,5.68113528811,0.165035377056,1.49981645447,8.25718729233,11.6354268332,32.5450782527,26.7774854224,0.0,5.76759283028
 12/29  06:00:00,42.373681658,5.6843364745,0.197446040225,1.47832823603,12.1011305571,15.3678112995,37.5604561858,26.0041776309,0.0,11.5562785549
 12/29  07:00:00,73.1099810264,5.91371012192,2.07932142017,0.574501306845,19.7275818095,37.2640762949,38.8159431169,27.1895630935,0.0,11.6263800233
 12/29  08:00:00,89.1071004281,6.09971364768,3.43267830973,0.195653062495,24.3117294858,51.2795993405,47.6359562215,24.2905781261,0.0,23.3453780954
 12/29  09:00:00,72.1358951908,5.80787205785,1.37645710227,0.616194915385,23.6694662846,40.6342015617,47.1177221868,17.6016745771,0.0,29.5160476097
 12/29  10:00:00,67.3167838078,5.81528622085,1.49547335853,0.678335917021,23.6694662846,35.6302164847,64.1046641063,16.674947159,18.025,29.4047169473
 12/29  11:00:00,49.733206804,5.80677808699,1.33937197514,0.856296913866,18.7433767983,22.9618409725,57.6210313978,16.122958242,18.025,23.4730731558
 12/29  12:00:00,49.7192470134,5.8227169334,1.34364388627,0.824591854981,18.7433767983,22.9618409725,58.8954278472,15.9288653514,18.025,24.9415624958
 12/29  13:00:00,48.9946351382,5.74068219028,0.883010313404,0.599198708576,18.5889407304,23.1597249699,57.9705945039,13.9930325893,18.025,25.9525619146
 12/29  14:00:00,49.6924372934,5.8387403939,1.52485228608,0.310600700939,18.7433767983,23.2517909448,54.5921363938,11.3870242103,18.025,25.1801121835
 12/29  15:00:00,49.9301434256,5.87705434293,1.81278677974,0.222058836173,18.7433767983,23.2517909448,51.4404047903,10.0168570143,18.025,23.3985477759
 12/29  16:00:00,49.3839530167,5.84588580801,1.6384217061,0.171352227686,18.7433767983,22.9618409725,53.3580706641,11.9343044081,18.025,23.398766256
 12/29  17:00:00,57.1118903174,5.78231820104,1.2227080635,0.159243514423,18.7433767983,27.431320555,32.9306191435,14.8856191435,18.025,0.02
 12/29  18:00:00,73.6540644271,5.86408226517,1.84221079145,0.0436781477924,17.6635504202,40.6971502883,29.0149841952,17.4715722758,0.0,11.5434119194
 12/29  19:00:00,80.8100519576,5.94094630197,2.4543359124,0.00530764336565,27.5259009287,37.3340067412,33.4864598832,21.8741241306,0.0,11.6123357526
 12/29  20:00:00,83.6213269775,6.00514159039,2.88127531848,0.000468080568734,33.8341110165,33.3544677425,35.5503963962,23.9796189543,0.0,11.5707774419
 12/29  21:00:00,92.8393279853,6.15708427316,3.77386726079,0.0197793872201,36.5179666069,38.8247702939,37.0375488075,25.46699689,0.0,11.5705519175
 12/29  22:00:00,87.6226086095,6.20483230081,4.00399117893,0.0397183520149,32.965339924,36.8579353714,36.057865852,24.4310275482,0.0,11.6268383037
 12/29  23:00:00,62.2074882249,5.9541727698,2.37355115349,0.0532310305672,25.6355707503,20.6438685092,35.5622581224,23.9769836278,0.0,11.5852744945
 12/29  24:00:00,41.4418472584,5.77749488685,1.11555561804,0.275736329538,15.0252895274,11.7056064465,37.1779419198,25.6476989354,0.0,11.5302429844
 12/30  01:00:00,37.5150859569,5.73362876549,0.76447393003,0.569892106271,12.8411359301,10.0650221343,27.9835168035,27.9635168035,0.0,0.02
 12/30  02:00:00,37.6225294899,5.72132757485,0.617905684767,0.83743830012,12.8411359301,10.0650221343,34.7985481889,29.0372385108,0.0,5.76130967807
 12/30  03:00:00,33.403937671,5.71900349439,0.418639677673,1.43947299704,8.25718729233,10.0299323277,35.1788401052,29.4176926137,0.0,5.76114749155
 12/30  04:00:00,33.6073068386,5.7202608272,0.332169225908,1.72805701193,8.25718729233,10.0299323277,34.4973777797,28.7364017077,0.0,5.76097607202
 12/30  05:00:00,35.3598126826,5.7168784712,0.242969931147,1.96641671262,8.25718729233,11.6354268332,28.471586202,28.451586202,0.0,0.02
 12/30  06:00:00,39.6699895052,5.71476420489,0.166407933438,2.19684924798,8.71707943955,15.3327214929,39.5163214718,27.9866292969,0.0,11.529692175
 12/30  07:00:00,59.6775298957,5.72827992327,0.364391438054,1.89664237773,18.5082010057,25.6353820695,34.4265968386,28.6376394388,0.0,5.78895739981
 12/30  08:00:00,72.5311244472,5.85515566083,1.58367446895,0.836151691781,19.4083231844,41.0650158608,45.1749603467,27.7451563058,0.0,17.4298040409
 12/30  09:00:00,94.1667272749,6.09247467824,3.34593698425,0.362943950001,26.3286599382,57.9988325916,58.3105098927,22.6787681809,0.0,35.6317417117
 12/30  10:00:00,77.8026545719,5.91179011903,2.06400730698,0.616039519957,26.3286599382,42.8504436482,75.2766734586,21.8375704804,18.025,35.4141029782
 12/30  11:00:00,52.5689754981,5.71864429344,0.571364722486,1.06252702519,21.7447113004,23.4437158914,67.954988021,20.5211051672,18.025,29.4088828538
 12/30  12:00:00,50.2778512837,5.71123928479,0.383675130563,1.42846992994,19.3027497915,23.426170988,61.332308625,19.8375769867,18.025,23.4697316383
 12/30  13:00:00,50.4763784997,5.70861912222,0.332141335468,1.53921484286,19.1483137236,23.7250123474,61.8306120059,20.3941947278,18.025,23.4114172781
 12/30  14:00:00,50.6850457627,5.72660631705,0.470379482816,1.44611060788,19.3027497915,23.7161209604,59.1634858006,17.7269697954,18.025,23.4115160052
 12/30  15:00:00,50.8613744041,5.77790461513,0.923902323723,1.11761788486,19.3027497915,23.7161209604,56.9929883523,15.5561993636,18.025,23.4117889887
 12/30  16:00:00,50.3014317858,5.74226569722,0.664806515719,1.14235984531,19.3027497915,23.426170988,58.897586197,17.4605114475,18.025,23.4120747495
 12/30  17:00:00,58.6594047413,5.72014778487,0.372305573069,1.59561455466,19.3027497915,27.8956505705,44.9948075887,21.2018761638,18.025,5.76793142493
 12/30  18:00:00,71.0544597452,5.75432508764,0.720457855646,1.21775062521,18.2229234133,37.5968344597,30.2833498364,24.5084169102,0.0,5.77493292621
 12/30  19:00:00,85.4630392056,5.863499601,1.71440535989,0.569802533699,32.690315043,37.0816133363,39.1351675321,27.5912959742,0.0,11.5438715579
 12/30  20:00:00,86.1351461154,5.95689337897,2.42005848223,0.330970498027,36.8143715336,33.066984531,33.3132930047,27.5174876329,0.0,5.7958053718
 12/30  21:00:00,92.1681022798,6.07863752154,3.20762223472,0.21454013095,36.3493007332,38.7721355839,39.1402424022,27.570205833,0.0,11.5700365692
 12/30  22:00:00,90.0109328002,6.08032124502,3.13704184133,0.244129639461,36.1807251679,36.8228455648,39.9791496503,28.4073469663,0.0,11.5718026841
 12/30  23:00:00,67.4029590033,5.87924500783,1.703924535,0.590009544515,31.0351095914,20.6438685092,47.4781455504,30.0474972977,0.0,17.4306482527
 12/30  24:00:00,44.2782595423,5.734195327,0.598941637883,1.26979879725,17.4250845679,11.7056064465,36.8837349966,31.094690631,0.0,5.78904436562
 12/31  01:00:00,38.7073516798,5.73240701355,0.364345515419,2.04408117024,12.925468867,10.100111941,37.3420789506,31.5737599429,0.0,5.76831900773
 12/31  02:00:00,39.1119284601,5.73939891939,0.249408896977,2.55783579885,12.925468867,10.100111941,36.6561977382,30.8946831119,0.0,5.76151462623
 12/31  03:00:00,35.372472929,5.76872239185,0.136941062183,3.52056568769,8.34152022915,10.0650221343,30.3598912622,30.3398912622,0.0,0.02
 12/31  04:00:00,36.723491256,5.8205993304,0.0689112751814,4.88773622595,8.34152022915,10.0650221343,40.3393363966,34.577973505,0.0,5.76136289158
 12/31  05:00:00,40.0255824855,5.89063037712,0.0424812921131,6.53949711694,8.34152022915,11.6705166398,47.4203236578,41.6523995714,0.0,5.76792408644
 12/31  06:00:00,44.9285584553,5.92124792199,0.0371179184826,7.25879784493,8.80141237637,15.3678112995,48.4711481208,42.6960686203,0.0,5.77507950053
 12/31  07:00:00,63.418975019,5.85745339578,0.0665105966207,5.80678590555,18.5082010057,25.6353820695,50.357018013,38.799746441,0.0,11.557271572
 12/31  08:00:00,74.6187542053,5.85500543278,0.820910625647,3.56726718316,19.4926561212,41.1001056674,49.182365019,37.5544431127,0.0,11.6279219063
 12/31  09:00:00,94.5915198871,6.04536426559,2.89794338764,1.28282743283,26.3286599382,57.9988325916,70.500516982,28.9279927019,0.0,41.5725242802
 12/31  10:00:00,78.0492418059,5.86014014214,1.43064483025,1.66705368868,26.2443270014,42.8153538416,72.4604328891,24.9188493521,18.025,29.516583537
 12/31  11:00:00,54.9072965751,5.78187728942,0.186567206214,3.72240727725,21.7447113004,23.4437158914,70.4838198036,23.047540251,18.025,29.4112795526
 12/31  12:00:00,52.6420778712,5.78714297903,0.15391483913,3.88683756521,19.3449162599,23.4437158914,68.683535488,21.3240964858,18.025,29.3344390022
 12/31  13:00:00,52.5596736083,5.77877457192,0.163298399961,3.66148177499,19.190480192,23.7425572507,62.634290398,21.1993903009,18.025,23.409900097
 12/31  14:00:00,52.2939350561,5.76749865104,0.160990740265,3.38320467872,19.260583323,23.698576057,60.2484003148,18.8157125643,18.025,23.4076877505
 12/31  15:00:00,51.7424471602,5.74977058976,0.24140252257,2.76903305418,19.260583323,23.698576057,60.5044677254,19.0738265881,18.025,23.4056411373
 12/31  16:00:00,50.9582100634,5.75127753628,0.482103274449,2.03253819162,19.260583323,23.4086260847,60.4993720036,19.0683001869,18.025,23.4060718167
 12/31  17:00:00,59.1948029232,5.72976644321,0.233228663987,2.32017875424,19.260583323,27.8781056672,44.5764389705,20.7832960833,18.025,5.76814288717
 12/31  18:00:00,70.9571387529,5.73132916392,0.539702398137,1.38388813539,18.1807569449,37.5792895564,27.4112838978,21.6362039215,0.0,5.77507997637
 12/31  19:00:00,85.2011266831,5.8330822499,1.53911897624,0.633015101343,32.6059821062,37.0465235296,31.0035810087,25.2216831398,0.0,5.78189786886
 12/31  20:00:00,85.9573463616,5.92003044493,2.20991011778,0.400173409613,36.8143715336,33.066984531,37.9279358736,26.3565071991,0.0,11.5714286745
 12/31  21:00:00,92.0486941266,6.03608300497,2.99790447958,0.227973840724,36.43363367,38.8072253906,38.9324798166,27.3611643494,0.0,11.5713154672
 12/31  22:00:00,89.6164563602,6.03926568127,2.91940699708,0.227762295997,36.0963922311,36.7877557581,39.2634353837,27.6918877159,0.0,11.5715476678
 12/31  23:00:00,67.0106992223,5.8353502612,1.43308455866,0.631899691924,30.9507766546,20.6087787026,41.3622554957,29.7342991797,0.0,11.627956316
 12/31  24:00:00,44.0512855738,5.69584769905,0.333316685884,1.3467888447,17.4250845679,11.7056064465,42.9301330866,31.3721771704,0.0,11.5579559163
